Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,37.1511948375,5.33741638332,1.2377086274,0.0100694168759,12.925468867,10.100111941,27.6571029348,27.6371029348,0.0,0.02
 01/01  02:00:00,37.0402759507,5.31660819918,1.07121757744,0.0875469632329,12.925468867,10.100111941,32.8800585137,27.124294223,0.0,5.75576429072
 01/01  03:00:00,32.3152832022,5.28829322176,0.767722530928,0.313408137945,8.34152022915,10.0650221343,27.1323087462,27.1123087462,0.0,0.02
 01/01  04:00:00,32.3985710637,5.28023606521,0.562081351307,0.610386116186,8.34152022915,10.0650221343,35.1280081164,29.3722937091,0.0,5.75571440734
 01/01  05:00:00,34.146416576,5.27893270321,0.388525362914,0.926493842305,8.34152022915,11.6705166398,32.326438711,32.306438711,0.0,0.02
 01/01  06:00:00,38.4500283499,5.28364239478,0.280385518424,1.17523980221,8.80141237637,15.3678112995,37.7645730144,31.9985576502,0.0,5.7660153642
 01/01  07:00:00,58.7176649549,5.32451219116,0.647325274213,1.05848793597,18.5082010057,25.6353820695,37.9354652129,32.1594138729,0.0,5.77605133995
 01/01  08:00:00,68.5511386235,5.46310521525,1.8749863214,0.606991551976,19.4926561212,41.1001056674,42.0763272168,30.4934900975,0.0,11.5828371192
 01/01  09:00:00,94.1582320781,5.714519842,3.91909536876,0.161227723617,26.3286599382,57.9988325916,50.9953461164,19.9104278482,0.0,31.0849182682
 01/01  10:00:00,78.0275814702,5.5959711323,3.22228393271,0.119290524786,26.2443270014,42.8153538416,60.6843577643,14.9808287377,18.025,27.6785290266
 01/01  11:00:00,52.7890834514,5.42649916647,1.99577910918,0.151344693591,21.7447113004,23.4437158914,54.0812743609,12.6622928954,18.025,23.3939814655
 01/01  12:00:00,50.844552089,5.49844614205,2.48232596223,0.0503323385392,19.3449162599,23.4437158914,43.6465388137,8.10251913546,18.025,17.5190196783
 01/01  13:00:00,51.5884632918,5.5596821302,3.07208983044,0.00105162047033,19.190480192,23.7425572507,40.581744029,5.073809252,18.025,17.482934777
 01/01  14:00:00,52.025914163,5.61476237402,3.42939375699,0.0,19.260583323,23.698576057,42.36789331,1.03664014772,18.025,23.3062531623
 01/01  15:00:00,51.9836998887,5.61136780491,3.39057234583,0.0,19.260583323,23.698576057,36.4453228341,0.93370791216,18.025,17.486614922
 01/01  16:00:00,51.3852521494,5.57561440017,3.1178259858,0.0,19.260583323,23.4086260847,38.1807479279,2.67361710996,18.025,17.4821308179
 01/01  17:00:00,57.0694030686,5.49295276822,2.54932815095,0.0,19.260583323,27.8781056672,28.5683471186,4.78254409048,18.025,5.76080302812
 01/01  18:00:00,71.5814681351,5.53320720678,2.74667538295,0.0,18.1807569449,37.5792895564,14.8754438365,9.10951446159,0.0,5.76592937492
 01/01  19:00:00,86.3967817214,5.65767930206,3.54394982651,0.0,32.6059821062,37.0465235296,21.6921151836,15.9215154358,0.0,5.77059974775
 01/01  20:00:00,87.2548543216,5.7456722584,4.08296375652,0.0,36.8143715336,33.066984531,24.5024854587,18.7213843457,0.0,5.78110111293
 01/01  21:00:00,93.5056350218,5.87426437475,4.84565062742,0.0,36.43363367,38.8072253906,27.5601589193,21.7798939505,0.0,5.78026496885
 01/01  22:00:00,90.9580407972,5.85925636695,4.66976967294,0.0,36.0963922311,36.7877557581,35.3600703298,23.8178244828,0.0,11.542245847
 01/01  23:00:00,67.6106940601,5.58575856086,2.9160858185,0.0,30.9507766546,20.6087787026,35.0208190969,23.4382983544,0.0,11.5825207425
 01/01  24:00:00,43.6963429267,5.39456490329,1.62733047706,0.0,17.4250845679,11.7056064465,30.3524562004,24.5764764683,0.0,5.77597973211
 01/02  01:00:00,35.7614696721,5.32777941728,1.17314526297,0.0138542262704,11.6412384099,10.0650221343,27.6931729831,27.6731729831,0.0,0.02
 01/02  02:00:00,34.0244190802,5.2915670056,0.866161020277,0.180687868899,10.0992000411,10.047477231,34.96197627,29.2060810369,0.0,5.75589523317
 01/02  03:00:00,32.2132223623,5.2822864382,0.666481709073,0.438010060243,8.25718729233,10.0299323277,28.5278004783,28.5078004783,0.0,0.02
 01/02  04:00:00,32.3061262261,5.28367388931,0.579533012953,0.616475153649,8.25718729233,10.0299323277,33.2392772158,27.48333702,0.0,5.75594019583
 01/02  05:00:00,34.0241670953,5.28495939896,0.473560125866,0.832598035296,8.25718729233,11.6354268332,33.8846491215,28.1238730814,0.0,5.76077604016
 01/02  06:00:00,41.7892866176,5.29768334762,0.47957039565,0.999334014791,12.1011305571,15.3678112995,35.1695708702,29.3935412283,0.0,5.77602964191
 01/02  07:00:00,72.6427198499,5.4953262837,2.19846216455,0.407975563596,19.7275818095,37.2640762949,40.7142835356,29.1319677153,0.0,11.5823158204
 01/02  08:00:00,85.0622673849,5.68597779497,3.62303124805,0.144198896121,24.3117294858,51.2795993405,37.1108972069,25.4869449894,0.0,11.6239522176
 01/02  09:00:00,72.14503926,5.44682606,2.10554827293,0.258637687558,23.6694662846,40.6342015617,44.9528245746,15.6353759124,0.0,29.3174486622
 01/02  10:00:00,67.4461309264,5.4815283305,2.47563622082,0.162246314637,23.6694662846,35.6302164847,52.7235243601,11.3109427912,18.025,23.3875815689
 01/02  11:00:00,48.9786767942,5.37670043324,1.71274817468,0.15919474062,18.7433767983,22.9618409725,44.2507038338,8.70481218902,18.025,17.5208916448
 01/02  12:00:00,49.3535003532,5.42845407127,2.14770175075,0.0495247192816,18.7433767983,22.9618409725,40.716018688,5.20345639048,18.025,17.4875622976
 01/02  13:00:00,49.8830109452,5.46385343873,2.6471804107,0.000710013850502,18.5889407304,23.1597249699,45.4152558111,4.08518651781,18.025,23.3050692932
 01/02  14:00:00,50.1710592346,5.47586335214,2.67742770742,0.0,18.7433767983,23.2517909448,36.0487525468,0.5380161786,18.025,17.4857363682
 01/02  15:00:00,50.5112630783,5.5130508006,2.98044143197,0.0,18.7433767983,23.2517909448,35.5101935259,0.0,18.025,17.4851935259
 01/02  16:00:00,49.8287364144,5.46882614324,2.63208878327,0.0,18.7433767983,22.9618409725,37.2650765955,1.75542504771,18.025,17.4846515477
 01/02  17:00:00,55.8986218881,5.44165750015,2.39383604856,0.0,18.7433767983,27.431320555,26.7081344558,2.92250404591,18.025,5.76063040985
 01/02  18:00:00,74.7432234959,5.57708626621,3.26278999762,0.0,17.6635504202,40.6971502883,10.7030984301,4.9322314989,0.0,5.77086693122
 01/02  19:00:00,81.9874694976,5.68118167165,3.89818955623,0.0,27.5259009287,37.3340067412,20.5622912668,8.98992627823,0.0,11.5723649886
 01/02  20:00:00,85.0880140436,5.77908627457,4.57548583008,0.0,33.8341110165,33.3544677425,15.7645891239,9.98367172111,0.0,5.78091740281
 01/02  21:00:00,94.7486532442,5.98817154644,5.87287911952,0.0,36.5179666069,38.8247702939,17.3181696121,11.5373161403,0.0,5.78085347185
 01/02  22:00:00,89.5145455437,6.03684570822,6.1051261329,0.0,32.965339924,36.8579353714,24.7364815325,13.1537103149,0.0,11.5827712176
 01/02  23:00:00,63.3093876791,5.68335266684,3.80061944123,0.0,25.6355707503,20.6438685092,25.7797088883,14.2271197032,0.0,11.5525891851
 01/02  24:00:00,41.9857333181,5.46082541699,2.25247030199,0.0,15.0252895274,11.7056064465,20.6137954562,14.8477271841,0.0,5.76606827213
 01/03  01:00:00,36.3304555167,5.39730017911,1.68646419043,0.0,11.6412384099,10.0650221343,16.3498296328,16.3298296328,0.0,0.02
 01/03  02:00:00,34.439759851,5.35891953975,1.39483566187,0.0,10.0992000411,10.047477231,22.9626039963,17.2066745691,0.0,5.75592942722
 01/03  03:00:00,32.3509136003,5.32825504731,1.19621460299,0.0,8.25718729233,10.0299323277,17.4533083633,17.4333083633,0.0,0.02
 01/03  04:00:00,32.1936081009,5.30706057329,1.0601016106,0.0,8.25718729233,10.0299323277,23.3979067595,17.6421319808,0.0,5.75577477874
 01/03  05:00:00,33.6711932644,5.28948050338,0.948662652614,0.0,8.25718729233,11.6354268332,24.2231194417,18.4621198162,0.0,5.76099962547
 01/03  06:00:00,41.3431852965,5.30056457098,1.02991967121,0.0,12.1011305571,15.3678112995,23.7736064168,17.9974549108,0.0,5.77615150604
 01/03  07:00:00,73.0954852145,5.58974297307,2.96478346734,0.0,19.7275818095,37.2640762949,26.9668642717,15.3848012988,0.0,11.5820629728
 01/03  08:00:00,86.0395578148,5.81870790713,4.61178634844,0.0,24.3117294858,51.2795993405,25.3000642278,13.6763134249,0.0,11.6237508028
 01/03  09:00:00,72.5043727618,5.49968297207,2.67065939326,0.0,23.6694662846,40.6342015617,39.4177765393,10.1004146817,0.0,29.3173618575
 01/03  10:00:00,67.1748458981,5.45459721989,2.39352553678,0.0,23.6694662846,35.6302164847,52.212405707,10.8001372522,18.025,23.3872684548
 01/03  11:00:00,48.450565234,5.3197494136,1.40078147861,0.0,18.7433767983,22.9618409725,47.1958923396,11.6502418114,18.025,17.5206505281
 01/03  12:00:00,48.3405023392,5.3165918487,1.29608957261,0.0,18.7433767983,22.9618409725,46.2821387145,10.7705872255,18.025,17.486551489
 01/03  13:00:00,48.5904206287,5.3207106654,1.49844155664,0.0,18.5889407304,23.1597249699,50.0435777398,8.71381919131,18.025,23.3047585485
 01/03  14:00:00,48.7391180143,5.32485047466,1.39649858584,0.0,18.7433767983,23.2517909448,42.6783605193,7.16782782299,18.025,17.4855326963
 01/03  15:00:00,48.6634849692,5.31660116921,1.32911212544,0.0,18.7433767983,23.2517909448,42.8136783845,7.30366409713,18.025,17.4850142873
 01/03  16:00:00,48.3617364778,5.31691388724,1.31700008928,0.0,18.7433767983,22.9618409725,44.3531333981,8.84363869352,18.025,17.4844947046
 01/03  17:00:00,54.877857838,5.33193919109,1.48278853574,0.0,18.7433767983,27.431320555,32.5226422623,8.73688345611,18.025,5.76075880616
 01/03  18:00:00,73.9668807587,5.47684634488,2.58668519387,0.0,17.6635504202,40.6971502883,14.6586294223,8.88766049355,0.0,5.77096892873
 01/03  19:00:00,81.2755599763,5.57749471737,3.28996391951,0.0,27.5259009287,37.3340067412,23.7755703613,12.2032970319,0.0,11.5722733294
 01/03  20:00:00,84.3592265823,5.67132239572,3.95445983389,0.0,33.8341110165,33.3544677425,18.5650729189,12.7842077218,0.0,5.78086519707
 01/03  21:00:00,93.9519658937,5.86482610937,5.19953521466,0.0,36.5179666069,38.8247702939,19.8011458769,14.0203453618,0.0,5.78080051516
 01/03  22:00:00,88.9039427834,5.9369063389,5.59445927433,0.0,32.965339924,36.8579353714,26.6617545709,15.0798973597,0.0,11.5818572112
 01/03  23:00:00,62.8482517198,5.61536275252,3.40747082618,0.0,25.6355707503,20.6438685092,27.1914527045,15.6389350452,0.0,11.5525176592
 01/03  24:00:00,41.6468915088,5.41781348109,1.95663913366,0.0,15.0252895274,11.7056064465,22.5067211892,16.7406974864,0.0,5.76602370275
 01/04  01:00:00,36.0509645519,5.36062963638,1.4436427669,0.0,11.6412384099,10.0650221343,17.388702757,17.368702757,0.0,0.02
 01/04  02:00:00,34.2405047358,5.32860926461,1.22588976973,0.0,10.0992000411,10.047477231,23.3648200909,17.6089395487,0.0,5.75588054222
 01/04  03:00:00,32.1589915771,5.29937334335,1.03317374764,0.0,8.25718729233,10.0299323277,17.8419185967,17.8219185967,0.0,0.02
 01/04  04:00:00,32.03662063,5.28187304148,0.901884405358,0.02641615452,8.25718729233,10.0299323277,24.3993555214,18.6433229799,0.0,5.75603254146
 01/04  05:00:00,33.6060965281,5.27466690604,0.83505133788,0.0633274421823,8.25718729233,11.6354268332,24.4013729323,18.6404142823,0.0,5.76095864996
 01/04  06:00:00,41.3284768607,5.29101993068,0.945412064303,0.0793417366253,12.1011305571,15.3678112995,23.8222822318,18.0461580846,0.0,5.77612414717
 01/04  07:00:00,72.9975803841,5.56661246691,2.89000592234,0.0,19.7275818095,37.2640762949,29.1270903703,17.5450422042,0.0,11.5820481661
 01/04  08:00:00,85.6222198044,5.75844543615,4.25470657082,0.0,24.3117294858,51.2795993405,26.794614338,15.1715452434,0.0,11.6230690945
 01/04  09:00:00,71.960981654,5.4301387825,2.19680953509,0.0,23.6694662846,40.6342015617,39.9412796958,10.6237287744,0.0,29.3175509214
 01/04  10:00:00,67.0487259203,5.43048800179,2.29151255139,0.0,23.6694662846,35.6302164847,50.9232176655,9.51080156373,18.025,23.3874161018
 01/04  11:00:00,48.2870992644,5.29490259408,1.23102193472,0.0311389344794,18.7433767983,22.9618409725,45.9620703187,10.4163055769,18.025,17.5207647418
 01/04  12:00:00,48.1895221801,5.29112114391,1.129279974,0.0412991207263,18.7433767983,22.9618409725,45.7355589996,10.223757566,18.025,17.4868014336
 01/04  13:00:00,48.5262576521,5.30178024819,1.44064394802,0.0125640321841,18.5889407304,23.1597249699,48.532990216,7.20305561997,18.025,23.304934596
 01/04  14:00:00,48.6644601134,5.30644619367,1.34024393944,0.0,18.7433767983,23.2517909448,41.4638854758,5.95319805958,18.025,17.4856874163
 01/04  15:00:00,48.6720688845,5.30651603609,1.34778012192,0.0,18.7433767983,23.2517909448,41.0857663278,5.57557882082,18.025,17.4851875069
 01/04  16:00:00,48.4593463808,5.31498651448,1.41653631462,0.0,18.7433767983,22.9618409725,41.8972315857,6.38754556275,18.025,17.4846860229
 01/04  17:00:00,54.9977560144,5.33216632027,1.60245865092,0.0,18.7433767983,27.431320555,30.1140072041,6.32821411707,18.025,5.76079308705
 01/04  18:00:00,74.1112212233,5.48038812672,2.72748233855,0.0,17.6635504202,40.6971502883,12.7214721254,6.9504596318,0.0,5.77101249361
 01/04  19:00:00,81.419724422,5.58559534,3.42602477961,0.0,27.5259009287,37.3340067412,21.6836580807,10.1112565445,0.0,11.5724015361
 01/04  20:00:00,84.5158749406,5.67954812681,4.10288037877,0.0,33.8341110165,33.3544677425,16.6650275761,10.8841038078,0.0,5.78092376826
 01/04  21:00:00,94.1329455236,5.87558203772,5.36975676393,0.0,36.5179666069,38.8247702939,18.0656622808,12.2847977995,0.0,5.7808644813
 01/04  22:00:00,89.2896365222,5.97075166256,5.94630440163,0.0,32.965339924,36.8579353714,24.2617701701,12.6789015463,0.0,11.5828686238
 01/04  23:00:00,63.014834429,5.62553001737,3.56388389273,0.0,25.6355707503,20.6438685092,25.0448676467,13.4921998163,0.0,11.5526678304
 01/04  24:00:00,41.8136917614,5.42886699283,2.11238445374,0.0,15.0252895274,11.7056064465,20.140688961,14.3745992556,0.0,5.76608970539
 01/05  01:00:00,36.2300778933,5.37512677572,1.60825784915,0.0,11.6412384099,10.0650221343,14.637359814,14.617359814,0.0,0.02
 01/05  02:00:00,34.314766083,5.33628349678,1.29247632863,0.0,10.0992000411,10.047477231,21.1190017914,15.3630590993,0.0,5.75594269213
 01/05  03:00:00,32.1827362173,5.302538879,1.05375180447,0.0,8.25718729233,10.0299323277,15.9159905801,15.8959905801,0.0,0.02
 01/05  04:00:00,32.0314264262,5.28274132293,0.92091452499,0.00132307424468,8.25718729233,10.0299323277,22.3469577044,16.591164628,0.0,5.75579307636
 01/05  05:00:00,33.5833277791,5.2744177432,0.855575626999,0.0202821609717,8.25718729233,11.6354268332,22.299088781,16.5380589218,0.0,5.76102985924
 01/05  06:00:00,41.3435566845,5.29589973387,1.01162043887,0.0233317791531,12.1011305571,15.3678112995,21.2358125434,15.4596062683,0.0,5.77620627516
 01/05  07:00:00,73.2898937678,5.6024421695,3.14648648095,0.0,19.7275818095,37.2640762949,25.5802922485,13.9980393354,0.0,11.5822529131
 01/05  08:00:00,86.253105686,5.83011310498,4.81392046899,0.0,24.3117294858,51.2795993405,23.9709746644,12.3469596594,0.0,11.624015005
 01/05  09:00:00,72.5293755931,5.49445333225,2.70088617798,0.0,23.6694662846,40.6342015617,37.9412348522,8.62291120998,0.0,29.3183236422
 01/05  10:00:00,67.4065318571,5.46411127371,2.6156937782,0.0,23.6694662846,35.6302164847,49.1043109007,7.69131637395,18.025,23.3879945267
 01/05  11:00:00,48.7469969583,5.33582491145,1.68113425418,0.0,18.7433767983,22.9618409725,43.084205012,7.53799399938,18.025,17.5212110127
 01/05  12:00:00,48.7331849375,5.33751354122,1.66784849819,0.0,18.7433767983,22.9618409725,42.1347909271,6.62191310695,18.025,17.4878778201
 01/05  13:00:00,48.965260099,5.34000858654,1.85398137116,0.0,18.5889407304,23.1597249699,47.1772983938,5.84674751852,18.025,23.3055508753
 01/05  14:00:00,49.1743369444,5.34940488088,1.80716078056,0.0,18.7433767983,23.2517909448,38.7727203103,3.26154613698,18.025,17.4861741734
 01/05  15:00:00,49.2102167443,5.3518051087,1.84063767337,0.0,18.7433767983,23.2517909448,38.1530833951,2.64239333757,18.025,17.4856900575
 01/05  16:00:00,48.9119307582,5.35365597125,1.83045014793,0.0,18.7433767983,22.9618409725,39.8596935287,4.34949059474,18.025,17.485202934
 01/05  17:00:00,55.4142494109,5.36862482584,1.98249343848,0.0,18.7433767983,27.431320555,28.4743574984,4.68863032824,18.025,5.76072717013
 01/05  18:00:00,74.5743828106,5.52409309742,3.14693789691,0.0,17.6635504202,40.6971502883,10.887881154,5.11689110528,0.0,5.77099004868
 01/05  19:00:00,81.813163514,5.62986635396,3.7751898881,0.0,27.5259009287,37.3340067412,20.2665072407,8.69377093376,0.0,11.5727363069
 01/05  20:00:00,85.107791086,5.74952187746,4.62482097012,0.0,33.8341110165,33.3544677425,15.2346342095,9.45354807817,0.0,5.78108613132
 01/05  21:00:00,95.2997981311,6.01824493561,6.39394347652,0.0,36.5179666069,38.8247702939,16.3682788426,10.5872457743,0.0,5.78103306836
 01/05  22:00:00,90.3280058226,6.09852363377,6.856899248,0.0,32.965339924,36.8579353714,22.3762504688,10.7933469969,0.0,11.5829034719
 01/05  23:00:00,63.7218080694,5.70856712063,4.18781853412,0.0,25.6355707503,20.6438685092,23.0646149742,11.5121553489,0.0,11.5524596253
 01/05  24:00:00,42.242177805,5.4767045334,2.49303146322,0.0,15.0252895274,11.7056064465,18.7566344028,12.9905328269,0.0,5.76610157598
 01/06  01:00:00,36.6527499273,5.42169528077,1.98435999167,0.0,11.6412384099,10.0650221343,13.0246878026,13.0046878026,0.0,0.02
 01/06  02:00:00,34.7704038493,5.38896343843,1.69543406174,0.0,10.0992000411,10.047477231,18.5950159453,12.8391090756,0.0,5.75590686969
 01/06  03:00:00,32.6342244476,5.35508060667,1.452696699,0.0,8.25718729233,10.0299323277,13.6564633495,13.6364633495,0.0,0.02
 01/06  04:00:00,32.490180249,5.33771753842,1.32601532668,0.0,8.25718729233,10.0299323277,19.933465281,14.1775027099,0.0,5.75596257105
 01/06  05:00:00,34.0076078667,5.32702802105,1.24752616118,0.0,8.25718729233,11.6354268332,20.0832199535,14.3223985835,0.0,5.76082137
 01/06  06:00:00,41.7404569477,5.3462981701,1.38145258368,0.0,12.1011305571,15.3678112995,19.2644371303,13.4883126277,0.0,5.77612450257
 01/06  07:00:00,73.8256038695,5.66797780519,3.61665751949,0.0,19.7275818095,37.2640762949,24.2007165826,12.618048493,0.0,11.5826680897
 01/06  08:00:00,87.1342822136,5.93353405869,5.59167156261,0.0,24.3117294858,51.2795993405,22.4203315524,10.7958773893,0.0,11.624454163
 01/06  09:00:00,73.4434342744,5.59048697056,3.51890864415,0.0,23.6694662846,40.6342015617,35.2479631679,5.93007972276,0.0,29.3178834451
 01/06  10:00:00,69.01983323,5.63883464465,4.05427106713,0.0,23.6694662846,35.6302164847,45.0041867877,3.5902040432,18.025,23.3889827445
 01/06  11:00:00,50.5849200153,5.53357366477,3.32130607502,0.0,18.7433767983,22.9618409725,38.3893212879,2.84478050313,18.025,17.5195407848
 01/06  12:00:00,51.9037609682,5.69947682534,4.47646036104,0.0,18.7433767983,22.9618409725,37.1611956041,1.64904055343,18.025,17.4871550507
 01/06  13:00:00,53.3450645865,5.85195971495,5.72183425664,0.0,18.5889407304,23.1597249699,42.9380653616,1.60644798712,18.025,23.3066173745
 01/06  14:00:00,54.5573220017,5.94832155857,6.59122763674,0.0,18.7433767983,23.2517909448,35.5185542355,0.00656908696558,18.025,17.4869851485
 01/06  15:00:00,55.7070963846,6.019475792,7.66984516611,0.0,18.7433767983,23.2517909448,35.5115092268,0.0,18.025,17.4865092268
 01/06  16:00:00,55.3212224055,6.01653223388,7.57686508995,0.0,18.7433767983,22.9618409725,35.5084447979,0.0,18.025,17.4834447979
 01/06  17:00:00,60.4088928906,5.9390164056,6.40674489946,0.0,18.7433767983,27.431320555,24.0578520015,0.271992491543,18.025,5.76085950998
 01/06  18:00:00,78.9362877106,6.06743729026,6.96549713726,0.0,17.6635504202,40.6971502883,7.52063038344,1.74979234271,0.0,5.77083804073
 01/06  19:00:00,85.8867994889,6.15649909497,7.32219075752,0.0,27.5259009287,37.3340067412,16.0074821566,4.43493274929,0.0,11.5725494073
 01/06  20:00:00,88.5562158974,6.20393149955,7.61883324239,0.0,33.8341110165,33.3544677425,13.7356453289,7.95635805819,0.0,5.77928727072
 01/06  21:00:00,97.8363309699,6.36901235846,8.57970472301,0.0,36.5179666069,38.8247702939,16.385981956,10.604669422,0.0,5.781312534
 01/06  22:00:00,92.2523537264,6.37445043172,8.50531839862,0.0,32.965339924,36.8579353714,23.8875656168,12.3041032863,0.0,11.5834623305
 01/06  23:00:00,65.3392273285,5.93150617345,5.58229794734,0.0,25.6355707503,20.6438685092,25.5929682509,14.0401909205,0.0,11.5527773304
 01/06  24:00:00,42.9606123349,5.57931271633,3.10885631894,0.0,15.0252895274,11.7056064465,22.6292666255,16.8632158956,0.0,5.76605072989
 01/07  01:00:00,38.3467813607,5.49683048729,2.40335666409,0.0,12.8411359301,10.0650221343,17.7072237645,17.6872237645,0.0,0.02
 01/07  02:00:00,38.0516258821,5.46410140126,2.14203796392,0.0,12.8411359301,10.0650221343,23.4146845572,17.6587086401,0.0,5.75597591708
 01/07  03:00:00,32.9373063776,5.401735637,1.70912144076,0.0,8.25718729233,10.0299323277,24.3133452514,18.5574127583,0.0,5.75593249306
 01/07  04:00:00,32.5912533556,5.35946319982,1.40534345578,0.0,8.25718729233,10.0299323277,21.0842715767,21.0642715767,0.0,0.02
 01/07  05:00:00,34.0417696127,5.33809798475,1.2706164556,0.0,8.25718729233,11.6354268332,26.4402581989,20.6791571746,0.0,5.76110102431
 01/07  06:00:00,38.0895551638,5.32198513619,1.17622150843,0.0,8.71707943955,15.3327214929,25.3962025908,19.6300340292,0.0,5.76616856159
 01/07  07:00:00,58.8966998685,5.41371877205,1.79563103343,0.0,18.5082010057,25.6353820695,23.8433951942,18.0671416599,0.0,5.7762535343
 01/07  08:00:00,69.4411494113,5.62577745745,3.328718238,0.0,19.4083231844,41.0650158608,28.0722718257,16.4891039531,0.0,11.5831678726
 01/07  09:00:00,95.8121130987,5.9325788276,5.51612151207,0.0,26.3286599382,57.9988325916,40.9904261746,11.5403166723,0.0,29.4501095023
 01/07  10:00:00,79.996515164,5.82283196963,4.96421010238,0.0,26.3286599382,42.8504436482,49.4776292975,7.99787091994,18.025,23.4547583776
 01/07  11:00:00,54.8144756687,5.6586936998,3.9403074557,0.0,21.7447113004,23.4437158914,46.8450258354,5.42461613141,18.025,23.395409704
 01/07  12:00:00,53.1055752226,5.75559097999,4.59623757737,0.0,19.3027497915,23.426170988,44.9337059669,3.55753970754,18.025,23.3511662593
 01/07  13:00:00,53.4451751028,5.75755814759,4.79168583147,0.0,19.1483137236,23.7250123474,38.692684151,3.18130419272,18.025,17.4863799583
 01/07  14:00:00,53.675192838,5.76813053333,4.86558351926,0.0,19.3027497915,23.7161209604,35.5510146016,0.037186833596,18.025,17.4888277681
 01/07  15:00:00,53.2497291602,5.71642289135,4.49182674811,0.0,19.3027497915,23.7161209604,35.5740484486,0.0636480207434,18.025,17.4854004279
 01/07  16:00:00,52.6005412797,5.67696552311,4.17204933655,0.0,19.3027497915,23.426170988,43.0258322362,1.69610752043,18.025,23.3047247157
 01/07  17:00:00,58.6501411039,5.63584650361,3.92745889514,0.0,19.3027497915,27.8956505705,19.9898085991,1.94480859906,18.025,0.02
 01/07  18:00:00,74.0117632058,5.76976257326,4.88069420781,0.0,18.2229234133,37.5968344597,8.42622907284,2.66024148809,0.0,5.76598758475
 01/07  19:00:00,89.7937463416,6.02677861628,6.45238227369,0.0,32.690315043,37.0816133363,11.5385039065,5.76745950771,0.0,5.77104439882
 01/07  20:00:00,90.8783412436,6.16170138177,7.29040840169,0.0,36.8143715336,33.066984531,13.9575966456,8.17679678902,0.0,5.78079985655
 01/07  21:00:00,97.1674148107,6.31803539195,8.18306443439,0.0,36.3493007332,38.7721355839,23.2500789069,11.708427533,0.0,11.5416513739
 01/07  22:00:00,94.8154943268,6.30197715675,7.96507182684,0.0,36.1807251679,36.8228455648,19.3844848818,13.6032321479,0.0,5.78125273394
 01/07  23:00:00,70.42943124,5.90289781061,5.29823985208,0.0,31.0351095914,20.6438685092,26.994393197,15.4111776258,0.0,11.5832155712
 01/07  24:00:00,45.2630354239,5.57112212315,3.01745727655,0.0,17.4250845679,11.7056064465,23.0127883472,17.2365579456,0.0,5.77623040154
 01/08  01:00:00,38.5316804233,5.50576508762,2.45989300619,0.0,12.925468867,10.100111941,23.1051899339,17.3443597546,0.0,5.76083017927
 01/08  02:00:00,38.253216674,5.474061958,2.21424695084,0.0,12.925468867,10.100111941,17.2885816764,17.2685816764,0.0,0.02
 01/08  03:00:00,33.1812278927,5.41645057971,1.81890407319,0.0,8.34152022915,10.0650221343,23.2433014856,17.4874036371,0.0,5.75589784848
 01/08  04:00:00,32.9658541404,5.3889377917,1.63104568848,0.0,8.34152022915,10.0650221343,17.7023000902,17.6823000902,0.0,0.02
 01/08  05:00:00,34.3908948916,5.36649562033,1.47192426276,0.0,8.34152022915,11.6705166398,24.1594144336,18.3989601725,0.0,5.76045426116
 01/08  06:00:00,38.4038916679,5.34733012255,1.34578788108,0.0,8.80141237637,15.3678112995,23.9569138326,18.1907326743,0.0,5.76618115833
 01/08  07:00:00,59.1076856797,5.44108196192,1.97925468337,0.0,18.5082010057,25.6353820695,23.2501421204,17.4748432359,0.0,5.77529888443
 01/08  08:00:00,69.5774993245,5.6304122506,3.34100692922,0.0,19.4926561212,41.1001056674,29.4658479858,17.8824105003,0.0,11.5834374855
 01/08  09:00:00,95.538612821,5.90242307373,5.2727726118,0.0,26.3286599382,57.9988325916,42.5842639368,13.133866533,0.0,29.4503974038
 01/08  10:00:00,79.0479139667,5.72879903318,4.22905207111,0.0,26.2443270014,42.8153538416,57.9353224697,10.5910255643,18.025,29.3192969054
 01/08  11:00:00,53.6741908038,5.52904741096,2.9296743163,0.0,21.7447113004,23.4437158914,44.6399303012,9.06220573765,18.025,17.5527245635
 01/08  12:00:00,50.9107206633,5.48567213729,2.61158864343,0.0,19.3449162599,23.4437158914,49.4778589502,8.10142656038,18.025,23.3514323898
 01/08  13:00:00,51.0553785364,5.47511824392,2.62461465372,0.0,19.190480192,23.7425572507,43.7289145336,8.21759216951,18.025,17.4863223641
 01/08  14:00:00,50.8283722569,5.46099715832,2.38560803514,0.0,19.260583323,23.698576057,42.0117162904,6.50292761876,18.025,17.4837886717
 01/08  15:00:00,50.6313891847,5.44217873297,2.20744557997,0.0,19.260583323,23.698576057,48.5736960541,7.24085710414,18.025,23.30783895
 01/08  16:00:00,50.198620659,5.42723050756,2.07957310813,0.0,19.260583323,23.4086260847,44.2736846043,8.76260046341,18.025,17.4860841409
 01/08  17:00:00,56.4747393372,5.41291480482,2.03469311621,0.0,19.260583323,27.8781056672,32.4768044668,8.69085460364,18.025,5.76094986319
 01/08  18:00:00,71.6417789553,5.51438900352,2.8257953884,0.0,18.1807569449,37.5792895564,8.87553347443,8.85553347443,0.0,0.02
 01/08  19:00:00,87.0263002411,5.70491841191,4.12621662165,0.0,32.6059821062,37.0465235296,17.0454854697,11.2745357365,0.0,5.77094973319
 01/08  20:00:00,88.6162019991,5.88066778046,5.30929768013,0.0,36.8143715336,33.066984531,23.6273072237,12.0849554686,0.0,11.5423517551
 01/08  21:00:00,95.5910367745,6.09660248666,6.70869927274,0.0,36.43363367,38.8072253906,19.1029514562,13.3218108246,0.0,5.78114063157
 01/08  22:00:00,93.2864306386,6.11485922462,6.74254518004,0.0,36.0963922311,36.7877557581,20.0373317933,14.2561570811,0.0,5.78117471218
 01/08  23:00:00,68.8735272628,5.72329131714,4.04136392529,0.0,30.9507766546,20.6087787026,29.1732665615,17.5900489002,0.0,11.5832176613
 01/08  24:00:00,44.6285287044,5.49532691789,2.45873981429,0.0,17.4250845679,11.7056064465,29.7074692577,18.1750666769,0.0,11.5324025808
 01/09  01:00:00,36.6801389251,5.43959346959,1.99384815753,0.0,11.6412384099,10.0650221343,17.4857426079,17.4657426079,0.0,0.02
 01/09  02:00:00,34.728668545,5.39053946676,1.65211857018,0.0,10.0992000411,10.047477231,23.4637752329,17.7078389046,0.0,5.75593632836
 01/09  03:00:00,32.5439290142,5.34933652971,1.36814599475,0.0,8.25718729233,10.0299323277,18.0160311682,17.9960311682,0.0,0.02
 01/09  04:00:00,32.40599547,5.33170807194,1.2478350152,0.0,8.25718729233,10.0299323277,23.2999906519,17.5440902781,0.0,5.75590037378
 01/09  05:00:00,33.9017365433,5.31658149487,1.15210140382,0.0,8.25718729233,11.6354268332,23.753779582,17.9932327348,0.0,5.76054684719
 01/09  06:00:00,41.5989033929,5.33050584807,1.25568508309,0.0,12.1011305571,15.3678112995,23.3145479294,17.5385353211,0.0,5.77601260825
 01/09  07:00:00,73.5596260856,5.64388841157,3.37476134246,0.0,19.7275818095,37.2640762949,28.1808293387,16.5987424653,0.0,11.5820868734
 01/09  08:00:00,86.4343023845,5.86488406553,4.96033152248,0.0,24.3117294858,51.2795993405,26.232099301,14.6087520504,0.0,11.6233472506
 01/09  09:00:00,72.7715316054,5.53212960541,2.90535512956,0.0,23.6694662846,40.6342015617,39.6603758649,10.3422183516,0.0,29.3181575132
 01/09  10:00:00,67.2460762049,5.45857375794,2.46076604514,0.0,23.6694662846,35.6302164847,45.2210305845,9.64799839143,18.025,17.5480321931
 01/09  11:00:00,48.5077970643,5.32327911393,1.4544763293,0.0,18.7433767983,22.9618409725,51.3936688768,10.0139736687,18.025,23.3546952081
 01/09  12:00:00,49.0812646496,5.38816756427,1.96527088941,0.0,18.7433767983,22.9618409725,42.8593508849,7.34420216402,18.025,17.4901487209
 01/09  13:00:00,49.6449524538,5.41618996679,2.45748757301,0.0,18.5889407304,23.1597249699,46.2593289297,4.92950323537,18.025,23.3048256943
 01/09  14:00:00,50.1073501383,5.45639753804,2.63317865284,0.0,18.7433767983,23.2517909448,36.9314890586,1.42078860662,18.025,17.485700452
 01/09  15:00:00,50.2557585296,5.47074134812,2.76724014356,0.0,18.7433767983,23.2517909448,36.4032288258,0.89294390475,18.025,17.485284921
 01/09  16:00:00,49.8855716674,5.46087912872,2.69686441036,0.0,18.7433767983,22.9618409725,37.7194877124,2.20961654521,18.025,17.4848711672
 01/09  17:00:00,56.2797330273,5.46400720646,2.75258914888,0.0,18.7433767983,27.431320555,26.4311246676,2.64565733064,18.025,5.76046733696
 01/09  18:00:00,75.3273043979,5.62138773392,3.80255824814,0.0,17.6635504202,40.6971502883,10.2037375987,4.43274177668,0.0,5.770995822
 01/09  19:00:00,82.5210995421,5.72917456099,4.38380674671,0.0,27.5259009287,37.3340067412,21.1473296683,9.57550596835,0.0,11.5718236999
 01/09  20:00:00,85.5572647847,5.82238577262,5.00142308007,0.0,33.8341110165,33.3544677425,17.4879647994,11.7069925644,0.0,5.78097223502
 01/09  21:00:00,95.107999432,6.01833942221,6.20204380002,0.0,36.5179666069,38.8247702939,20.071931072,14.2910079071,0.0,5.78092316489
 01/09  22:00:00,89.7465909384,6.05281302717,6.32118294551,0.0,32.965339924,36.8579353714,27.2995639461,15.7172461462,0.0,11.5823177999
 01/09  23:00:00,63.0944440274,5.65330406599,3.61570858935,0.0,25.6355707503,20.6438685092,29.0705675462,17.5176543704,0.0,11.5529131758
 01/09  24:00:00,41.8078908499,5.44251470507,2.09292977836,0.0,15.0252895274,11.7056064465,24.6116643502,18.8454916178,0.0,5.7661727324
 01/10  01:00:00,36.1536307959,5.37546605772,1.53146675522,0.0,11.6412384099,10.0650221343,19.7459884,19.7259884,0.0,0.02
 01/10  02:00:00,34.294274738,5.33652664909,1.27173844106,0.0,10.0992000411,10.047477231,26.1924856954,20.4364781332,0.0,5.75600756216
 01/10  03:00:00,32.1562170947,5.29981061703,1.02995728483,0.0,8.25718729233,10.0299323277,21.4541357649,21.4341357649,0.0,0.02
 01/10  04:00:00,31.9610345302,5.27201497879,0.817747756663,0.0448210057532,8.25718729233,10.0299323277,29.1335856053,23.3777165943,0.0,5.75586901102
 01/10  05:00:00,33.5275950094,5.26256999096,0.708779640163,0.123188186853,8.25718729233,11.6354268332,30.1022438219,24.3411113742,0.0,5.76113244767
 01/10  06:00:00,41.2779516652,5.2810851204,0.812311522032,0.17184230597,12.1011305571,15.3678112995,28.7709210072,22.9945586731,0.0,5.77636233408
 01/10  07:00:00,72.8495995556,5.55058494423,2.75351706697,0.00451842502013,19.7275818095,37.2640762949,33.9883253882,22.4055820935,0.0,11.5827432947
 01/10  08:00:00,85.6279718144,5.76835082433,4.25052991832,0.0,24.3117294858,51.2795993405,30.9992140129,19.3745465326,0.0,11.6246674803
 01/10  09:00:00,72.2553890765,5.46986075044,2.45147970874,0.0,23.6694662846,40.6342015617,40.9755393375,11.6561811197,0.0,29.3193582178
 01/10  10:00:00,67.2238873241,5.453013808,2.44413882578,0.0,23.6694662846,35.6302164847,50.4209802695,9.00624155479,18.025,23.3897387147
 01/10  11:00:00,48.8178517413,5.35080068252,1.7196308901,0.0173745925948,18.7433767983,22.9618409725,43.3142712541,7.77016541496,18.025,17.5191058391
 01/10  12:00:00,49.7142507996,5.46030424664,2.52611929837,0.0,18.7433767983,22.9618409725,40.445299179,4.93236993695,18.025,17.4879292421
 01/10  13:00:00,50.48890831,5.51988428888,3.19775006391,0.0,18.5889407304,23.1597249699,45.4187162957,4.08624980295,18.025,23.3074664927
 01/10  14:00:00,50.396150753,5.49239341661,2.88598081112,0.0,18.7433767983,23.2517909448,36.8216483824,1.30894157377,18.025,17.4877068087
 01/10  15:00:00,50.0456056945,5.45272430823,2.57510238144,0.0,18.7433767983,23.2517909448,37.1215815342,1.61319182219,18.025,17.483389712
 01/10  16:00:00,49.6411333987,5.43962287221,2.47368252875,0.0,18.7433767983,22.9618409725,38.5165573956,3.00859062898,18.025,17.4829667666
 01/10  17:00:00,55.8740207109,5.42908205517,2.38180296718,0.0,18.7433767983,27.431320555,28.2887285732,4.50291413438,18.025,5.76081443884
 01/10  18:00:00,74.9835280309,5.58558556671,3.49458291145,0.0,17.6635504202,40.6971502883,11.3361940738,5.56513719799,0.0,5.77105687581
 01/10  19:00:00,82.6148401183,5.73597143546,4.47074807137,0.0,27.5259009287,37.3340067412,19.585740445,8.01309755124,0.0,11.5726428937
 01/10  20:00:00,86.0146546879,5.86871905705,5.41247801199,0.0,33.8341110165,33.3544677425,14.54139414,8.76135657153,0.0,5.78003756849
 01/10  21:00:00,95.8275663807,6.0942103103,6.84573484868,0.0,36.5179666069,38.8247702939,22.3176310519,10.7767403623,0.0,11.5408906896
 01/10  22:00:00,90.628953619,6.14766724285,7.10868916843,0.0,32.965339924,36.8579353714,22.8305570095,11.928004105,0.0,10.9025529045
 01/10  23:00:00,63.9185704885,5.74305980952,4.35008039184,0.0,25.6355707503,20.6438685092,20.1666875805,13.7033362475,0.0,6.463351333
 01/10  24:00:00,42.1710718507,5.47908514866,2.41953856821,0.0,15.0252895274,11.7056064465,22.4181180917,16.6519296013,0.0,5.76618849039
 01/11  01:00:00,36.3870487971,5.40258630316,1.73776094774,0.0,11.6412384099,10.0650221343,24.3531102534,18.5920520655,0.0,5.76105818787
 01/11  02:00:00,34.5027198453,5.36356090269,1.45315196582,0.0,10.0992000411,10.047477231,19.1875426132,19.1675426132,0.0,0.02
 01/11  03:00:00,32.3661580107,5.32711540588,1.21258952861,0.0,8.25718729233,10.0299323277,25.7676532266,20.011733689,0.0,5.75591953761
 01/11  04:00:00,32.1617704805,5.30018759825,1.03513462822,0.0,8.25718729233,10.0299323277,21.3649477214,21.3449477214,0.0,0.02
 01/11  05:00:00,33.6622929223,5.28567850118,0.943555772086,0.0,8.25718729233,11.6354268332,27.1067173118,21.3457028533,0.0,5.76101445848
 01/11  06:00:00,41.3822335735,5.30237032781,1.06714979213,0.0,12.1011305571,15.3678112995,25.3758548844,19.5996277206,0.0,5.77622716382
 01/11  07:00:00,73.3033627521,5.60918421272,3.15319450159,0.0,19.7275818095,37.2640762949,29.2810833005,17.6975083066,0.0,11.5835749939
 01/11  08:00:00,86.3679957446,5.85202339899,4.90687647076,0.0,24.3117294858,51.2795993405,31.1280076901,13.7011827574,0.0,17.4268249327
 01/11  09:00:00,72.696993736,5.51852117296,2.84442189473,0.0,23.6694662846,40.6342015617,32.5395733667,9.07948332922,0.0,23.4600900375
 01/11  10:00:00,67.4887641856,5.48020905263,2.681822712,0.0,23.6694662846,35.6302164847,49.946884041,8.53081929884,18.025,23.3910647421
 01/11  11:00:00,48.8341768611,5.34920047718,1.75492736756,0.0,18.7433767983,22.9618409725,43.4144089655,7.86815325958,18.025,17.5212557059
 01/11  12:00:00,48.7105736919,5.3421992415,1.64054624119,0.0,18.7433767983,22.9618409725,49.0872780418,7.75082750272,18.025,23.3114505391
 01/11  13:00:00,49.0080126833,5.35288339105,1.88385508679,0.0,18.5889407304,23.1597249699,42.0286205057,6.51701897102,18.025,17.4866015347
 01/11  14:00:00,49.5166385031,5.39658348052,2.10227597708,0.0,18.7433767983,23.2517909448,39.218336639,3.70514900091,18.025,17.4881876381
 01/11  15:00:00,49.5804653901,5.39768758256,2.16499786368,0.0,18.7433767983,23.2517909448,38.0387168408,2.52790055451,18.025,17.4858162863
 01/11  16:00:00,49.3992202592,5.4079091154,2.26348445585,0.0,18.7433767983,22.9618409725,44.7058579297,3.37548926136,18.025,23.3053686683
 01/11  17:00:00,55.7527026143,5.40857462686,2.28099171217,0.0,18.7433767983,27.431320555,22.4677252494,4.4227252494,18.025,0.02
 01/11  18:00:00,74.8164484191,5.55796331751,3.35512206109,0.0,17.6635504202,40.6971502883,11.3299548608,5.558978252,0.0,5.7709766088
 01/11  19:00:00,82.0388231588,5.6625153869,3.96818417965,0.0,27.5259009287,37.3340067412,21.4205029537,9.84764695722,0.0,11.5728559965
 01/11  20:00:00,85.0899428754,5.75679342896,4.59968916413,0.0,33.8341110165,33.3544677425,17.6853729926,11.9046175365,0.0,5.7807554561
 01/11  21:00:00,94.8186011109,5.97108405862,5.95989522717,0.0,36.5179666069,38.8247702939,25.3564457922,13.8149266,0.0,11.5415191922
 01/11  22:00:00,89.6157378719,6.02494282396,6.21819415012,0.0,32.965339924,36.8579353714,26.5111538529,14.9280542397,0.0,11.5830996132
 01/11  23:00:00,63.1200248927,5.64882433108,3.6457698477,0.0,25.6355707503,20.6438685092,21.9153771365,16.128861624,0.0,5.78651551253
 01/11  24:00:00,41.7914144086,5.43680139244,2.08216359459,0.0,15.0252895274,11.7056064465,23.9545921536,18.1884039011,0.0,5.76618825256
 01/12  01:00:00,36.1505854606,5.37388564888,1.52999468881,0.0,11.6412384099,10.0650221343,24.8909902409,19.1298980107,0.0,5.76109223023
 01/12  02:00:00,34.3035550143,5.33691991634,1.28062958505,0.0,10.0992000411,10.047477231,19.9830262258,19.9630262258,0.0,0.02
 01/12  03:00:00,32.1735062747,5.3014156887,1.04563574554,0.0,8.25718729233,10.0299323277,26.3872376627,20.6312096981,0.0,5.75602796466
 01/12  04:00:00,32.0590810229,5.28557291849,0.93944271924,0.00761739190849,8.25718729233,10.0299323277,20.3618027804,20.3418027804,0.0,0.02
 01/12  05:00:00,33.6516923413,5.28141083383,0.897332674511,0.0398907226385,8.25718729233,11.6354268332,25.314905609,19.553979748,0.0,5.76092586107
 01/12  06:00:00,41.412036906,5.30299846672,1.05389842873,0.0424251157958,12.1011305571,15.3678112995,23.5356285082,17.7594051437,0.0,5.77622336448
 01/12  07:00:00,73.3018266806,5.60535649168,3.15548311406,0.0,19.7275818095,37.2640762949,28.0792409272,16.4953178193,0.0,11.5839231079
 01/12  08:00:00,86.2316370911,5.83163271989,4.79090324745,0.0,24.3117294858,51.2795993405,31.4034619233,13.9765533704,0.0,17.4269085528
 01/12  09:00:00,72.5635689951,5.5008424188,2.72867562694,0.0,23.6694662846,40.6342015617,32.8760860655,9.41725004786,0.0,23.4588360177
 01/12  10:00:00,67.3143787876,5.46022943663,2.52741589449,0.0,23.6694662846,35.6302164847,50.4849410605,9.06631610829,18.025,23.3936249522
 01/12  11:00:00,48.5029469356,5.31895661376,1.45393814755,0.0,18.7433767983,22.9618409725,45.3883068758,9.84167497577,18.025,17.5216319
 01/12  12:00:00,48.3888104399,5.31209534187,1.34888640824,0.0,18.7433767983,22.9618409725,50.6479688882,9.31154322535,18.025,23.3114256628
 01/12  13:00:00,48.6408536554,5.31465813419,1.55492006883,0.0,18.5889407304,23.1597249699,42.7966481423,7.28455360522,18.025,17.4870945371
 01/12  14:00:00,48.8209440359,5.32169920921,1.48146429984,0.0,18.7433767983,23.2517909448,41.2159353523,5.70421518591,18.025,17.4867201664
 01/12  15:00:00,48.8232097715,5.32068864628,1.48474247629,0.0,18.7433767983,23.2517909448,40.7267469932,5.21740688726,18.025,17.4843401059
 01/12  16:00:00,48.6040154841,5.3297534247,1.54643566686,0.0,18.7433767983,22.9618409725,47.6942405407,6.36056000086,18.025,23.3086805398
 01/12  17:00:00,55.0920223276,5.3441938105,1.68468881566,0.0,18.7433767983,27.431320555,24.8263157783,6.7813157783,18.025,0.02
 01/12  18:00:00,74.1984563876,5.49190113957,2.80318830412,0.0,17.6635504202,40.6971502883,13.0365959741,7.26549194131,0.0,5.7711040328
 01/12  19:00:00,81.5181737907,5.59829813444,3.51175030332,0.0,27.5259009287,37.3340067412,22.1191945343,10.547389938,0.0,11.5718045963
 01/12  20:00:00,84.6241747307,5.69352239462,4.19718559636,0.0,33.8341110165,33.3544677425,22.6776899824,11.1362421718,0.0,11.5414478106
 01/12  21:00:00,94.3159348451,5.89858819672,5.52972357072,0.0,36.5179666069,38.8247702939,18.0404445098,12.2604230039,0.0,5.78002150588
 01/12  22:00:00,89.3564596399,5.98118064836,6.00267793505,0.0,32.965339924,36.8579353714,24.8491179964,13.2666771453,0.0,11.582440851
 01/12  23:00:00,62.9814301332,5.62557238871,3.53042601311,0.0,25.6355707503,20.6438685092,20.7435114024,14.9571229157,0.0,5.78638848677
 01/12  24:00:00,41.7784153493,5.4290361799,2.07692979987,0.0,15.0252895274,11.7056064465,21.9083575002,16.1428409514,0.0,5.76551654875
 01/13  01:00:00,36.1496594822,5.36973432192,1.53321877349,0.0,11.6412384099,10.0650221343,22.777502669,17.0166467489,0.0,5.76085592006
 01/13  02:00:00,34.2950544541,5.33420403115,1.27484308544,0.0,10.0992000411,10.047477231,17.6318368653,17.6118368653,0.0,0.02
 01/13  03:00:00,32.2008391323,5.30356357517,1.0708218729,0.0,8.25718729233,10.0299323277,23.5703529169,17.8144320996,0.0,5.75592081739
 01/13  04:00:00,32.0545698587,5.28358099652,0.927380800836,0.0171570522135,8.25718729233,10.0299323277,18.5793088236,18.5593088236,0.0,0.02
 01/13  05:00:00,33.5947083406,5.27267615523,0.831474797434,0.0575009624387,8.25718729233,11.6354268332,24.9037257698,19.1437054267,0.0,5.76002034306
 01/13  06:00:00,41.3293123443,5.29093757854,0.960169229113,0.0654886097331,12.1011305571,15.3678112995,24.1016526786,18.3255127075,0.0,5.77613997108
 01/13  07:00:00,73.1504482837,5.58426694253,3.02519281624,0.0,19.7275818095,37.2640762949,29.0090461343,17.4254104271,0.0,11.5836357071
 01/13  08:00:00,85.9687457555,5.79897203727,4.56067050134,0.0,24.3117294858,51.2795993405,32.8804467909,15.4534132826,0.0,17.4270335083
 01/13  09:00:00,72.2831980268,5.46817738962,2.48096650053,0.0,23.6694662846,40.6342015617,34.5854221937,11.1261386211,0.0,23.4592835726
 01/13  10:00:00,66.9980340139,5.42823569479,2.24306362098,0.0,23.6694662846,35.6302164847,52.2059236507,10.7868931679,18.025,23.3940304828
 01/13  11:00:00,48.273856557,5.29437875111,1.22222348264,0.0272008876329,18.7433767983,22.9618409725,52.9386826819,11.558115011,18.025,23.3555676709
 01/13  12:00:00,48.2067311155,5.29487097928,1.15020934995,0.0338213395583,18.7433767983,22.9618409725,46.0427662567,10.5292041003,18.025,17.4885621564
 01/13  13:00:00,48.6232852456,5.31456596665,1.52935994025,0.00808186865785,18.5889407304,23.1597249699,43.089385927,7.57854548088,18.025,17.4858404462
 01/13  14:00:00,49.2625141392,5.36825122483,1.87648281548,0.0,18.7433767983,23.2517909448,39.7146981712,4.20618913661,18.025,17.4835090346
 01/13  15:00:00,49.1968129366,5.35270503149,1.82633080979,0.0,18.7433767983,23.2517909448,44.1954533135,2.86288892823,18.025,23.3075643853
 01/13  16:00:00,48.9894189191,5.36146891445,1.90012129723,0.0,18.7433767983,22.9618409725,39.2346376107,3.72178826394,18.025,17.4878493468
 01/13  17:00:00,55.4663110282,5.37435292649,2.02881428281,0.0,18.7433767983,27.431320555,28.0610559358,4.27524398489,18.025,5.76081195087
 01/13  18:00:00,74.6317640908,5.52942744596,3.19896887676,0.0,17.6635504202,40.6971502883,10.3884374049,4.61742723305,0.0,5.77101017182
 01/13  19:00:00,81.9087858079,5.63939715722,3.86126370979,0.0,27.5259009287,37.3340067412,13.6756705687,7.87896173459,0.0,5.79670883409
 01/13  20:00:00,85.1941218365,5.75697634228,4.7036783031,0.0,33.8341110165,33.3544677425,20.155336531,8.61297201845,0.0,11.5423645126
 01/13  21:00:00,95.3813649822,6.0238170462,6.46992691894,0.0,36.5179666069,38.8247702939,15.534335599,9.75340864911,0.0,5.78092694992
 01/13  22:00:00,90.3843800807,6.10129728166,6.91047606424,0.0,32.965339924,36.8579353714,22.0329152079,10.4493827417,0.0,11.5835324663
 01/13  23:00:00,63.7615045543,5.71059303579,4.22547457874,0.0,25.6355707503,20.6438685092,22.4681746916,10.9159018966,0.0,11.552272795
 01/13  24:00:00,42.3214342489,5.48227730256,2.56670888629,0.0,15.0252895274,11.7056064465,11.4084296808,11.3884296808,0.0,0.02
 01/14  01:00:00,38.0045951349,5.43702485072,2.12096737862,0.0,12.8411359301,10.0650221343,17.3624017275,11.6012719236,0.0,5.76112980387
 01/14  02:00:00,37.789481413,5.42001023767,1.92397819059,0.0,12.8411359301,10.0650221343,17.5647381427,11.8088455031,0.0,5.75589263967
 01/14  03:00:00,32.8036744407,5.3742801939,1.60294425542,0.0,8.25718729233,10.0299323277,11.9914411775,11.9714411775,0.0,0.02
 01/14  04:00:00,32.6585504285,5.35643599631,1.47565895777,0.0,8.25718729233,10.0299323277,17.8874169165,12.1318655231,0.0,5.75555139332
 01/14  05:00:00,34.1501784227,5.34281915339,1.37430465727,0.0,8.25718729233,11.6354268332,12.914954257,12.894954257,0.0,0.02
 01/14  06:00:00,38.2616807738,5.33645514497,1.33386990886,0.0,8.71707943955,15.3327214929,17.8395901464,12.073366521,0.0,5.76622362546
 01/14  07:00:00,59.2225182698,5.43782140484,2.0973369673,0.0,18.5082010057,25.6353820695,16.6874300973,10.911114646,0.0,5.77631545133
 01/14  08:00:00,69.9948246771,5.66494367965,3.84321037254,0.0,19.4083231844,41.0650158608,21.2867082321,9.70412617804,0.0,11.5825820541
 01/14  09:00:00,96.9561286421,6.03047736508,6.56221406336,0.0,26.3286599382,57.9988325916,35.2064576338,5.75343954434,0.0,29.4530180894
 01/14  10:00:00,79.9920191401,5.78119009108,5.00133655524,0.0,26.3286599382,42.8504436482,52.2662573258,4.92816776499,18.025,29.3130895608
 01/14  11:00:00,53.6735807054,5.4951791161,2.96291824686,0.0,21.7447113004,23.4437158914,46.8474074658,5.42505535681,18.025,23.397352109
 01/14  12:00:00,50.9554048723,5.473127549,2.72852346527,0.0,19.3027497915,23.426170988,40.7523798179,5.20667045501,18.025,17.5207093628
 01/14  13:00:00,51.1662891196,5.47090567561,2.79944358987,0.0,19.1483137236,23.7250123474,40.7118068834,5.20222371864,18.025,17.4845831648
 01/14  14:00:00,51.2015379228,5.46874089409,2.69131643285,0.0,19.3027497915,23.7161209604,44.2143761663,2.8805766285,18.025,23.3087995378
 01/14  15:00:00,51.1488002838,5.463937849,2.64337921247,0.0,19.3027497915,23.7161209604,38.2865027924,2.776676175,18.025,17.4848266174
 01/14  16:00:00,50.7831502526,5.45602702571,2.5755885215,0.0,19.3027497915,23.426170988,39.5047670509,3.99523366271,18.025,17.4845333882
 01/14  17:00:00,55.1646931363,5.44341742186,2.51843096507,0.0,19.3027497915,27.8956505705,28.2432113916,4.45727231354,18.025,5.76093907809
 01/14  18:00:00,72.3512230858,5.56297255734,3.42693826142,0.0,18.2229234133,37.5968344597,10.4977328557,4.7316624268,0.0,5.7660704289
 01/14  19:00:00,88.3810266861,5.8410451007,5.22538826012,0.0,32.690315043,37.0816133363,12.8949573375,7.12375343494,0.0,5.77120390251
 01/14  20:00:00,89.834552868,6.01684377523,6.39146784443,0.0,36.8143715336,33.066984531,13.826563442,8.04553502636,0.0,5.78102841568
 01/14  21:00:00,96.7031997629,6.23731152339,7.7995649865,0.0,36.3493007332,38.7721355839,15.3973881392,9.61638644954,0.0,5.78100168967
 01/14  22:00:00,94.7421978124,6.26728805595,7.92644861449,0.0,36.1807251679,36.8228455648,21.5710731076,10.0284732348,0.0,11.5425998728
 01/14  23:00:00,70.5807331095,5.89994992646,5.45247346336,0.0,31.0351095914,20.6438685092,22.1570522134,10.5740585186,0.0,11.5829936948
 01/14  24:00:00,45.4522148537,5.57573635294,3.2020115584,0.0,17.4250845679,11.7056064465,17.1574874959,11.3810941375,0.0,5.77639335838
 01/15  01:00:00,38.7121011962,5.51204366982,2.63403200793,0.0,12.925468867,10.100111941,17.9538349788,12.192864803,0.0,5.76097017578
 01/15  02:00:00,38.4056928604,5.48410628526,2.35667454197,0.0,12.925468867,10.100111941,12.1674885868,12.1474885868,0.0,0.02
 01/15  03:00:00,33.3408680327,5.42944550759,1.96554399355,0.0,8.34152022915,10.0650221343,18.320386635,12.5642914439,0.0,5.75609519109
 01/15  04:00:00,33.1373908847,5.40414239283,1.78737572827,0.0,8.34152022915,10.0650221343,13.1181892429,13.0981892429,0.0,0.02
 01/15  05:00:00,34.6020279852,5.38646433335,1.66307930254,0.0,8.34152022915,11.6705166398,18.995129844,13.2351060851,0.0,5.76002375893
 01/15  06:00:00,38.5329155056,5.35938411401,1.46275129738,0.0,8.80141237637,15.3678112995,20.1936207248,14.4274039248,0.0,5.76621679997
 01/15  07:00:00,59.3009464691,5.45755997052,2.15602603737,0.0,18.5082010057,25.6353820695,19.8750062409,14.0986368654,0.0,5.77636937552
 01/15  08:00:00,70.0793281725,5.67460651076,3.79862591872,0.0,19.4926561212,41.1001056674,23.9743856609,12.3903557963,0.0,11.5840298647
 01/15  09:00:00,96.9962526166,6.05862457957,6.57418921979,0.0,26.3286599382,57.9988325916,37.2578309293,7.80706785229,0.0,29.450763077
 01/15  10:00:00,80.0175021506,5.81790764406,5.10952480958,0.0,26.2443270014,42.8153538416,47.5682860223,6.0850807921,18.025,23.4582052302
