Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  11:00:00,53.6939825753,5.51251850622,2.96597911908,0.0,21.7447113004,23.4437158914,48.067975085,6.64475128152,18.025,23.3982238034
 01/15  12:00:00,51.0523857133,5.49117169897,2.7477466972,0.0,19.3449162599,23.4437158914,47.8334985691,6.45384600642,18.025,23.3546525627
 01/15  13:00:00,51.2307144252,5.48626689284,2.78879830041,0.0,19.190480192,23.7425572507,42.1346132173,6.6220114756,18.025,17.4876017417
 01/15  14:00:00,51.1593431683,5.48463465306,2.69293404351,0.0,19.260583323,23.698576057,39.4011209817,3.89093130945,18.025,17.4851896722
 01/15  15:00:00,51.1257916732,5.47993381448,2.66408549655,0.0,19.260583323,23.698576057,38.9993975637,3.48959630016,18.025,17.4848012635
 01/15  16:00:00,50.7145139481,5.46855907211,2.55413487464,0.0,19.260583323,23.4086260847,46.5345042689,5.20015183296,18.025,23.309352436
 01/15  17:00:00,55.1017363239,5.45552351168,2.50307902816,0.0,19.260583323,27.8781056672,23.5857663934,5.54076639338,18.025,0.02
 01/15  18:00:00,72.2379480252,5.57081008021,3.36553407238,0.0,18.1807569449,37.5792895564,11.7586414875,5.99255221728,0.0,5.76608927026
 01/15  19:00:00,88.1446185621,5.83891245316,5.11053219258,0.0,32.6059821062,37.0465235296,14.4277414276,8.65775441256,0.0,5.76998701507
 01/15  20:00:00,89.7125591645,6.01206788511,6.27424303332,0.0,36.8143715336,33.066984531,21.1129698979,9.57108965475,0.0,11.5418802431
 01/15  21:00:00,96.7492639716,6.23612666605,7.7273891572,0.0,36.43363367,38.8072253906,16.5041379109,10.7237690379,0.0,5.78036887298
 01/15  22:00:00,94.5735575391,6.26850084086,7.87602196309,0.0,36.0963922311,36.7877557581,16.652067448,10.8708670543,0.0,5.78120039367
 01/15  23:00:00,70.3582230673,5.89374280385,5.35559064967,0.0,30.9507766546,20.6087787026,23.7622738522,12.1784755084,0.0,11.5837983438
 01/15  24:00:00,45.4055494851,5.57486678604,3.15621315642,0.0,17.4250845679,11.7056064465,18.5742593345,12.7978617394,0.0,5.77639759505
 01/16  01:00:00,38.7360411858,5.51763714385,2.6523778152,0.0,12.925468867,10.100111941,18.4458631411,12.6847503286,0.0,5.76111281257
 01/16  02:00:00,38.375063867,5.48251947093,2.32762697933,0.0,12.925468867,10.100111941,19.2573038885,13.5012010956,0.0,5.75610279294
 01/16  03:00:00,33.3571544648,5.43220214926,1.9790791925,0.0,8.34152022915,10.0650221343,13.4295351657,13.4095351657,0.0,0.02
 01/16  04:00:00,33.0859545879,5.39887668251,1.74119865081,0.0,8.34152022915,10.0650221343,20.1022514389,14.3464870307,0.0,5.75576440825
 01/16  05:00:00,34.3691740319,5.36111612875,1.45557887551,0.0,8.34152022915,11.6705166398,16.9461089456,16.9261089456,0.0,0.02
 01/16  06:00:00,38.3485499791,5.33906559292,1.29870464345,0.0,8.80141237637,15.3678112995,23.1886251656,17.4234938866,0.0,5.76513127901
 01/16  07:00:00,58.9331740625,5.41781503679,1.82799587456,0.0,18.5082010057,25.6353820695,24.2192587113,18.4428357383,0.0,5.77642297305
 01/16  08:00:00,69.6107734491,5.62985553888,3.37482114725,0.0,19.4926561212,41.1001056674,28.4013324468,16.8173056658,0.0,11.584026781
 01/16  09:00:00,96.4354554798,5.99534226574,6.07667068723,0.0,26.3286599382,57.9988325916,38.4603113448,9.00802288816,0.0,29.4522884566
 01/16  10:00:00,80.2917410558,5.84653477742,5.35513441996,0.0,26.2443270014,42.8153538416,52.2692523215,4.9295435549,18.025,29.3147087666
 01/16  11:00:00,54.01336806,5.54285459916,3.25502643994,0.0,21.7447113004,23.4437158914,46.4644234054,5.04140168252,18.025,23.3980217229
 01/16  12:00:00,51.3009942979,5.51564865126,2.97187835974,0.0,19.3449162599,23.4437158914,40.632985303,5.08629157507,18.025,17.5216937279
 01/16  13:00:00,51.4495855105,5.50968793488,2.98424552897,0.0,19.190480192,23.7425572507,46.2229941129,5.52449210761,18.025,22.6735020053
 01/16  14:00:00,51.5411469483,5.52743566618,3.0319408768,0.0,19.260583323,23.698576057,38.9721960732,2.82893183437,18.025,18.1182642389
 01/16  15:00:00,51.9913773313,5.58368131503,3.42592241254,0.0,19.260583323,23.698576057,38.0259954988,2.51507782707,18.025,17.4859176717
 01/16  16:00:00,51.7641709521,5.59326647747,3.47907965659,0.0,19.260583323,23.4086260847,39.351622749,3.84102807712,18.025,17.4855946719
 01/16  17:00:00,55.9281445468,5.5542880851,3.23072317323,0.0,19.260583323,27.8781056672,28.2473694813,4.46153469951,18.025,5.76083478175
 01/16  18:00:00,72.6282359568,5.6346791416,3.69195460324,0.0,18.1807569449,37.5792895564,13.1801083668,7.41401050512,0.0,5.76609786171
 01/16  19:00:00,88.1749779896,5.85785124468,5.1219546075,0.0,32.6059821062,37.0465235296,17.3518015102,11.5806695279,0.0,5.77113198226
 01/16  20:00:00,89.2986831985,5.97998297359,5.89245657532,0.0,36.8143715336,33.066984531,19.3112719128,13.5299099845,0.0,5.78136192827
 01/16  21:00:00,95.8429285123,6.14656502733,6.91061243961,0.0,36.43363367,38.8072253906,21.4575503606,15.676206349,0.0,5.78134401159
 01/16  22:00:00,93.3000730618,6.13433628362,6.73669762263,0.0,36.0963922311,36.7877557581,28.3748157039,16.8319781612,0.0,11.5428375428
 01/16  23:00:00,69.0507723147,5.75272209549,4.18915977812,0.0,30.9507766546,20.6087787026,30.1336506915,18.5499367568,0.0,11.5837139347
 01/16  24:00:00,44.4990215279,5.48856858257,2.3359842177,0.0,17.4250845679,11.7056064465,27.5219945584,21.7457026156,0.0,5.77629194275
 01/17  01:00:00,36.4829807371,5.42251887004,1.81375423595,0.0,11.6412384099,10.0650221343,28.4421373878,22.6810928421,0.0,5.76104454573
 01/17  02:00:00,34.4904366051,5.36553778366,1.43889046911,0.0,10.0992000411,10.047477231,23.9563129029,23.9363129029,0.0,0.02
 01/17  03:00:00,32.2802416576,5.31883150656,1.13495283995,0.0,8.25718729233,10.0299323277,31.3012166116,25.5450873928,0.0,5.75612921876
 01/17  04:00:00,32.0746036245,5.29113573748,0.957017452192,0.0,8.25718729233,10.0299323277,26.1831139956,26.1631139956,0.0,0.02
 01/17  05:00:00,33.545109608,5.27042705106,0.79710227347,0.0445184755102,8.25718729233,11.6354268332,32.8548836772,27.0941449118,0.0,5.76073876544
 01/17  06:00:00,41.2374608825,5.28183816121,0.854122399585,0.0887794618946,12.1011305571,15.3678112995,31.8466713929,26.0705924201,0.0,5.77607897278
 01/17  07:00:00,72.8604331044,5.55816214157,2.76127373042,0.0,19.7275818095,37.2640762949,36.3950244133,24.8120050154,0.0,11.5830193979
 01/17  08:00:00,85.5334339207,5.76629552563,4.1580238252,0.0,24.3117294858,51.2795993405,39.5737406851,22.146371201,0.0,17.4273694841
 01/17  09:00:00,72.3212427536,5.48670710463,2.50047550337,0.0,23.6694662846,40.6342015617,38.0343678329,14.5752167935,0.0,23.4591510394
 01/17  10:00:00,67.52712088,5.5007881709,2.69959282466,0.0,23.6694662846,35.6302164847,52.3613213169,10.9424745473,18.025,23.3938467696
 01/17  11:00:00,49.2171133794,5.41303911053,2.07401737307,0.0,18.7433767983,22.9618409725,45.0174117386,9.47143187875,18.025,17.5209798599
 01/17  12:00:00,49.3717942425,5.42505010079,2.21891218553,0.0,18.7433767983,22.9618409725,47.781326463,6.44321735952,18.025,23.3131091035
 01/17  13:00:00,49.9519177111,5.45957146176,2.72106767001,0.0,18.5889407304,23.1597249699,40.3590723385,4.84607006114,18.025,17.4880022773
 01/17  14:00:00,50.4215910453,5.5015410408,2.90226616661,0.0,18.7433767983,23.2517909448,37.1342955411,1.62348722832,18.025,17.4858083128
 01/17  15:00:00,50.778986646,5.54497460011,3.216230195,0.0,18.7433767983,23.2517909448,36.7990874444,1.28939076131,18.025,17.484696683
 01/17  16:00:00,50.4622549811,5.54147714417,3.19294826904,0.0,18.7433767983,22.9618409725,43.8767828703,2.54253162524,18.025,23.3092512451
 01/17  17:00:00,54.9702542164,5.54221492061,3.2488961525,0.0,18.7433767983,27.431320555,20.6721281864,2.6271281864,18.025,0.02
 01/17  18:00:00,75.9553414041,5.70435340417,4.34761596514,0.0,17.6635504202,40.6971502883,9.32736115846,3.55617912237,0.0,5.77118203609
 01/17  19:00:00,83.0427638527,5.80132613043,4.83330294283,0.0,27.5259009287,37.3340067412,20.9891327871,9.41614778325,0.0,11.5729850038
 01/17  20:00:00,85.8513241772,5.86777576314,5.25007522925,0.0,33.8341110165,33.3544677425,24.3302491546,12.788546093,0.0,11.5417030615
 01/17  21:00:00,95.4615736404,6.0700714182,6.50387264398,0.0,36.5179666069,38.8247702939,20.5123813944,14.7322210146,0.0,5.78016037982
 01/17  22:00:00,90.0480397064,6.09691487778,6.57851368276,0.0,32.965339924,36.8579353714,27.7445765193,16.1617413493,0.0,11.58283517
 01/17  23:00:00,63.3345633532,5.68778384418,3.82133977042,0.0,25.6355707503,20.6438685092,24.0326715316,18.2461024041,0.0,5.78656912748
 01/17  24:00:00,41.849485915,5.45325628292,2.12377624452,0.0,15.0252895274,11.7056064465,26.6103518363,20.84407209,0.0,5.76627974631
 01/18  01:00:00,36.2509172599,5.39053969033,1.61366816084,0.0,11.6412384099,10.0650221343,26.5111129954,20.7501119888,0.0,5.76100100668
 01/18  02:00:00,34.3772996793,5.34849045823,1.34279901918,0.0,10.0992000411,10.047477231,21.0395944229,21.0195944229,0.0,0.02
 01/18  03:00:00,32.1594039771,5.30119707835,1.03175128908,0.0,8.25718729233,10.0299323277,28.7809483494,23.0248842227,0.0,5.75606412672
 01/18  04:00:00,31.9620681329,5.27404477532,0.844684220325,0.0168850859128,8.25718729233,10.0299323277,24.1047320684,24.0847320684,0.0,0.02
 01/18  05:00:00,33.5315627957,5.26393219552,0.723807551512,0.110764050025,8.25718729233,11.6354268332,30.1254707605,24.3643425758,0.0,5.76112818469
 01/18  06:00:00,41.269043146,5.27918837652,0.781752338855,0.195379680162,12.1011305571,15.3678112995,30.0798810067,24.303544468,0.0,5.77633653867
 01/18  07:00:00,72.7949245396,5.54526971983,2.70459536494,0.00406154874181,19.7275818095,37.2640762949,34.8544470436,23.2702993652,0.0,11.5841476784
 01/18  08:00:00,85.8018771511,5.79016631139,4.40259533307,0.0,24.3117294858,51.2795993405,35.4483747511,18.0218170746,0.0,17.4265576765
 01/18  09:00:00,72.6873014457,5.52511128938,2.82812749606,0.0,23.6694662846,40.6342015617,35.4073693847,11.9456009021,0.0,23.4617684827
 01/18  10:00:00,68.1816925093,5.57195443538,3.28299646841,0.0,23.6694662846,35.6302164847,49.6141878886,8.19283730083,18.025,23.3963505877
 01/18  11:00:00,50.4430607147,5.54131442754,3.17168844551,0.0,18.7433767983,22.9618409725,45.6204130116,4.23884996252,18.025,23.3565630491
 01/18  12:00:00,51.7596030724,5.69496649956,4.33680465215,0.0,18.7433767983,22.9618409725,36.8711739955,1.35759649078,18.025,17.4885775047
 01/18  13:00:00,54.4242563541,5.87852644374,6.77444916819,0.0,18.5889407304,23.1597249699,35.6944419458,0.182302630255,18.025,17.4871393155
 01/18  14:00:00,57.9930084759,6.02590824958,9.94931689221,0.0,18.7433767983,23.2517909448,35.5129463441,0.0,18.025,17.4879463441
 01/18  15:00:00,60.0406752544,6.10732846552,11.9155671811,0.0,18.7433767983,23.2517909448,41.3344045237,0.0,18.025,23.3094045237
 01/18  16:00:00,59.311837268,6.11236979345,11.4716349265,0.0,18.7433767983,22.9618409725,35.5103927414,0.0,18.025,17.4853927414
 01/18  17:00:00,60.9863794085,6.03989390778,8.76733832127,0.0,18.7433767983,27.431320555,23.7859270879,0.0,18.025,5.76092708793
 01/18  18:00:00,79.409160122,6.11731102065,7.38847738984,0.0,17.6635504202,40.6971502883,6.27077855962,0.499650896352,0.0,5.77112766327
 01/18  19:00:00,86.069516178,6.1830663326,7.47831576529,0.0,27.5259009287,37.3340067412,8.67162170421,2.87514863184,0.0,5.79647307238
 01/18  20:00:00,89.0293820816,6.2623638524,8.03354448469,0.0,33.8341110165,33.3544677425,15.8740556132,4.33120842084,0.0,11.5428471923
 01/18  21:00:00,98.4110789807,6.43783859881,9.08561312894,0.0,36.5179666069,38.8247702939,12.582799706,6.80139718472,0.0,5.78140252129
 01/18  22:00:00,93.1973867018,6.48304687222,9.34172514309,0.0,32.965339924,36.8579353714,18.2984423022,6.71421244395,0.0,11.5842298583
 01/18  23:00:00,66.4612811939,6.05914014997,6.57669535104,0.0,25.6355707503,20.6438685092,18.1626293265,6.60934918653,0.0,11.55328014
 01/18  24:00:00,43.5037738712,5.64239383218,3.58892837174,0.0,15.0252895274,11.7056064465,13.0237826349,13.0037826349,0.0,0.02
 01/19  01:00:00,37.2572699857,5.50860016787,2.50196324653,0.0,11.6412384099,10.0650221343,22.117054098,16.3559093552,0.0,5.76114474277
 01/19  02:00:00,35.3223559299,5.46782351483,2.1685168148,0.0,10.0992000411,10.047477231,20.4076195188,14.6515635735,0.0,5.75605594533
 01/19  03:00:00,33.1901852543,5.43227949777,1.93145447752,0.0,8.25718729233,10.0299323277,12.8072293807,12.7872293807,0.0,0.02
 01/19  04:00:00,32.8173133035,5.38678938731,1.60406582295,0.0,8.25718729233,10.0299323277,21.6001919168,15.8441636242,0.0,5.75602829259
 01/19  05:00:00,34.2458348951,5.3640442531,1.44873201016,0.0,8.25718729233,11.6354268332,16.4675462127,16.4475462127,0.0,0.02
 01/19  06:00:00,41.744660848,5.35503508295,1.37690129251,0.0,12.1011305571,15.3678112995,30.9213252857,19.3893053654,0.0,11.5320199203
 01/19  07:00:00,73.3330330795,5.62744998617,3.16458456907,0.0,19.7275818095,37.2640762949,33.1503525774,21.5681639989,0.0,11.5821885786
 01/19  08:00:00,86.4604714493,5.88370820303,4.96764908075,0.0,24.3117294858,51.2795993405,29.8345191382,18.2095547294,0.0,11.6249644088
 01/19  09:00:00,73.7186247892,5.65302236036,3.73153676837,0.0,23.6694662846,40.6342015617,39.973342019,10.6514618301,0.0,29.3218801889
 01/19  10:00:00,69.5344704885,5.74061323836,4.46710878831,0.0,23.6694662846,35.6302164847,42.6815406737,7.10296420776,18.025,17.5535764659
 01/19  11:00:00,51.0316555761,5.62649506622,3.67510747504,0.0,18.7433767983,22.9618409725,47.404049998,6.02272255917,18.025,23.3563274388
 01/19  12:00:00,51.380571825,5.67261212689,3.9801273336,0.0,18.7433767983,22.9618409725,39.6578273589,4.14254487134,18.025,17.4902824876
 01/19  13:00:00,52.3293800157,5.76736906616,4.79072879153,0.0,18.5889407304,23.1597249699,40.042722714,4.53312693207,18.025,17.4845957819
 01/19  14:00:00,53.2213898679,5.87245163512,5.33115799912,0.0,18.7433767983,23.2517909448,42.6858667652,1.35091800291,18.025,23.3099487622
 01/19  15:00:00,53.535508191,5.9051240049,5.61260079763,0.0,18.7433767983,23.2517909448,36.1242991558,0.613503689245,18.025,17.4857954666
 01/19  16:00:00,53.2068978682,5.89790053617,5.58116261338,0.0,18.7433767983,22.9618409725,37.3621112101,1.85160658944,18.025,17.4855046206
 01/19  17:00:00,57.2283120801,5.84074838239,5.20841985781,0.0,18.7433767983,27.431320555,26.155607117,2.36963740684,18.025,5.76096971019
 01/19  18:00:00,77.8210148097,5.96261704108,5.95502883635,0.0,17.6635504202,40.6971502883,9.15194164142,3.38068441087,0.0,5.77125723054
 01/19  19:00:00,84.9041580597,6.05384675474,6.44217400264,0.0,27.5259009287,37.3340067412,19.0152149398,7.44294599454,0.0,11.5722689453
 01/19  20:00:00,87.8574293085,6.1308293345,6.99313021946,0.0,33.8341110165,33.3544677425,14.8849058276,9.10374647683,0.0,5.78115935074
 01/19  21:00:00,97.1487815393,6.29573211521,7.9654193059,0.0,36.5179666069,38.8247702939,17.7226456629,11.9415146173,0.0,5.78113104557
 01/19  22:00:00,91.9117780268,6.33803779653,8.20112445174,0.0,32.965339924,36.8579353714,23.7537179304,12.1699313349,0.0,11.5837865955
 01/19  23:00:00,65.1490971263,5.91096716701,5.41268317062,0.0,25.6355707503,20.6438685092,25.1839094559,13.6307346589,0.0,11.5531747969
 01/19  24:00:00,43.0541144862,5.59138768474,3.19027167509,0.0,15.0252895274,11.7056064465,21.0903603674,15.3241116795,0.0,5.7662486879
 01/20  01:00:00,37.1711147102,5.49871277923,2.42569702819,0.0,11.6412384099,10.0650221343,16.3065800486,16.2865800486,0.0,0.02
 01/20  02:00:00,35.0459557941,5.43492952257,1.92501237002,0.0,10.0992000411,10.047477231,24.4439964943,18.6879838968,0.0,5.75601259751
 01/20  03:00:00,32.7579372642,5.38174093375,1.54974134016,0.0,8.25718729233,10.0299323277,20.6694259268,20.6494259268,0.0,0.02
 01/20  04:00:00,32.5170320535,5.35115046374,1.33942683397,0.0,8.25718729233,10.0299323277,27.813238743,22.0571450554,0.0,5.75609368762
 01/20  05:00:00,33.870347817,5.31671062833,1.12057325869,0.0,8.25718729233,11.6354268332,29.8301098061,24.0691021606,0.0,5.76100764557
 01/20  06:00:00,41.5331435972,5.32612223838,1.19429745824,0.0,12.1011305571,15.3678112995,27.9587570562,22.1823267003,0.0,5.77643035591
 01/20  07:00:00,73.3144959343,5.62207675611,3.15141952062,0.0,19.7275818095,37.2640762949,31.0919277758,19.5082511757,0.0,11.5836766001
 01/20  08:00:00,86.2832621278,5.85985049946,4.81429335237,0.0,24.3117294858,51.2795993405,28.485755827,16.8603127482,0.0,11.6254430788
 01/20  09:00:00,73.3455968264,5.60867193019,3.40285865325,0.0,23.6694662846,40.6342015617,40.0954497743,10.7723793466,0.0,29.3230704277
 01/20  10:00:00,69.8049666872,5.75877108808,4.71945095338,0.0,23.6694662846,35.6302164847,45.3342126916,3.91510837479,18.025,23.3941043169
 01/20  11:00:00,52.2290867083,5.75160144141,4.74742866339,0.0,18.7433767983,22.9618409725,37.488606378,1.94102676816,18.025,17.5225796099
 01/20  12:00:00,53.1257279339,5.86844026159,5.52945380563,0.0,18.7433767983,22.9618409725,42.1005967538,0.763353824601,18.025,23.3122429292
 01/20  13:00:00,54.7620962308,5.99705954056,6.99375721256,0.0,18.5889407304,23.1597249699,35.7474705898,0.235883879216,18.025,17.4865867106
 01/20  14:00:00,56.219124494,6.08232669521,8.11901371455,0.0,18.7433767983,23.2517909448,35.5146044918,0.0,18.025,17.4896044918
 01/20  15:00:00,56.8807805404,6.12290975155,8.74008542365,0.0,18.7433767983,23.2517909448,35.5110010507,0.0,18.025,17.4860010507
 01/20  16:00:00,56.9882629327,6.10330558359,9.15712430083,0.0,18.7433767983,22.9618409725,41.3308016008,0.0,18.025,23.3058016008
 01/20  17:00:00,59.7614981266,6.05686724719,7.52548946687,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 01/20  18:00:00,79.298141614,6.13626851817,7.25850237251,0.0,17.6635504202,40.6971502883,6.6775708574,0.906601349875,0.0,5.77096950752
 01/20  19:00:00,85.822078737,6.1793923356,7.23454727179,0.0,27.5259009287,37.3340067412,16.1074694195,4.53440285935,0.0,11.5730665602
 01/20  20:00:00,89.1728284422,6.30004193975,8.13931531527,0.0,33.8341110165,33.3544677425,10.247273664,4.46644434186,0.0,5.78082932214
 01/20  21:00:00,98.9099160187,6.51370339426,9.50857834111,0.0,36.5179666069,38.8247702939,16.7634072062,5.2216440398,0.0,11.5417631664
 01/20  22:00:00,93.4702368005,6.53212411885,9.56549548277,0.0,32.965339924,36.8579353714,18.5468544597,6.96335740784,0.0,11.5834970518
 01/20  23:00:00,66.9305242796,6.12531824465,6.97976260368,0.0,25.6355707503,20.6438685092,12.3277829168,6.54109596925,0.0,5.78668694754
 01/20  24:00:00,44.8186906699,5.7923598883,4.75387428228,0.0,15.0252895274,11.7056064465,11.867807991,6.10150264636,0.0,5.76630534468
 01/21  01:00:00,39.8991730507,5.66899545296,3.7835695215,0.0,12.8411359301,10.0650221343,12.9688358507,7.20763176761,0.0,5.76120408312
 01/21  02:00:00,39.3052679656,5.60634680159,3.2534308489,0.0,12.8411359301,10.0650221343,8.12712435236,8.10712435236,0.0,0.02
 01/21  03:00:00,34.0587811545,5.53060426852,2.70171801079,0.0,8.25718729233,10.0299323277,13.517649136,7.76151274942,0.0,5.75613638653
 01/21  04:00:00,33.7258502529,5.49275879394,2.40663933974,0.0,8.25718729233,10.0299323277,7.64102857389,7.62102857389,0.0,0.02
 01/21  05:00:00,35.1168363357,5.46768883455,2.21608413135,0.0,8.25718729233,11.6354268332,13.5458944945,7.78483084088,0.0,5.7610636536
 01/21  06:00:00,38.829761302,5.41867321228,1.81972582166,0.0,8.71707943955,15.3327214929,18.7630607464,12.9967314699,0.0,5.76632927649
 01/21  07:00:00,59.5017348202,5.49117678311,2.32319256704,0.0,18.5082010057,25.6353820695,20.8567396503,15.0803246132,0.0,5.77641503711
 01/21  08:00:00,70.4722376735,5.75537276633,4.23018189365,0.0,19.4083231844,41.0650158608,24.2905069444,12.7070387868,0.0,11.5834681577
 01/21  09:00:00,98.5540237223,6.27811507167,7.91245805501,0.0,26.3286599382,57.9988325916,35.544847306,6.09130900091,0.0,29.4535383051
 01/21  10:00:00,83.150415359,6.20599421824,7.73491359323,0.0,26.3286599382,42.8504436482,44.1090952335,2.62399485514,18.025,23.4601003784
 01/21  11:00:00,57.702266599,6.0079536626,6.47882562824,0.0,21.7447113004,23.4437158914,43.1235613556,1.70003766336,18.025,23.3985236923
 01/21  12:00:00,55.9862096894,6.10825945784,7.12418854973,0.0,19.3027497915,23.426170988,41.6948294313,0.315952559341,18.025,23.353876872
 01/21  13:00:00,57.1719009298,6.22420005468,8.05175862254,0.0,19.1483137236,23.7250123474,35.6149554191,0.102746151461,18.025,17.4872092676
 01/21  14:00:00,58.0625225325,6.28658626714,8.73444887891,0.0,19.3027497915,23.7161209604,35.5105176558,0.0,18.025,17.4855176558
 01/21  15:00:00,58.4987965533,6.3134407656,9.14387135676,0.0,19.3027497915,23.7161209604,41.3335857381,0.0,18.025,23.3085857382
 01/21  16:00:00,57.7705360929,6.2741024256,8.74489753768,0.0,19.3027497915,23.426170988,35.5137339868,0.0,18.025,17.4887339868
 01/21  17:00:00,60.6947389981,6.13826691321,7.35362006098,0.0,19.3027497915,27.8956505705,23.8704693852,0.0844968091553,18.025,5.76097257603
 01/21  18:00:00,76.7869104853,6.14560325033,7.27998975936,0.0,18.2229234133,37.5968344597,1.21535049057,1.19535049057,0.0,0.02
 01/21  19:00:00,91.6757898886,6.30568744775,8.05550084095,0.0,32.690315043,37.0816133363,9.2705387414,3.50008444485,0.0,5.77045429655
 01/21  20:00:00,92.4346560494,6.39921831029,8.60918348845,0.0,36.8143715336,33.066984531,17.1803107133,5.63832429261,0.0,11.5419864207
 01/21  21:00:00,98.7689439583,6.553560788,9.54905351638,0.0,36.3493007332,38.7721355839,13.4627576721,7.68139695441,0.0,5.78136071765
 01/21  22:00:00,96.1464909641,6.49883011991,9.09919396632,0.0,36.1807251679,36.8228455648,16.1873544832,10.4059377305,0.0,5.78141675271
 01/21  23:00:00,71.8489029434,6.09681653299,6.5237653157,0.0,31.0351095914,20.6438685092,24.3706870797,12.7867041135,0.0,11.5839829662
 01/21  24:00:00,46.1850285255,5.69480690773,3.81574445008,0.0,17.4250845679,11.7056064465,28.87032959,17.33752876,0.0,11.5328008299
 01/22  01:00:00,38.9073626251,5.56454897632,2.77678798978,0.0,12.925468867,10.100111941,19.8798425754,19.8598425754,0.0,0.02
 01/22  02:00:00,38.3997325692,5.50442918499,2.33038331132,0.0,12.925468867,10.100111941,27.189411292,21.4338533543,0.0,5.75555793778
 01/22  03:00:00,33.194440196,5.42923167076,1.81933268337,0.0,8.34152022915,10.0650221343,22.6241582123,22.6041582123,0.0,0.02
 01/22  04:00:00,32.8196010659,5.38129830465,1.49242194248,0.0,8.34152022915,10.0650221343,30.0353556336,24.2792149507,0.0,5.7561406829
 01/22  05:00:00,34.1425592667,5.34241501607,1.24765899919,0.0,8.34152022915,11.6705166398,31.8544932299,26.0936622658,0.0,5.76083096406
 01/22  06:00:00,38.1533288324,5.32068790223,1.12185886447,0.0,8.80141237637,15.3678112995,24.8439766508,24.8239766508,0.0,0.02
 01/22  07:00:00,58.7013628951,5.39705076613,1.61694186879,0.0,18.5082010057,25.6353820695,35.5439897847,24.0110865267,0.0,11.532903258
 01/22  08:00:00,69.1336690104,5.592485996,2.93507707705,0.0,19.4926561212,41.1001056674,34.2517120496,22.6674787958,0.0,11.5842332538
 01/22  09:00:00,96.0386312075,5.97945489584,5.69572419213,0.0,26.3286599382,57.9988325916,40.7634978422,11.3103596594,0.0,29.4531381828
 01/22  10:00:00,81.0285630951,5.97548264834,5.9630027615,0.0,26.2443270014,42.8153538416,45.998554759,4.51780502886,18.025,23.4557497301
 01/22  11:00:00,56.4195619771,5.85595415012,5.34811305238,0.0,21.7447113004,23.4437158914,43.1522568395,1.72789841687,18.025,23.3993584227
 01/22  12:00:00,54.9149826341,5.9763054749,6.12520412855,0.0,19.3449162599,23.4437158914,41.7599900965,0.420976788586,18.025,23.3140133079
 01/22  13:00:00,55.8975278856,6.08204299742,6.85983310063,0.0,19.190480192,23.7425572507,36.1580683446,0.606839874441,18.025,17.5262284702
 01/22  14:00:00,56.7857659331,6.16146641378,7.64252300582,0.0,19.260583323,23.698576057,35.514758207,0.0,18.025,17.489758207
 01/22  15:00:00,57.1801090281,6.18036634403,8.01796485262,0.0,19.260583323,23.698576057,35.5111630099,0.0,18.025,17.4861630099
 01/22  16:00:00,56.5767584339,6.15663354716,7.72829952342,0.0,19.260583323,23.4086260847,41.3310371888,0.0,18.025,23.3060371888
 01/22  17:00:00,59.8096465779,6.04508965326,6.62142293799,0.0,19.260583323,27.8781056672,18.0566020875,0.0116020874911,18.025,0.02
 01/22  18:00:00,75.7114766398,6.04012836284,6.36974117931,0.0,18.1807569449,37.5792895564,7.82866009666,2.06257057559,0.0,5.76608952107
 01/22  19:00:00,90.2016044475,6.15717723687,6.84924969114,0.0,32.6059821062,37.0465235296,13.5884092165,7.81720502036,0.0,5.77120419612
 01/22  20:00:00,90.9354691222,6.22967422405,7.27954337196,0.0,36.8143715336,33.066984531,16.3080666266,10.527020595,0.0,5.78104603159
 01/22  21:00:00,97.05199605,6.34258115272,7.92365773929,0.0,36.43363367,38.8072253906,25.5199693394,13.9777880307,0.0,11.5421813087
 01/22  22:00:00,94.7091410609,6.34383239174,7.93626568947,0.0,36.0963922311,36.7877557581,19.3215889756,13.540007245,0.0,5.78158173064
 01/22  23:00:00,70.5543376296,5.95692946522,5.48850719176,0.0,30.9507766546,20.6087787026,27.063631749,15.4794349176,0.0,11.5841968314
 01/22  24:00:00,45.7162173594,5.63616656064,3.40557684833,0.0,17.4250845679,11.7056064465,21.9161947033,16.1398568701,0.0,5.77633783312
 01/23  01:00:00,37.4260128277,5.53805284426,2.64124862997,0.0,11.6412384099,10.0650221343,21.8502966445,16.0891584169,0.0,5.76113822762
 01/23  02:00:00,35.1015711943,5.45041141199,1.96514747759,0.0,10.0992000411,10.047477231,21.7425264418,21.7225264418,0.0,0.02
 01/23  03:00:00,32.7280346708,5.38532199514,1.51625597049,0.0,8.25718729233,10.0299323277,30.7941653817,25.0382715391,0.0,5.7558938427
 01/23  04:00:00,32.5495233773,5.36007597146,1.36299108138,0.0,8.25718729233,10.0299323277,29.312641369,23.5570780842,0.0,5.75556328475
 01/23  05:00:00,33.8666472942,5.32012505161,1.11346166986,0.0,8.25718729233,11.6354268332,26.5685876981,26.5485876981,0.0,0.02
 01/23  06:00:00,41.4025970435,5.31280716134,1.07706248439,0.0,12.1011305571,15.3678112995,33.1930553885,27.4165406057,0.0,5.77651478286
 01/23  07:00:00,73.0281382537,5.59320804131,2.89392602062,0.0,19.7275818095,37.2640762949,35.3099390123,23.7269974547,0.0,11.5829415576
 01/23  08:00:00,85.9286070902,5.82939148255,4.49009158085,0.0,24.3117294858,51.2795993405,37.9878038624,20.5594577909,0.0,17.4283460715
 01/23  09:00:00,73.4668618982,5.63210845436,3.50068474671,0.0,23.6694662846,40.6342015617,34.7090283803,11.2498972785,0.0,23.4591311017
 01/23  10:00:00,69.5576941229,5.74482454522,4.48612292105,0.0,23.6694662846,35.6302164847,46.0578757199,4.63627867841,18.025,23.3965970415
 01/23  11:00:00,51.9948978342,5.73747665226,4.52736075459,0.0,18.7433767983,22.9618409725,43.6421632753,2.26038074679,18.025,23.3567825285
 01/23  12:00:00,53.0687401033,5.87998398792,5.46092229832,0.0,18.7433767983,22.9618409725,36.4141410399,0.899592767551,18.025,17.4895482723
 01/23  13:00:00,54.1998703576,5.99273626055,6.43584997458,0.0,18.5889407304,23.1597249699,36.299635503,0.787128282381,18.025,17.4875072206
 01/23  14:00:00,54.8989064526,6.01782834301,6.86329421452,0.0,18.7433767983,23.2517909448,41.3317129595,0.0,18.025,23.3067129595
 01/23  15:00:00,55.2350939851,5.99929637973,7.21801549151,0.0,18.7433767983,23.2517909448,35.5117909133,0.0,18.025,17.4867909133
 01/23  16:00:00,55.3375403549,6.02915648267,7.58054878656,0.0,18.7433767983,22.9618409725,35.5141983979,0.0,18.025,17.4891983979
 01/23  17:00:00,58.6122791785,5.96922894621,6.46390072562,0.0,18.7433767983,27.431320555,23.7860101403,0.0,18.025,5.76101014035
 01/23  18:00:00,78.8417673944,6.0833032137,6.85508966368,0.0,17.6635504202,40.6971502883,6.20553609951,0.434374629975,0.0,5.77116146954
 01/23  19:00:00,85.0844273789,6.09502924706,6.58125748121,0.0,27.5259009287,37.3340067412,16.9828594294,5.4099345043,0.0,11.5729249251
 01/23  20:00:00,87.5515151218,6.11975725339,6.69828041741,0.0,33.8341110165,33.3544677425,15.4476598389,9.66665020443,0.0,5.78100963452
 01/23  21:00:00,96.6962127423,6.26955348586,7.5390275911,0.0,36.5179666069,38.8247702939,18.6267169463,12.846511095,0.0,5.78020585129
 01/23  22:00:00,91.4119195822,6.30381482476,7.73548394467,0.0,32.965339924,36.8579353714,24.861666319,13.2775452681,0.0,11.5841210509
 01/23  23:00:00,64.581439022,5.86211216287,4.8938752689,0.0,25.6355707503,20.6438685092,28.7630186728,17.2108825642,0.0,11.5521361086
 01/23  24:00:00,42.5325740716,5.5448341571,2.71528457758,0.0,15.0252895274,11.7056064465,26.7374838133,20.9712511344,0.0,5.76623267893
 01/24  01:00:00,36.851641118,5.47134559183,2.1335884993,0.0,11.6412384099,10.0650221343,19.9881704996,19.9681704996,0.0,0.02
 01/24  02:00:00,34.8447653386,5.41600082415,1.74274714005,0.0,10.0992000411,10.047477231,27.039449484,21.2833428797,0.0,5.75610660436
 01/24  03:00:00,32.5491822277,5.36033534962,1.36239400749,0.0,8.25718729233,10.0299323277,24.1717855196,24.1517855196,0.0,0.02
 01/24  04:00:00,32.2428691069,5.31816065845,1.09824899444,0.0,8.25718729233,10.0299323277,32.2460166117,26.4899243092,0.0,5.75609230247
 01/24  05:00:00,33.7673266894,5.30570702191,1.02855750607,0.0,8.25718729233,11.6354268332,29.6499848197,23.8895046918,0.0,5.76048012788
 01/24  06:00:00,41.4244239838,5.31459902071,1.09709648237,0.0,12.1011305571,15.3678112995,27.947206816,22.1711549742,0.0,5.77605184182
 01/24  07:00:00,73.0389516052,5.59255045131,2.90539816766,0.0,19.7275818095,37.2640762949,31.7422743606,20.1597668709,0.0,11.5825074897
 01/24  08:00:00,85.996809455,5.83118048048,4.55650655545,0.0,24.3117294858,51.2795993405,27.7863721055,16.1609404009,0.0,11.6254317046
 01/24  09:00:00,73.6246582752,5.63409543112,3.65649184391,0.0,23.6694662846,40.6342015617,35.4202571221,6.09844847683,0.0,29.3218086452
 01/24  10:00:00,69.8175003554,5.74849634236,4.74225034095,0.0,23.6694662846,35.6302164847,41.5600316131,1.03950263042,18.025,22.4955289826
 01/24  11:00:00,52.4746213395,5.7457918629,4.99877477448,0.0,18.7433767983,22.9618409725,36.7500289118,0.309609304949,18.025,18.4154196069
 01/24  12:00:00,54.3485706295,5.89590837935,6.72482722531,0.0,18.7433767983,22.9618409725,35.5149680785,0.0,18.025,17.4899680785
 01/24  13:00:00,56.6413900485,6.02971389475,8.84039375645,0.0,18.5889407304,23.1597249699,41.332408654,0.0,18.025,23.307408654
 01/24  14:00:00,57.7974574959,6.12540593674,9.65426835877,0.0,18.7433767983,23.2517909448,35.5128205769,0.0,18.025,17.4878205769
 01/24  15:00:00,58.4339323874,6.1739775333,10.2421684684,0.0,18.7433767983,23.2517909448,35.5125536632,0.0,18.025,17.4875536632
 01/24  16:00:00,57.9156907516,6.16387617862,10.0239778425,0.0,18.7433767983,22.9618409725,35.5096882521,0.0,18.025,17.4846882521
 01/24  17:00:00,60.0849037368,6.08729456869,7.81846603155,0.0,18.7433767983,27.431320555,23.7859628807,0.0,18.025,5.76096288071
 01/24  18:00:00,79.2478239138,6.14031319538,7.20414007834,0.0,17.6635504202,40.6971502883,6.65546356192,0.884420877471,0.0,5.77104268445
 01/24  19:00:00,85.5152857821,6.15446822786,6.95267579794,0.0,27.5259009287,37.3340067412,16.4305288863,4.85711519275,0.0,11.5734136936
 01/24  20:00:00,88.0657599919,6.18566931529,7.14661641425,0.0,33.8341110165,33.3544677425,14.0170855307,8.23694861544,0.0,5.78013691523
 01/24  21:00:00,97.1415823936,6.32547154099,7.92847345463,0.0,36.5179666069,38.8247702939,22.5732750881,11.0321227018,0.0,11.5411523863
 01/24  22:00:00,91.8778848172,6.3610760066,8.14418748015,0.0,32.965339924,36.8579353714,21.2940069314,11.1084139947,0.0,10.1855929367
 01/24  23:00:00,65.1994057588,5.93476510253,5.43919230055,0.0,25.6355707503,20.6438685092,21.0143928304,13.835483943,0.0,7.17890888743
 01/24  24:00:00,42.9376650134,5.58920342017,3.07600338086,0.0,15.0252895274,11.7056064465,23.2602748875,17.4939722945,0.0,5.76630259303
 01/25  01:00:00,37.1098408824,5.49886175629,2.36426973495,0.0,11.6412384099,10.0650221343,23.2805516214,17.519342353,0.0,5.76120926835
 01/25  02:00:00,35.1269831597,5.44918541324,1.99178542134,0.0,10.0992000411,10.047477231,17.8651418446,17.8451418446,0.0,0.02
 01/25  03:00:00,32.888886205,5.40077741073,1.6616498292,0.0,8.25718729233,10.0299323277,24.3141958442,18.5581306237,0.0,5.75606522045
 01/25  04:00:00,32.6049999342,5.3649997921,1.41354646361,0.0,8.25718729233,10.0299323277,20.1623681152,20.1423681152,0.0,0.02
 01/25  05:00:00,33.8819345526,5.32185389611,1.12701443635,0.0,8.25718729233,11.6354268332,30.1963273136,24.4351252691,0.0,5.76120204456
 01/25  06:00:00,41.5043291013,5.32601096259,1.16559160125,0.0,12.1011305571,15.3678112995,29.5166874924,23.7401852832,0.0,5.77650220923
 01/25  07:00:00,73.0923582045,5.60139304921,2.94995778579,0.0,19.7275818095,37.2640762949,34.0718206232,22.4877324479,0.0,11.5840881753
 01/25  08:00:00,86.0793504435,5.84402969989,4.62619431791,0.0,24.3117294858,51.2795993405,36.1249502345,18.6969321221,0.0,17.4280181124
 01/25  09:00:00,73.5917194944,5.64075399308,3.61689513768,0.0,23.6694662846,40.6342015617,33.0088324766,9.54807882195,0.0,23.4607536547
 01/25  10:00:00,69.3264191139,5.71501954011,4.28465302441,0.0,23.6694662846,35.6302164847,46.7720051065,5.35359953059,18.025,23.3934055759
 01/25  11:00:00,51.3061840959,5.65297374806,3.92314913398,0.0,18.7433767983,22.9618409725,38.7703572425,3.2224170912,18.025,17.5229401513
 01/25  12:00:00,52.2588201276,5.77907465985,4.7519102602,0.0,18.7433767983,22.9618409725,43.3366967996,1.99742013648,18.025,23.3142766631
 01/25  13:00:00,52.8258794139,5.81880495166,5.23579279553,0.0,18.5889407304,23.1597249699,37.3967269914,1.88269521763,18.025,17.4890317738
 01/25  14:00:00,53.5578797321,5.86571627893,5.67437635464,0.0,18.7433767983,23.2517909448,35.5186139125,0.00636978765974,18.025,17.4872441248
 01/25  15:00:00,54.6210190128,5.94420689998,6.65902660289,0.0,18.7433767983,23.2517909448,35.5095565283,0.0,18.025,17.4845565283
 01/25  16:00:00,54.2961515982,5.94585624216,6.62246256566,0.0,18.7433767983,22.9618409725,41.3341794638,0.0,18.025,23.3091794638
 01/25  17:00:00,57.8617268485,5.89067403752,5.7919065543,0.0,18.7433767983,27.431320555,18.2863484356,0.241348435603,18.025,0.02
 01/25  18:00:00,78.010435489,5.99063848298,6.11641988464,0.0,17.6635504202,40.6971502883,8.12634828594,2.35512640586,0.0,5.77122188008
 01/25  19:00:00,84.7391247925,6.04920507395,6.28177524251,0.0,27.5259009287,37.3340067412,18.3994326902,6.82594641513,0.0,11.573486275
 01/25  20:00:00,87.4860713033,6.10506738857,6.64752360893,0.0,33.8341110165,33.3544677425,21.3679458365,9.82630200945,0.0,11.5416438271
 01/25  21:00:00,96.8097120718,6.2737450708,7.64833017836,0.0,36.5179666069,38.8247702939,17.8673847234,12.0872418044,0.0,5.78014291895
 01/25  22:00:00,91.6150511034,6.31848670996,7.92394335052,0.0,32.965339924,36.8579353714,25.0900547496,13.5071450799,0.0,11.5829096698
 01/25  23:00:00,65.2814555533,5.93338179004,5.52262676542,0.0,25.6355707503,20.6438685092,20.1026863463,14.3160965284,0.0,5.78658981784
 01/25  24:00:00,43.1175607044,5.60330899552,3.24179396243,0.0,15.0252895274,11.7056064465,21.8681395322,16.101870938,0.0,5.76626859417
 01/26  01:00:00,37.128636705,5.49856242447,2.38336172799,0.0,11.6412384099,10.0650221343,23.5589527203,17.7979668791,0.0,5.76098584116
 01/26  02:00:00,35.0317378258,5.43713008119,1.90859542126,0.0,10.0992000411,10.047477231,20.3716913894,20.3516913894,0.0,0.02
 01/26  03:00:00,32.7211958782,5.38107483844,1.51366293717,0.0,8.25718729233,10.0299323277,28.8983068605,23.1422601343,0.0,5.75604672616
 01/26  04:00:00,32.4079060235,5.33933694872,1.24211294058,0.0,8.25718729233,10.0299323277,25.5063692879,25.4863692879,0.0,0.02
 01/26  05:00:00,33.8063881828,5.31030003616,1.06302584127,0.0,8.25718729233,11.6354268332,31.6633584479,25.9021163854,0.0,5.76124206245
 01/26  06:00:00,41.4231923051,5.31365902789,1.09680513762,0.0,12.1011305571,15.3678112995,30.6122493932,24.8358766026,0.0,5.77637279058
 01/26  07:00:00,73.0243357686,5.5888928881,2.89443560401,0.0,19.7275818095,37.2640762949,35.6263093703,24.0419678884,0.0,11.5843414819
 01/26  08:00:00,85.7895207759,5.80864466919,4.37174818623,0.0,24.3117294858,51.2795993405,39.9213105292,22.4942863392,0.0,17.42702419
 01/26  09:00:00,73.0758787584,5.58376555201,3.15804215676,0.0,23.6694662846,40.6342015617,37.0433742749,13.580676087,0.0,23.4626981879
 01/26  10:00:00,68.820867489,5.66498204542,3.82913756371,0.0,23.6694662846,35.6302164847,50.4037239832,8.98145671636,18.025,23.3972672668
 01/26  11:00:00,50.9244003933,5.62550103616,3.56883712669,0.0,18.7433767983,22.9618409725,47.7897665176,6.40887897674,18.025,23.3558875409
 01/26  12:00:00,52.1054797786,5.77641832807,4.60122674738,0.0,18.7433767983,22.9618409725,39.0015765428,3.48729697147,18.025,17.4892795713
 01/26  13:00:00,53.1958579721,5.88899348397,5.53557988412,0.0,18.5889407304,23.1597249699,39.0889958298,3.57674850529,18.025,17.4872473245
 01/26  14:00:00,53.8659779334,5.95879305252,5.88939966691,0.0,18.7433767983,23.2517909448,35.8035341867,0.293083250717,18.025,17.4854509359
 01/26  15:00:00,54.1830492313,5.99566341132,6.16960306931,0.0,18.7433767983,23.2517909448,41.3355754091,0.0,18.025,23.3105754091
 01/26  16:00:00,53.7011835601,5.96532496684,6.00802278815,0.0,18.7433767983,22.9618409725,36.6909981739,1.17966791746,18.025,17.4863302565
 01/26  17:00:00,57.6797180418,5.90142562396,5.59914208169,0.0,18.7433767983,27.431320555,25.5930040577,1.80696731079,18.025,5.76103674689
 01/26  18:00:00,78.1441168715,6.01234165984,6.22839917941,0.0,17.6635504202,40.6971502883,8.70816851318,2.93708879415,0.0,5.77107971903
 01/26  19:00:00,84.8742752574,6.06520204379,6.40093020212,0.0,27.5259009287,37.3340067412,19.2468568402,7.67406040574,0.0,11.5727964345
 01/26  20:00:00,87.7472467344,6.13212563207,6.88164133267,0.0,33.8341110165,33.3544677425,15.1738315564,9.39289158507,0.0,5.78093997131
 01/26  21:00:00,96.6853906056,6.25663619158,7.54112093019,0.0,36.5179666069,38.8247702939,19.7226808092,13.9425423755,0.0,5.78013843369
 01/26  22:00:00,90.9952340877,6.24699294167,7.37561804576,0.0,32.965339924,36.8579353714,28.2857673301,16.7017534922,0.0,11.5840138379
 01/26  23:00:00,64.5015321995,5.84727140626,4.82880739952,0.0,25.6355707503,20.6438685092,29.2739062696,17.7207555733,0.0,11.5531506962
 01/26  24:00:00,42.7519172596,5.56471649495,2.91474458307,0.0,15.0252895274,11.7056064465,24.0132673947,18.2470981427,0.0,5.76616925198
 01/27  01:00:00,36.9981219527,5.48438827799,2.2670255521,0.0,11.6412384099,10.0650221343,18.3510962095,18.3310962095,0.0,0.02
 01/27  02:00:00,34.9159316342,5.42277089036,1.80714284208,0.0,10.0992000411,10.047477231,26.9745375621,21.2184986693,0.0,5.75603889274
 01/27  03:00:00,32.784693152,5.3868091243,1.57143064234,0.0,8.25718729233,10.0299323277,20.5405327652,20.5205327652,0.0,0.02
 01/27  04:00:00,32.5283452941,5.35354625832,1.34833889556,0.0,8.25718729233,10.0299323277,27.6162913446,21.8602648273,0.0,5.75602651732
 01/27  05:00:00,33.9206617313,5.32449083578,1.16310820045,0.0,8.25718729233,11.6354268332,23.6817268987,23.6617268987,0.0,0.02
 01/27  06:00:00,41.4705400907,5.31934480965,1.13846685429,0.0,12.1011305571,15.3678112995,36.3961686012,24.8636626586,0.0,11.5325059426
 01/27  07:00:00,73.0077546137,5.58536985686,2.88137815623,0.0,19.7275818095,37.2640762949,36.8024842241,25.2200698994,0.0,11.5824143246
 01/27  08:00:00,85.8670527266,5.81596343769,4.44196372706,0.0,24.3117294858,51.2795993405,33.4198699707,21.7954164986,0.0,11.6244534721
 01/27  09:00:00,72.9683390288,5.56759002076,3.06667585759,0.0,23.6694662846,40.6342015617,42.0611118122,12.7393864409,0.0,29.3217253712
 01/27  10:00:00,68.4383461581,5.61227975094,3.49931103362,0.0,23.6694662846,35.6302164847,45.9078151452,8.72496761892,18.025,19.1578475263
 01/27  11:00:00,50.2314380977,5.52622538101,2.97515708934,0.0,18.7433767983,22.9618409725,45.6581777624,5.88382255557,18.025,21.7493552068
 01/27  12:00:00,50.8798045515,5.60657237355,3.54539644086,0.0,18.7433767983,22.9618409725,38.6736909218,3.15920006899,18.025,17.4894908528
 01/27  13:00:00,52.2667579042,5.75530254323,4.7401721384,0.0,18.5889407304,23.1597249699,44.4418638687,3.10949526275,18.025,23.307368606
 01/27  14:00:00,53.049955833,5.83580959082,5.19636242521,0.0,18.7433767983,23.2517909448,35.5862369621,0.0734326995445,18.025,17.4878042625
 01/27  15:00:00,53.2636852259,5.85270973948,5.39318845994,0.0,18.7433767983,23.2517909448,35.5125531518,0.0,18.025,17.4875531518
 01/27  16:00:00,53.2422307556,5.88764845619,5.62674490792,0.0,18.7433767983,22.9618409725,36.3576310633,0.849261286978,18.025,17.4833697764
 01/27  17:00:00,57.3307523152,5.83874109243,5.31286699644,0.0,18.7433767983,27.431320555,25.1107664507,1.32481742201,18.025,5.76094902865
 01/27  18:00:00,77.5620201804,5.93813391059,5.72051428373,0.0,17.6635504202,40.6971502883,9.02541057301,3.25437527423,0.0,5.77103529879
 01/27  19:00:00,84.3664887253,6.00035871324,5.95798608661,0.0,27.5259009287,37.3340067412,20.2193169867,8.64588921875,0.0,11.5734277679
 01/27  20:00:00,87.0753555382,6.05042168515,6.29145796342,0.0,33.8341110165,33.3544677425,17.4590788415,11.6789393644,0.0,5.78013947715
 01/27  21:00:00,96.1515459312,6.19060521525,7.07330171233,0.0,36.5179666069,38.8247702939,27.0162367201,15.4758963541,0.0,11.5403403661
 01/27  22:00:00,90.8257232453,6.22182267141,7.23127704534,0.0,32.965339924,36.8579353714,25.1051541308,15.7815824304,0.0,9.32357170043
 01/27  23:00:00,64.1302380214,5.80015813034,4.50462983833,0.0,25.6355707503,20.6438685092,26.5135764255,18.474998337,0.0,8.03857808849
 01/27  24:00:00,42.2738560953,5.51045004285,2.49094690314,0.0,15.0252895274,11.7056064465,27.3131399253,21.5467822087,0.0,5.76635771665
 01/28  01:00:00,37.9520674086,5.45689114774,2.04856870939,0.0,12.8411359301,10.0650221343,26.2442770877,20.4830593827,0.0,5.76121770506
 01/28  02:00:00,37.679733308,5.42334362321,1.81089608696,0.0,12.8411359301,10.0650221343,21.1232940713,21.1032940713,0.0,0.02
 01/28  03:00:00,32.6949745364,5.37476782475,1.49374726003,0.0,8.25718729233,10.0299323277,26.0975690126,20.3414959673,0.0,5.75607304531
 01/28  04:00:00,32.3709341278,5.33262787348,1.2118520979,0.0,8.25718729233,10.0299323277,23.3543666859,23.3343666859,0.0,0.02
 01/28  05:00:00,33.7305920116,5.2989685641,0.998556583433,0.0,8.25718729233,11.6354268332,31.5436105415,25.7823971018,0.0,5.76121343965
 01/28  06:00:00,37.8301581162,5.28953822564,0.949256051166,0.0,8.71707943955,15.3327214929,28.5979202309,22.8316669412,0.0,5.76625328974
 01/28  07:00:00,58.4368050318,5.35613988444,1.39329532742,0.0,18.5082010057,25.6353820695,29.6393603437,23.8628040613,0.0,5.77655628234
 01/28  08:00:00,68.7050772935,5.54573864573,2.67264979873,0.0,19.4083231844,41.0650158608,36.2487753081,24.6643738866,0.0,11.5844014216
 01/28  09:00:00,95.5502263397,5.9116966501,5.27507016989,0.0,26.3286599382,57.9988325916,44.1898485877,14.73728552,0.0,29.4525630677
 01/28  10:00:00,80.1619818048,5.85657765932,5.09589665172,0.0,26.3286599382,42.8504436482,50.0334740844,8.54852549138,18.025,23.459948593
 01/28  11:00:00,55.0097248661,5.69274949853,4.10148044651,0.0,21.7447113004,23.4437158914,46.137533333,4.7126169819,18.025,23.3999163511
 01/28  12:00:00,53.5960356672,5.82099937407,5.02127253331,0.0,19.3027497915,23.426170988,43.2074303035,1.82604314113,18.025,23.3563871623
 01/28  13:00:00,54.8740354427,5.95515376669,6.02293824255,0.0,19.1483137236,23.7250123474,37.3739313017,1.86003482199,18.025,17.4888964797
 01/28  14:00:00,55.3311972425,6.00749491448,6.28221139808,0.0,19.3027497915,23.7161209604,35.5135761648,0.0,18.025,17.4885761648
 01/28  15:00:00,55.8101118502,6.06892382928,6.6997004791,0.0,19.3027497915,23.7161209604,41.3315909417,0.0,18.025,23.3065909417
 01/28  16:00:00,55.3803236739,6.05289292765,6.57589427225,0.0,19.3027497915,23.426170988,35.5353006229,0.0230304510353,18.025,17.4872701718
 01/28  17:00:00,58.97665195,5.94328722939,5.83051238167,0.0,19.3027497915,27.8956505705,18.9553721744,0.910372174397,18.025,0.02
 01/28  18:00:00,75.0087443746,5.94840214301,5.69902083689,0.0,18.2229234133,37.5968344597,9.20399636331,3.43895235571,0.0,5.76504400759
 01/28  19:00:00,89.7740365136,6.08266535838,6.37676627175,0.0,32.690315043,37.0816133363,15.3848049645,9.61366582741,0.0,5.77113913708
 01/28  20:00:00,90.3018464956,6.14627741113,6.72931057899,0.0,36.8143715336,33.066984531,24.5173750078,12.9749618123,0.0,11.5424131955
 01/28  21:00:00,96.4679938938,6.27845892791,7.52320031722,0.0,36.3493007332,38.7721355839,21.2981589738,15.5172809688,0.0,5.78087800503
 01/28  22:00:00,94.1850606503,6.26085300648,7.37573761006,0.0,36.1807251679,36.8228455648,22.499797342,16.7188417498,0.0,5.78095559218
 01/28  23:00:00,70.2209955261,5.89937445264,5.09329315973,0.0,31.0351095914,20.6438685092,29.0478697226,17.463638987,0.0,11.5842307356
 01/28  24:00:00,45.0358144821,5.56062530865,2.8007088669,0.0,17.4250845679,11.7056064465,30.6972987193,21.8653098693,0.0,8.83198885005
 01/29  01:00:00,38.1644002166,5.4746908358,2.123680253,0.0,12.925468867,10.100111941,27.298459125,24.5859387902,0.0,2.71252033484
 01/29  02:00:00,37.8627874441,5.43591925893,1.86194643891,0.0,12.925468867,10.100111941,30.1319112683,24.3759173305,0.0,5.75599393774
 01/29  03:00:00,32.857604779,5.38397253025,1.52775585413,0.0,8.34152022915,10.0650221343,23.1885245761,23.1685245761,0.0,0.02
 01/29  04:00:00,32.6603589497,5.35634912479,1.35812660375,0.0,8.34152022915,10.0650221343,28.4961816385,22.7401994157,0.0,5.75598222281
 01/29  05:00:00,34.0860707155,5.3312140527,1.20237113553,0.0,8.34152022915,11.6705166398,23.5858539566,23.5658539566,0.0,0.02
 01/29  06:00:00,37.9961638621,5.29693457434,0.988444750202,0.0,8.80141237637,15.3678112995,31.1009759814,25.3346754758,0.0,5.76630050559
 01/29  07:00:00,58.4259738778,5.35642736896,1.38217360862,0.0,18.5082010057,25.6353820695,38.6233059059,27.0905447296,0.0,11.5327611764
 01/29  08:00:00,68.9607449363,5.5641294499,2.79050446849,0.0,19.4926561212,41.1001056674,28.9883781457,23.0643860957,0.0,5.92399205006
 01/29  09:00:00,95.5607294559,5.910122722,5.28714727195,0.0,26.3286599382,57.9988325916,46.9297116285,11.7110205243,0.0,35.2186911043
 01/29  10:00:00,79.9252182979,5.84281553422,4.99231967147,0.0,26.2443270014,42.8153538416,49.5558245504,8.07522382816,18.025,23.4556007222
 01/29  11:00:00,54.3371309558,5.61376899685,3.50786396837,0.0,21.7447113004,23.4437158914,48.0031475681,6.57976041859,18.025,23.3983871495
 01/29  12:00:00,52.9892687273,5.74357153892,4.43222161585,0.0,19.3449162599,23.4437158914,38.5696789245,3.02505947156,18.025,17.519619453
 01/29  13:00:00,54.2949818114,5.87314488656,5.46618303211,0.0,19.190480192,23.7425572507,43.6759220528,2.34160210373,18.025,23.3093199491
 01/29  14:00:00,54.7691412994,5.94301695547,5.84434726534,0.0,19.260583323,23.698576057,35.5141900893,0.0,18.025,17.4891900893
 01/29  15:00:00,55.1423972258,5.98849353067,6.17212427687,0.0,19.260583323,23.698576057,35.5100083529,0.0,18.025,17.4850083529
 01/29  16:00:00,54.7661584496,5.97732633305,6.09700394582,0.0,19.260583323,23.4086260847,35.5821944422,0.0711351964094,18.025,17.4860592458
 01/29  17:00:00,58.5019050977,5.8837611014,5.47500802442,0.0,19.260583323,27.8781056672,24.5506088538,0.764684755592,18.025,5.76092409824
 01/29  18:00:00,72.9820548997,5.92654728755,5.63789906984,0.0,18.1807569449,37.5792895564,8.41395122276,2.64786255721,0.0,5.76608866555
 01/29  19:00:00,89.8694547871,6.099776405,6.57449881603,0.0,32.6059821062,37.0465235296,12.9442156325,7.17294031237,0.0,5.77127532009
 01/29  20:00:00,90.3863024878,6.15157806613,6.8084712012,0.0,36.8143715336,33.066984531,17.6398376744,11.8591038757,0.0,5.78073379872
 01/29  21:00:00,96.4086124323,6.2548058201,7.36804599087,0.0,36.43363367,38.8072253906,27.6229314471,16.0813556281,0.0,11.5415758191
 01/29  22:00:00,94.2731150294,6.28258626771,7.56148100429,0.0,36.0963922311,36.7877557581,20.0925340189,14.3108555039,0.0,5.78167851502
 01/29  23:00:00,69.9231913381,5.87766150106,4.93662352233,0.0,30.9507766546,20.6087787026,29.2327161625,17.6483411502,0.0,11.5843750123
 01/29  24:00:00,44.9577843582,5.55006289859,2.73324465754,0.0,17.4250845679,11.7056064465,26.984009841,21.2087433496,0.0,5.77526649139
 01/30  01:00:00,36.9009516314,5.47856224775,2.17567617227,0.0,11.6412384099,10.0650221343,26.7668108433,21.0055601788,0.0,5.76125066454
