Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/30  02:00:00,34.8065026494,5.4120052638,1.70848527109,0.0,10.0992000411,10.047477231,24.2794304931,24.2594304931,0.0,0.02
 01/30  03:00:00,32.5285550318,5.35607122969,1.34602467222,0.0,8.25718729233,10.0299323277,32.2182925343,26.4623910919,0.0,5.75590144231
 01/30  04:00:00,32.3713525354,5.33381617094,1.2110805695,0.0,8.25718729233,10.0299323277,24.8838644437,24.8638644437,0.0,0.02
 01/30  05:00:00,33.8095697954,5.31036760115,1.06613862427,0.0,8.25718729233,11.6354268332,30.9950621869,25.2338472077,0.0,5.76121497927
 01/30  06:00:00,41.3264048278,5.30095194656,1.01272358782,0.0,12.1011305571,15.3678112995,32.9408450231,27.1646051179,0.0,5.77623990522
 01/30  07:00:00,72.8056147341,5.56061358335,2.70399214556,0.0,19.7275818095,37.2640762949,38.4267275658,26.842626054,0.0,11.5841015118
 01/30  08:00:00,85.7143270148,5.7991736458,4.30602274523,0.0,24.3117294858,51.2795993405,39.1050928143,21.6769622397,0.0,17.4281305747
 01/30  09:00:00,73.0392424254,5.57962530452,3.1255443871,0.0,23.6694662846,40.6342015617,36.2074567937,12.7451336872,0.0,23.4623231065
 01/30  10:00:00,68.719369547,5.65111438732,3.74150648818,0.0,23.6694662846,35.6302164847,49.5715698476,8.14969606151,18.025,23.396873786
 01/30  11:00:00,50.7613496023,5.59826624155,3.43301999619,0.0,18.7433767983,22.9618409725,46.3700604067,4.9879358544,18.025,23.3571245523
 01/30  12:00:00,52.0443831431,5.75189541624,4.56465219701,0.0,18.7433767983,22.9618409725,37.3740910002,1.86009381887,18.025,17.4889971813
 01/30  13:00:00,54.256223666,5.94369123553,6.54124814312,0.0,18.5889407304,23.1597249699,35.8792555004,0.366635183864,18.025,17.4876203165
 01/30  14:00:00,56.0947267089,6.05030373156,8.02663645807,0.0,18.7433767983,23.2517909448,35.5116977062,0.0,18.025,17.4866977062
 01/30  15:00:00,56.845838683,6.09757721768,8.73047802017,0.0,18.7433767983,23.2517909448,41.3352412073,0.0,18.025,23.3102412073
 01/30  16:00:00,57.0610333189,6.11409272975,9.21910450812,0.0,18.7433767983,22.9618409725,35.5137452011,0.0,18.025,17.4887452011
 01/30  17:00:00,59.7536844201,6.05788793815,7.5166451599,0.0,18.7433767983,27.431320555,23.7860577075,0.0,18.025,5.76105770746
 01/30  18:00:00,77.3783647708,6.13822657021,7.22076075644,0.0,17.6635504202,40.6971502883,6.35674581069,0.585455422236,0.0,5.77129038845
 01/30  19:00:00,85.5679660309,6.16007020077,6.99975095515,0.0,27.5259009287,37.3340067412,10.0814248627,4.28472270358,0.0,5.79670215915
 01/30  20:00:00,88.7359946485,6.25993465726,7.742578543,0.0,33.8341110165,33.3544677425,15.9887370558,4.44546545362,0.0,11.5432716021
 01/30  21:00:00,97.7955873272,6.39765471547,8.51029836341,0.0,36.5179666069,38.8247702939,13.7931354587,8.01200775476,0.0,5.78112770393
 01/30  22:00:00,91.9263366542,6.36835248251,8.18535874564,0.0,32.965339924,36.8579353714,23.2108284791,11.6269225019,0.0,11.5839059772
 01/30  23:00:00,65.0779069761,5.92416602419,5.32828617255,0.0,25.6355707503,20.6438685092,26.7804178805,15.2273840476,0.0,11.5530338329
 01/30  24:00:00,42.961036764,5.5931422846,3.09543775881,0.0,15.0252895274,11.7056064465,17.4587279721,17.4387279721,0.0,0.02
 01/31  01:00:00,37.2490085704,5.51272599739,2.48957366342,0.0,11.6412384099,10.0650221343,21.4378492445,15.6765903302,0.0,5.76125891429
 01/31  02:00:00,35.2921858636,5.46840055281,2.13776708317,0.0,10.0992000411,10.047477231,20.9332437842,15.1772689021,0.0,5.75597488211
 01/31  03:00:00,32.9378140554,5.40741659125,1.70394377037,0.0,8.25718729233,10.0299323277,18.1388572948,18.1188572948,0.0,0.02
 01/31  04:00:00,32.7154613942,5.37879126953,1.51020954559,0.0,8.25718729233,10.0299323277,24.2849667768,18.5290031232,0.0,5.75596365357
 01/31  05:00:00,34.2858526268,5.37181189164,1.48097793814,0.0,8.25718729233,11.6354268332,16.4761297419,16.4561297419,0.0,0.02
 01/31  06:00:00,42.0271652496,5.39136413696,1.62306971691,0.0,12.1011305571,15.3678112995,25.6254584391,14.093019909,0.0,11.5324385301
 01/31  07:00:00,73.4849733368,5.65356612971,3.29040045196,0.0,19.7275818095,37.2640762949,29.2091285309,17.6268121938,0.0,11.5823163371
 01/31  08:00:00,86.3914418221,5.8828361516,4.89947882379,0.0,24.3117294858,51.2795993405,28.7883126368,17.1625310641,0.0,11.6257815726
 01/31  09:00:00,73.2187739453,5.59382405451,3.29087538328,0.0,23.6694662846,40.6342015617,39.0711873686,9.74870412513,0.0,29.3224832434
 01/31  10:00:00,68.2781759155,5.58286413489,3.36855547301,0.0,23.6694662846,35.6302164847,42.6157634434,7.04114424838,18.025,17.5496191951
 01/31  11:00:00,50.2261008791,5.51545428137,2.98059031715,0.0,18.7433767983,22.9618409725,45.9854338922,4.60357276444,18.025,23.3568611277
 01/31  12:00:00,50.9358751976,5.59373945867,3.61429960616,0.0,18.7433767983,22.9618409725,37.382685211,1.86719701021,18.025,17.4904882008
 01/31  13:00:00,52.3444233648,5.70727529179,4.86586344142,0.0,18.5889407304,23.1597249699,42.1642066579,0.829926152251,18.025,23.3092805056
 01/31  14:00:00,53.47482399,5.74965932337,5.7073812977,0.0,18.7433767983,23.2517909448,35.5127423255,0.0,18.025,17.4877423255
 01/31  15:00:00,54.0798526959,5.78485644116,6.27720888859,0.0,18.7433767983,23.2517909448,35.5125044565,0.0,18.025,17.4875044565
 01/31  16:00:00,53.7262392168,5.78627991617,6.21212113694,0.0,18.7433767983,22.9618409725,35.5096661535,0.0,18.025,17.4846661535
 01/31  17:00:00,57.1565826641,5.77634650903,5.20109189529,0.0,18.7433767983,27.431320555,23.7922098366,0.00628782414164,18.025,5.76092201248
 01/31  18:00:00,75.7008301459,5.91967910233,5.76177876169,0.0,17.6635504202,40.6971502883,7.33074899542,1.55973611477,0.0,5.77101288066
 01/31  19:00:00,84.2859640489,5.9848879667,5.89293119344,0.0,27.5259009287,37.3340067412,18.1233184029,6.54991620025,0.0,11.5734022026
 01/31  20:00:00,87.1803905854,6.06123101435,6.38568266669,0.0,33.8341110165,33.3544677425,15.025152363,9.24502694474,0.0,5.78012541823
 01/31  21:00:00,96.6274280722,6.24759079551,7.49219738885,0.0,36.5179666069,38.8247702939,22.7644355391,11.2232975508,0.0,11.5411379883
 01/31  22:00:00,91.3228992748,6.28466623935,7.6656081308,0.0,32.965339924,36.8579353714,19.133260426,12.1765461964,0.0,6.95671422963
 01/31  23:00:00,64.8652307124,5.88610278392,5.15367683372,0.0,25.6355707503,20.6438685092,23.6161188447,13.216114085,0.0,10.4000047598
 01/31  24:00:00,42.9375188065,5.57860335921,3.08645574177,0.0,15.0252895274,11.7056064465,20.0476387751,14.2812871277,0.0,5.76635164743
 02/01  01:00:00,37.2175506931,5.50241209491,2.46842832529,0.0,11.6412384099,10.0650221343,20.4687946382,14.7075845112,0.0,5.76121012702
 02/01  02:00:00,35.3087860768,5.46524750628,2.15752546761,0.0,10.0992000411,10.047477231,15.0513003792,15.0313003792,0.0,0.02
 02/01  03:00:00,33.1675820434,5.42859172559,1.91253066763,0.0,8.25718729233,10.0299323277,21.0418872834,15.2858223158,0.0,5.75606496765
 02/01  04:00:00,33.0062911701,5.40735293176,1.7724837828,0.0,8.25718729233,10.0299323277,15.5258565673,15.5058565673,0.0,0.02
 02/01  05:00:00,34.480816991,5.38994699543,1.65780283255,0.0,8.25718729233,11.6354268332,21.4662014468,15.7049943548,0.0,5.76120709198
 02/01  06:00:00,42.1908982309,5.40631561938,1.77185439557,0.0,12.1011305571,15.3678112995,20.6948468015,14.9183281694,0.0,5.77651863211
 02/01  07:00:00,74.172608454,5.72152698552,3.91007121803,0.0,19.7275818095,37.2640762949,25.6604634156,14.0763931087,0.0,11.5840703069
 02/01  08:00:00,87.6813698911,6.01594691211,6.05629267986,0.0,24.3117294858,51.2795993405,29.6494709925,12.2212929158,0.0,17.4281780767
 02/01  09:00:00,73.5487075662,5.61832093111,3.59631369447,0.0,23.6694662846,40.6342015617,31.5965453957,8.1355748071,0.0,23.4609705886
 02/01  10:00:00,68.392162012,5.58205647087,3.483357146,0.0,23.6694662846,35.6302164847,48.6389961016,7.22028638284,18.025,23.3937097188
 02/01  11:00:00,49.5108015802,5.4296018874,2.35113701629,0.0,18.7433767983,22.9618409725,43.6020178079,8.05384710345,18.025,17.5231707044
 02/01  12:00:00,49.3107987026,5.41401842836,2.16894413785,0.0,18.7433767983,22.9618409725,49.2961916848,7.95817782036,18.025,23.3130138644
 02/01  13:00:00,49.5548531654,5.4153532154,2.36821760358,0.0,18.5889407304,23.1597249699,41.9479135768,6.4336244492,18.025,17.4892891276
 02/01  14:00:00,49.5957356408,5.40954994945,2.1683974853,0.0,18.7433767983,23.2517909448,40.4164433526,4.90434440132,18.025,17.4870989513
 02/01  15:00:00,49.5463680347,5.40458889854,2.12399274175,0.0,18.7433767983,23.2517909448,40.3152802136,4.80543603564,18.025,17.4848441779
 02/01  16:00:00,49.3626117566,5.41805108217,2.21672690581,0.0,18.7433767983,22.9618409725,47.2549257168,5.92036078367,18.025,23.3095649331
 02/01  17:00:00,54.1758195191,5.45302589397,2.54364639401,0.0,18.7433767983,27.431320555,23.7755809981,5.73058099812,18.025,0.02
 02/01  18:00:00,73.3635366171,5.61077647975,3.73338163004,0.0,17.6635504202,40.6971502883,11.102112443,5.33093287335,0.0,5.77117956963
 02/01  19:00:00,83.0389800397,5.78504006876,4.84579328654,0.0,27.5259009287,37.3340067412,19.4132877923,7.83960498315,0.0,11.5736828092
 02/01  20:00:00,86.6034695441,5.9387217257,5.93126565611,0.0,33.8341110165,33.3544677425,19.8848351282,8.34300335727,0.0,11.5418317709
 02/01  21:00:00,96.6345671851,6.18856061771,7.55836827485,0.0,36.5179666069,38.8247702939,15.325426019,9.54518537315,0.0,5.78024064582
 02/01  22:00:00,91.6819517646,6.27003319202,8.03929428439,0.0,32.965339924,36.8579353714,21.3646049743,9.78146486003,0.0,11.5831401142
 02/01  23:00:00,64.9988232856,5.86490570301,5.30846793118,0.0,25.6355707503,20.6438685092,16.1906546468,10.4039551015,0.0,5.78669954524
 02/01  24:00:00,42.8340424067,5.54755842325,3.0140251675,0.0,15.0252895274,11.7056064465,18.220274913,12.4539066385,0.0,5.76636827458
 02/02  01:00:00,37.1007119513,5.47689551437,2.37710329404,0.0,11.6412384099,10.0650221343,19.2379389931,13.4768556107,0.0,5.76108338238
 02/02  02:00:00,35.04125977,5.42569844568,1.92954809193,0.0,10.0992000411,10.047477231,15.4107647543,15.3907647543,0.0,0.02
 02/02  03:00:00,32.7045390198,5.36866108882,1.50941965098,0.0,8.25718729233,10.0299323277,24.1406141959,18.3844709619,0.0,5.75614323404
 02/02  04:00:00,32.4260613092,5.33538072211,1.26422342887,0.0,8.25718729233,10.0299323277,20.0883282533,20.0683282533,0.0,0.02
 02/02  05:00:00,33.7614685921,5.29988885331,1.02851722284,0.0,8.25718729233,11.6354268332,28.3948506337,22.6336229027,0.0,5.76122773101
 02/02  06:00:00,41.3406047225,5.29885181058,1.02902297187,0.0,12.1011305571,15.3678112995,28.8768388419,23.1003584759,0.0,5.77648036601
 02/02  07:00:00,73.1099839538,5.59011246478,2.97886247931,0.0,19.7275818095,37.2640762949,33.8870617766,22.3038234253,0.0,11.5832383513
 02/02  08:00:00,85.9777837989,5.81735272471,4.55130069328,0.0,24.3117294858,51.2795993405,37.435443582,20.0070185004,0.0,17.4284250816
 02/02  09:00:00,73.1375989702,5.58162656315,3.22189945797,0.0,23.6694662846,40.6342015617,35.8532269932,12.3922826314,0.0,23.4609443618
 02/02  10:00:00,68.9410978832,5.66266378811,3.95168446968,0.0,23.6694662846,35.6302164847,48.8186068922,7.39572172596,18.025,23.3978851663
 02/02  11:00:00,50.9681999471,5.61169693947,3.6264402296,0.0,18.7433767983,22.9618409725,46.0524365873,4.67039960359,18.025,23.3570369837
 02/02  12:00:00,52.0252283043,5.75149072594,4.54590227022,0.0,18.7433767983,22.9618409725,38.4164856423,2.90174693875,18.025,17.4897387036
 02/02  13:00:00,53.0241968586,5.85698483762,5.39592638432,0.0,18.5889407304,23.1597249699,38.660590945,3.14786734716,18.025,17.4877235978
 02/02  14:00:00,53.6800616618,5.9290438933,5.73323246099,0.0,18.7433767983,23.2517909448,41.4832724435,0.15189952185,18.025,23.3063729217
 02/02  15:00:00,53.9682423274,5.95783773229,5.99262094976,0.0,18.7433767983,23.2517909448,35.5120713166,0.0,18.025,17.4870713166
 02/02  16:00:00,53.7394781698,5.95641073556,6.05523068477,0.0,18.7433767983,22.9618409725,36.1378985618,0.626042947811,18.025,17.486855614
 02/02  17:00:00,57.9953406121,5.92334234132,5.89284747772,0.0,18.7433767983,27.431320555,24.6277806596,0.841711507032,18.025,5.7610691526
 02/02  18:00:00,76.3098555106,6.02048430246,6.26999461596,0.0,17.6635504202,40.6971502883,8.53307345907,2.76183924792,0.0,5.77123421115
 02/02  19:00:00,85.2763409634,6.11534737225,6.75284871442,0.0,27.5259009287,37.3340067412,17.02055081,5.44742056789,0.0,11.5731302421
 02/02  20:00:00,88.3383976791,6.20349375474,7.4014237021,0.0,33.8341110165,33.3544677425,12.2436395862,6.46253508242,0.0,5.7811045038
 02/02  21:00:00,96.9449868726,6.29253353723,7.76481837764,0.0,36.5179666069,38.8247702939,18.6330064627,12.8518792576,0.0,5.7811272051
 02/02  22:00:00,91.5774560084,6.31798246977,7.88684797493,0.0,32.965339924,36.8579353714,24.7890408245,13.2058310938,0.0,11.5832097307
 02/02  23:00:00,64.5703290041,5.85689862188,4.88797523407,0.0,25.6355707503,20.6438685092,28.977421332,17.4241671285,0.0,11.5532542035
 02/02  24:00:00,42.5083339775,5.53860797766,2.69726839602,0.0,15.0252895274,11.7056064465,26.1918252508,20.4254867608,0.0,5.76633848997
 02/03  01:00:00,36.7336666974,5.45579640533,2.03116242988,0.0,11.6412384099,10.0650221343,21.4890119778,21.4690119778,0.0,0.02
 02/03  02:00:00,34.6120341482,5.38640565315,1.53961025452,0.0,10.0992000411,10.047477231,31.0474472393,25.2915496743,0.0,5.75589756499
 02/03  03:00:00,32.2788029045,5.32247469335,1.12987435184,0.0,8.25718729233,10.0299323277,29.1999791008,29.1799791008,0.0,0.02
 02/03  04:00:00,32.1623513633,5.30537977684,1.03051134328,0.0,8.25718729233,10.0299323277,31.9958922817,26.2400061596,0.0,5.75588612209
 02/03  05:00:00,33.6495586694,5.28809024277,0.92788551644,0.000519419927615,8.25718729233,11.6354268332,30.4033889054,24.6428024418,0.0,5.76058646356
 02/03  06:00:00,41.2870560891,5.29173539939,0.925826274956,0.056764130333,12.1011305571,15.3678112995,31.325440843,25.5492683406,0.0,5.7761725024
 02/03  07:00:00,70.8088519613,5.54336560716,2.60847972673,0.0,19.7275818095,37.2640762949,38.8785755047,27.2957812772,0.0,11.5827942275
 02/03  08:00:00,85.7207029295,5.79563920933,4.31593636984,0.0,24.3117294858,51.2795993405,33.3421091174,21.7177877729,0.0,11.6243213446
 02/03  09:00:00,73.2784273106,5.6022570788,3.34209613401,0.0,23.6694662846,40.6342015617,39.6109125029,10.2881205286,0.0,29.3227919743
 02/03  10:00:00,69.0827096001,5.67910777702,4.07684673844,0.0,23.6694662846,35.6302164847,46.6212074005,5.20531384048,18.025,23.39089356
 02/03  11:00:00,51.1795413637,5.63667022936,3.8128140246,0.0,18.7433767983,22.9618409725,38.8267520445,3.27879696568,18.025,17.5229550788
 02/03  12:00:00,52.4023826963,5.79477995605,4.8797665862,0.0,18.7433767983,22.9618409725,37.1717953864,1.65719757331,18.025,17.4895978131
 02/03  13:00:00,53.7154481063,5.92802055564,6.01614439272,0.0,18.5889407304,23.1597249699,42.4033499769,1.07013273047,18.025,23.3082172464
 02/03  14:00:00,55.4327135708,6.03110253128,7.38382583982,0.0,18.7433767983,23.2517909448,35.5134724739,0.0,18.025,17.4884724739
 02/03  15:00:00,56.7886419971,6.09195874189,8.67889573516,0.0,18.7433767983,23.2517909448,35.5122004556,0.0,18.025,17.4872004556
 02/03  16:00:00,56.5712397206,6.1005907885,8.7428118128,0.0,18.7433767983,22.9618409725,35.5103471737,0.0,18.025,17.4853471737
 02/03  17:00:00,59.5098346008,6.05550223445,7.2751878834,0.0,18.7433767983,27.431320555,23.7859188959,0.0,18.025,5.76091889594
 02/03  18:00:00,77.0185170969,6.10170571061,6.89743831699,0.0,17.6635504202,40.6971502883,7.51467120514,1.7434282856,0.0,5.77124291954
 02/03  19:00:00,85.4347147722,6.1401383421,6.88643092079,0.0,27.5259009287,37.3340067412,17.5138149261,5.94047476631,0.0,11.5733401598
 02/03  20:00:00,88.0240404212,6.17558299365,7.11498134543,0.0,33.8341110165,33.3544677425,15.3773247813,9.59697697636,0.0,5.78034780499
 02/03  21:00:00,97.2879449662,6.33426405839,8.06604160968,0.0,36.5179666069,38.8247702939,23.1061875915,11.5654200609,0.0,11.5407675306
 02/03  22:00:00,91.6951600603,6.33346587472,7.98906905539,0.0,32.965339924,36.8579353714,24.995636946,13.4129814157,0.0,11.5826555303
 02/03  23:00:00,65.0301500749,5.91140636234,5.2932927103,0.0,25.6355707503,20.6438685092,20.7848420655,14.9982434948,0.0,5.78659857071
 02/03  24:00:00,43.1939508295,5.61364501409,3.30784585788,0.0,15.0252895274,11.7056064465,20.4412079753,14.6749677053,0.0,5.76624027003
 02/04  01:00:00,38.5512253726,5.52258346077,2.58203324515,0.0,12.8411359301,10.0650221343,20.7013469458,14.9401877719,0.0,5.76115917386
 02/04  02:00:00,38.1795522654,5.48364540761,2.25041393855,0.0,12.8411359301,10.0650221343,15.6064900322,15.5864900322,0.0,0.02
 02/04  03:00:00,33.057421888,5.41964293402,1.81131884158,0.0,8.25718729233,10.0299323277,22.2577219526,16.5017483184,0.0,5.75597363422
 02/04  04:00:00,32.7740449143,5.38365333343,1.56393773905,0.0,8.25718729233,10.0299323277,17.682726943,17.662726943,0.0,0.02
 02/04  05:00:00,34.0246619694,5.33932582778,1.25226961265,0.0,8.25718729233,11.6354268332,28.2276715744,22.4670658772,0.0,5.76060569722
 02/04  06:00:00,37.9132774072,5.30256063722,1.01935198004,0.0,8.71707943955,15.3327214929,31.1828301578,25.416549746,0.0,5.76628041181
 02/04  07:00:00,56.6453122803,5.37099181884,1.47095076604,0.0,18.5082010057,25.6353820695,31.1599124436,25.3833403369,0.0,5.77657210676
 02/04  08:00:00,69.0359804078,5.58728834989,2.96200277224,0.0,19.4083231844,41.0650158608,33.3425942161,21.7589043496,0.0,11.5836898665
 02/04  09:00:00,96.0772969606,5.97626459999,5.73757271028,0.0,26.3286599382,57.9988325916,41.2990740985,11.8454325897,0.0,29.4536415088
 02/04  10:00:00,81.0060207348,5.95661136775,5.83989956919,0.0,26.3286599382,42.8504436482,47.6872198768,6.20133890543,18.025,23.4608809713
 02/04  11:00:00,55.9234113164,5.80678823572,4.9011289259,0.0,21.7447113004,23.4437158914,44.9514430273,3.52898553149,18.025,23.3974574958
 02/04  12:00:00,54.491824842,5.93796628991,5.80009416053,0.0,19.3027497915,23.426170988,42.9824930786,1.60020269029,18.025,23.3572903883
 02/04  13:00:00,55.5769932681,6.05010676454,6.63094276383,0.0,19.1483137236,23.7250123474,37.1870925961,1.67251583312,18.025,17.489576763
 02/04  14:00:00,56.1366514028,6.11581484338,6.97934564109,0.0,19.3027497915,23.7161209604,35.5103231025,0.0,18.025,17.4853231025
 02/04  15:00:00,56.657444586,6.16433351617,7.45162433926,0.0,19.3027497915,23.7161209604,41.3325086508,0.0,18.025,23.3075086508
 02/04  16:00:00,56.6663468918,6.1703361447,7.74447353797,0.0,19.3027497915,23.426170988,35.5129722402,0.0,18.025,17.4879722402
 02/04  17:00:00,60.1054120283,6.07557711301,6.82698143387,0.0,19.3027497915,27.8956505705,24.0978960659,0.311948196778,18.025,5.76094786911
 02/04  18:00:00,74.2857068087,6.08670152207,6.72168438488,0.0,18.2229234133,37.5968344597,2.39275281136,2.37275281136,0.0,0.02
 02/04  19:00:00,91.0233811994,6.23730103203,7.47147503464,0.0,32.690315043,37.0816133363,12.7502248857,6.97886105642,0.0,5.77136382925
 02/04  20:00:00,91.6488641442,6.31096988394,7.91163556548,0.0,36.8143715336,33.066984531,21.1194410003,9.5767943559,0.0,11.5426466444
 02/04  21:00:00,98.0438020206,6.46705576762,8.91041174257,0.0,36.3493007332,38.7721355839,16.2555124734,10.474404882,0.0,5.78110759142
 02/04  22:00:00,95.6679540173,6.43704620156,8.68243718246,0.0,36.1807251679,36.8228455648,17.3433459317,11.5621666769,0.0,5.78117925488
 02/04  23:00:00,71.1315140815,6.00905172603,5.89413399541,0.0,31.0351095914,20.6438685092,26.496667435,14.9123053145,0.0,11.5843621206
 02/04  24:00:00,45.7312473622,5.64137521598,3.41539111129,0.0,17.4250845679,11.7056064465,29.6118315579,18.0794633378,0.0,11.5323682201
 02/05  01:00:00,38.7190725095,5.53890622793,2.61413829428,0.0,12.925468867,10.100111941,19.1566960893,19.1366960893,0.0,0.02
 02/05  02:00:00,38.2774670233,5.48584080526,2.22670457036,0.0,12.925468867,10.100111941,26.0024637457,20.2465572808,0.0,5.75590646483
 02/05  03:00:00,33.1722589927,5.42253782144,1.80384467997,0.0,8.34152022915,10.0650221343,19.8407639126,19.8207639126,0.0,0.02
 02/05  04:00:00,32.9596869209,5.39356036515,1.62024374231,0.0,8.34152022915,10.0650221343,24.5080102788,18.7521159878,0.0,5.75589429103
 02/05  05:00:00,34.3076383874,5.36098854392,1.39416378558,0.0,8.34152022915,11.6705166398,26.3179526781,20.5573593101,0.0,5.76059336808
 02/05  06:00:00,38.1612771316,5.3201369292,1.1303560936,0.0,8.80141237637,15.3678112995,24.380929568,24.360929568,0.0,0.02
 02/05  07:00:00,56.7838260441,5.39014663047,1.59030620017,0.0,18.5082010057,25.6353820695,36.456214061,24.9232077693,0.0,11.5330062918
 02/05  08:00:00,69.2639971306,5.60245876949,3.05542804494,0.0,19.4926561212,41.1001056674,33.1620513268,21.5781763742,0.0,11.5838749526
 02/05  09:00:00,95.9577625902,5.96431746206,5.62998628178,0.0,26.3286599382,57.9988325916,42.3401982678,12.8875400589,0.0,29.4526582089
 02/05  10:00:00,80.6287862822,5.93167206273,5.60703190221,0.0,26.2443270014,42.8153538416,49.4618184011,7.97999500906,18.025,23.456823392
 02/05  11:00:00,55.7133425955,5.78535931984,4.71248529715,0.0,21.7447113004,23.4437158914,46.2454315839,4.82149503865,18.025,23.3989365452
 02/05  12:00:00,54.1576789418,5.89835661453,5.44584686764,0.0,19.3449162599,23.4437158914,38.2214967444,2.67566120659,18.025,17.5208355378
 02/05  13:00:00,55.1615888907,5.99997787374,6.20595757239,0.0,19.190480192,23.7425572507,43.8597313779,2.52419360203,18.025,23.3105377758
 02/05  14:00:00,55.7164992477,6.07831798599,6.65640353094,0.0,19.260583323,23.698576057,35.5141576454,0.0,18.025,17.4891576454
 02/05  15:00:00,56.1250626644,6.12841205002,7.01487125606,0.0,19.260583323,23.698576057,35.5109239672,0.0,18.025,17.4859239672
 02/05  16:00:00,55.8043904872,6.11788461,6.99467834918,0.0,19.260583323,23.4086260847,35.5101951454,0.0,18.025,17.4851951454
 02/05  17:00:00,59.6109159266,6.02818861111,6.43959205936,0.0,19.260583323,27.8781056672,24.2147832941,0.428792929343,18.025,5.76099036472
 02/05  18:00:00,73.7120598866,6.02896333929,6.26548782477,0.0,18.1807569449,37.5792895564,8.51559933936,2.74954603079,0.0,5.76605330857
 02/05  19:00:00,90.1401977068,6.14946115691,6.79555684112,0.0,32.6059821062,37.0465235296,15.3567140986,9.58553582081,0.0,5.77117827779
 02/05  20:00:00,90.5831537386,6.19046936868,6.96642996419,0.0,36.8143715336,33.066984531,19.9658860954,14.1848523967,0.0,5.7810336987
 02/05  21:00:00,97.2122660639,6.35777681865,8.06872883947,0.0,36.43363367,38.8072253906,25.3161822808,13.7740106921,0.0,11.5421715887
 02/05  22:00:00,95.0346345904,6.37577880623,8.22980935002,0.0,36.0963922311,36.7877557581,17.6530915148,11.8715064097,0.0,5.7815851051
 02/05  23:00:00,70.705064156,5.97097246906,5.62518570144,0.0,30.9507766546,20.6087787026,25.8003246946,14.216066482,0.0,11.5842582126
 02/05  24:00:00,45.6009007439,5.62361783418,3.30280607624,0.0,17.4250845679,11.7056064465,22.5482985418,16.7719495181,0.0,5.77634902366
 02/06  01:00:00,37.0646002307,5.50007950019,2.31780827136,0.0,11.6412384099,10.0650221343,27.0133337029,21.252198838,0.0,5.76113486484
 02/06  02:00:00,34.9265506117,5.42968230503,1.81085525144,0.0,10.0992000411,10.047477231,23.979860888,23.959860888,0.0,0.02
 02/06  03:00:00,32.5861724372,5.36623072909,1.39348407698,0.0,8.25718729233,10.0299323277,32.6625540374,26.9066657002,0.0,5.75588833715
 02/06  04:00:00,32.2943618177,5.32604430011,1.14186043777,0.0,8.25718729233,10.0299323277,33.7653796097,28.0098196255,0.0,5.75555998422
 02/06  05:00:00,33.6793696975,5.29497093688,0.951337022274,0.0,8.25718729233,11.6354268332,28.6763811118,28.6563811118,0.0,0.02
 02/06  06:00:00,41.321692765,5.30175918871,1.00314832616,0.00405631122665,12.1011305571,15.3678112995,32.2176955101,26.4411672008,0.0,5.77652830936
 02/06  07:00:00,70.8922694267,5.56105278827,2.67420880651,0.0,19.7275818095,37.2640762949,37.2418637487,25.6589001672,0.0,11.5829635815
 02/06  08:00:00,85.7149678353,5.802981845,4.30285745819,0.0,24.3117294858,51.2795993405,37.1011382887,19.6726232625,0.0,17.4285150262
 02/06  09:00:00,73.2206105665,5.60010668721,3.28643218123,0.0,23.6694662846,40.6342015617,33.0861004845,9.6266936584,0.0,23.4594068261
 02/06  10:00:00,69.0779388407,5.68301528546,4.06817463951,0.0,23.6694662846,35.6302164847,46.0426184465,4.62130863263,18.025,23.3963098139
 02/06  11:00:00,51.2821277372,5.64884776246,3.90321802863,0.0,18.7433767983,22.9618409725,43.9624655998,2.58034935212,18.025,23.3571162477
 02/06  12:00:00,52.4437751355,5.79748263773,4.91845764021,0.0,18.7433767983,22.9618409725,36.415599295,0.900798423874,18.025,17.4898008711
 02/06  13:00:00,54.1436799845,5.91993420505,6.45246047004,0.0,18.5889407304,23.1597249699,35.704687988,0.191908027088,18.025,17.4877799609
 02/06  14:00:00,56.279628675,6.04088125826,8.2209622409,0.0,18.7433767983,23.2517909448,41.3329468591,0.0,18.025,23.3079468591
 02/06  15:00:00,57.6588713195,6.12011564743,9.5209728317,0.0,18.7433767983,23.2517909448,35.5121015482,0.0,18.025,17.4871015482
 02/06  16:00:00,57.4117906219,6.12570044314,9.55825391114,0.0,18.7433767983,22.9618409725,35.5145316806,0.0,18.025,17.4895316806
 02/06  17:00:00,59.7376807729,6.06539169379,7.49313864426,0.0,18.7433767983,27.431320555,23.7860879564,0.0,18.025,5.76108795643
 02/06  18:00:00,77.6377685569,6.17012556906,7.44826703963,0.0,17.6635504202,40.6971502883,5.77124894148,0.0,0.0,5.77124894148
 02/06  19:00:00,86.2269346323,6.24048417387,7.57830677426,0.0,27.5259009287,37.3340067412,12.510394269,0.937252641451,0.0,11.5731416275
 02/06  20:00:00,88.9032599345,6.28917748213,7.88060325674,0.0,33.8341110165,33.3544677425,7.65746822923,1.87635554959,0.0,5.78111267964
 02/06  21:00:00,98.2012307201,6.45917693663,8.85441997209,0.0,36.5179666069,38.8247702939,8.65771081545,2.87739984634,0.0,5.78031096912
 02/06  22:00:00,92.7344464569,6.47561195985,8.88621006719,0.0,32.965339924,36.8579353714,16.0029055888,4.41982883707,0.0,11.5830767517
 02/06  23:00:00,66.1919069276,6.05950802287,6.30694473386,0.0,25.6355707503,20.6438685092,17.9376570531,6.38439984833,0.0,11.5532572048
 02/06  24:00:00,44.1821426348,5.73098262569,4.17870292346,0.0,15.0252895274,11.7056064465,13.3115013067,7.54515758842,0.0,5.76634371827
 02/07  01:00:00,38.1248542849,5.6089287475,3.26921833714,0.0,11.6412384099,10.0650221343,8.16738099931,8.14738099931,0.0,0.02
 02/07  02:00:00,35.9682151724,5.54053744648,2.74165996443,0.0,10.0992000411,10.047477231,14.0345712108,8.27866791364,0.0,5.75590329711
 02/07  03:00:00,33.6117844257,5.48248092311,2.30285008681,0.0,8.25718729233,10.0299323277,8.74320923406,8.72320923406,0.0,0.02
 02/07  04:00:00,33.3681435128,5.45560238914,2.08608170652,0.0,8.25718729233,10.0299323277,14.5125479679,8.75666694433,0.0,5.75588102354
 02/07  05:00:00,34.7643890116,5.43022923082,1.90109674382,0.0,8.25718729233,11.6354268332,15.5011711906,9.74058391136,0.0,5.76058727927
 02/07  06:00:00,42.4072502683,5.43875448316,1.95576646457,0.0,12.1011305571,15.3678112995,15.5605729003,9.78440690809,0.0,5.77616599223
 02/07  07:00:00,72.4750671693,5.75568191135,4.06238039501,0.0,19.7275818095,37.2640762949,20.5987568113,9.01599946016,0.0,11.5827573511
 02/07  08:00:00,88.2573687433,6.11099266108,6.53725116738,0.0,24.3117294858,51.2795993405,18.4654662475,6.84117633789,0.0,11.6242899096
 02/07  09:00:00,75.3392616964,5.82339488883,5.18179435984,0.0,23.6694662846,40.6342015617,30.7087196701,1.38615275583,0.0,29.3225669142
 02/07  10:00:00,71.1149123781,5.9076422951,5.88051611362,0.0,23.6694662846,35.6302164847,42.2144638902,0.798746617364,18.025,23.3907172728
 02/07  11:00:00,53.0140555534,5.84124196885,5.44275742844,0.0,18.7433767983,22.9618409725,36.7859617674,1.23814281711,18.025,17.5228189503
 02/07  12:00:00,53.734012517,5.92886789584,6.07730904818,0.0,18.7433767983,22.9618409725,35.7505281065,0.236588836158,18.025,17.4889392703
 02/07  13:00:00,55.5481101682,6.01816105963,7.75866649056,0.0,18.5889407304,23.1597249699,41.3653485224,0.0323376392969,18.025,23.3080108831
 02/07  14:00:00,56.6264285034,6.09255245524,8.51609189848,0.0,18.7433767983,23.2517909448,35.5132960359,0.0,18.025,17.488296036
 02/07  15:00:00,57.1706127759,6.15054468576,9.00228085878,0.0,18.7433767983,23.2517909448,35.5130358291,0.0,18.025,17.4880358291
 02/07  16:00:00,56.9044469085,6.14681495849,9.02979524943,0.0,18.7433767983,22.9618409725,35.5101655314,0.0,18.025,17.4851655314
 02/07  17:00:00,59.4067511005,6.06558121723,7.1620260305,0.0,18.7433767983,27.431320555,23.8715023218,0.0855109064152,18.025,5.76099141539
 02/07  18:00:00,77.5317761311,6.16045345508,7.35195066937,0.0,17.6635504202,40.6971502883,6.74321379453,0.972021030531,0.0,5.771192764
 02/07  19:00:00,86.4879259459,6.26223456399,7.81754764513,0.0,27.5259009287,37.3340067412,13.9254375023,2.35222049957,0.0,11.5732170027
 02/07  20:00:00,89.0762199557,6.30249314714,8.04025184178,0.0,33.8341110165,33.3544677425,10.7464660603,4.96617535663,0.0,5.78029070368
 02/07  21:00:00,97.7489163942,6.40343967323,8.45783862451,0.0,36.5179666069,38.8247702939,22.2518434923,10.7103729509,0.0,11.5414705414
 02/07  22:00:00,92.0104015003,6.38803213087,8.24974607069,0.0,32.965339924,36.8579353714,24.6224638564,13.0399507332,0.0,11.5825131231
 02/07  23:00:00,65.2837420209,5.95293711624,5.50535519255,0.0,25.6355707503,20.6438685092,21.7003242866,15.9137940333,0.0,5.7865302533
 02/07  24:00:00,43.1643339228,5.61719394102,3.27468086651,0.0,15.0252895274,11.7056064465,23.3583001213,17.5919586385,0.0,5.76634148275
 02/08  01:00:00,37.1560263506,5.50896185873,2.40035436518,0.0,11.6412384099,10.0650221343,25.3516341277,19.5905384683,0.0,5.76109565946
 02/08  02:00:00,34.9935425556,5.43777013231,1.86976068732,0.0,10.0992000411,10.047477231,22.9160129025,22.8960129025,0.0,0.02
 02/08  03:00:00,32.7183652663,5.38415736211,1.50774844958,0.0,8.25718729233,10.0299323277,30.1634595039,24.4075492134,0.0,5.75591029046
 02/08  04:00:00,32.4957551419,5.35379831844,1.3155035093,0.0,8.25718729233,10.0299323277,24.3299845607,24.3099845607,0.0,0.02
 02/08  05:00:00,33.9166188415,5.32714767416,1.1564052147,0.0,8.25718729233,11.6354268332,30.1495799531,24.3890415611,0.0,5.760538392
 02/08  06:00:00,41.5670916277,5.33486527916,1.21949967233,0.0,12.1011305571,15.3678112995,28.8108019023,23.0344182528,0.0,5.77638364955
 02/08  07:00:00,71.2689601669,5.61099490603,3.00095785992,0.0,19.7275818095,37.2640762949,33.390968746,21.8067346518,0.0,11.5842340942
 02/08  08:00:00,86.199289747,5.8580495696,4.73211275616,0.0,24.3117294858,51.2795993405,34.4699160599,17.0414460122,0.0,17.4284700477
 02/08  09:00:00,73.7073968333,5.65053469225,3.72279223989,0.0,23.6694662846,40.6342015617,31.4615718519,8.00083358011,0.0,23.4607382718
 02/08  10:00:00,69.5473035467,5.73257195773,4.48798501231,0.0,23.6694662846,35.6302164847,45.1002075934,3.68117312857,18.025,23.3940344648
 02/08  11:00:00,51.579249326,5.68474870264,4.16443899557,0.0,18.7433767983,22.9618409725,38.5342749462,2.98682128903,18.025,17.5224536571
 02/08  12:00:00,52.4445849857,5.80272750508,4.91402223968,0.0,18.7433767983,22.9618409725,43.2190468187,1.88023251897,18.025,23.3138142998
 02/08  13:00:00,53.3997515098,5.90475416252,5.72371550257,0.0,18.5889407304,23.1597249699,37.376099117,1.86303078979,18.025,17.4880683272
 02/08  14:00:00,54.2316096836,5.98846592947,6.22535665924,0.0,18.7433767983,23.2517909448,35.5196275101,0.00690405124029,18.025,17.4877234589
 02/08  15:00:00,54.825322415,6.03978703908,6.7677501415,0.0,18.7433767983,23.2517909448,35.5100350077,0.0,18.025,17.4850350077
 02/08  16:00:00,54.9418767071,6.05550603375,7.15853800242,0.0,18.7433767983,22.9618409725,41.3348224106,0.0,18.025,23.3098224106
 02/08  17:00:00,58.7274625223,6.00859544028,6.53972014008,0.0,18.7433767983,27.431320555,18.2116056453,0.166605645278,18.025,0.02
 02/08  18:00:00,76.6549604073,6.07589537574,6.55968755512,0.0,17.6635504202,40.6971502883,8.27165557782,2.50039976611,0.0,5.77125581171
 02/08  19:00:00,84.8228108378,6.08317137108,6.3314951296,0.0,27.5259009287,37.3340067412,20.3489845864,8.77572105938,0.0,11.5732635271
 02/08  20:00:00,87.5593247227,6.13314241374,6.69270231843,0.0,33.8341110165,33.3544677425,22.3407815914,10.7993380979,0.0,11.5414434935
 02/08  21:00:00,96.9010615412,6.30075107653,7.7126743581,0.0,36.5179666069,38.8247702939,17.7033255225,11.9230289339,0.0,5.78029658857
 02/08  22:00:00,91.6412162068,6.33531244512,7.93328208977,0.0,32.965339924,36.8579353714,23.2033064823,11.6200814429,0.0,11.5832250394
 02/08  23:00:00,64.9892683307,5.91051414002,5.2533062474,0.0,25.6355707503,20.6438685092,20.0507042979,14.2639577654,0.0,5.78674653252
 02/08  24:00:00,42.7350020408,5.56819348729,2.89435107354,0.0,15.0252895274,11.7056064465,24.8611714684,19.0948882936,0.0,5.76628317481
 02/09  01:00:00,36.7703853803,5.46432475483,2.05934873936,0.0,11.6412384099,10.0650221343,28.0186424784,22.257504669,0.0,5.76113780937
 02/09  02:00:00,34.7024638838,5.40152449721,1.6149267682,0.0,10.0992000411,10.047477231,24.8530848998,24.8330848998,0.0,0.02
 02/09  03:00:00,32.5403492154,5.36043383523,1.35345830471,0.0,8.25718729233,10.0299323277,29.7910287022,24.0351377758,0.0,5.75589092641
 02/09  04:00:00,32.3177765682,5.32914534631,1.16217461318,0.0,8.25718729233,10.0299323277,29.7374859038,23.9819252647,0.0,5.75556063913
 02/09  05:00:00,33.6927371421,5.296792279,0.962883877167,0.0,8.25718729233,11.6354268332,26.0067456806,25.9867456806,0.0,0.02
 02/09  06:00:00,41.3798868319,5.30973042177,1.0574287395,0.0,12.1011305571,15.3678112995,29.308733601,23.5322158582,0.0,5.77651774272
 02/09  07:00:00,71.0034605951,5.57597280486,2.77048220854,0.0,19.7275818095,37.2640762949,34.594757652,23.0118404787,0.0,11.5829171734
 02/09  08:00:00,85.7741729562,5.80887553393,4.35617188512,0.0,24.3117294858,51.2795993405,36.706018412,19.2776227086,0.0,17.4283957034
 02/09  09:00:00,73.2034675654,5.59664129325,3.27275659659,0.0,23.6694662846,40.6342015617,33.8341543586,10.3749446259,0.0,23.4592097327
 02/09  10:00:00,68.9646148469,5.6711516135,3.96671585178,0.0,23.6694662846,35.6302164847,46.8101017545,5.38858116941,18.025,23.3965205851
 02/09  11:00:00,51.0453321386,5.6217476616,3.69352354941,0.0,18.7433767983,22.9618409725,44.4125855122,3.03070299133,18.025,23.3568825208
 02/09  12:00:00,52.0703853155,5.75482310426,4.58772805569,0.0,18.7433767983,22.9618409725,37.0553263882,1.54070250352,18.025,17.4896238847
 02/09  13:00:00,53.1860004922,5.87439981265,5.54031618918,0.0,18.5889407304,23.1597249699,36.924921676,1.41167955827,18.025,17.4882421177
 02/09  14:00:00,54.4878833235,5.97675368336,6.49334547601,0.0,18.7433767983,23.2517909448,41.3374923194,0.00554074671935,18.025,23.3069515727
 02/09  15:00:00,55.2470380391,6.02342763995,7.20582789936,0.0,18.7433767983,23.2517909448,35.5118854418,0.0,18.025,17.4868854418
 02/09  16:00:00,55.054771821,6.02852534596,7.29841100134,0.0,18.7433767983,22.9618409725,35.5142990365,0.0,18.025,17.4892990365
 02/09  17:00:00,58.7324083795,5.99599435555,6.55726420759,0.0,18.7433767983,27.431320555,23.7860329822,0.0,18.025,5.76103298217
 02/09  18:00:00,76.8558531817,6.08555602065,6.75092216949,0.0,17.6635504202,40.6971502883,7.19235295096,1.42116550821,0.0,5.77118744275
 02/09  19:00:00,85.2680471817,6.12623896359,6.73366658144,0.0,27.5259009287,37.3340067412,16.9646294442,5.39163899824,0.0,11.572990446
 02/09  20:00:00,87.8012192646,6.15561905418,6.91212217807,0.0,33.8341110165,33.3544677425,14.9495963491,9.1685557019,0.0,5.78104064725
 02/09  21:00:00,97.1982206343,6.33061697155,7.97997106314,0.0,36.5179666069,38.8247702939,16.0718791101,10.2916433177,0.0,5.78023579234
 02/09  22:00:00,91.9037292939,6.36289679993,8.16821070345,0.0,32.965339924,36.8579353714,22.1018165734,10.5176207204,0.0,11.584195853
 02/09  23:00:00,65.2827586141,5.9423274812,5.5149787358,0.0,25.6355707503,20.6438685092,24.0718844263,12.5187937173,0.0,11.5530907091
 02/09  24:00:00,42.9988408013,5.59451630653,3.13186860986,0.0,15.0252895274,11.7056064465,22.040381988,16.2741155476,0.0,5.76626644041
 02/10  01:00:00,37.0480214624,5.4923619022,2.30895296013,0.0,11.6412384099,10.0650221343,18.0843127661,18.0643127661,0.0,0.02
 02/10  02:00:00,34.9851577718,5.4330999104,1.8660406973,0.0,10.0992000411,10.047477231,25.2919491616,19.5358150533,0.0,5.7561341083
 02/10  03:00:00,32.7360685231,5.38313675861,1.52647909712,0.0,8.25718729233,10.0299323277,20.7029130555,20.6829130555,0.0,0.02
 02/10  04:00:00,32.4711198764,5.3490515173,1.29560913371,0.0,8.25718729233,10.0299323277,27.5259964218,21.7698779678,0.0,5.75611845397
 02/10  05:00:00,33.8267506511,5.3147040711,1.07898469237,0.0,8.25718729233,11.6354268332,30.0947255871,24.3342211223,0.0,5.76050446483
 02/10  06:00:00,41.5539793841,5.33285574832,1.20839576993,0.0,12.1011305571,15.3678112995,27.3080015147,21.5319288278,0.0,5.77607268691
 02/10  07:00:00,71.2726882185,5.61092532427,3.00476078025,0.0,19.7275818095,37.2640762949,31.732718397,20.150180793,0.0,11.582537604
 02/10  08:00:00,86.0672312787,5.84245543634,4.61565455759,0.0,24.3117294858,51.2795993405,29.0172324008,17.391782573,0.0,11.6254498279
 02/10  09:00:00,73.5516901833,5.63066453386,3.58695546879,0.0,23.6694662846,40.6342015617,37.3137359334,7.99250604911,0.0,29.3212298843
 02/10  10:00:00,69.0150882313,5.66435154474,4.02398371343,0.0,23.6694662846,35.6302164847,45.3873994892,3.97226298098,18.025,23.3901365082
 02/10  11:00:00,50.6613526216,5.56039801926,3.37090024729,0.0,18.7433767983,22.9618409725,38.4498373923,2.90246770837,18.025,17.5223696839
 02/10  12:00:00,51.7023391828,5.69442756788,4.28007687081,0.0,18.7433767983,22.9618409725,37.1123231712,1.59735195861,18.025,17.4899712125
 02/10  13:00:00,51.8058817603,5.67960231573,4.35499737184,0.0,18.5889407304,23.1597249699,43.1526076489,1.82021295343,18.025,23.3073946955
 02/10  14:00:00,52.6934767499,5.71877835096,4.9569154351,0.0,18.7433767983,23.2517909448,35.5194045879,0.00659231736856,18.025,17.4878122705
 02/10  15:00:00,53.4593567755,5.746815171,5.69475548513,0.0,18.7433767983,23.2517909448,35.512539832,0.0,18.025,17.487539832
 02/10  16:00:00,53.2341738478,5.76114417844,5.74519325052,0.0,18.7433767983,22.9618409725,35.509668913,0.0,18.025,17.484668913
 02/10  17:00:00,56.8947560407,5.75618312519,4.95943006765,0.0,18.7433767983,27.431320555,24.1910737018,0.405109305467,18.025,5.76096439634
 02/10  18:00:00,75.5074296225,5.8993887911,5.58867061425,0.0,17.6635504202,40.6971502883,7.93497946046,2.16393786379,0.0,5.77104159667
 02/10  19:00:00,84.4902749027,6.00523168475,6.07690225463,0.0,27.5259009287,37.3340067412,17.2146024773,5.64120254198,0.0,11.5733999353
 02/10  20:00:00,87.5861347992,6.10306255022,6.74959858875,0.0,33.8341110165,33.3544677425,13.4388773079,7.6587455919,0.0,5.78013171599
 02/10  21:00:00,97.2411038775,6.31243856843,8.04102850169,0.0,36.5179666069,38.8247702939,20.4035045813,8.8623649837,0.0,11.5411395976
 02/10  22:00:00,91.9879028772,6.35497824293,8.26030419097,0.0,32.965339924,36.8579353714,19.4873508823,9.45685331839,0.0,10.0304975639
 02/10  23:00:00,65.4596830698,5.95048109204,5.68375428235,0.0,25.6355707503,20.6438685092,17.8398041956,10.5062818055,0.0,7.33352239013
 02/10  24:00:00,43.178172423,5.60431050802,3.30140407471,0.0,15.0252895274,11.7056064465,19.0018776429,13.2355367716,0.0,5.76634087131
 02/11  01:00:00,38.4396876151,5.50759891521,2.48548276978,0.0,12.8411359301,10.0650221343,20.9492604887,15.1880636685,0.0,5.76119682016
 02/11  02:00:00,38.1361394818,5.47719923388,2.21344782895,0.0,12.8411359301,10.0650221343,15.3180226523,15.2980226523,0.0,0.02
 02/11  03:00:00,33.1722666866,5.43148191408,1.91432654244,0.0,8.25718729233,10.0299323277,19.8596523044,14.1036004588,0.0,5.75605184558
 02/11  04:00:00,33.0491672814,5.41457556837,1.80813870855,0.0,8.25718729233,10.0299323277,13.0299343803,13.0099343803,0.0,0.02
 02/11  05:00:00,34.8412344061,5.42982049545,1.97834865844,0.0,8.25718729233,11.6354268332,13.5848179913,7.82363484875,0.0,5.76118314252
 02/11  06:00:00,38.7842882873,5.40576660188,1.78715988819,0.0,8.71707943955,15.3327214929,15.6973643799,9.93115044059,0.0,5.7662139393
 02/11  07:00:00,57.3354186357,5.45221851243,2.07983306142,0.0,18.5082010057,25.6353820695,19.5259063361,13.7494033175,0.0,5.77650301864
 02/11  08:00:00,69.8486831915,5.66818946972,3.6938097164,0.0,19.4083231844,41.0650158608,22.4494528064,10.865220274,0.0,11.5842325324
 02/11  09:00:00,98.2767298588,6.20931456224,7.70396192859,0.0,26.3286599382,57.9988325916,32.3185079297,2.86597948633,0.0,29.4525284434
 02/11  10:00:00,83.0534416205,6.14995590369,7.69398300265,0.0,26.3286599382,42.8504436482,41.6676909271,0.1833886894,18.025,23.4593022377
 02/11  11:00:00,56.9622272752,5.82102104219,5.92571423185,0.0,21.7447113004,23.4437158914,41.4923180608,0.0680245665965,18.025,23.3992934942
 02/11  12:00:00,54.6497653208,5.82949978293,6.06650416369,0.0,19.3027497915,23.426170988,41.3807488876,0.0,18.025,23.3557488876
 02/11  13:00:00,57.0377627112,6.01711661895,8.12470481841,0.0,19.1483137236,23.7250123474,35.5141014104,0.0,18.025,17.4891014104
 02/11  14:00:00,57.5460473707,6.05902869917,8.44552880651,0.0,19.3027497915,23.7161209604,35.5128139984,0.0,18.025,17.4878139984
 02/11  15:00:00,56.4634825358,5.96980698717,7.45218889368,0.0,19.3027497915,23.7161209604,41.3308799167,0.0,18.025,23.3058799167
 02/11  16:00:00,55.9068202056,5.97157169957,7.18371384239,0.0,19.3027497915,23.426170988,35.5116955583,0.0,18.025,17.4866955583
 02/11  17:00:00,59.1509647552,5.91273069791,6.03538394996,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 02/11  18:00:00,74.1351375052,6.01291340776,6.64490438381,0.0,18.2229234133,37.5968344597,5.79214017818,0.0260792415983,0.0,5.76606093658
 02/11  19:00:00,91.6796743455,6.26869160086,8.09638035532,0.0,32.690315043,37.0816133363,6.63907343944,0.867796407534,0.0,5.77127703191
 02/11  20:00:00,92.9648370104,6.42772099295,9.11086055271,0.0,36.8143715336,33.066984531,13.2176379393,1.67539635121,0.0,11.5422415881
 02/11  21:00:00,99.8121237345,6.64249236501,10.5032995115,0.0,36.3493007332,38.7721355839,7.94073256462,2.1600355864,0.0,5.78069697822
 02/11  22:00:00,97.8325516851,6.66441974892,10.6196657489,0.0,36.1807251679,36.8228455648,7.73384661272,1.95230499475,0.0,5.78154161797
 02/11  23:00:00,73.8216292342,6.30171203509,8.29159380815,0.0,31.0351095914,20.6438685092,13.8843368371,2.30111110982,0.0,11.5832257273
 02/11  24:00:00,48.676478713,5.95826849922,6.04373334379,0.0,17.4250845679,11.7056064465,7.88836297694,2.11288363512,0.0,5.77547934182
 02/12  01:00:00,41.6324572598,5.85137837468,5.21505123957,0.0,12.925468867,10.100111941,7.82884283443,2.06763028335,0.0,5.76121255108
 02/12  02:00:00,40.9853507283,5.78140125322,4.6390294625,0.0,12.925468867,10.100111941,8.50411591891,2.74799604028,0.0,5.75611987863
 02/12  03:00:00,35.5914873285,5.68739529599,3.95821730221,0.0,8.34152022915,10.0650221343,3.24379314993,3.22379314993,0.0,0.02
 02/12  04:00:00,35.2831488675,5.65066946001,3.68659771073,0.0,8.34152022915,10.0650221343,8.67978842668,2.92369451281,0.0,5.75609391387
 02/12  05:00:00,36.4651314285,5.60216704,3.31048186081,0.0,8.34152022915,11.6705166398,4.87622120424,4.85622120424,0.0,0.02
 02/12  06:00:00,40.2925403812,5.55718980609,3.02456838627,0.0,8.80141237637,15.3678112995,11.5450121518,5.778775692,0.0,5.76623645982
 02/12  07:00:00,59.0722458045,5.64019925766,3.6286778192,0.0,18.5082010057,25.6353820695,13.0730896014,7.29668068485,0.0,5.7764089165
 02/12  08:00:00,72.7571582051,5.99420281226,6.15685098777,0.0,19.4926561212,41.1001056674,19.1934246001,7.60925830059,0.0,11.5841662995
 02/12  09:00:00,100.288477108,6.44401467832,9.48101067065,0.0,26.3286599382,57.9988325916,38.1388048337,2.79799351445,0.0,35.3408113193
 02/12  10:00:00,82.631500052,6.11154193676,7.42988009499,0.0,26.2443270014,42.8153538416,43.5419793835,2.06274438477,18.025,23.4542349987
 02/12  11:00:00,55.3433708306,5.68132007016,4.4465573085,0.0,21.7447113004,23.4437158914,44.6686649201,3.24529921691,18.025,23.3983657032
 02/12  12:00:00,52.4615853949,5.63230452901,4.01580912379,0.0,19.3449162599,23.4437158914,38.749076361,3.20215520082,18.025,17.5219211602
 02/12  13:00:00,52.2399933004,5.57829262457,3.70604749521,0.0,19.190480192,23.7425572507,44.5568311013,3.22407983235,18.025,23.3077512689
 02/12  14:00:00,51.9694495447,5.5571527791,3.43052300213,0.0,19.260583323,23.698576057,36.6284229567,1.11548389793,18.025,17.4879390588
 02/12  15:00:00,52.4496283325,5.61214263344,3.85570855844,0.0,19.260583323,23.698576057,35.9831890066,0.470538531112,18.025,17.4876504755
 02/12  16:00:00,52.2034412771,5.61328805812,3.89832635583,0.0,19.260583323,23.4086260847,36.9160721294,1.40764218525,18.025,17.4834299442
 02/12  17:00:00,56.7957251135,5.62187362041,4.03071730366,0.0,19.260583323,27.8781056672,25.1929161032,1.4070154372,18.025,5.76090066604
 02/12  18:00:00,72.4587863549,5.7906314242,5.25054954015,0.0,18.1807569449,37.5792895564,7.1698923046,1.40370479737,0.0,5.76618750723
 02/12  19:00:00,90.4154382419,6.1022080567,7.11805429394,0.0,32.6059821062,37.0465235296,8.32174041229,2.55046824122,0.0,5.77127217107
 02/12  20:00:00,92.1786378409,6.30216246541,8.45022700407,0.0,36.8143715336,33.066984531,9.47383668197,3.69351698132,0.0,5.78031970065
 02/12  21:00:00,99.4283057928,6.55211780954,10.0904312368,0.0,36.43363367,38.8072253906,15.731812788,4.19108507105,0.0,11.5407277169
 02/12  22:00:00,97.1191851516,6.57064480469,10.1194964495,0.0,36.0963922311,36.7877557581,11.0170842359,5.23545382423,0.0,5.78163041168
 02/12  23:00:00,72.9860530339,6.20071985215,7.67643418374,0.0,30.9507766546,20.6087787026,16.9476224146,5.36417943556,0.0,11.583442979
 02/12  24:00:00,47.8777901078,5.85308989192,5.35022715126,0.0,17.4250845679,11.7056064465,10.9251869885,5.14875400351,0.0,5.77643298498
 02/13  01:00:00,38.9654647745,5.68779153783,4.03096280433,0.0,11.6412384099,10.0650221343,14.2943071153,8.53316759732,0.0,5.761139518
 02/13  02:00:00,36.5325932349,5.59200497236,3.25457901459,0.0,10.0992000411,10.047477231,9.5444778313,9.5244778313,0.0,0.02
 02/13  03:00:00,34.079986373,5.52488383247,2.72864434228,0.0,8.25718729233,10.0299323277,15.3094097891,9.5533266871,0.0,5.75608310199
 02/13  04:00:00,33.7104757787,5.48524427893,2.39877919718,0.0,8.25718729233,10.0299323277,11.0666681017,11.0466681017,0.0,0.02
 02/13  05:00:00,35.0564463615,5.45554695038,2.16783683046,0.0,8.25718729233,11.6354268332,18.2903009916,12.5290751173,0.0,5.76122587428
 02/13  06:00:00,42.7797767974,5.47400478117,2.29304842926,0.0,12.1011305571,15.3678112995,17.3170922962,11.5408759294,0.0,5.77621636678
 02/13  07:00:00,73.0289712524,5.80972635538,4.562243313,0.0,19.7275818095,37.2640762949,24.7385297652,13.154967954,0.0,11.5835618112
 02/13  08:00:00,89.0181572357,6.17836467598,7.2306713258,0.0,24.3117294858,51.2795993405,29.7133666365,12.284992897,0.0,17.4283737395
 02/13  09:00:00,75.2760305507,5.81391270349,5.12805342986,0.0,23.6694662846,40.6342015617,29.8401856468,6.37871122721,0.0,23.4614744196
 02/13  10:00:00,71.8269629515,5.96452235566,6.5356943283,0.0,23.6694662846,35.6302164847,43.3440022262,1.9240386889,18.025,23.3949635373
 02/13  11:00:00,54.1727953739,5.93197618299,6.51076201743,0.0,18.7433767983,22.9618409725,42.1422946975,0.760769258923,18.025,23.3565254386
 02/13  12:00:00,56.2266780751,6.07587980892,8.42296500809,0.0,18.7433767983,22.9618409725,35.5149116034,0.0,18.025,17.4899116034
 02/13  13:00:00,59.1050508971,6.2310382971,11.1027312589,0.0,18.5889407304,23.1597249699,35.5154736437,0.0,18.025,17.4904736437
 02/13  14:00:00,58.8649570162,6.1945418851,10.6526301903,0.0,18.7433767983,23.2517909448,35.509885627,0.0,18.025,17.484885627
 02/13  15:00:00,58.395897875,6.15119767857,10.2269189546,0.0,18.7433767983,23.2517909448,41.3323834801,0.0,18.025,23.3073834801
 02/13  16:00:00,58.0827840262,6.17220888048,10.1827432115,0.0,18.7433767983,22.9618409725,35.5128234424,0.0,18.025,17.4878234424
 02/13  17:00:00,61.008859089,6.14529249877,8.68441855361,0.0,18.7433767983,27.431320555,23.7859643104,0.0,18.025,5.76096431041
