Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/13  18:00:00,78.417979129,6.36724985859,9.91535447029,0.0,17.6635504202,40.6971502883,5.77122427978,0.0,0.0,5.77122427978
 02/13  19:00:00,89.4350644821,6.52048556663,10.506441675,0.0,27.5259009287,37.3340067412,6.39155568276,0.594853104395,0.0,5.79670257837
 02/13  20:00:00,92.50643106,6.62849619512,11.1444591632,0.0,33.8341110165,33.3544677425,13.2835104641,1.74185030962,0.0,11.5416601545
 02/13  21:00:00,102.155815772,6.83915263809,12.4290334544,0.0,36.5179666069,38.8247702939,8.42657467158,2.64566247326,0.0,5.78091219832
 02/13  22:00:00,96.5729096914,6.84932496597,12.3509649611,0.0,32.965339924,36.8579353714,15.6690284623,4.08537690606,0.0,11.5836515563
 02/13  23:00:00,69.5228562827,6.39591691669,9.30149326022,0.0,25.6355707503,20.6438685092,10.3673824574,4.56094296154,0.0,5.80643949587
 02/13  24:00:00,46.6333250671,5.98537611953,6.37549550974,0.0,15.0252895274,11.7056064465,11.5573850717,5.81196920825,0.0,5.74541586349
 02/14  01:00:00,40.1575420446,5.82565908306,5.08517444523,0.0,11.6412384099,10.0650221343,12.5994327337,6.83940315496,0.0,5.76002957876
 02/14  02:00:00,37.7902165495,5.73495330535,4.36924891677,0.0,10.0992000411,10.047477231,12.8877372371,7.13184864704,0.0,5.75588859004
 02/14  03:00:00,35.2812005815,5.65903764124,3.7957105759,0.0,8.25718729233,10.0299323277,7.39540088499,7.37540088499,0.0,0.02
 02/14  04:00:00,34.8675687055,5.61173036412,3.42938061684,0.0,8.25718729233,10.0299323277,13.3385224034,7.58296891082,0.0,5.75555349257
 02/14  05:00:00,36.1847556963,5.57743460738,3.17426347205,0.0,8.25718729233,11.6354268332,7.77838038471,7.75838038471,0.0,0.02
 02/14  06:00:00,43.9087851692,5.59168009774,3.30437906491,0.0,12.1011305571,15.3678112995,19.4899751487,7.95831699048,0.0,11.5316581582
 02/14  07:00:00,75.6452922306,6.10086194245,6.88743121497,0.0,19.7275818095,37.2640762949,13.4263387564,7.62425129511,0.0,5.80208746126
 02/14  08:00:00,91.8935541926,6.50127986618,9.78316035491,0.0,24.3117294858,51.2795993405,23.7883968835,6.36041058696,0.0,17.4279862965
 02/14  09:00:00,76.9702473337,5.97487230169,6.6613101261,0.0,23.6694662846,40.6342015617,25.2893475146,1.82869206384,0.0,23.4606554508
 02/14  10:00:00,71.7063122505,5.92191315507,6.45765323476,0.0,23.6694662846,35.6302164847,42.5720695848,1.14913680078,18.025,23.397932784
 02/14  11:00:00,52.4045683271,5.70270283027,4.97180976258,0.0,18.7433767983,22.9618409725,43.278083859,1.89638178784,18.025,23.3567020712
 02/14  12:00:00,53.0250250816,5.77949434478,5.51769838468,0.0,18.7433767983,22.9618409725,36.9277458398,1.4136210026,18.025,17.4891248372
 02/14  13:00:00,52.9550807599,5.75277679244,5.431021362,0.0,18.5889407304,23.1597249699,37.0206942967,1.51062480168,18.025,17.485069495
 02/14  14:00:00,53.420241264,5.76867176153,5.63378879431,0.0,18.7433767983,23.2517909448,41.3387270698,0.00571144298592,18.025,23.3080156268
 02/14  15:00:00,53.6281379471,5.78802257682,5.82233320101,0.0,18.7433767983,23.2517909448,35.5132359428,0.0,18.025,17.4882359428
 02/14  16:00:00,53.2102514393,5.79103027778,5.69138642937,0.0,18.7433767983,22.9618409725,36.1216378773,0.610470215675,18.025,17.4861676616
 02/14  17:00:00,58.1925168957,5.84916101454,6.16421045188,0.0,18.7433767983,27.431320555,24.544480341,0.758453745257,18.025,5.76102659577
 02/14  18:00:00,75.358892279,6.04879966676,7.17472274735,0.0,17.6635504202,40.6971502883,7.2932330606,1.52308016236,0.0,5.77015289825
 02/14  19:00:00,86.4570536263,6.20017779653,7.84874019565,0.0,27.5259009287,37.3340067412,15.4083529247,3.83526243461,0.0,11.5730904901
 02/14  20:00:00,89.9989165658,6.3503154947,8.9151289771,0.0,33.8341110165,33.3544677425,10.4807015193,4.69923855973,0.0,5.78146295955
 02/14  21:00:00,100.032590396,6.6003609024,10.5446009971,0.0,36.5179666069,38.8247702939,11.118768733,5.33811858935,0.0,5.78065014368
 02/14  22:00:00,94.9694666735,6.66495980551,10.9318905161,0.0,32.965339924,36.8579353714,17.0036797789,5.41993440887,0.0,11.5837453701
 02/14  23:00:00,68.202778495,6.24196792451,8.13536247985,0.0,25.6355707503,20.6438685092,17.2777663865,5.72471741987,0.0,11.5530489667
 02/14  24:00:00,45.7014063286,5.87141197406,5.55753990755,0.0,15.0252895274,11.7056064465,12.1036077184,6.33742604716,0.0,5.76618167124
 02/15  01:00:00,39.4507130825,5.73324536263,4.47076436552,0.0,11.6412384099,10.0650221343,7.13628293905,7.11628293905,0.0,0.02
 02/15  02:00:00,37.1232615452,5.64995696153,3.78728975781,0.0,10.0992000411,10.047477231,13.3664304705,7.6104944048,0.0,5.75593606567
 02/15  03:00:00,34.5647278692,5.57252401834,3.16575181066,0.0,8.25718729233,10.0299323277,8.37647641532,8.35647641532,0.0,0.02
 02/15  04:00:00,34.1873615555,5.53299231652,2.82791285103,0.0,8.25718729233,10.0299323277,14.6138058986,8.85789095245,0.0,5.7559149461
 02/15  05:00:00,35.5935649913,5.51175265984,2.64875123701,0.0,8.25718729233,11.6354268332,15.2297305439,9.46882865195,0.0,5.76090189197
 02/15  06:00:00,43.3140144104,5.52548817829,2.77580280071,0.0,12.1011305571,15.3678112995,14.9764929515,9.20004822932,0.0,5.77644472219
 02/15  07:00:00,74.5769606066,5.97585199928,5.94411267812,0.0,19.7275818095,37.2640762949,21.0088910671,9.42626007274,0.0,11.5826309944
 02/15  08:00:00,91.1602182202,6.41253734587,9.13856803941,0.0,24.3117294858,51.2795993405,18.6902118774,7.06573906454,0.0,11.6244728129
 02/15  09:00:00,76.8604112289,5.95617714667,6.57017025067,0.0,23.6694662846,40.6342015617,30.6144195242,1.29306568894,0.0,29.3213538353
 02/15  10:00:00,72.3635298855,5.99313854315,7.04364498882,0.0,23.6694662846,35.6302164847,41.7579744356,0.342535865558,18.025,23.39043857
 02/15  11:00:00,54.4749722091,5.94246641826,6.8024526904,0.0,18.7433767983,22.9618409725,36.3979407383,0.850636387826,18.025,17.5223043505
 02/15  12:00:00,56.2866830369,6.10980030688,8.44905012457,0.0,18.7433767983,22.9618409725,35.582997503,0.0702034620074,18.025,17.487794041
 02/15  13:00:00,58.7427295376,6.22946037548,10.7419898838,0.0,18.5889407304,23.1597249699,41.3333194887,0.0,18.025,23.3083194887
 02/15  14:00:00,58.4495756361,6.17822953817,10.253564288,0.0,18.7433767983,23.2517909448,35.5134588415,0.0,18.025,17.4884588415
 02/15  15:00:00,59.5041552838,6.30224347048,11.184127431,0.0,18.7433767983,23.2517909448,35.5092269818,0.0,18.025,17.4842269818
 02/15  16:00:00,59.4809325913,6.29497759662,11.458121645,0.0,18.7433767983,22.9618409725,35.5102216096,0.0,18.025,17.4852216096
 02/15  17:00:00,62.5271885755,6.27751802503,10.0705296886,0.0,18.7433767983,27.431320555,23.7850767515,0.0,18.025,5.7600767515
 02/15  18:00:00,79.1063116069,6.45973147724,10.5112121931,0.0,17.6635504202,40.6971502883,5.77086827684,0.0,0.0,5.77086827684
 02/15  19:00:00,89.8499588449,6.5850071443,10.8568159824,0.0,27.5259009287,37.3340067412,12.4110322335,0.837787500239,0.0,11.5732447333
 02/15  20:00:00,92.7921589804,6.67241256504,11.3862778492,0.0,33.8341110165,33.3544677425,7.80377010497,2.02345022463,0.0,5.78031988034
 02/15  21:00:00,102.181030277,6.8527963313,12.4406017046,0.0,36.5179666069,38.8247702939,14.5837398077,3.04223500691,0.0,11.5415048008
 02/15  22:00:00,96.818955816,6.88317833439,12.5631636181,0.0,32.965339924,36.8579353714,15.2131823688,3.63074381612,0.0,11.5824385527
 02/15  23:00:00,69.8469040187,6.43375674906,9.58770458435,0.0,25.6355707503,20.6438685092,9.89596322151,4.10945440038,0.0,5.78650882114
 02/15  24:00:00,46.9722713185,6.02175572931,6.67806020346,0.0,15.0252895274,11.7056064465,10.9855226399,5.21933683244,0.0,5.76618580744
 02/16  01:00:00,40.616922137,5.87343946453,5.49677569709,0.0,11.6412384099,10.0650221343,11.1634179227,5.4023152667,0.0,5.76110265601
 02/16  02:00:00,38.0855218993,5.76765527521,4.63185757737,0.0,10.0992000411,10.047477231,5.95466542727,5.93466542727,0.0,0.02
 02/16  03:00:00,35.26714954,5.65892317202,3.78176937841,0.0,8.25718729233,10.0299323277,13.3222247795,7.56630633647,0.0,5.75591844306
 02/16  04:00:00,34.745565467,5.60097888399,3.31813580781,0.0,8.25718729233,10.0299323277,8.4154862696,8.3954862696,0.0,0.02
 02/16  05:00:00,36.1764777373,5.57814594731,3.16526931203,0.0,8.25718729233,11.6354268332,13.2969320411,7.53640356755,0.0,5.76052847351
 02/16  06:00:00,44.1278685298,5.61570003681,3.49944770373,0.0,12.1011305571,15.3678112995,11.5709770876,5.79464413106,0.0,5.77633295659
 02/16  07:00:00,75.8344095192,6.12608547341,7.05132673892,0.0,19.7275818095,37.2640762949,16.809273655,5.2252727546,0.0,11.5840009004
 02/16  08:00:00,92.0313068139,6.52346515695,9.89872785822,0.0,24.3117294858,51.2795993405,21.9631743159,4.5352493396,0.0,17.4279249763
 02/16  09:00:00,77.7367623166,6.06252150225,7.34017992427,0.0,23.6694662846,40.6342015617,24.1397649889,0.679231292951,0.0,23.460533696
 02/16  10:00:00,72.786168584,6.05016295838,7.40926559499,0.0,23.6694662846,35.6302164847,41.5960484493,0.178052567464,18.025,23.3929958819
 02/16  11:00:00,53.827724123,5.84941015963,6.2482574607,0.0,18.7433767983,22.9618409725,36.3399382343,0.792322090995,18.025,17.5226161433
 02/16  12:00:00,53.9989853174,5.83570779066,6.43544550685,0.0,18.7433767983,22.9618409725,41.6180587075,0.280861611529,18.025,23.3121970959
 02/16  13:00:00,55.9120488884,5.99870310205,8.14206731467,0.0,18.5889407304,23.1597249699,35.8859446842,0.372303089541,18.025,17.4886415946
 02/16  14:00:00,56.6333873393,6.01574003054,8.59986344715,0.0,18.7433767983,23.2517909448,35.5120581389,0.0,18.025,17.4870581389
 02/16  15:00:00,56.8866772841,6.03020093817,8.83869399583,0.0,18.7433767983,23.2517909448,35.509056713,0.0,18.025,17.484056713
 02/16  16:00:00,56.5726514774,6.06227147384,8.78255032923,0.0,18.7433767983,22.9618409725,41.3334180723,0.0,18.025,23.3084180723
 02/16  17:00:00,60.0036735738,6.06229706659,7.76223386253,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/16  18:00:00,76.7833530119,6.22547434769,8.42250674911,0.0,17.6635504202,40.6971502883,6.85972267281,1.08857666671,0.0,5.77114600609
 02/16  19:00:00,87.6071355313,6.34705320375,8.8519469063,0.0,27.5259009287,37.3340067412,14.7671958115,3.1940868731,0.0,11.5731089384
 02/16  20:00:00,90.5653254151,6.43390849675,9.39794352828,0.0,33.8341110165,33.3544677425,11.1589458607,5.37745457131,0.0,5.78149128937
 02/16  21:00:00,99.8384333031,6.60474331858,10.3460593151,0.0,36.5179666069,38.8247702939,19.4316033809,7.88855854005,0.0,11.5430448409
 02/16  22:00:00,94.4831119438,6.63891945527,10.4715814066,0.0,32.965339924,36.8579353714,20.1618348233,8.57941714204,0.0,11.5824176813
 02/16  23:00:00,67.5300388983,6.19001791917,7.51458219327,0.0,25.6355707503,20.6438685092,15.5137467845,9.72738697808,0.0,5.78635980642
 02/16  24:00:00,44.9315787711,5.8028047288,4.85632031284,0.0,15.0252895274,11.7056064465,16.8751414805,11.1089302842,0.0,5.76621119622
 02/17  01:00:00,38.6177348262,5.65569022065,3.71533607615,0.0,11.6412384099,10.0650221343,17.8430869749,12.0818939623,0.0,5.76119301266
 02/17  02:00:00,36.2114928976,5.56332102904,2.9621633659,0.0,10.0992000411,10.047477231,13.3289962776,13.3089962776,0.0,0.02
 02/17  03:00:00,33.8689987524,5.51023367875,2.53230944196,0.0,8.25718729233,10.0299323277,19.6668623035,13.9110175791,0.0,5.75584472437
 02/17  04:00:00,33.5585039394,5.47295220444,2.25909966218,0.0,8.25718729233,10.0299323277,14.8243604562,14.8043604562,0.0,0.02
 02/17  05:00:00,34.9088577084,5.44306770623,2.03273111502,0.0,8.25718729233,11.6354268332,21.6886333101,15.9275025491,0.0,5.76113076107
 02/17  06:00:00,42.5154035015,5.4497219348,2.05296111697,0.0,12.1011305571,15.3678112995,21.8750929444,16.0989927655,0.0,5.77610017893
 02/17  07:00:00,72.6376330834,5.76721522797,4.21342304163,0.0,19.7275818095,37.2640762949,26.1186763167,14.5347169179,0.0,11.5839593987
 02/17  08:00:00,88.7494968276,6.14928069499,6.99110442472,0.0,24.3117294858,51.2795993405,28.8314338192,11.4042806046,0.0,17.4271532146
 02/17  09:00:00,74.1888224479,5.68802331552,4.16673946287,0.0,23.6694662846,40.6342015617,30.0027733455,6.54281161722,0.0,23.4599617282
 02/17  10:00:00,68.9554593315,5.64384558302,3.9848750334,0.0,23.6694662846,35.6302164847,47.3260976683,5.90682081022,18.025,23.3942768581
 02/17  11:00:00,50.3528063656,5.51963110893,3.10311876753,0.0,18.7433767983,22.9618409725,47.2311404471,5.8502148092,18.025,23.3559256379
 02/17  12:00:00,50.8429247195,5.58245750252,3.53263578715,0.0,18.7433767983,22.9618409725,39.3552815012,3.84163635246,18.025,17.4886451487
 02/17  13:00:00,51.0651040414,5.58184360921,3.7119809042,0.0,18.5889407304,23.1597249699,39.7560999722,4.24429794434,18.025,17.4868020278
 02/17  14:00:00,51.4835946336,5.61146854424,3.85434414293,0.0,18.7433767983,23.2517909448,36.8061675895,1.29601727235,18.025,17.4851503172
 02/17  15:00:00,51.618860234,5.62345800432,3.97762318335,0.0,18.7433767983,23.2517909448,42.3809216633,1.04785474884,18.025,23.3080669144
 02/17  16:00:00,51.6033862146,5.6588826807,4.21667271638,0.0,18.7433767983,22.9618409725,37.7604302233,2.24715988288,18.025,17.4882703404
 02/17  17:00:00,56.1928548962,5.67536455217,4.33834439069,0.0,18.7433767983,27.431320555,26.3285938383,2.54269963587,18.025,5.76089420247
 02/17  18:00:00,73.6405069103,5.88257440835,5.62256173856,0.0,17.6635504202,40.6971502883,8.71887237656,2.94776194726,0.0,5.7711104293
 02/17  19:00:00,84.6142585235,6.00194935242,6.20417810537,0.0,27.5259009287,37.3340067412,13.4981964509,7.7013483898,0.0,5.79684806115
 02/17  20:00:00,87.7725366715,6.10808955358,6.93097595173,0.0,33.8341110165,33.3544677425,21.0670231652,9.52440503725,0.0,11.542618128
 02/17  21:00:00,97.3706526447,6.31210192854,8.17092571943,0.0,36.5179666069,38.8247702939,17.5495775784,11.7685147247,0.0,5.78106285367
 02/17  22:00:00,91.7409415924,6.31492260335,8.05340638981,0.0,32.965339924,36.8579353714,25.6171131165,14.033247534,0.0,11.5838655825
 02/17  23:00:00,65.1923368138,5.91103244682,5.45586242826,0.0,25.6355707503,20.6438685092,25.4570295908,13.9044382837,0.0,11.5525913071
 02/17  24:00:00,43.1838512027,5.59711845711,3.31428219107,0.0,15.0252895274,11.7056064465,13.7295075002,13.7095075002,0.0,0.02
 02/18  01:00:00,38.6514860721,5.52644005181,2.67844274444,0.0,12.8411359301,10.0650221343,20.4248405318,14.6636942429,0.0,5.76114628891
 02/18  02:00:00,38.3068549034,5.49415433999,2.36720661336,0.0,12.8411359301,10.0650221343,21.0938719558,15.3378539882,0.0,5.75601796754
 02/18  03:00:00,33.3053903811,5.44469597049,2.03424421152,0.0,8.25718729233,10.0299323277,14.9520326557,14.9320326557,0.0,0.02
 02/18  04:00:00,33.0921876057,5.41765494092,1.84807660623,0.0,8.25718729233,10.0299323277,21.1191916975,15.3635143804,0.0,5.75567731715
 02/18  05:00:00,34.4485291542,5.38725396099,1.62821963189,0.0,8.25718729233,11.6354268332,17.0575963982,17.0375963982,0.0,0.02
 02/18  06:00:00,38.5015595852,5.37286517465,1.53733795484,0.0,8.71707943955,15.3327214929,21.8243758164,16.0581601472,0.0,5.76621566916
 02/18  07:00:00,55.4829407739,5.45738524996,2.1061935921,0.0,18.5082010057,25.6353820695,22.0522706753,16.2759439928,0.0,5.77632668247
 02/18  08:00:00,69.9984448964,5.68696590719,3.82480662328,0.0,19.4083231844,41.0650158608,26.1009719706,14.5171587436,0.0,11.583813227
 02/18  09:00:00,97.6583531693,6.14677442175,7.14813856235,0.0,26.3286599382,57.9988325916,37.0361540156,7.58217387016,0.0,29.4539801454
 02/18  10:00:00,82.1934184625,6.0699127698,6.91401206389,0.0,26.3286599382,42.8504436482,51.4784324087,4.13940724174,18.025,29.314025167
 02/18  11:00:00,56.3779732163,5.83242607555,5.33006170433,0.0,21.7447113004,23.4437158914,44.5909555051,3.16881837518,18.025,23.3971371299
 02/18  12:00:00,54.4556663545,5.90871538386,5.79319596209,0.0,19.3027497915,23.426170988,37.7011489588,2.15487130192,18.025,17.5212776569
 02/18  13:00:00,55.5468319862,6.02113580569,6.62975579825,0.0,19.1483137236,23.7250123474,38.0134092252,2.50326176439,18.025,17.4851474608
 02/18  14:00:00,56.3270087837,6.11774143247,7.16778619975,0.0,19.3027497915,23.7161209604,41.3346016894,0.0,18.025,23.3096016894
 02/18  15:00:00,56.548220665,6.1460017082,7.36073471446,0.0,19.3027497915,23.7161209604,35.5104746964,0.0,18.025,17.4854746964
 02/18  16:00:00,56.3891036493,6.1601505239,7.47741758208,0.0,19.3027497915,23.426170988,36.152210647,0.642066188517,18.025,17.4851444585
 02/18  17:00:00,60.400291121,6.09338791037,7.10405845616,0.0,19.3027497915,27.8956505705,24.5213888596,0.73547811524,18.025,5.76091074434
 02/18  18:00:00,73.2118225596,6.15682453306,7.46168496287,0.0,18.2229234133,37.5968344597,7.55865881438,1.79255052254,0.0,5.76610829184
 02/18  19:00:00,92.0790899257,6.34520690957,8.41928873988,0.0,32.690315043,37.0816133363,11.0563431473,5.28534652321,0.0,5.77099662412
 02/18  20:00:00,92.7014618551,6.42486173428,8.8503576757,0.0,36.8143715336,33.066984531,14.0163173746,8.23509724321,0.0,5.78122013135
 02/18  21:00:00,99.0584276163,6.5797902349,9.81231120797,0.0,36.3493007332,38.7721355839,15.0670103979,9.2858123873,0.0,5.78119801063
 02/18  22:00:00,96.6572999817,6.54866013803,9.56017834901,0.0,36.1807251679,36.8228455648,21.6257186479,10.0829489632,0.0,11.5427696847
 02/18  23:00:00,72.3843106419,6.14919928139,7.00679977966,0.0,31.0351095914,20.6438685092,22.5957659013,11.0123584692,0.0,11.5834074321
 02/18  24:00:00,47.1303840468,5.78950373193,4.66641230683,0.0,17.4250845679,11.7056064465,16.8229031442,11.0465338204,0.0,5.77636932374
 02/19  01:00:00,39.7736531538,5.64654925643,3.56107823351,0.0,12.925468867,10.100111941,18.5478586189,12.7867029815,0.0,5.76115563746
 02/19  02:00:00,38.9680496639,5.56053045026,2.84260832682,0.0,12.925468867,10.100111941,14.7236218229,14.7036218229,0.0,0.02
 02/19  03:00:00,33.7626448488,5.48893724112,2.32782919886,0.0,8.34152022915,10.0650221343,21.0757768554,15.3198046412,0.0,5.75597221425
 02/19  04:00:00,33.4370154477,5.45011774568,2.04102574579,0.0,8.34152022915,10.0650221343,16.0923178462,16.0723178462,0.0,0.02
 02/19  05:00:00,34.6530547881,5.4035184371,1.69705321728,0.0,8.34152022915,11.6705166398,25.2723111994,19.5117391224,0.0,5.76057207702
 02/19  06:00:00,38.5445890436,5.37031852155,1.46349061078,0.0,8.80141237637,15.3678112995,26.6528009375,20.8865901675,0.0,5.76621077
 02/19  07:00:00,55.4833091885,5.46464509857,2.09930487327,0.0,18.5082010057,25.6353820695,24.7581593671,18.9817097438,0.0,5.77644962337
 02/19  08:00:00,70.1456869353,5.69790819025,3.84168468919,0.0,19.4926561212,41.1001056674,26.4879382095,14.9047247603,0.0,11.5832134492
 02/19  09:00:00,97.4449858846,6.12623932565,6.95531061889,0.0,26.3286599382,57.9988325916,36.6759408412,7.22426818214,0.0,29.4516726591
 02/19  10:00:00,81.3254646223,5.98503534611,6.25035974602,0.0,26.2443270014,42.8153538416,46.3252334888,4.84147043893,18.025,23.4587630499
 02/19  11:00:00,55.0699070352,5.6731851856,4.1812387118,0.0,21.7447113004,23.4437158914,45.8620474661,4.43969985718,18.025,23.3973476089
 02/19  12:00:00,53.1238980508,5.73193579433,4.57849574164,0.0,19.3449162599,23.4437158914,44.0760780488,2.69590239654,18.025,23.3551756522
 02/19  13:00:00,54.232572772,5.85315143996,5.42377222858,0.0,19.190480192,23.7425572507,39.2558193769,3.74283581462,18.025,17.4879835623
 02/19  14:00:00,54.7493540909,5.92667818047,5.84090211782,0.0,19.260583323,23.698576057,36.2845782902,0.772041552216,18.025,17.487536738
 02/19  15:00:00,54.6089432253,5.90628235934,5.72088962045,0.0,19.260583323,23.698576057,39.8025098462,0.174596343423,18.025,21.6029135028
 02/19  16:00:00,53.952961383,5.86363493947,5.39750705965,0.0,19.260583323,23.4086260847,38.5313336912,1.31801683635,18.025,19.1883168549
 02/19  17:00:00,57.1896998192,5.73410694397,4.31245917484,0.0,19.260583323,27.8781056672,23.4717372818,5.42673728175,18.025,0.02
 02/19  18:00:00,69.5376397013,5.74672494126,4.25731198364,0.0,18.1807569449,37.5792895564,15.0398807481,9.27380316845,0.0,5.7660775797
 02/19  19:00:00,88.8765084634,5.97030553026,5.71102989445,0.0,32.6059821062,37.0465235296,18.3585125305,12.5873232606,0.0,5.77118926992
 02/19  20:00:00,90.4032902759,6.13860528324,6.83843817374,0.0,36.8143715336,33.066984531,24.2714377574,12.7295350223,0.0,11.5419027351
 02/19  21:00:00,97.1202384798,6.32225969245,8.0122324313,0.0,36.43363367,38.8072253906,19.8983371361,14.1178480421,0.0,5.78048909402
 02/19  22:00:00,94.7512179855,6.32615106787,7.99603270495,0.0,36.0963922311,36.7877557581,20.7862736078,15.004953946,0.0,5.7813196618
 02/19  23:00:00,70.6338431236,5.95130281813,5.57365250705,0.0,30.9507766546,20.6087787026,27.4280741137,15.8447077285,0.0,11.5833663852
 02/19  24:00:00,45.5489344865,5.60837785314,3.26608776431,0.0,17.4250845679,11.7056064465,22.5869965584,16.8106775396,0.0,5.77631901883
 02/20  01:00:00,38.7848397151,5.53934863711,2.6794673141,0.0,12.925468867,10.100111941,22.8148859243,17.0537750499,0.0,5.7611108744
 02/20  02:00:00,38.3597625115,5.49003137674,2.30481491107,0.0,12.925468867,10.100111941,23.6048960853,17.8489906823,0.0,5.75590540304
 02/20  03:00:00,33.0493908055,5.40096125824,1.70255809832,0.0,8.34152022915,10.0650221343,18.5922052481,18.5722052481,0.0,0.02
 02/20  04:00:00,32.9640745921,5.38941631223,1.62878036705,0.0,8.34152022915,10.0650221343,23.9429823194,18.1871149547,0.0,5.75586736461
 02/20  05:00:00,34.5505960792,5.38654318722,1.61157552516,0.0,8.34152022915,11.6705166398,17.9427421404,17.9227421404,0.0,0.02
 02/20  06:00:00,38.6263341332,5.37467832895,1.54087876799,0.0,8.80141237637,15.3678112995,22.4937352901,16.7274830127,0.0,5.7662522774
 02/20  07:00:00,55.6216586952,5.47507829086,2.22722034415,0.0,18.5082010057,25.6353820695,21.350408132,15.5741100175,0.0,5.77629811446
 02/20  08:00:00,70.0776627544,5.6860017324,3.78557015477,0.0,19.4926561212,41.1001056674,25.774051585,14.1906710617,0.0,11.5833805233
 02/20  09:00:00,96.7869053395,6.04874512215,6.37472552765,0.0,26.3286599382,57.9988325916,41.4990938009,9.36183698621,0.0,32.1372568147
 02/20  10:00:00,79.9424878229,5.82796975222,5.02445163333,0.0,26.2443270014,42.8153538416,52.3845345711,7.72043302908,18.025,26.639101542
 02/20  11:00:00,53.8845332442,5.5482206396,3.12082919724,0.0,21.7447113004,23.4437158914,49.1026485794,7.67991280574,18.025,23.3977357736
 02/20  12:00:00,51.6757384698,5.5728954788,3.28937853335,0.0,19.3449162599,23.4437158914,41.7720938789,6.22561893126,18.025,17.5214749477
 02/20  13:00:00,51.7261772048,5.54938828007,3.22113878056,0.0,19.190480192,23.7425572507,46.6239723923,5.63148556263,18.025,22.9674868297
 02/20  14:00:00,52.2340185714,5.62179926206,3.63045055258,0.0,19.260583323,23.698576057,38.6148083361,2.76608348657,18.025,17.8237248495
 02/20  15:00:00,53.1067115091,5.73151894909,4.39342101174,0.0,19.260583323,23.698576057,37.1256373694,1.61501079587,18.025,17.4856265736
 02/20  16:00:00,53.1169550376,5.76675903684,4.65837309115,0.0,19.260583323,23.4086260847,37.7067475384,2.19647509818,18.025,17.4852724403
 02/20  17:00:00,57.3860433317,5.74091119982,4.50200059304,0.0,19.260583323,27.8781056672,26.4820635782,2.69628278805,18.025,5.76078079018
 02/20  18:00:00,70.6720560557,5.8620379728,5.27641825415,0.0,18.1807569449,37.5792895564,9.7191248282,3.9530921717,0.0,5.76603265649
 02/20  19:00:00,89.9579854592,6.09743172139,6.66538447835,0.0,32.6059821062,37.0465235296,13.1147832518,7.34372752093,0.0,5.77105573083
 02/20  20:00:00,91.1291143937,6.22295755291,7.47991713826,0.0,36.8143715336,33.066984531,14.5635927586,8.78232461074,0.0,5.78126814788
 02/20  21:00:00,97.6256484071,6.38119993439,8.4587019862,0.0,36.43363367,38.8072253906,16.4285217097,10.6472759769,0.0,5.78124573281
 02/20  22:00:00,95.1075722245,6.36769144415,8.31084503387,0.0,36.0963922311,36.7877557581,22.8816104252,11.3400715335,0.0,11.5415388917
 02/20  23:00:00,70.6684722377,5.95520544308,5.60438211934,0.0,30.9507766546,20.6087787026,25.456876335,13.8734421017,0.0,11.5834342334
 02/20  24:00:00,45.3261747847,5.58478876471,3.06692053228,0.0,17.4250845679,11.7056064465,23.3426641577,17.5662657593,0.0,5.77639839833
 02/21  01:00:00,37.014127558,5.48820167964,2.27922170991,0.0,11.6412384099,10.0650221343,25.2374228165,19.476494237,0.0,5.76092857954
 02/21  02:00:00,35.0604149651,5.43824896034,1.93615992643,0.0,10.0992000411,10.047477231,18.9264462969,18.9064462969,0.0,0.02
 02/21  03:00:00,32.7501528391,5.38138258687,1.54231559319,0.0,8.25718729233,10.0299323277,26.9458900817,21.1898790637,0.0,5.75601101799
 02/21  04:00:00,32.5224228489,5.35229775042,1.34367705238,0.0,8.25718729233,10.0299323277,21.0705141522,21.0505141522,0.0,0.02
 02/21  05:00:00,33.8715601345,5.31741351053,1.12108782957,0.0,8.25718729233,11.6354268332,29.0868844537,23.3262813666,0.0,5.76060308709
 02/21  06:00:00,41.4788162472,5.31981902764,1.14628216648,0.0,12.1011305571,15.3678112995,29.5583155785,23.7819486142,0.0,5.77636696426
 02/21  07:00:00,69.4518805579,5.61140643535,3.06748677666,0.0,19.7275818095,37.2640762949,33.5315331638,21.9475965158,0.0,11.583936648
 02/21  08:00:00,86.2159116059,5.85237264805,4.75443813799,0.0,24.3117294858,51.2795993405,34.775584881,17.3492458514,0.0,17.4263390295
 02/21  09:00:00,73.4903702063,5.62173421871,3.53458429649,0.0,23.6694662846,40.6342015617,33.0526282841,9.593440826,0.0,23.4591874581
 02/21  10:00:00,69.4546406811,5.71538595592,4.41252120485,0.0,23.6694662846,35.6302164847,46.2522211717,4.83490041264,18.025,23.392320759
 02/21  11:00:00,51.7234087213,5.69077751292,4.30257956827,0.0,18.7433767983,22.9618409725,38.4423483015,2.89525121773,18.025,17.5220970838
 02/21  12:00:00,52.9757768987,5.84726514777,5.40068292822,0.0,18.7433767983,22.9618409725,42.7124035996,1.37494357244,18.025,23.3124600272
 02/21  13:00:00,54.1949113325,5.97619854075,6.4474375626,0.0,18.5889407304,23.1597249699,36.8053062119,1.29225497112,18.025,17.4880512407
 02/21  14:00:00,55.0666957469,6.06224953925,6.98666554697,0.0,18.7433767983,23.2517909448,35.5181301328,0.00697545109639,18.025,17.4861546817
 02/21  15:00:00,55.8193155145,6.11683629777,7.68469987515,0.0,18.7433767983,23.2517909448,35.5083616037,0.0,18.025,17.4833616037
 02/21  16:00:00,55.6175181221,6.1223828173,7.76730866531,0.0,18.7433767983,22.9618409725,41.3323947168,0.0,18.025,23.3073947168
 02/21  17:00:00,59.7741773399,6.09908353937,7.4959550109,0.0,18.7433767983,27.431320555,18.1121303915,0.0671303914838,18.025,0.02
 02/21  18:00:00,76.5974906317,6.24684755257,8.21527656561,0.0,17.6635504202,40.6971502883,6.8148312635,1.04370444092,0.0,5.77112682258
 02/21  19:00:00,87.3689397689,6.34702359536,8.61378958549,0.0,27.5259009287,37.3340067412,14.3024573388,2.72985152805,0.0,11.5726058108
 02/21  20:00:00,89.9163957595,6.3838996435,8.79903108406,0.0,33.8341110165,33.3544677425,11.4555847727,5.67433472706,0.0,5.78125004564
 02/21  21:00:00,99.1167091588,6.54009844777,9.68898695057,0.0,36.5179666069,38.8247702939,19.8391811382,8.2966760835,0.0,11.5425050547
 02/21  22:00:00,93.8448061611,6.57376065073,9.8984421684,0.0,32.965339924,36.8579353714,19.6553286327,8.07350571611,0.0,11.5818229166
 02/21  23:00:00,66.9059968282,6.1205870709,6.95997902064,0.0,25.6355707503,20.6438685092,15.2980033852,9.51227438532,0.0,5.78572899991
 02/21  24:00:00,44.1946632107,5.72229931505,4.19991424886,0.0,15.0252895274,11.7056064465,18.0641732669,12.2980832722,0.0,5.76608999475
 02/22  01:00:00,37.9882225049,5.58977523812,3.1517423889,0.0,11.6412384099,10.0650221343,19.1749537963,13.4138595124,0.0,5.76109428393
 02/22  02:00:00,35.7510555065,5.517283513,2.54776677796,0.0,10.0992000411,10.047477231,14.3997477647,14.3797477647,0.0,0.02
 02/22  03:00:00,33.3539382389,5.45478939324,2.07269526904,0.0,8.25718729233,10.0299323277,22.4458653034,16.6899714471,0.0,5.75589385634
 02/22  04:00:00,32.994704306,5.41037609062,1.75787974018,0.0,8.25718729233,10.0299323277,18.6040892237,18.5840892237,0.0,0.02
 02/22  05:00:00,34.3663599809,5.38056427401,1.55273935528,0.0,8.25718729233,11.6354268332,24.9809039339,19.2198211828,0.0,5.76108275114
 02/22  06:00:00,42.0130333183,5.38941069639,1.61090882118,0.0,12.1011305571,15.3678112995,24.2983374557,18.522103467,0.0,5.77623398872
 02/22  07:00:00,70.0922987818,5.69201995151,3.6272943655,0.0,19.7275818095,37.2640762949,28.6541961724,17.0706769548,0.0,11.5835192176
 02/22  08:00:00,87.3950610156,5.98625053255,5.79971182699,0.0,24.3117294858,51.2795993405,30.393400394,12.9664158238,0.0,17.4269845702
 02/22  09:00:00,74.4767193408,5.72196801264,4.42070230144,0.0,23.6694662846,40.6342015617,28.7193292778,5.25921342308,0.0,23.4601158548
 02/22  10:00:00,70.7355941988,5.84717395587,5.56168831272,0.0,23.6694662846,35.6302164847,43.3704296733,1.9518619021,18.025,23.3935677712
 02/22  11:00:00,52.9315877929,5.8183471469,5.38318926527,0.0,18.7433767983,22.9618409725,43.1005431662,1.72034603338,18.025,23.3551971328
 02/22  12:00:00,53.9558317766,5.94537339489,6.28263049119,0.0,18.7433767983,22.9618409725,36.1714467983,0.657568180366,18.025,17.4888786179
 02/22  13:00:00,55.4958810223,6.09008653392,7.63451887632,0.0,18.5889407304,23.1597249699,35.9567473659,0.4427396524,18.025,17.4890077135
 02/22  14:00:00,57.1475256451,6.2152240594,8.91452147132,0.0,18.7433767983,23.2517909448,35.5114427302,0.0,18.025,17.4864427302
 02/22  15:00:00,57.9221541727,6.27482064149,9.62955729232,0.0,18.7433767983,23.2517909448,41.3305918836,0.0,18.025,23.3055918836
 02/22  16:00:00,57.5677516444,6.25863266625,9.58129305908,0.0,18.7433767983,22.9618409725,35.5113555281,0.0,18.025,17.4863555281
 02/22  17:00:00,61.2943459627,6.24864342296,8.86656131644,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/22  18:00:00,78.037951635,6.393698375,9.50888684766,0.0,17.6635504202,40.6971502883,5.83461243823,0.0636163280349,0.0,5.77099611019
 02/22  19:00:00,88.3659792243,6.4571347944,9.50072200349,0.0,27.5259009287,37.3340067412,14.0829699195,2.51019823289,0.0,11.5727716866
 02/22  20:00:00,91.3368579987,6.53894258811,10.0644509608,0.0,33.8341110165,33.3544677425,14.742095381,3.20030894478,0.0,11.5417864362
 02/22  21:00:00,100.610586138,6.70478532226,11.0181814134,0.0,36.5179666069,38.8247702939,11.3292393814,5.54882873957,0.0,5.78041064181
 02/22  22:00:00,95.1421412999,6.72130797655,11.0482324298,0.0,32.965339924,36.8579353714,17.8061278424,6.22292026837,0.0,11.5832075741
 02/22  23:00:00,68.1643808798,6.26907900612,8.06987003454,0.0,25.6355707503,20.6438685092,13.2000984664,7.41390229329,0.0,5.78619617311
 02/22  24:00:00,45.4203663707,5.86514401355,5.28277466572,0.0,15.0252895274,11.7056064465,15.335979473,9.56974071269,0.0,5.76623876028
 02/23  01:00:00,39.0799025014,5.71290349115,4.12029536561,0.0,11.6412384099,10.0650221343,15.9892199537,10.2283833774,0.0,5.76083657631
 02/23  02:00:00,36.7311445746,5.62283896643,3.42229810692,0.0,10.0992000411,10.047477231,10.0776408816,10.0576408816,0.0,0.02
 02/23  03:00:00,34.0185743618,5.52954644658,2.66257779781,0.0,8.25718729233,10.0299323277,18.7801649432,13.0241744981,0.0,5.75599044506
 02/23  04:00:00,33.5192228944,5.47431956379,2.2184522077,0.0,8.25718729233,10.0299323277,21.9475598994,16.1919187787,0.0,5.7556411207
 02/23  05:00:00,34.8363408551,5.44022776383,1.96306062244,0.0,8.25718729233,11.6354268332,17.5605887251,17.5405887251,0.0,0.02
 02/23  06:00:00,42.4982533356,5.45069550997,2.03484373758,0.0,12.1011305571,15.3678112995,22.3900207277,16.6137170235,0.0,5.77630370426
 02/23  07:00:00,70.6930061994,5.76701652026,4.15300842677,0.0,19.7275818095,37.2640762949,27.0897464256,15.5061804859,0.0,11.5835659396
 02/23  08:00:00,88.6928088624,6.14825322329,6.93546225973,0.0,24.3117294858,51.2795993405,28.8015343944,11.375537976,0.0,17.4259964183
 02/23  09:00:00,74.9013769353,5.76554059991,4.80178844623,0.0,23.6694662846,40.6342015617,27.3953843112,3.93620289789,0.0,23.4591814133
 02/23  10:00:00,70.2971697301,5.78909555433,5.18134289591,0.0,23.6694662846,35.6302164847,43.2624959344,1.84191105789,18.025,23.3955848765
 02/23  11:00:00,51.5100319563,5.63814935417,4.14183286992,0.0,18.7433767983,22.9618409725,43.7132257063,2.33405667452,18.025,23.3541690318
 02/23  12:00:00,52.3281714359,5.73030390586,4.87004087175,0.0,18.7433767983,22.9618409725,36.990958932,1.47799389572,18.025,17.4879650363
 02/23  13:00:00,52.7428572856,5.75872742684,5.21285376198,0.0,18.5889407304,23.1597249699,37.2483148562,1.73817465892,18.025,17.4851401972
 02/23  14:00:00,53.4308667268,5.80820157098,5.60488785376,0.0,18.7433767983,23.2517909448,35.5174118836,0.00757795191415,18.025,17.4848339317
 02/23  15:00:00,53.4833128752,5.81724173777,5.64829633144,0.0,18.7433767983,23.2517909448,41.333202393,0.0,18.025,23.308202393
 02/23  16:00:00,53.2477122645,5.82659586361,5.69328919975,0.0,18.7433767983,22.9618409725,36.2412064818,0.731153314593,18.025,17.4850531673
 02/23  17:00:00,57.9818219904,5.85660562444,5.94607468962,0.0,18.7433767983,27.431320555,24.7542255865,0.969533188642,18.025,5.7596923979
 02/23  18:00:00,75.3602936691,6.06837691684,7.15655301021,0.0,17.6635504202,40.6971502883,7.16122803043,1.39004413188,0.0,5.77118389855
 02/23  19:00:00,86.5716443253,6.22424692011,7.93927869221,0.0,27.5259009287,37.3340067412,8.55629139605,2.7601531593,0.0,5.79613823674
 02/23  20:00:00,90.00253406,6.36042611065,8.90864542927,0.0,33.8341110165,33.3544677425,15.2317739375,3.68933176018,0.0,11.5424421773
 02/23  21:00:00,99.8237486162,6.58799656592,10.3481358319,0.0,36.5179666069,38.8247702939,10.8440609209,5.06299281212,0.0,5.78106810873
 02/23  22:00:00,94.5221372907,6.62735288287,10.5221852522,0.0,32.965339924,36.8579353714,17.4055049559,5.82210221638,0.0,11.5834027395
 02/23  23:00:00,67.7203894691,6.19848897734,7.69646812139,0.0,25.6355707503,20.6438685092,17.9346147087,6.38212549606,0.0,11.5524892126
 02/23  24:00:00,45.2683884611,5.82986087431,5.16608257303,0.0,15.0252895274,11.7056064465,7.14449254481,7.12449254481,0.0,0.02
 02/24  01:00:00,38.9862682499,5.68748421384,4.05208303364,0.0,11.6412384099,10.0650221343,13.750395545,7.98925229161,0.0,5.76114325338
 02/24  02:00:00,36.263391302,5.56372442017,3.01365699093,0.0,10.0992000411,10.047477231,17.0362008403,11.2801841787,0.0,5.75601666153
 02/24  03:00:00,33.8497250767,5.50485381286,2.51842461392,0.0,8.25718729233,10.0299323277,11.9869741316,11.9669741316,0.0,0.02
 02/24  04:00:00,33.536717274,5.46898695268,2.24127766893,0.0,8.25718729233,10.0299323277,18.9781186901,13.2224534759,0.0,5.75566521425
 02/24  05:00:00,34.7538714017,5.42609887715,1.89472152595,0.0,8.25718729233,11.6354268332,16.2701405987,16.2501405987,0.0,0.02
 02/24  06:00:00,42.38764775,5.43435886727,1.94057486961,0.0,12.1011305571,15.3678112995,27.4882976121,15.9561110106,0.0,11.5321866015
 02/24  07:00:00,70.6986839952,5.75959048102,4.16611528593,0.0,19.7275818095,37.2640762949,23.7658516923,13.6452152654,0.0,10.1206364269
 02/24  08:00:00,88.9883389715,6.16937146352,7.20988103145,0.0,24.3117294858,51.2795993405,22.2239968594,9.13443489653,0.0,13.0895619628
 02/24  09:00:00,75.2570082893,5.78423871325,5.13872327258,0.0,23.6694662846,40.6342015617,25.3353109627,1.87630568875,0.0,23.4590052739
 02/24  10:00:00,71.0068405537,5.8449957653,5.83511257585,0.0,23.6694662846,35.6302164847,41.6270698098,0.205757073597,18.025,23.3963127362
 02/24  11:00:00,53.2228444355,5.74656552811,5.74623297986,0.0,18.7433767983,22.9618409725,41.6233417378,0.243297056712,18.025,23.3550446811
 02/24  12:00:00,54.0667951954,5.78714497907,6.55182445767,0.0,18.7433767983,22.9618409725,35.5147928737,0.0,18.025,17.4897928737
 02/24  13:00:00,54.9693439307,5.83461383679,7.36345368683,0.0,18.5889407304,23.1597249699,35.5076406154,0.0,18.025,17.4826406154
 02/24  14:00:00,56.4053046911,5.98308393555,8.40444632301,0.0,18.7433767983,23.2517909448,41.3316477544,0.0,18.025,23.3066477544
 02/24  15:00:00,55.9401057079,5.93901445772,7.98331632833,0.0,18.7433767983,23.2517909448,35.5115813695,0.0,18.025,17.4865813695
 02/24  16:00:00,55.1467857177,5.92023415806,7.49872404121,0.0,18.7433767983,22.9618409725,35.513821037,0.0,18.025,17.488821037
 02/24  17:00:00,58.731401234,5.92498901612,6.6272720502,0.0,18.7433767983,27.431320555,23.7858683987,0.0,18.025,5.76086839871
 02/24  18:00:00,75.8661239091,6.1158463497,7.61491663341,0.0,17.6635504202,40.6971502883,5.90969649986,0.139711013646,0.0,5.76998548621
 02/24  19:00:00,86.7683054684,6.24834432688,8.11184431292,0.0,27.5259009287,37.3340067412,13.0576987368,1.48577161817,0.0,11.5719271186
 02/24  20:00:00,90.0348882104,6.3725949223,8.92883367753,0.0,33.8341110165,33.3544677425,7.5961345846,1.81522374884,0.0,5.78091083576
 02/24  21:00:00,99.747758024,6.59291712657,10.2672263735,0.0,36.5179666069,38.8247702939,8.06292298573,2.28283451195,0.0,5.78008847378
 02/24  22:00:00,94.6114450129,6.65134961823,10.5874998679,0.0,32.965339924,36.8579353714,14.300177036,2.71748346189,0.0,11.5826935741
 02/24  23:00:00,67.8435534804,6.22438190161,7.79373910941,0.0,25.6355707503,20.6438685092,16.0587706693,4.50710023597,0.0,11.5516704334
 02/24  24:00:00,45.4417196555,5.86180902161,5.30746608228,0.0,15.0252895274,11.7056064465,11.1323576926,5.36628244478,0.0,5.76607524786
 02/25  01:00:00,40.5862791187,5.74670073073,4.39298349526,0.0,12.8411359301,10.0650221343,5.97253911915,5.95253911915,0.0,0.02
 02/25  02:00:00,39.9801014085,5.68151785205,3.85309270351,0.0,12.8411359301,10.0650221343,12.7631683326,7.00719898125,0.0,5.75596935138
 02/25  03:00:00,34.3686981272,5.56478884479,2.97746381833,0.0,8.25718729233,10.0299323277,9.15014982571,9.13014982571,0.0,0.02
 02/25  04:00:00,33.8850208853,5.51004078509,2.54852797896,0.0,8.25718729233,10.0299323277,16.063838285,10.3082225035,0.0,5.75561578149
 02/25  05:00:00,35.338895904,5.490390973,2.41545285015,0.0,8.25718729233,11.6354268332,10.5079751583,10.4879751583,0.0,0.02
 02/25  06:00:00,39.4156032307,5.47748402463,2.34677116711,0.0,8.71707943955,15.3327214929,16.3821735795,10.6160191736,0.0,5.76615440593
 02/25  07:00:00,56.5800664374,5.57396546647,3.08674702192,0.0,18.5082010057,25.6353820695,22.2738258852,10.7415713568,0.0,11.5322545284
 02/25  08:00:00,71.7046460466,5.88667899065,5.33131159168,0.0,19.4083231844,41.0650158608,15.7391322568,9.93725898486,0.0,5.80187327195
 02/25  09:00:00,99.4111243156,6.35231755711,8.69538964822,0.0,26.3286599382,57.9988325916,40.477920598,5.14111102594,0.0,35.336809572
 02/25  10:00:00,82.1064591827,6.05370229397,6.84327950588,0.0,26.3286599382,42.8504436482,46.6174596893,5.14072982059,18.025,23.4517298687
 02/25  11:00:00,54.9308603246,5.65362261127,4.06176110007,0.0,21.7447113004,23.4437158914,47.8536132341,6.43255911797,18.025,23.3960541161
 02/25  12:00:00,52.3817737524,5.64272500698,3.98530146727,0.0,19.3027497915,23.426170988,40.3597794783,4.81461445747,18.025,17.5201650209
 02/25  13:00:00,52.8253862693,5.66447835711,4.26497389749,0.0,19.1483137236,23.7250123474,45.1272795581,3.79688409131,18.025,23.3053954667
 02/25  14:00:00,53.0486650176,5.68606478222,4.32112368151,0.0,19.3027497915,23.7161209604,36.9218935741,1.41089658957,18.025,17.4859969845
 02/25  15:00:00,53.2188696236,5.70537193474,4.47201816064,0.0,19.3027497915,23.7161209604,36.2319729476,0.721412439728,18.025,17.4855605079
 02/25  16:00:00,53.5295690629,5.78248266473,4.9955559562,0.0,19.3027497915,23.426170988,37.2582927072,1.74816397742,18.025,17.4851287298
 02/25  17:00:00,57.600969099,5.73347524795,4.66465571565,0.0,19.3027497915,27.8956505705,25.7571563131,1.97132144313,18.025,5.76083486995
 02/25  18:00:00,71.2858423245,5.89726519321,5.79527124789,0.0,18.2229234133,37.5968344597,7.75535864321,1.98929494528,0.0,5.76606369793
 02/25  19:00:00,90.975862024,6.18162283331,7.47965349386,0.0,32.690315043,37.0816133363,9.94148160379,4.17041732134,0.0,5.77106428245
 02/25  20:00:00,92.0729289627,6.31826003194,8.32843740836,0.0,36.8143715336,33.066984531,12.418416146,6.63717439218,0.0,5.78124175383
 02/25  21:00:00,98.6968010632,6.50832620329,9.52215867047,0.0,36.3493007332,38.7721355839,14.5136941136,8.73248606543,0.0,5.78120804817
 02/25  22:00:00,96.4400581742,6.4968286511,9.39477972973,0.0,36.1807251679,36.8228455648,21.4544069193,9.91188969112,0.0,11.5425172281
 02/25  23:00:00,71.8190697059,6.06154206503,6.52923263051,0.0,31.0351095914,20.6438685092,22.8103962474,11.2272143537,0.0,11.5831818938
 02/25  24:00:00,46.8332052872,5.7442661279,4.41448088048,0.0,17.4250845679,11.7056064465,17.7397102993,11.9633914202,0.0,5.77631887916
 02/26  01:00:00,39.7631729739,5.63613410163,3.56101872821,0.0,12.925468867,10.100111941,18.01700268,12.2566192419,0.0,5.76038343805
 02/26  02:00:00,39.1403793678,5.56973073592,3.0057422291,0.0,12.925468867,10.100111941,12.5092538109,12.4892538109,0.0,0.02
 02/26  03:00:00,33.9801311335,5.50639280362,2.52786415304,0.0,8.34152022915,10.0650221343,18.4390173321,12.6830585413,0.0,5.75595879076
 02/26  04:00:00,33.7359100763,5.47670506282,2.31333740471,0.0,8.34152022915,10.0650221343,12.886685494,12.866685494,0.0,0.02
 02/26  05:00:00,35.1034598316,5.44933100314,2.10165149246,0.0,8.34152022915,11.6705166398,19.8253729756,14.064844621,0.0,5.7605283546
 02/26  06:00:00,39.1698564532,5.43705003753,2.02203363357,0.0,8.80141237637,15.3678112995,18.8647842547,13.0986510742,0.0,5.76613318049
 02/26  07:00:00,56.177544446,5.53366267683,2.72453256802,0.0,18.5082010057,25.6353820695,18.5944242392,12.8181021538,0.0,5.77632208546
 02/26  08:00:00,71.0770204945,5.79188291871,4.67906055613,0.0,19.4926561212,41.1001056674,22.4974187628,10.9146778544,0.0,11.5827409084
 02/26  09:00:00,99.0057900569,6.29766991591,8.34470658097,0.0,26.3286599382,57.9988325916,35.0085541679,5.55958822009,0.0,29.4489659478
 02/26  10:00:00,82.8812341553,6.15846702171,7.63271424582,0.0,26.2443270014,42.8153538416,45.3348559822,3.85313566829,18.025,23.4567203139
 02/26  11:00:00,56.7703625672,5.86365406075,5.69123599371,0.0,21.7447113004,23.4437158914,44.2993326239,2.87804692351,18.025,23.3962857004
 02/26  12:00:00,55.0712123918,5.95571919501,6.30203512848,0.0,19.3449162599,23.4437158914,42.9520682794,1.57391916457,18.025,23.3531491148
 02/26  13:00:00,56.2606158125,6.08591476312,7.21905758242,0.0,19.190480192,23.7425572507,37.4564395016,1.94498691936,18.025,17.4864525822
 02/26  14:00:00,56.7987210343,6.16493790684,7.65201498792,0.0,19.260583323,23.698576057,35.5113320135,0.0,18.025,17.4863320135
 02/26  15:00:00,57.1720334509,6.21113830603,7.97912868899,0.0,19.260583323,23.698576057,35.5084616029,0.0,18.025,17.4834616029
 02/26  16:00:00,56.8191746679,6.19593392409,7.93142668186,0.0,19.260583323,23.4086260847,41.3628812318,0.0304826103798,18.025,23.3073986214
 02/26  17:00:00,60.857682742,6.13918329034,7.5753726626,0.0,19.260583323,27.8781056672,18.233153546,0.188153545999,18.025,0.02
 02/26  18:00:00,73.9180559246,6.23245809137,8.15200139174,0.0,18.1807569449,37.5792895564,6.68500028067,0.918967603159,0.0,5.76603267751
 02/26  19:00:00,92.4855458013,6.40405544038,8.88632608931,0.0,32.6059821062,37.0465235296,10.4530607584,4.68214906777,0.0,5.77091169058
 02/26  20:00:00,93.3938029493,6.50265446654,9.4649122822,0.0,36.8143715336,33.066984531,18.8337111604,7.29248322288,0.0,11.5412279375
 02/26  21:00:00,99.9448459979,6.66455008591,10.4945585822,0.0,36.43363367,38.8072253906,14.3034348611,8.52352667178,0.0,5.7799081893
 02/26  22:00:00,97.2364392242,6.63049067709,10.1769278932,0.0,36.0963922311,36.7877557581,15.2032682226,9.42255115478,0.0,5.78071706778
 02/26  23:00:00,72.8658696959,6.22629401048,7.53070561213,0.0,30.9507766546,20.6087787026,22.0233202846,10.4399173015,0.0,11.5834029831
 02/26  24:00:00,47.5718667626,5.84801011246,5.04939933382,0.0,17.4250845679,11.7056064465,17.1826874408,11.4074050726,0.0,5.77528236829
 02/27  01:00:00,38.8449087006,5.69606954701,3.90213996294,0.0,11.6412384099,10.0650221343,18.1532347454,12.3921617313,0.0,5.7610730141
 02/27  02:00:00,36.4107352588,5.59647409478,3.12825502732,0.0,10.0992000411,10.047477231,18.7959206701,13.039996893,0.0,5.75592377714
 02/27  03:00:00,33.9949074865,5.53061812959,2.63784344148,0.0,8.25718729233,10.0299323277,13.3021959315,13.2821959315,0.0,0.02
 02/27  04:00:00,33.7440143321,5.49898167051,2.41858313845,0.0,8.25718729233,10.0299323277,19.2597244731,13.5038534595,0.0,5.7558710136
 02/27  05:00:00,35.1392907663,5.47275468469,2.2334879404,0.0,8.25718729233,11.6354268332,14.2541260973,14.2341260973,0.0,0.02
 02/27  06:00:00,42.7690211858,5.48074495549,2.27556781585,0.0,12.1011305571,15.3678112995,20.1717564048,14.3954713597,0.0,5.7762850451
 02/27  07:00:00,71.1833131802,5.82269560806,4.58764752115,0.0,19.7275818095,37.2640762949,25.5455642111,13.963428892,0.0,11.5821353191
 02/27  08:00:00,89.3427084463,6.22601148151,7.50761921224,0.0,24.3117294858,51.2795993405,28.7988732947,11.3743390177,0.0,17.4245342771
 02/27  09:00:00,75.0815783508,5.79812761861,4.94941264034,0.0,23.6694662846,40.6342015617,30.0687390519,6.61006598205,0.0,23.4586730698
 02/27  10:00:00,70.180922871,5.79159196232,5.06260609893,0.0,23.6694662846,35.6302164847,46.5057172175,5.08700030499,18.025,23.3937169125
 02/27  11:00:00,51.89169175,5.70758167327,4.45406613055,0.0,18.7433767983,22.9618409725,45.9116112747,4.53213847053,18.025,23.3544728041
 02/27  12:00:00,51.7174849083,5.69182633855,4.29783545927,0.0,18.7433767983,22.9618409725,39.1079497682,3.59513945158,18.025,17.4878103166
 02/27  13:00:00,51.9256743775,5.6889761043,4.46542542034,0.0,18.5889407304,23.1597249699,39.1048685886,3.59429139018,18.025,17.4855771984
 02/27  14:00:00,51.9893965846,5.68370698066,4.28791588239,0.0,18.7433767983,23.2517909448,36.7601245847,1.25007198265,18.025,17.485052602
 02/27  15:00:00,52.0642293506,5.69844318085,4.34801484056,0.0,18.7433767983,23.2517909448,42.7218021613,1.38906725618,18.025,23.3077349051
 02/27  16:00:00,52.2968414582,5.75941279695,4.80960525948,0.0,18.7433767983,22.9618409725,37.7922640562,2.2832212597,18.025,17.4840427965
 02/27  17:00:00,56.8910469279,5.77078447904,4.94112368472,0.0,18.7433767983,27.431320555,26.2154803126,2.43069521685,18.025,5.75978509577
 02/27  18:00:00,74.4532895793,5.99422652604,6.3237042317,0.0,17.6635504202,40.6971502883,8.60146687227,2.83035782976,0.0,5.77110904251
 02/27  19:00:00,85.6050019473,6.13481128844,7.06208164971,0.0,27.5259009287,37.3340067412,12.5672708287,6.77127124669,0.0,5.79599958199
 02/27  20:00:00,88.7719418582,6.24057379568,7.79791281221,0.0,33.8341110165,33.3544677425,20.4344672909,8.89227000688,0.0,11.542197284
 02/27  21:00:00,98.386303124,6.44376658997,9.05492758249,0.0,36.5179666069,38.8247702939,16.3364088748,10.5554778533,0.0,5.78093102146
 02/27  22:00:00,93.0926745813,6.48052146617,9.23956461934,0.0,32.965339924,36.8579353714,22.5047820729,10.9226878044,0.0,11.5820942685
 02/27  23:00:00,66.1693322437,6.0338187606,6.31008961279,0.0,25.6355707503,20.6438685092,24.4594146914,12.9072864131,0.0,11.5521282783
 02/27  24:00:00,43.6269495274,5.65679717761,3.69771182016,0.0,15.0252895274,11.7056064465,15.1470310534,15.1270310534,0.0,0.02
 02/28  01:00:00,37.5893465439,5.54361202703,2.79903694185,0.0,11.6412384099,10.0650221343,21.0075549629,15.2473033608,0.0,5.76025160204
 02/28  02:00:00,35.5594826584,5.4944889694,2.37898702761,0.0,10.0992000411,10.047477231,21.2776561839,15.5217797676,0.0,5.75587641627
 02/28  03:00:00,33.376618404,5.45378260829,2.09639167601,0.0,8.25718729233,10.0299323277,15.662247125,15.642247125,0.0,0.02
 02/28  04:00:00,33.184104872,5.43005971935,1.92759536217,0.0,8.25718729233,10.0299323277,21.4198526836,15.6643364489,0.0,5.75551623471
 02/28  05:00:00,34.6117687264,5.40791968085,1.77080205929,0.0,8.25718729233,11.6354268332,16.3809576675,16.3609576675,0.0,0.02
 02/28  06:00:00,42.1142175638,5.40100453841,1.70050564402,0.0,12.1011305571,15.3678112995,29.6849394366,18.1531690686,0.0,11.531770368
 02/28  07:00:00,70.0556959553,5.68919191698,3.59353721718,0.0,19.7275818095,37.2640762949,24.4622630241,18.6605139001,0.0,5.80174912395
 02/28  08:00:00,87.7214708006,6.02804839677,6.0843506608,0.0,24.3117294858,51.2795993405,31.2963792003,13.8702101068,0.0,17.4261690935
