Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/28  09:00:00,74.0709823353,5.67675352875,4.0601930042,0.0,23.6694662846,40.6342015617,30.367799885,6.9107174013,0.0,23.4570824837
 02/28  10:00:00,69.2836054003,5.67785486179,4.27902677366,0.0,23.6694662846,35.6302164847,46.0821953895,4.66271564445,18.025,23.394479745
 02/28  11:00:00,50.8277354019,5.57137694245,3.52631689951,0.0,18.7433767983,22.9618409725,45.7638923427,4.38577069853,18.025,23.3531216442
 02/28  12:00:00,50.800029117,5.57039467779,3.501812357,0.0,18.7433767983,22.9618409725,38.5091044113,2.9956937421,18.025,17.4884106692
 02/28  13:00:00,51.6323842534,5.65058716732,4.21052454455,0.0,18.5889407304,23.1597249699,39.0084741669,3.49730249335,18.025,17.4861716735
 02/28  14:00:00,52.7206271147,5.7758651869,4.92698972486,0.0,18.7433767983,23.2517909448,41.1471751121,0.883293090108,18.025,22.2388820219
 02/28  15:00:00,53.2978807207,5.84185264974,5.43825772639,0.0,18.7433767983,23.2517909448,36.8503240324,0.275307016733,18.025,18.5500170157
 02/28  16:00:00,53.5574522796,5.90234919101,5.92727996269,0.0,18.7433767983,22.9618409725,36.4819459058,0.972442495623,18.025,17.4845034102
 02/28  17:00:00,58.3576868137,5.93186405887,6.2466856154,0.0,18.7433767983,27.431320555,24.7042800803,0.918390906387,18.025,5.76088917394
 02/28  18:00:00,73.4278787446,6.09886582572,7.07765657708,0.0,17.6635504202,40.6971502883,7.89276916064,2.12176718275,0.0,5.77100197789
 02/28  19:00:00,85.8601468869,6.17809258028,7.27394816822,0.0,27.5259009287,37.3340067412,12.3406738423,6.54450668616,0.0,5.79616715619
 02/28  20:00:00,88.4522395742,6.22030055542,7.49848559297,0.0,33.8341110165,33.3544677425,22.2152126641,10.6728740383,0.0,11.5423386258
 02/28  21:00:00,97.7174873758,6.38249180917,8.4473884039,0.0,36.5179666069,38.8247702939,18.6901186446,12.9090122326,0.0,5.78110641206
 02/28  22:00:00,92.20133852,6.39099863092,8.43775550577,0.0,32.965339924,36.8579353714,25.2776560098,13.6943419504,0.0,11.5833140594
 02/28  23:00:00,65.3432064685,5.94579182931,5.57199239137,0.0,25.6355707503,20.6438685092,26.9354047866,15.3829591727,0.0,11.5524456138
 02/28  24:00:00,43.0222476356,5.59244450849,3.15736408055,0.0,15.0252895274,11.7056064465,17.0922471195,17.0722471195,0.0,0.02
 03/01  01:00:00,37.082321025,5.49378215765,2.34184306752,0.0,11.6412384099,10.0650221343,23.8549119047,18.0938517298,0.0,5.76106017495
 03/01  02:00:00,35.0598588691,5.43956834225,1.93428394965,0.0,10.0992000411,10.047477231,24.825856676,19.0711482892,0.0,5.75470838679
 03/01  03:00:00,32.8222448918,5.39091788798,1.6048841872,0.0,8.25718729233,10.0299323277,20.0463575902,20.0263575902,0.0,0.02
 03/01  04:00:00,32.5574518663,5.35735650343,1.37364631296,0.0,8.25718729233,10.0299323277,26.8587221019,21.1030358621,0.0,5.75568623987
 03/01  05:00:00,33.8764597934,5.319328262,1.12408527445,0.0,8.25718729233,11.6354268332,24.2328578416,24.2128578416,0.0,0.02
 03/01  06:00:00,41.5106437213,5.3250805147,1.1728576439,0.0,12.1011305571,15.3678112995,35.2711312719,23.7403490331,0.0,11.5307822388
 03/01  07:00:00,69.5157684466,5.62270633844,3.12009854551,0.0,19.7275818095,37.2640762949,32.3971327221,20.8730392853,0.0,11.5240934369
 03/01  08:00:00,86.6100233807,5.8956284711,5.10532752806,0.0,24.3117294858,51.2795993405,25.0032689238,13.3223165924,0.0,11.6809523314
 03/01  09:00:00,74.1502543732,5.6749077524,4.14131341773,0.0,23.6694662846,40.6342015617,26.7078578499,3.25041634129,0.0,23.4574415086
 03/01  10:00:00,70.0340945076,5.75446575987,4.95290636333,0.0,23.6694662846,35.6302164847,42.1643037311,0.744373696925,18.025,23.3949300342
 03/01  11:00:00,53.0409127502,5.77546473298,5.5354086711,0.0,18.7433767983,22.9618409725,41.6822906232,0.303641944754,18.025,23.3536486784
 03/01  12:00:00,55.2545801742,5.94694929313,7.57980975799,0.0,18.7433767983,22.9618409725,35.5137328062,0.0,18.025,17.4887328062
 03/01  13:00:00,58.1203888113,6.11811303219,10.2310038336,0.0,18.5889407304,23.1597249699,35.511482502,0.0,18.025,17.486482502
 03/01  14:00:00,59.9530263432,6.25178685663,11.6834690664,0.0,18.7433767983,23.2517909448,41.3285584187,0.0,18.025,23.3035584187
 03/01  15:00:00,60.8206205943,6.3101290544,12.4927218421,0.0,18.7433767983,23.2517909448,35.5102307519,0.0,18.025,17.4852307519
 03/01  16:00:00,60.5167052045,6.31594625513,12.4729365664,0.0,18.7433767983,22.9618409725,35.509754384,0.0,18.025,17.484754384
 03/01  17:00:00,63.1770155262,6.27968806225,10.7181914111,0.0,18.7433767983,27.431320555,23.7858822369,0.0,18.025,5.76088223692
 03/01  18:00:00,75.9006195705,6.37696807958,9.27229691781,0.0,17.6635504202,40.6971502883,5.90751528174,0.137760742029,0.0,5.76975453971
 03/01  19:00:00,87.8187305086,6.41306500613,8.99756199911,0.0,27.5259009287,37.3340067412,8.46166429889,2.66542080149,0.0,5.7962434974
 03/01  20:00:00,90.6792543333,6.48268390266,9.46311901521,0.0,33.8341110165,33.3544677425,15.0725117597,3.53000466164,0.0,11.542507098
 03/01  21:00:00,100.049703544,6.6556434718,10.5064551871,0.0,36.5179666069,38.8247702939,10.9119148354,5.13072647504,0.0,5.78118836039
 03/01  22:00:00,94.5402006609,6.66591871281,10.5017009671,0.0,32.965339924,36.8579353714,17.7510534184,6.16762118607,0.0,11.5834322323
 03/01  23:00:00,67.9511373562,6.25111127076,7.87460581589,0.0,25.6355707503,20.6438685092,17.5603350846,6.0077601609,0.0,11.5525749238
 03/01  24:00:00,45.3560624125,5.86313837594,5.22048640197,0.0,15.0252895274,11.7056064465,7.95245252191,7.93245252191,0.0,0.02
 03/02  01:00:00,38.8985598918,5.69716979106,3.9546958174,0.0,11.6412384099,10.0650221343,15.5387341077,9.77771021867,0.0,5.76102388905
 03/02  02:00:00,36.1875405119,5.5699651836,2.93156945092,0.0,10.0992000411,10.047477231,19.1393108866,13.3834885441,0.0,5.75582234252
 03/02  03:00:00,33.6766386016,5.49477412841,2.35542261484,0.0,8.25718729233,10.0299323277,14.9132990376,14.8932990376,0.0,0.02
 03/02  04:00:00,33.3471769996,5.45547275414,2.06525590298,0.0,8.25718729233,10.0299323277,21.7705757985,16.0148143494,0.0,5.75576144913
 03/02  05:00:00,34.7014155912,5.42453653401,1.84383368429,0.0,8.25718729233,11.6354268332,17.0085508682,16.9885508682,0.0,0.02
 03/02  06:00:00,42.2503392094,5.42207035935,1.81556520821,0.0,12.1011305571,15.3678112995,29.4702241617,17.9382279041,0.0,11.5319962576
 03/02  07:00:00,70.0451779029,5.69457151267,3.57764642708,0.0,19.7275818095,37.2640762949,30.9780735472,19.3973351644,0.0,11.5807383828
 03/02  08:00:00,87.9809052706,6.06175984542,6.31008207196,0.0,24.3117294858,51.2795993405,24.0372683641,12.4131763426,0.0,11.6240920215
 03/02  09:00:00,75.2360762346,5.79790812015,5.10413773896,0.0,23.6694662846,40.6342015617,26.0159425475,2.55853283264,0.0,23.4574097148
 03/02  10:00:00,71.4999555339,5.9217113396,6.25152370726,0.0,23.6694662846,35.6302164847,41.7111046406,0.291196556496,18.025,23.3949080841
 03/02  11:00:00,53.5401787756,5.84336934867,5.96677186059,0.0,18.7433767983,22.9618409725,41.5420027678,0.163393101412,18.025,23.3536096664
 03/02  12:00:00,54.8460007767,5.93696462757,7.18121603759,0.0,18.7433767983,22.9618409725,35.5137057947,0.0,18.025,17.4887057947
 03/02  13:00:00,57.6722019368,6.11479042345,9.78614053469,0.0,18.5889407304,23.1597249699,35.5091749921,0.0,18.025,17.4841749921
 03/02  14:00:00,58.6284898231,6.22462514287,10.3860954197,0.0,18.7433767983,23.2517909448,41.3300309886,0.0,18.025,23.3050309886
 03/02  15:00:00,58.7481445856,6.2429589904,10.4874168459,0.0,18.7433767983,23.2517909448,35.510147976,0.0,18.025,17.485147976
 03/02  16:00:00,59.329170119,6.27703958704,11.3243092398,0.0,18.7433767983,22.9618409725,35.512287169,0.0,18.025,17.487287169
 03/02  17:00:00,62.6840631476,6.26961146469,10.2353165207,0.0,18.7433767983,27.431320555,23.7858755472,0.0,18.025,5.76087554724
 03/02  18:00:00,76.3204351034,6.40645220989,9.66262980001,0.0,17.6635504202,40.6971502883,5.76979875204,0.0,0.0,5.76979875204
 03/02  19:00:00,88.329197743,6.45883382543,9.46226329524,0.0,27.5259009287,37.3340067412,8.13076142545,2.33455308602,0.0,5.79620833942
 03/02  20:00:00,91.0327918147,6.51416229104,9.78518025451,0.0,33.8341110165,33.3544677425,15.4532993683,3.91085246619,0.0,11.5424469021
 03/02  21:00:00,99.8555688638,6.63284714447,10.3351189922,0.0,36.5179666069,38.8247702939,13.6722686623,7.89111476155,0.0,5.78115390078
 03/02  22:00:00,94.5140744559,6.66102885152,10.4804678064,0.0,32.965339924,36.8579353714,18.878154106,7.29482478122,0.0,11.5833293248
 03/02  23:00:00,67.7171815594,6.22474153285,7.66702225236,0.0,25.6355707503,20.6438685092,19.3712452492,7.81876490814,0.0,11.5524803411
 03/02  24:00:00,44.609291322,5.77954982326,4.55730519736,0.0,15.0252895274,11.7056064465,13.1959901259,13.1759901259,0.0,0.02
 03/03  01:00:00,38.2117196794,5.62063582931,3.3443905562,0.0,11.6412384099,10.0650221343,20.4108436582,14.6498552257,0.0,5.76098843253
 03/03  02:00:00,36.0930089673,5.55573595472,2.85126799657,0.0,10.0992000411,10.047477231,19.0048026084,13.2490153231,0.0,5.7557872854
 03/03  03:00:00,33.8004684922,5.50507206797,2.46895535858,0.0,8.25718729233,10.0299323277,12.920538747,12.900538747,0.0,0.02
 03/03  04:00:00,33.4432365333,5.46359289165,2.15319613387,0.0,8.25718729233,10.0299323277,20.5782052652,14.8224817207,0.0,5.75572354455
 03/03  05:00:00,34.8017790923,5.43415796683,1.93457694829,0.0,8.25718729233,11.6354268332,16.0907436081,16.0707436081,0.0,0.02
 03/03  06:00:00,42.3904262276,5.43794905109,1.93977547207,0.0,12.1011305571,15.3678112995,28.0089969479,16.4771109289,0.0,11.531886019
 03/03  07:00:00,68.6371579718,5.74488768519,4.00331348633,0.0,19.7275818095,37.2640762949,26.7866896181,15.2061046189,0.0,11.5805849992
 03/03  08:00:00,88.9777474488,6.17071021535,7.19797843058,0.0,24.3117294858,51.2795993405,20.0353156842,8.41126495416,0.0,11.62405073
 03/03  09:00:00,75.9013489249,5.8593184906,5.70800314711,0.0,23.6694662846,40.6342015617,24.1969202629,0.739840468649,0.0,23.4570797943
 03/03  10:00:00,73.3277101794,6.02070354141,7.98028970632,0.0,23.6694662846,35.6302164847,41.4194145263,0.0,18.025,23.3944145263
 03/03  11:00:00,57.8614662783,6.03348387809,10.0979452622,0.0,18.7433767983,22.9618409725,41.3781462786,0.0,18.025,23.3531462786
 03/03  12:00:00,61.5089747712,6.26021603007,13.5209396657,0.0,18.7433767983,22.9618409725,35.5133388454,0.0,18.025,17.4883388454
 03/03  13:00:00,65.5848228487,6.49378959261,17.3197635165,0.0,18.5889407304,23.1597249699,35.5116723098,0.0,18.025,17.4866723098
 03/03  14:00:00,68.6303682374,6.66280270066,19.9497969378,0.0,18.7433767983,23.2517909448,41.3286724358,0.0,18.025,23.3036724358
 03/03  15:00:00,70.6492937251,6.78526913614,21.8462570528,0.0,18.7433767983,23.2517909448,35.509705818,0.0,18.025,17.484705818
 03/03  16:00:00,70.9574800177,6.84119474304,22.3884651443,0.0,18.7433767983,22.9618409725,35.5091922693,0.0,18.025,17.4841922693
 03/03  17:00:00,73.9472293116,6.81067202482,20.957423351,0.0,18.7433767983,27.431320555,23.7858677864,0.0,18.025,5.76086778644
 03/03  18:00:00,85.4061712067,6.91707696332,18.2377427887,0.0,17.6635504202,40.6971502883,5.77095278016,0.0,0.0,5.77095278016
 03/03  19:00:00,94.8841945623,6.93168222991,15.5444151276,0.0,27.5259009287,37.3340067412,5.79606086336,0.0,0.0,5.79606086336
 03/03  20:00:00,95.6179940211,6.94190322309,13.9426438552,0.0,33.8341110165,33.3544677425,11.5421584015,0.0,0.0,11.5421584015
 03/03  21:00:00,104.515500926,7.09905791517,14.528842325,0.0,36.5179666069,38.8247702939,5.80964222442,0.0286387897189,0.0,5.7810034347
 03/03  22:00:00,100.395066541,7.18146789779,15.8410237889,0.0,32.965339924,36.8579353714,11.5830062654,0.0,0.0,11.5830062654
 03/03  23:00:00,74.9278579433,6.80576570264,14.2966774575,0.0,25.6355707503,20.6438685092,11.5521628032,0.0,0.0,11.5521628032
 03/03  24:00:00,52.460142507,6.43976345239,11.7479439957,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/04  01:00:00,46.4923997843,6.28841656313,9.75739291897,0.0,12.8411359301,10.0650221343,5.75990224515,0.0,0.0,5.75990224515
 03/04  02:00:00,45.3298095383,6.21193872486,8.6723862255,0.0,12.8411359301,10.0650221343,5.75594325978,0.0,0.0,5.75594325978
 03/04  03:00:00,39.0472473863,6.06426050692,7.15654635028,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 03/04  04:00:00,37.8251194584,5.95034658313,6.04832631668,0.0,8.25718729233,10.0299323277,5.75557285858,0.0,0.0,5.75557285858
 03/04  05:00:00,38.8496651214,5.88959834214,5.5270240316,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 03/04  06:00:00,43.2012946408,5.88705839295,5.7228956368,0.0,8.71707943955,15.3327214929,5.76599972619,0.0,0.0,5.76599972619
 03/04  07:00:00,58.867882662,6.03959059471,6.79295275058,0.0,18.5082010057,25.6353820695,5.77612832464,0.0,0.0,5.77612832464
 03/04  08:00:00,77.2500592701,6.43925525141,10.3241696669,0.0,19.4083231844,41.0650158608,11.5826571944,0.0,0.0,11.5826571944
 03/04  09:00:00,109.168414549,6.96612912269,17.8388956816,0.0,26.3286599382,57.9988325916,29.4473381962,0.0,0.0,29.4473381962
 03/04  10:00:00,95.367042616,6.80362493535,19.3539560904,0.0,26.3286599382,42.8504436482,47.3387694056,0.0,18.025,29.3137694056
 03/04  11:00:00,68.6430627848,6.44492454267,16.9826796338,0.0,21.7447113004,23.4437158914,41.4199199576,0.0,18.025,23.3949199576
 03/04  12:00:00,65.9590173515,6.43147102878,16.77380981,0.0,19.3027497915,23.426170988,35.5437219266,0.0,18.025,17.5187219266
 03/04  13:00:00,67.0582552942,6.51367226394,17.6486538901,0.0,19.1483137236,23.7250123474,35.5066132252,0.0,18.025,17.4816132252
 03/04  14:00:00,69.1213260928,6.61018791082,19.4696683829,0.0,19.3027497915,23.7161209604,41.3294795708,0.0,18.025,23.3044795708
 03/04  15:00:00,69.6891863709,6.66588034789,19.9818359634,0.0,19.3027497915,23.7161209604,35.5102868616,0.0,18.025,17.4852868616
 03/04  16:00:00,69.2045652318,6.66033659976,19.7927061456,0.0,19.3027497915,23.426170988,35.5097494112,0.0,18.025,17.4847494112
 03/04  17:00:00,72.3100787798,6.62012090308,18.4871223949,0.0,19.3027497915,27.8956505705,23.7858446647,0.0,18.025,5.76084466474
 03/04  18:00:00,81.4092919264,6.7311904,16.9688040877,0.0,18.2229234133,37.5968344597,5.76468659224,0.0,0.0,5.76468659224
 03/04  19:00:00,102.192882139,6.99988559809,17.8784203808,0.0,32.690315043,37.0816133363,5.77076032556,0.0,0.0,5.77076032556
 03/04  20:00:00,102.698395738,7.13484003966,18.1373351789,0.0,36.8143715336,33.066984531,5.78067728202,0.0,0.0,5.78067728202
 03/04  21:00:00,108.726318682,7.31597242465,18.7440483527,0.0,36.3493007332,38.7721355839,5.77984485983,0.0,0.0,5.77984485983
 03/04  22:00:00,106.630171545,7.33790543366,18.7438298755,0.0,36.1807251679,36.8228455648,11.5418342849,0.0,0.0,11.5418342849
 03/04  23:00:00,82.2500789578,6.96477155585,16.0570344814,0.0,31.0351095914,20.6438685092,5.8008931929,0.0,0.0,5.8008931929
 03/04  24:00:00,55.7793403494,6.56182294431,12.5430686756,0.0,17.4250845679,11.7056064465,11.5320825755,0.0,0.0,11.5320825755
 03/05  01:00:00,48.344082155,6.42983064865,11.3482436185,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 03/05  02:00:00,48.1498886011,6.37260924477,11.212372902,0.0,12.925468867,10.100111941,5.75587711533,0.0,0.0,5.75587711533
 03/05  03:00:00,42.448936109,6.2610534471,10.2420194648,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 03/05  04:00:00,42.0631991616,6.21334745159,9.90398456671,0.0,8.34152022915,10.0650221343,5.75550380968,0.0,0.0,5.75550380968
 03/05  05:00:00,43.26890111,6.17871021998,9.5377226208,0.0,8.34152022915,11.6705166398,5.7607174118,0.0,0.0,5.7607174118
 03/05  06:00:00,46.83265673,6.14132638814,8.98057017024,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 03/05  07:00:00,61.9071957185,6.29925430396,9.57260189903,0.0,18.5082010057,25.6353820695,11.5322141113,0.0,0.0,11.5322141113
 03/05  08:00:00,79.3782215559,6.6528533339,12.1193151887,0.0,19.4926561212,41.1001056674,11.5828219611,0.0,0.0,11.5828219611
 03/05  09:00:00,108.847795482,7.11092814416,17.3734843968,0.0,26.3286599382,57.9988325916,29.4449829732,0.0,0.0,29.4449829732
 03/05  10:00:00,92.9873668417,6.85768344855,17.0396526056,0.0,26.2443270014,42.8153538416,41.476202352,0.0,18.025,23.451202352
 03/05  11:00:00,65.8918211822,6.46500440565,14.2113560781,0.0,21.7447113004,23.4437158914,41.4190422325,0.0,18.025,23.3940422325
 03/05  12:00:00,63.4860959185,6.43426559893,14.2383830668,0.0,19.3449162599,23.4437158914,35.5448029287,0.0,18.025,17.5198029287
 03/05  13:00:00,63.2956303755,6.41512713568,13.9248664333,0.0,19.190480192,23.7425572507,41.3299357032,0.0,18.025,23.3049357032
 03/05  14:00:00,61.8566466542,6.33422444267,12.5406647857,0.0,19.260583323,23.698576057,35.5104646453,0.0,18.025,17.4854646453
 03/05  15:00:00,60.1842876389,6.26220911181,10.9403182371,0.0,19.260583323,23.698576057,35.5098852092,0.0,18.025,17.4848852092
 03/05  16:00:00,58.6577183039,6.19960741531,9.76629972787,0.0,19.260583323,23.4086260847,35.5106350984,0.0,18.025,17.4856350984
 03/05  17:00:00,61.5964509351,6.14334789542,8.30998543487,0.0,19.260583323,27.8781056672,23.7857779121,0.0,18.025,5.7607779121
 03/05  18:00:00,72.9933467939,6.27400813689,9.0697550983,0.0,18.1807569449,37.5792895564,5.76511039594,0.0,0.0,5.76511039594
 03/05  19:00:00,94.4794428107,6.56596348119,10.7183292839,0.0,32.6059821062,37.0465235296,5.77870849659,0.00779458213695,0.0,5.77091391445
 03/05  20:00:00,95.8068505276,6.72585320413,11.6547828568,0.0,36.8143715336,33.066984531,6.53934862185,0.758330419045,0.0,5.7810182028
 03/05  21:00:00,102.566958287,6.91863121453,12.8626057245,0.0,36.43363367,38.8072253906,7.81162772347,2.03066433599,0.0,5.78096338748
 03/05  22:00:00,100.198242523,6.9253283946,12.8439034513,0.0,36.0963922311,36.7877557581,14.6282109635,3.08633764866,0.0,11.5418733148
 03/05  23:00:00,75.7653027897,6.51952973933,10.1369259433,0.0,30.9507766546,20.6087787026,15.9066339407,4.32430032177,0.0,11.5823336189
 03/05  24:00:00,50.2711575055,6.12576144763,7.47095220484,0.0,17.4250845679,11.7056064465,10.9119675661,5.13597810553,0.0,5.77598946059
 03/06  01:00:00,41.4864755984,5.97162877675,6.26815637946,0.0,11.6412384099,10.0650221343,11.3638344769,5.60297362406,0.0,5.76086085279
 03/06  02:00:00,38.8351061084,5.85145538862,5.29765375969,0.0,10.0992000411,10.047477231,6.44301665371,6.42301665371,0.0,0.02
 03/06  03:00:00,36.1614929605,5.75845298921,4.57659532582,0.0,8.25718729233,10.0299323277,12.7485856697,6.9925979855,0.0,5.75598768423
 03/06  04:00:00,35.6607001025,5.70073668529,4.13352477742,0.0,8.25718729233,10.0299323277,7.25808900213,7.23808900213,0.0,0.02
 03/06  05:00:00,36.9922363515,5.66628162112,3.89290810109,0.0,8.25718729233,11.6354268332,12.7393977436,6.97903024621,0.0,5.76036749737
 03/06  06:00:00,44.85793336,5.69421757537,4.15102372214,0.0,12.1011305571,15.3678112995,11.9405477768,6.16446306979,0.0,5.77608470703
 03/06  07:00:00,73.0996869551,6.23777754544,7.97296129211,0.0,19.7275818095,37.2640762949,16.9696103746,5.38678626249,0.0,11.5828241121
 03/06  08:00:00,93.048484088,6.63054412431,10.8088930543,0.0,24.3117294858,51.2795993405,21.8591724944,4.43417304716,0.0,17.4249994472
 03/06  09:00:00,78.3388948943,6.11924070625,7.88563597916,0.0,23.6694662846,40.6342015617,24.3141759485,0.858665528514,0.0,23.45551042
 03/06  10:00:00,73.2044803448,6.08375359702,7.79401722772,0.0,23.6694662846,35.6302164847,41.7183635365,0.30616952385,18.025,23.3871940127
 03/06  11:00:00,54.8661588406,5.92471225214,7.21141608305,0.0,18.7433767983,22.9618409725,36.0830524667,0.53804902722,18.025,17.5200034395
 03/06  12:00:00,56.2853998151,6.01228944865,8.54529355112,0.0,18.7433767983,22.9618409725,35.5126184474,0.0,18.025,17.4876184474
 03/06  13:00:00,55.3937291438,5.98205278739,7.64041362245,0.0,18.5889407304,23.1597249699,42.3108217867,0.979038010276,18.025,23.3067837764
 03/06  14:00:00,55.3340448045,5.98967089478,7.32660749083,0.0,18.7433767983,23.2517909448,35.5199396116,0.00872371135615,18.025,17.4862159002
 03/06  15:00:00,55.4048991592,5.99438685041,7.39274426477,0.0,18.7433767983,23.2517909448,35.5074655324,0.0,18.025,17.4824655324
 03/06  16:00:00,55.0866879062,5.9896568036,7.36921407357,0.0,18.7433767983,22.9618409725,36.2311939687,0.724345724571,18.025,17.4818482441
 03/06  17:00:00,59.5691076499,5.98911631861,7.40086681836,0.0,18.7433767983,27.431320555,24.5186071356,0.732870745785,18.025,5.76073638979
 03/06  18:00:00,75.1311591318,6.21671655,8.66309966388,0.0,17.6635504202,40.6971502883,6.79817559239,1.02729520764,0.0,5.77088038474
 03/06  19:00:00,88.2205597193,6.38516268893,9.42730766954,0.0,27.5259009287,37.3340067412,13.6793479323,2.10752241925,0.0,11.571825513
 03/06  20:00:00,91.6712095865,6.52627421243,10.4114999023,0.0,33.8341110165,33.3544677425,8.31519292403,2.53548087754,0.0,5.77971204649
 03/06  21:00:00,101.400859627,6.74738452656,11.7658760889,0.0,36.5179666069,38.8247702939,16.1146106467,4.57446697881,0.0,11.5401436679
 03/06  22:00:00,96.1287136751,6.792230811,11.9639205313,0.0,32.965339924,36.8579353714,11.01737163,5.21589758621,0.0,5.80147404379
 03/06  23:00:00,69.3161597671,6.36487881507,9.12587518308,0.0,25.6355707503,20.6438685092,16.5888579761,5.03757223024,0.0,11.5512857458
 03/06  24:00:00,46.6262057082,5.97553356046,6.37823836649,0.0,15.0252895274,11.7056064465,11.5244348203,5.7584860775,0.0,5.7659487428
 03/07  01:00:00,40.2517726967,5.82781764523,5.17726829774,0.0,11.6412384099,10.0650221343,6.45498667365,6.43498667365,0.0,0.02
 03/07  02:00:00,37.8017063033,5.73011021202,4.38559770831,0.0,10.0992000411,10.047477231,12.9014121064,7.14552656384,0.0,5.75588554259
 03/07  03:00:00,35.042087275,5.62920816064,3.58643737034,0.0,8.25718729233,10.0299323277,14.4276883032,8.67187283943,0.0,5.75581546375
 03/07  04:00:00,34.4907203498,5.56950076311,3.0947800925,0.0,8.25718729233,10.0299323277,9.4941671368,9.4741671368,0.0,0.02
 03/07  05:00:00,35.7637516265,5.53293356478,2.79777287046,0.0,8.25718729233,11.6354268332,15.9625600622,10.201631732,0.0,5.76092833017
 03/07  06:00:00,43.4821050914,5.54654909392,2.92286560198,0.0,12.1011305571,15.3678112995,15.7575261739,9.98140022108,0.0,5.77612595287
 03/07  07:00:00,71.3305218123,6.03887722894,6.40270197584,0.0,19.7275818095,37.2640762949,20.1953769451,8.61304169703,0.0,11.5823352481
 03/07  08:00:00,91.6533530385,6.47441014931,9.56990192537,0.0,24.3117294858,51.2795993405,17.6219511148,5.99951407786,0.0,11.6224370369
 03/07  09:00:00,77.146377434,5.99393774126,6.81842528933,0.0,23.6694662846,40.6342015617,30.423887914,1.10824072157,0.0,29.3156471924
 03/07  10:00:00,72.1406322139,5.97415836221,6.83976332422,0.0,23.6694662846,35.6302164847,41.8272012136,0.415354404981,18.025,23.3868468086
 03/07  11:00:00,53.7971402963,5.79973298568,6.26738035449,0.0,18.7433767983,22.9618409725,36.0301122297,0.484788544992,18.025,17.5203236847
 03/07  12:00:00,55.3414314477,5.90060658582,7.713009508,0.0,18.7433767983,22.9618409725,35.5120024438,0.0,18.025,17.4870024438
 03/07  13:00:00,56.6869492223,5.98580396214,8.92988253038,0.0,18.5889407304,23.1597249699,41.3292200449,0.0,18.025,23.3042200449
 03/07  14:00:00,56.6105465294,5.98771993973,8.60506297413,0.0,18.7433767983,23.2517909448,35.5099941387,0.0,18.025,17.4849941387
 03/07  15:00:00,57.1737635338,6.03537319086,9.12062409602,0.0,18.7433767983,23.2517909448,35.5093698822,0.0,18.025,17.4843698822
 03/07  16:00:00,57.3013165131,6.06235754273,9.51114185947,0.0,18.7433767983,22.9618409725,35.5100794167,0.0,18.025,17.4850794167
 03/07  17:00:00,60.5727365322,6.07555421382,8.31805821873,0.0,18.7433767983,27.431320555,23.7856618965,0.0,18.025,5.76066189652
 03/07  18:00:00,75.6440550805,6.27829699139,9.11441776151,0.0,17.6635504202,40.6971502883,5.95560435965,0.184782013316,0.0,5.77082234633
 03/07  19:00:00,88.4619844805,6.42535250882,9.62854608835,0.0,27.5259009287,37.3340067412,13.3856411543,1.81460361828,0.0,11.571037536
 03/07  20:00:00,91.8331938356,6.55730511559,10.5424562186,0.0,33.8341110165,33.3544677425,7.94762151258,2.16698262571,0.0,5.78063888687
 03/07  21:00:00,101.254630375,6.7435088752,11.6235295655,0.0,36.5179666069,38.8247702939,10.1515040642,4.37094470916,0.0,5.78055935506
 03/07  22:00:00,95.8763359225,6.77401211644,11.7297638053,0.0,32.965339924,36.8579353714,16.7958962206,5.21328856295,0.0,11.5826076577
 03/07  23:00:00,68.707952269,6.30757403682,8.5749725726,0.0,25.6355707503,20.6438685092,18.2473349441,6.69519690633,0.0,11.5521380377
 03/07  24:00:00,45.8719772011,5.9016357943,5.69790995902,0.0,15.0252895274,11.7056064465,14.1795007334,8.41349848315,0.0,5.76600225023
 03/08  01:00:00,39.6220763763,5.76206962453,4.61332295011,0.0,11.6412384099,10.0650221343,8.32861226687,8.30861226687,0.0,0.02
 03/08  02:00:00,37.0775166365,5.65254665212,3.73896981093,0.0,10.0992000411,10.047477231,15.0945239154,9.33870666348,0.0,5.75581725196
 03/08  03:00:00,34.3521929403,5.55554026764,2.97021517526,0.0,8.25718729233,10.0299323277,10.6855152799,10.6655152799,0.0,0.02
 03/08  04:00:00,34.0692197521,5.52498737943,2.7177905102,0.0,8.25718729233,10.0299323277,15.8644762253,10.1087288587,0.0,5.75574736665
 03/08  05:00:00,35.4934999126,5.50291096621,2.55754742082,0.0,8.25718729233,11.6354268332,16.0153700472,10.2547423494,0.0,5.76062769778
 03/08  06:00:00,43.1496647511,5.51273250485,2.62424284555,0.0,12.1011305571,15.3678112995,16.2609645376,10.4850240917,0.0,5.77594044594
 03/08  07:00:00,70.2880966788,5.92142196681,5.47773720034,0.0,19.7275818095,37.2640762949,22.0961664679,10.5147188161,0.0,11.5814476518
 03/08  08:00:00,90.3566560182,6.33088649257,8.41673481561,0.0,24.3117294858,51.2795993405,20.3066820603,8.68385310446,0.0,11.6228289558
 03/08  09:00:00,76.4132926011,5.92000075837,6.15927990455,0.0,23.6694662846,40.6342015617,31.4723529603,2.1578433952,0.0,29.3145095651
 03/08  10:00:00,71.9587597669,5.95915028835,6.67289904507,0.0,23.6694662846,35.6302164847,36.0507846713,0.479119356041,18.025,17.5466653152
 03/08  11:00:00,55.1710054313,5.94692874902,7.49405319581,0.0,18.7433767983,22.9618409725,41.6112652911,0.235241438185,18.025,23.3510238529
 03/08  12:00:00,57.8417169591,6.13474917412,9.97915447487,0.0,18.7433767983,22.9618409725,35.5125257141,0.0,18.025,17.4875257141
 03/08  13:00:00,59.4299798663,6.19009383082,11.4686227386,0.0,18.5889407304,23.1597249699,35.5081537645,0.0,18.025,17.4831537645
 03/08  14:00:00,60.9923695247,6.33373916511,12.6408685786,0.0,18.7433767983,23.2517909448,41.3303359587,0.0,18.025,23.3053359587
 03/08  15:00:00,62.3892705947,6.40954129456,13.9619658161,0.0,18.7433767983,23.2517909448,35.5108078923,0.0,18.025,17.4858078923
 03/08  16:00:00,62.3095482763,6.42123729647,14.1604955511,0.0,18.7433767983,22.9618409725,35.5121422883,0.0,18.025,17.4871422883
 03/08  17:00:00,66.0307921194,6.43325820039,13.4184077977,0.0,18.7433767983,27.431320555,23.785749874,0.0,18.025,5.76074987403
 03/08  18:00:00,78.4549713198,6.58636635054,11.6172645306,0.0,17.6635504202,40.6971502883,5.7709002927,0.0,0.0,5.7709002927
 03/08  19:00:00,90.0734762651,6.63502374825,11.0303721693,0.0,27.5259009287,37.3340067412,12.9652778757,1.39407497518,0.0,11.5712029005
 03/08  20:00:00,92.7166211982,6.68632334624,11.2968645215,0.0,33.8341110165,33.3544677425,8.45886101671,2.67824296123,0.0,5.78061805549
 03/08  21:00:00,102.014145481,6.85296550348,12.2735915159,0.0,36.5179666069,38.8247702939,9.57318731324,3.79341939201,0.0,5.77976792124
 03/08  22:00:00,96.1934555428,6.83227180983,11.9886273494,0.0,32.965339924,36.8579353714,17.1465344825,5.56401923002,0.0,11.5825152524
 03/08  23:00:00,69.357108247,6.39378087796,9.13792429293,0.0,25.6355707503,20.6438685092,17.1045975422,5.5527690539,0.0,11.5518284883
 03/08  24:00:00,46.8395546123,6.0151207443,6.55200633833,0.0,15.0252895274,11.7056064465,5.48539256963,5.46539256963,0.0,0.02
 03/09  01:00:00,40.1851987233,5.83403754211,5.10447642419,0.0,11.6412384099,10.0650221343,13.1652248742,7.40431794905,0.0,5.76090692511
 03/09  02:00:00,37.5116665254,5.70967891482,4.11598771104,0.0,10.0992000411,10.047477231,14.9578075772,9.20187287503,0.0,5.75593470212
 03/09  03:00:00,34.7131298505,5.60236162258,3.28433298906,0.0,8.25718729233,10.0299323277,10.9261415706,10.9061415706,0.0,0.02
 03/09  04:00:00,34.3043231237,5.55640342686,2.92147742871,0.0,8.25718729233,10.0299323277,16.4991269192,10.7432738674,0.0,5.75585305185
 03/09  05:00:00,35.7116505769,5.53126943987,2.74734391936,0.0,8.25718729233,11.6354268332,10.3552530197,10.3352530197,0.0,0.02
 03/09  06:00:00,43.4707658647,5.54859002384,2.90948721731,0.0,12.1011305571,15.3678112995,21.252071194,9.7203550082,0.0,11.5317161858
 03/09  07:00:00,70.9912997731,6.00633718367,6.09602871915,0.0,19.7275818095,37.2640762949,20.9794807751,9.3991720323,0.0,11.5803087428
 03/09  08:00:00,91.1084384623,6.42053072413,9.07887810427,0.0,24.3117294858,51.2795993405,18.8594140389,7.2371839418,0.0,11.6222300972
 03/09  09:00:00,76.5808995711,5.94551091012,6.30138131681,0.0,23.6694662846,40.6342015617,25.6729321413,2.21761249659,0.0,23.4553196447
 03/09  10:00:00,71.8602089204,5.95863425014,6.57487121598,0.0,23.6694662846,35.6302164847,42.5977810868,1.18009727613,18.025,23.3926838107
 03/09  11:00:00,53.0773297052,5.79665724758,5.55064663504,0.0,18.7433767983,22.9618409725,42.9023751178,1.52686369687,18.025,23.3505114209
 03/09  12:00:00,53.4819766519,5.85220735644,5.90195727559,0.0,18.7433767983,22.9618409725,36.6800660215,1.16807432578,18.025,17.4869916957
 03/09  13:00:00,55.4490593426,6.02575557842,7.65204166539,0.0,18.5889407304,23.1597249699,36.232142696,0.719952232437,18.025,17.4871904635
 03/09  14:00:00,57.4314381624,6.1565139482,9.25716171569,0.0,18.7433767983,23.2517909448,35.5082328548,0.0,18.025,17.4832328548
 03/09  15:00:00,58.3033946595,6.18915924205,10.0964750197,0.0,18.7433767983,23.2517909448,41.330820472,0.0,18.025,23.305820472
 03/09  16:00:00,58.0302504205,6.21159613414,10.090841922,0.0,18.7433767983,22.9618409725,35.5103532703,0.0,18.025,17.4853532703
 03/09  17:00:00,61.1763372597,6.20182109233,8.79538952615,0.0,18.7433767983,27.431320555,23.7857080517,0.0,18.025,5.76070805171
 03/09  18:00:00,76.4455890339,6.40017201357,9.79407572314,0.0,17.6635504202,40.6971502883,5.77075472749,0.0,0.0,5.77075472749
 03/09  19:00:00,89.0642126545,6.51593815852,10.1401977003,0.0,27.5259009287,37.3340067412,7.50744233412,1.71130359428,0.0,5.79613873984
 03/09  20:00:00,91.6447967312,6.56151008774,10.3498546843,0.0,33.8341110165,33.3544677425,15.2808836372,3.73947415904,0.0,11.5414094782
 03/09  21:00:00,100.946203205,6.73250315751,11.3261137132,0.0,36.5179666069,38.8247702939,11.2512120656,5.47083057488,0.0,5.78038149071
 03/09  22:00:00,95.3495503801,6.73665240187,11.2403437718,0.0,32.965339924,36.8579353714,17.9331409324,6.35140113188,0.0,11.5817398006
 03/09  23:00:00,68.3064696414,6.27818986148,8.20288394842,0.0,25.6355707503,20.6438685092,13.1354263342,7.34944758169,0.0,5.78597875251
 03/09  24:00:00,45.418129305,5.86190942491,5.28379291369,0.0,15.0252895274,11.7056064465,15.7282434187,9.96234560252,0.0,5.76589781621
 03/10  01:00:00,38.8367279476,5.68371749125,3.90632375162,0.0,11.6412384099,10.0650221343,17.675939672,11.9151591389,0.0,5.76078053311
 03/10  02:00:00,36.3554733362,5.58000983879,3.08946783096,0.0,10.0992000411,10.047477231,12.7005572444,12.6805572444,0.0,0.02
 03/10  03:00:00,33.9569769142,5.51973494142,2.61080476608,0.0,8.25718729233,10.0299323277,18.7579999899,13.0020607889,0.0,5.75593920104
 03/10  04:00:00,33.5767994233,5.47627339116,2.27408711026,0.0,8.25718729233,10.0299323277,20.6763881502,14.9208368168,0.0,5.75555133332
 03/10  05:00:00,34.7990825218,5.43339794795,1.93264890681,0.0,8.25718729233,11.6354268332,17.9405441253,17.9205441253,0.0,0.02
 03/10  06:00:00,42.4463507301,5.44330509821,1.99036061268,0.0,12.1011305571,15.3678112995,22.9022023071,17.1262336976,0.0,5.77596860954
 03/10  07:00:00,68.8072453773,5.76139553022,4.15691843136,0.0,19.7275818095,37.2640762949,26.5669836783,14.9855207149,0.0,11.5814629635
 03/10  08:00:00,89.1680990735,6.19348637471,7.36558540761,0.0,24.3117294858,51.2795993405,26.9018329157,9.47739725898,0.0,17.4244356567
 03/10  09:00:00,75.6552149868,5.83695709927,5.48425465149,0.0,23.6694662846,40.6342015617,25.6628445556,2.20788692115,0.0,23.4549576345
 03/10  10:00:00,71.7387395192,5.93240992422,6.47962933813,0.0,23.6694662846,35.6302164847,41.7077823513,0.292828417536,18.025,23.3899539338
 03/10  11:00:00,54.4001654626,5.85213193254,6.8180096041,0.0,18.7433767983,22.9618409725,41.4058333892,0.0286185631066,18.025,23.3522148261
 03/10  12:00:00,55.5645870643,5.926119348,7.91065654632,0.0,18.7433767983,22.9618409725,35.5116577645,0.0,18.025,17.4866577645
 03/10  13:00:00,57.803786283,6.05739430089,9.97513319272,0.0,18.5889407304,23.1597249699,35.5118151783,0.0,18.025,17.4868151783
 03/10  14:00:00,58.5962361447,6.17349897786,10.404973979,0.0,18.7433767983,23.2517909448,35.5097860631,0.0,18.025,17.4847860631
 03/10  15:00:00,58.5621022609,6.1933487759,10.3509925448,0.0,18.7433767983,23.2517909448,35.5074614931,0.0,18.025,17.4824614931
 03/10  16:00:00,59.2828249489,6.23187983942,11.3231360159,0.0,18.7433767983,22.9618409725,41.3306884526,0.0,18.025,23.3056884526
 03/10  17:00:00,63.1454086458,6.23660731386,10.7296797672,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/10  18:00:00,76.7106945406,6.41548268902,10.0438720051,0.0,17.6635504202,40.6971502883,5.7707011409,0.0,0.0,5.7707011409
 03/10  19:00:00,88.5510660964,6.47134928663,9.67164047768,0.0,27.5259009287,37.3340067412,13.4822500162,1.91051684872,0.0,11.5717331675
 03/10  20:00:00,90.9917771584,6.50314964988,9.75519798638,0.0,33.8341110165,33.3544677425,10.2187222677,4.4378129481,0.0,5.78090931958
 03/10  21:00:00,99.7178190782,6.61331252933,10.216919302,0.0,36.5179666069,38.8247702939,20.2422101567,8.70049828176,0.0,11.5417118749
 03/10  22:00:00,94.1680132409,6.62066468263,10.1747997705,0.0,32.965339924,36.8579353714,20.5637953028,8.98229551094,0.0,11.5814997918
 03/10  23:00:00,67.6857459901,6.21680227104,7.64355419746,0.0,25.6355707503,20.6438685092,13.5553947951,7.76937322201,0.0,5.78602157307
 03/10  24:00:00,45.371408067,5.85851419597,5.24046664164,0.0,15.0252895274,11.7056064465,13.5217285185,7.75591132732,0.0,5.76581719114
 03/11  01:00:00,40.557672824,5.7430991109,4.3679902221,0.0,12.8411359301,10.0650221343,13.0293448631,7.26839997076,0.0,5.76094489235
 03/11  02:00:00,39.93077353,5.67371734675,3.81158468543,0.0,12.8411359301,10.0650221343,7.78538202468,7.76538202468,0.0,0.02
 03/11  03:00:00,34.413645376,5.56734863705,3.01985665574,0.0,8.25718729233,10.0299323277,14.5571949344,8.80145412132,0.0,5.7557408131
 03/11  04:00:00,33.8703401967,5.51004194551,2.53386474594,0.0,8.25718729233,10.0299323277,11.6753744454,11.6553744454,0.0,0.02
 03/11  05:00:00,35.2462253932,5.48304939597,2.3301374782,0.0,8.25718729233,11.6354268332,18.4191889932,12.6583534127,0.0,5.76083558049
 03/11  06:00:00,39.3527862652,5.4731381245,2.2883169212,0.0,8.71707943955,15.3327214929,16.9355709945,11.1696115789,0.0,5.76595941555
 03/11  07:00:00,54.7446371807,5.57947904973,3.12983611644,0.0,18.5082010057,25.6353820695,15.4034995522,9.62791299443,0.0,5.77558655778
 03/11  08:00:00,71.9529523569,5.90949141448,5.55685265911,0.0,19.4083231844,41.0650158608,18.4265761839,6.84426016487,0.0,11.582316019
 03/11  09:00:00,100.752090439,6.49420186161,9.89453546801,0.0,26.3286599382,57.9988325916,30.0301201452,0.587049598631,0.0,29.4430705466
 03/11  10:00:00,86.2685052007,6.43565025277,10.6234200921,0.0,26.3286599382,42.8504436482,41.4780880753,0.0,18.025,23.4530880753
 03/11  11:00:00,61.7758570573,6.23096397799,10.329450606,0.0,21.7447113004,23.4437158914,41.4178485986,0.0,18.025,23.3928485986
 03/11  12:00:00,61.330909254,6.37727921303,12.1999055786,0.0,19.3027497915,23.426170988,41.374481534,0.0,18.025,23.349481534
 03/11  13:00:00,64.2201311164,6.5609548561,14.7632590615,0.0,19.1483137236,23.7250123474,35.5105811268,0.0,18.025,17.4855811268
 03/11  14:00:00,66.842901288,6.69407170382,17.1073648397,0.0,19.3027497915,23.7161209604,35.5099497442,0.0,18.025,17.4849497442
 03/11  15:00:00,67.8046866938,6.7485196296,18.0147026671,0.0,19.3027497915,23.7161209604,35.5051877675,0.0,18.025,17.4801877675
 03/11  16:00:00,67.5897016568,6.74215576785,18.096034146,0.0,19.3027497915,23.426170988,41.3275814902,0.0,18.025,23.3025814902
 03/11  17:00:00,70.7311472866,6.68858443482,16.8397421787,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/11  18:00:00,78.1219079,6.76015466691,13.6524654665,0.0,18.2229234133,37.5968344597,5.76577797608,0.0,0.0,5.76577797608
 03/11  19:00:00,97.1178667731,6.88748810121,12.9158157543,0.0,32.690315043,37.0816133363,5.9060405759,0.135291123393,0.0,5.77074945251
 03/11  20:00:00,97.2755258099,6.9307521146,12.9185729889,0.0,36.8143715336,33.066984531,6.90514597177,1.1247706943,0.0,5.78037527747
 03/11  21:00:00,103.135296532,7.03098282758,13.4380289403,0.0,36.3493007332,38.7721355839,14.2420440174,2.70135972794,0.0,11.5406842894
 03/11  22:00:00,100.308874743,6.95566269435,12.8047964597,0.0,36.1807251679,36.8228455648,10.0872605038,4.30655156515,0.0,5.78070893864
 03/11  23:00:00,75.658794503,6.5196766252,9.91087012732,0.0,31.0351095914,20.6438685092,16.7400210743,5.15770397513,0.0,11.5823170992
 03/11  24:00:00,49.9178684679,6.1070449389,7.13639408395,0.0,17.4250845679,11.7056064465,11.7328506741,5.95697316978,0.0,5.77587750429
 03/12  01:00:00,42.0939072949,5.91491380777,5.61409383061,0.0,12.925468867,10.100111941,13.7963902762,8.04046726718,0.0,5.75592300904
 03/12  02:00:00,35.8822800661,5.73035875254,4.20606615011,0.0,8.34152022915,10.0650221343,9.85986373827,9.83986373827,0.0,0.02
 03/12  03:00:00,35.2487809541,5.65419331549,3.64872593331,0.0,8.34152022915,10.0650221343,15.1494858771,9.39364976495,0.0,5.75583611211
 03/12  04:00:00,36.1291728889,5.57226172995,3.00445621726,0.0,8.34152022915,11.6705166398,11.8687946369,11.8487946369,0.0,0.02
 03/12  05:00:00,39.9108374465,5.5263398341,2.67374724521,0.0,8.80141237637,15.3678112995,18.91763444,13.1517731419,0.0,5.76586129813
 03/12  06:00:00,60.7967639939,5.62874604811,3.48069705303,0.0,18.5082010057,25.6353820695,17.1539288236,11.3780291741,0.0,5.77589964948
 03/12  07:00:00,74.1053965786,5.93361665329,5.68175403033,0.0,19.4926561212,41.1001056674,21.2045488486,9.62289398861,0.0,11.58165486
 03/12  08:00:00,100.339121859,6.45234278194,9.52343013207,0.0,26.3286599382,57.9988325916,31.8629195336,2.42005133026,0.0,29.4428682033
 03/12  09:00:00,84.9467623238,6.33503115019,9.5217221784,0.0,26.2443270014,42.8153538416,47.3420360488,0.0078532518861,18.025,29.3091827969
 03/12  10:00:00,60.9084193977,6.11835381323,9.57462596544,0.0,21.7447113004,23.4437158914,35.5745807255,0.0,18.025,17.5495807255
 03/12  11:00:00,61.370751931,6.30557125789,12.2517472034,0.0,19.3449162599,23.4437158914,41.3742059313,0.0,18.025,23.3492059313
 03/12  12:00:00,65.1301226102,6.51762511389,15.6568679081,0.0,19.190480192,23.7425572507,35.5096458928,0.0,18.025,17.4846458928
 03/12  13:00:00,67.6816738663,6.67280276251,18.0271209983,0.0,19.260583323,23.698576057,35.5068208284,0.0,18.025,17.4818208284
 03/12  14:00:00,69.0719402926,6.76989742309,19.3202945262,0.0,19.260583323,23.698576057,41.3297306555,0.0,18.025,23.3047306555
 03/12  15:00:00,69.0858977039,6.79441206939,19.5996856435,0.0,19.260583323,23.4086260847,35.510264908,0.0,18.025,17.485264908
 03/12  16:00:00,71.4277848635,6.71591295996,17.5687583295,0.0,19.260583323,27.8781056672,23.7844625726,0.0,18.025,5.75946257264
 03/12  17:00:00,78.240730129,6.83355760987,15.6415998291,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 03/12  18:00:00,93.113103435,7.01816147886,14.5518029547,0.0,32.6059821062,37.0465235296,5.78663393228,0.015971690765,0.0,5.77066224151
 03/12  19:00:00,98.4682957736,7.044897299,13.9971973907,0.0,36.8143715336,33.066984531,11.6559360139,0.114665110032,0.0,11.5412709039
 03/12  20:00:00,104.394719912,7.15363220192,14.4553874838,0.0,36.43363367,38.8072253906,6.96080374381,1.18049117584,0.0,5.78031256797
 03/12  21:00:00,101.58870772,7.1071571252,14.0525598961,0.0,36.0963922311,36.7877557581,7.48705454255,1.70674154261,0.0,5.78031299994
 03/12  22:00:00,76.9206016501,6.66931882303,11.1424625704,0.0,30.9507766546,20.6087787026,13.9842156387,2.40265576105,0.0,11.5815598777
 03/12  23:00:00,50.9520369951,6.21979131705,8.0578159517,0.0,17.4250845679,11.7056064465,10.4779581478,4.70199947042,0.0,5.77595867736
 03/12  24:00:00,43.5404023896,6.06901040436,6.90539015248,0.0,12.925468867,10.100111941,10.3992686719,4.63836967602,0.0,5.76089899584
 03/13  01:00:00,38.8498568796,5.86948378171,5.29437771307,0.0,10.0992000411,10.047477231,14.0739981313,8.31829730641,0.0,5.75570082488
 03/13  02:00:00,35.5440161269,5.70774236895,4.0098424705,0.0,8.25718729233,10.0299323277,11.785060056,11.765060056,0.0,0.02
 03/13  03:00:00,35.268391177,5.67086653438,3.77108680933,0.0,8.25718729233,10.0299323277,15.4655844345,9.70998022677,0.0,5.75560420777
 03/13  04:00:00,36.5532741901,5.62834054777,3.49190255071,0.0,8.25718729233,11.6354268332,8.84994547134,8.82994547134,0.0,0.02
 03/13  05:00:00,44.1801144034,5.62962752615,3.5378078775,0.0,12.1011305571,15.3678112995,20.1381590725,8.60745667777,0.0,11.5307023947
 03/13  06:00:00,77.6964166047,6.13228776233,7.02321077574,0.0,19.7275818095,37.2640762949,13.1865689096,7.38770327599,0.0,5.79886563362
 03/13  07:00:00,93.646492213,6.5004262818,9.65305879657,0.0,24.3117294858,51.2795993405,23.7879684442,6.36410228044,0.0,17.4238661638
 03/13  08:00:00,77.1103205059,6.00466987194,6.77165870238,0.0,23.6694662846,40.6342015617,25.2560782128,1.80195985154,0.0,23.4541183613
 03/13  09:00:00,72.383879989,6.0116595007,7.04552935539,0.0,23.6694662846,35.6302164847,41.9352780194,0.52049385089,18.025,23.3897841685
 03/13  10:00:00,54.8718952659,5.9202120978,7.22166403738,0.0,18.7433767983,22.9618409725,41.6123475327,0.235723023492,18.025,23.3516245092
 03/13  11:00:00,56.6570227191,6.05612687328,8.87308867123,0.0,18.7433767983,22.9618409725,35.5095313011,0.0,18.025,17.4845313011
 03/13  12:00:00,58.1861498833,6.15364940234,10.2612449511,0.0,18.5889407304,23.1597249699,35.5079965264,0.0,18.025,17.4829965264
 03/13  13:00:00,57.8702776203,6.15278262833,9.69973671359,0.0,18.7433767983,23.2517909448,35.5068338896,0.0,18.025,17.4818338896
 03/13  14:00:00,58.6403988486,6.23416122518,10.3884819293,0.0,18.7433767983,23.2517909448,41.3275947552,0.0,18.025,23.3025947552
 03/13  15:00:00,59.0061263833,6.2620560219,11.0162647532,0.0,18.7433767983,22.9618409725,35.5086528446,0.0,18.025,17.4836528446
 03/13  16:00:00,62.594194849,6.27326463405,10.1418110519,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/13  17:00:00,75.5779578607,6.49293803686,10.7176860904,0.0,17.6635504202,40.6971502883,5.77069757588,0.0,0.0,5.77069757588
 03/13  18:00:00,84.3670923453,6.62257763727,10.9884511813,0.0,27.5259009287,37.3340067412,11.6873439438,0.115635396398,0.0,11.5717085474
 03/13  19:00:00,92.1612638769,6.64440312646,10.7834390035,0.0,33.8341110165,33.3544677425,14.4808009988,2.93957049404,0.0,11.5412305047
 03/13  20:00:00,100.940648494,6.7608660659,11.2922043448,0.0,36.5179666069,38.8247702939,12.5219155775,6.74237654859,0.0,5.77953902889
 03/13  21:00:00,95.1689939809,6.74306006068,11.053399266,0.0,32.965339924,36.8579353714,19.8166810029,8.23594406577,0.0,11.5807369372
 03/13  22:00:00,68.2191907928,6.28802150384,8.10578828933,0.0,25.6355707503,20.6438685092,15.1194523018,9.33380640176,0.0,5.78564590008
 03/13  23:00:00,45.4718433107,5.8810856567,5.31833589487,0.0,15.0252895274,11.7056064465,16.8542908777,11.088418455,0.0,5.76587242272
 03/13  24:00:00,38.9710902097,5.7076191064,4.01678758867,0.0,11.6412384099,10.0650221343,18.2465906434,12.4856998928,0.0,5.76089075061
 03/14  01:00:00,36.2763700885,5.57942856105,3.01095362483,0.0,10.0992000411,10.047477231,15.0754571055,15.0554571055,0.0,0.02
 03/14  02:00:00,33.7790335934,5.50678160022,2.44581565347,0.0,8.25718729233,10.0299323277,22.6837782793,16.9280832647,0.0,5.75569501458
 03/14  03:00:00,33.5857892981,5.48103352124,2.27832480473,0.0,8.25718729233,10.0299323277,15.9104905309,15.8904905309,0.0,0.02
 03/14  04:00:00,34.9613153406,5.45251240044,2.07576943702,0.0,8.25718729233,11.6354268332,22.0760197048,16.3151523774,0.0,5.76086732736
 03/14  05:00:00,42.4882056993,5.45028108803,2.02525137406,0.0,12.1011305571,15.3678112995,23.1813411019,17.4057008428,0.0,5.7756402591
 03/14  06:00:00,74.1849494473,5.73744770182,3.90658647057,0.0,19.7275818095,37.2640762949,28.9001650788,17.3180817062,0.0,11.5820833726
 03/14  07:00:00,87.8658679204,6.05425591331,6.20260603539,0.0,24.3117294858,51.2795993405,31.7835514472,14.360212913,0.0,17.4233385342
 03/14  08:00:00,74.1983211449,5.68957571414,4.17475864013,0.0,23.6694662846,40.6342015617,30.1918339103,6.73915927332,0.0,23.452674637
 03/14  09:00:00,69.7479302938,5.72167046723,4.69957270786,0.0,23.6694662846,35.6302164847,44.1345321432,2.72226161105,18.025,23.3872705322
 03/14  10:00:00,51.653387581,5.6455966042,4.27777426924,0.0,18.7433767983,22.9618409725,37.584419615,2.04063021314,18.025,17.5187894018
 03/14  11:00:00,52.4717722645,5.7367118173,5.00725432321,0.0,18.7433767983,22.9618409725,42.3697133266,1.03658656699,18.025,23.3081267597
 03/14  12:00:00,53.3144847001,5.80697730063,5.73625514952,0.0,18.5889407304,23.1597249699,36.4482693395,0.939593875541,18.025,17.483675464
 03/14  13:00:00,54.3325978045,5.84415365256,6.47068736327,0.0,18.7433767983,23.2517909448,35.5164298416,0.00527389698113,18.025,17.4861559446
 03/14  14:00:00,54.8013962757,5.87669091547,6.90694783266,0.0,18.7433767983,23.2517909448,35.5070989186,0.0,18.025,17.4820989186
 03/14  15:00:00,54.5175455185,5.90401798159,6.88572134687,0.0,18.7433767983,22.9618409725,35.5075911794,0.0,18.025,17.4825911794
 03/14  16:00:00,58.6573209441,5.92874629673,6.54946154337,0.0,18.7433767983,27.431320555,23.7855980032,0.0,18.025,5.7605980032
 03/14  17:00:00,72.3755600279,6.16014591602,7.84808723799,0.0,17.6635504202,40.6971502883,6.1512066408,0.380720582113,0.0,5.77048605868
 03/14  18:00:00,81.6173253754,6.31420887274,8.54705663895,0.0,27.5259009287,37.3340067412,13.4411307161,1.86972308703,0.0,11.571407629
 03/14  19:00:00,90.4425154335,6.42477847977,9.28432367712,0.0,33.8341110165,33.3544677425,9.43561098774,3.65604806846,0.0,5.77956291928
 03/14  20:00:00,99.803953159,6.60435597799,10.312019949,0.0,36.5179666069,38.8247702939,19.0664031867,7.52664340375,0.0,11.539759783
 03/14  21:00:00,94.4440485482,6.63575896675,10.435759738,0.0,32.965339924,36.8579353714,14.5360246147,8.7349236688,0.0,5.80110094592
 03/14  22:00:00,67.25086301,6.16153963106,7.2639419549,0.0,25.6355707503,20.6438685092,23.0358741531,11.4840631477,0.0,11.5518110055
 03/14  23:00:00,44.3222359513,5.73934483394,4.31047095642,0.0,15.0252895274,11.7056064465,20.8719719419,15.1060914889,0.0,5.76588045301
 03/14  24:00:00,38.0518055296,5.5975595546,3.20756933097,0.0,11.6412384099,10.0650221343,15.6332012425,15.6132012425,0.0,0.02
 03/15  01:00:00,35.7758776153,5.52000642562,2.56988061918,0.0,10.0992000411,10.047477231,21.9617723119,16.2071454855,0.0,5.75462682639
 03/15  02:00:00,33.4874899289,5.46916641732,2.19189075064,0.0,8.25718729233,10.0299323277,22.6237040486,16.8681066634,0.0,5.75559738528
 03/15  03:00:00,33.2059289239,5.43584426632,1.94365290861,0.0,8.25718729233,10.0299323277,17.6675108599,17.6475108599,0.0,0.02
 03/15  04:00:00,34.5702819656,5.40630278902,1.73094542594,0.0,8.25718729233,11.6354268332,24.5670260287,18.8063778478,0.0,5.76064818095
 03/15  05:00:00,42.202370275,5.41380082047,1.77589839468,0.0,12.1011305571,15.3678112995,24.2066308904,18.430913589,0.0,5.77571730144
 03/15  06:00:00,73.9309116808,5.70424879322,3.68575458174,0.0,19.7275818095,37.2640762949,29.2098379436,17.6287507396,0.0,11.5810872039
 03/15  07:00:00,87.3907832025,5.99998167228,5.78180601711,0.0,24.3117294858,51.2795993405,27.420239211,15.7980750235,0.0,11.6221641875
