Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/15  08:00:00,73.3252681631,5.60584849714,3.38543497062,0.0,23.6694662846,40.6342015617,40.2075486614,10.8962077865,0.0,29.3113408749
 03/15  09:00:00,68.0918129853,5.56897004479,3.19615130438,0.0,23.6694662846,35.6302164847,45.7902613571,10.2206556267,18.025,17.5446057304
 03/15  10:00:00,49.4075807817,5.4349289657,2.24264313192,0.0,18.7433767983,22.9618409725,51.7651314764,10.3908437229,18.025,23.3492877536
 03/15  11:00:00,49.5864687769,5.45610600303,2.40255873604,0.0,18.7433767983,22.9618409725,43.9102742919,8.39867647986,18.025,17.486597812
 03/15  12:00:00,49.8889664296,5.46154446789,2.65616819432,0.0,18.5889407304,23.1597249699,41.8409281485,6.33483532876,18.025,17.4810928197
 03/15  13:00:00,50.2214304666,5.4879798116,2.71569816414,0.0,18.7433767983,23.2517909448,45.6652990796,4.33669794329,18.025,23.3036011364
 03/15  14:00:00,50.4082458514,5.50552166023,2.88497027979,0.0,18.7433767983,23.2517909448,38.6948716276,3.18555020517,18.025,17.4843214224
 03/15  15:00:00,50.4727866522,5.5425670586,3.20241394058,0.0,18.7433767983,22.9618409725,38.7143189774,3.20579416235,18.025,17.483524815
 03/15  16:00:00,55.1455673605,5.56696582135,3.39948448945,0.0,18.7433767983,27.431320555,27.1993978376,3.41411754297,18.025,5.76028029462
 03/15  17:00:00,69.1848270616,5.80345350151,5.01404732562,0.0,17.6635504202,40.6971502883,9.08270022667,3.31200804198,0.0,5.77069218468
 03/15  18:00:00,78.7748978515,5.97709754185,6.04174704565,0.0,27.5259009287,37.3340067412,18.0009984149,6.42982660384,0.0,11.5711718111
 03/15  19:00:00,87.650354284,6.09455719262,6.82238200095,0.0,33.8341110165,33.3544677425,14.0507619756,8.27091188351,0.0,5.7798500921
 03/15  20:00:00,97.3459486849,6.31120668689,8.14717356985,0.0,36.5179666069,38.8247702939,16.3662865706,10.5855200478,0.0,5.78076652279
 03/15  21:00:00,92.0340061333,6.34891480408,8.3125648842,0.0,32.965339924,36.8579353714,23.2742750549,11.692273414,0.0,11.5820016409
 03/15  22:00:00,65.0185106135,5.89487653829,5.2982553721,0.0,25.6355707503,20.6438685092,26.1845523797,14.6332612687,0.0,11.551291111
 03/15  23:00:00,42.8815591231,5.5680158849,3.04112825574,0.0,15.0252895274,11.7056064465,15.55926782,15.53926782,0.0,0.02
 03/15  24:00:00,37.2629926735,5.50344888957,2.51286552067,0.0,11.6412384099,10.0650221343,19.8101877444,14.0493749926,0.0,5.7608127518
 03/16  01:00:00,35.3308171638,5.46483954152,2.17998645441,0.0,10.0992000411,10.047477231,19.3734422674,13.6177497663,0.0,5.75569250112
 03/16  02:00:00,33.138232218,5.42361214919,1.88819148367,0.0,8.25718729233,10.0299323277,14.3585720435,14.3385720435,0.0,0.02
 03/16  03:00:00,32.9095473712,5.39518801346,1.6879250536,0.0,8.25718729233,10.0299323277,21.2095674755,15.4542835635,0.0,5.75528391207
 03/16  04:00:00,34.3656855873,5.37620414973,1.55645536041,0.0,8.25718729233,11.6354268332,16.0131449001,15.9931449001,0.0,0.02
 03/16  05:00:00,42.0752843866,5.39288166607,1.6697321302,0.0,12.1011305571,15.3678112995,20.9644057149,15.1886130718,0.0,5.77579264312
 03/16  06:00:00,73.9138798754,5.69344941456,3.67952614844,0.0,19.7275818095,37.2640762949,26.4376863386,14.8559941115,0.0,11.5816922271
 03/16  07:00:00,87.2851005746,5.97193023831,5.70417896139,0.0,24.3117294858,51.2795993405,30.1876869614,12.7654614827,0.0,17.4222254788
 03/16  08:00:00,73.5703922902,5.61866917448,3.61774370822,0.0,23.6694662846,40.6342015617,30.6823907262,7.2297226259,0.0,23.4526681003
 03/16  09:00:00,68.9806521016,5.63306426521,4.0209071,0.0,23.6694662846,35.6302164847,44.8287004176,3.41485163159,18.025,23.388848786
 03/16  10:00:00,50.497865263,5.52199213985,3.24585996189,0.0,18.7433767983,22.9618409725,44.377383959,3.00151293092,18.025,23.3508710281
 03/16  11:00:00,51.0307223748,5.5928858256,3.71003371119,0.0,18.7433767983,22.9618409725,37.7882208147,2.27759765382,18.025,17.4856231609
 03/16  12:00:00,52.1097051747,5.70495495945,4.63349986141,0.0,18.5889407304,23.1597249699,38.1348507918,2.62422190027,18.025,17.4856288915
 03/16  13:00:00,53.2530008753,5.81921345726,5.41603275621,0.0,18.7433767983,23.2517909448,35.5190543916,0.0102251769406,18.025,17.4838292146
 03/16  14:00:00,53.6625180424,5.87233492087,5.77243031015,0.0,18.7433767983,23.2517909448,35.5059949173,0.0,18.025,17.4809949173
 03/16  15:00:00,54.4350482349,5.9772899027,6.72995716961,0.0,18.7433767983,22.9618409725,41.5125372363,0.184060043774,18.025,23.3034771926
 03/16  16:00:00,59.3330383708,6.02965130553,7.12427530413,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/16  17:00:00,73.1038817393,6.26035953177,8.47619612829,0.0,17.6635504202,40.6971502883,5.78880558113,0.0181516141991,0.0,5.77065396693
 03/16  18:00:00,82.2688685049,6.40663211689,9.10618337716,0.0,27.5259009287,37.3340067412,13.332966175,1.76163284413,0.0,11.5713333308
 03/16  19:00:00,90.5654161787,6.46186505171,9.37014192112,0.0,33.8341110165,33.3544677425,10.4858475402,4.70545105848,0.0,5.78039648177
 03/16  20:00:00,99.3471937321,6.57737442479,9.88224929134,0.0,36.5179666069,38.8247702939,20.9838845228,9.44324980666,0.0,11.5406347162
 03/16  21:00:00,93.5860703055,6.56134341056,9.65220527717,0.0,32.965339924,36.8579353714,22.4401156245,10.8588715504,0.0,11.5812440741
 03/16  22:00:00,66.6149231827,6.10189666043,6.68765461832,0.0,25.6355707503,20.6438685092,18.3429058117,12.5571829716,0.0,5.78572284011
 03/16  23:00:00,44.3143610082,5.74188203002,4.30006198045,0.0,15.0252895274,11.7056064465,18.0919303987,12.3260949552,0.0,5.76583544346
 03/16  24:00:00,38.1847897424,5.61113494433,3.32697714996,0.0,11.6412384099,10.0650221343,17.4688095098,11.7081046596,0.0,5.76070485016
 03/17  01:00:00,35.7857454083,5.51866595768,2.58109500252,0.0,10.0992000411,10.047477231,13.1802194633,13.1602194633,0.0,0.02
 03/17  02:00:00,33.4781108345,5.46702914547,2.18464823847,0.0,8.25718729233,10.0299323277,19.8682219337,14.1124327349,0.0,5.75578919878
 03/17  03:00:00,33.1780070055,5.43148472006,1.92009572971,0.0,8.25718729233,10.0299323277,15.5175999412,15.4975999412,0.0,0.02
 03/17  04:00:00,34.5363970462,5.40125444813,1.70211207885,0.0,8.25718729233,11.6354268332,22.7940639207,17.0338318714,0.0,5.76023204929
 03/17  05:00:00,42.1499723442,5.4064523272,1.73085482266,0.0,12.1011305571,15.3678112995,22.9535024573,17.1778444999,0.0,5.77565795743
 03/17  06:00:00,73.8885457787,5.69748901914,3.65015470705,0.0,19.7275818095,37.2640762949,28.2800445376,16.6983274859,0.0,11.5817170516
 03/17  07:00:00,87.5062755707,6.00383154766,5.8934593686,0.0,24.3117294858,51.2795993405,30.0181646474,12.5954167389,0.0,17.4227479085
 03/17  08:00:00,74.0703790553,5.66111131787,4.07529190711,0.0,23.6694662846,40.6342015617,27.6046274486,4.15096251877,0.0,23.4536649298
 03/17  09:00:00,69.7577445855,5.70636948832,4.72469442592,0.0,23.6694662846,35.6302164847,42.2419922677,0.83336098327,18.025,23.3836312844
 03/17  10:00:00,52.3196511283,5.67239778307,4.91724606061,0.0,18.7433767983,22.9618409725,35.9280577354,0.387162268626,18.025,17.5158954667
 03/17  11:00:00,54.4390557274,5.83746279744,6.87379121091,0.0,18.7433767983,22.9618409725,35.5088455943,0.0,18.025,17.4838455943
 03/17  12:00:00,56.7517818299,6.01786338191,8.962669299,0.0,18.5889407304,23.1597249699,41.3269519743,0.0,18.025,23.3019519743
 03/17  13:00:00,58.5821757881,6.18124057708,10.3831852059,0.0,18.7433767983,23.2517909448,35.507995788,0.0,18.025,17.482995788
 03/17  14:00:00,59.8735729687,6.28575067519,11.5700699711,0.0,18.7433767983,23.2517909448,35.5071283443,0.0,18.025,17.4821283443
 03/17  15:00:00,60.5178745592,6.35145681887,12.4386144997,0.0,18.7433767983,22.9618409725,35.5075960575,0.0,18.025,17.4825960575
 03/17  16:00:00,64.6955075991,6.38776617021,12.1286300926,0.0,18.7433767983,27.431320555,23.7855541963,0.0,18.025,5.76055419628
 03/17  17:00:00,76.9373641783,6.60310311722,11.9669413118,0.0,17.6635504202,40.6971502883,5.77059272787,0.0,0.0,5.77059272787
 03/17  18:00:00,83.4852744205,6.7285837641,11.8846444908,0.0,27.5259009287,37.3340067412,11.5703755497,0.0,0.0,11.5703755497
 03/17  19:00:00,93.1648426035,6.75693038987,11.6745078223,0.0,33.8341110165,33.3544677425,7.04177566621,1.26113956015,0.0,5.78063610605
 03/17  20:00:00,101.806212651,6.85594170553,12.062708567,0.0,36.5179666069,38.8247702939,10.0808807527,4.30112393834,0.0,5.77975681441
 03/17  21:00:00,95.8426041652,6.81631188671,11.6537743892,0.0,32.965339924,36.8579353714,18.0501574096,6.468413473,0.0,11.5817439366
 03/17  22:00:00,68.747904887,6.34567852618,8.57685235443,0.0,25.6355707503,20.6438685092,19.0084644129,7.4572328451,0.0,11.5512315678
 03/17  23:00:00,46.0967547243,5.94899915025,5.87534387867,0.0,15.0252895274,11.7056064465,13.8608628604,8.09524106958,0.0,5.76562179082
 03/17  24:00:00,39.5478046825,5.77311591467,4.52801625991,0.0,11.6412384099,10.0650221343,9.27699579888,9.25699579888,0.0,0.02
 03/18  01:00:00,39.9981528069,5.69004009119,3.86264187451,0.0,12.8411359301,10.0650221343,15.9851770966,10.229572509,0.0,5.75560458763
 03/18  02:00:00,34.1797232855,5.55042939832,2.80286867351,0.0,8.25718729233,10.0299323277,13.5900196486,13.5700196486,0.0,0.02
 03/18  03:00:00,33.7266874537,5.49771705135,2.40253796666,0.0,8.25718729233,10.0299323277,20.7715445308,15.0157546304,0.0,5.75578990043
 03/18  04:00:00,35.0373810928,5.46314937224,2.14120776723,0.0,8.25718729233,11.6354268332,16.6666416394,16.6466416394,0.0,0.02
 03/18  05:00:00,38.9730790132,5.43677587246,1.94498792,0.0,8.71707943955,15.3327214929,22.9481433813,17.1823740535,0.0,5.76576932786
 03/18  06:00:00,59.8306102832,5.53114470158,2.6121597581,0.0,18.5082010057,25.6353820695,21.7747911345,15.999101592,0.0,5.77568954255
 03/18  07:00:00,70.5232748768,5.75471198683,4.28198787075,0.0,19.4083231844,41.0650158608,24.8838143517,13.3021336084,0.0,11.5816807434
 03/18  08:00:00,98.0715525812,6.20223645498,7.50600373095,0.0,26.3286599382,57.9988325916,36.8277755758,7.38764723242,0.0,29.4401283434
 03/18  09:00:00,81.5136162709,5.98658677951,6.31761920375,0.0,26.3286599382,42.8504436482,52.6570734334,5.32530381822,18.025,29.3067696152
 03/18  10:00:00,55.0104243122,5.65852185807,4.13648322766,0.0,21.7447113004,23.4437158914,40.5643324594,4.99124274238,18.025,17.548089717
 03/18  11:00:00,52.8983613684,5.6938940408,4.45075841652,0.0,19.3027497915,23.426170988,43.9290383838,2.55679876887,18.025,23.3472396149
 03/18  12:00:00,53.4877406174,5.73880016201,4.85303135718,0.0,19.1483137236,23.7250123474,38.4842433595,2.97608733856,18.025,17.4831560209
 03/18  13:00:00,53.8397826062,5.77860882,5.0197205484,0.0,19.3027497915,23.7161209604,36.0465347566,0.54034368251,18.025,17.4811910741
 03/18  14:00:00,54.3173042992,5.83769691636,5.43815618266,0.0,19.3027497915,23.7161209604,41.3572576078,0.0299514322199,18.025,23.3023061755
 03/18  15:00:00,54.4227012107,5.88080759242,5.79039160176,0.0,19.3027497915,23.426170988,36.0455813222,0.537324879075,18.025,17.4832564431
 03/18  16:00:00,59.1324416401,5.89969968957,6.02992725921,0.0,19.3027497915,27.8956505705,18.1765128916,0.131512891637,18.025,0.02
 03/18  17:00:00,68.847347762,6.04860063853,6.97347345218,0.0,18.2229234133,37.5968344597,6.50235491083,0.736767684669,0.0,5.76558722616
 03/18  18:00:00,84.342385209,6.29350100616,8.27033590424,0.0,32.690315043,37.0816133363,8.78305060678,3.01259761882,0.0,5.77045298796
 03/18  19:00:00,92.6593616015,6.40057801104,8.83259998872,0.0,36.8143715336,33.066984531,18.1130849959,6.57385600876,0.0,11.5392289872
 03/18  20:00:00,99.1012330676,6.5726527774,9.8623196156,0.0,36.3493007332,38.7721355839,13.8476985027,8.06801482045,0.0,5.77968368225
 03/18  21:00:00,96.7718958088,6.55643470267,9.66706784975,0.0,36.1807251679,36.8228455648,14.5172429019,8.73682632576,0.0,5.78041657617
 03/18  22:00:00,72.3835653637,6.14990892388,7.00544025842,0.0,31.0351095914,20.6438685092,21.9469659156,10.3660907376,0.0,11.5808751779
 03/18  23:00:00,46.9028733892,5.76684090884,4.46162025205,0.0,17.4250845679,11.7056064465,18.0321652904,12.2565295476,0.0,5.77563574279
 03/18  24:00:00,39.3178494396,5.61383799233,3.25743955419,0.0,12.8411359301,10.0650221343,21.0339378736,15.2731322087,0.0,5.76080566491
 03/19  01:00:00,38.694964194,5.5322202373,2.59785427509,0.0,12.925468867,10.100111941,22.6682053034,16.9125421277,0.0,5.75566317571
 03/19  02:00:00,33.3135031398,5.44093994049,1.92671425861,0.0,8.34152022915,10.0650221343,21.3847865951,21.3647865951,0.0,0.02
 03/19  03:00:00,32.8976121583,5.38945779799,1.56230241732,0.0,8.34152022915,10.0650221343,29.9367977389,24.1812537401,0.0,5.75554399876
 03/19  04:00:00,34.3463882731,5.3678358986,1.42610788749,0.0,8.34152022915,11.6705166398,23.3054214893,23.2854214893,0.0,0.02
 03/19  05:00:00,38.4307322181,5.35582305368,1.36417131095,0.0,8.80141237637,15.3678112995,26.5047168645,20.7391258232,0.0,5.76559104125
 03/19  06:00:00,59.0912482234,5.44581778918,1.95813062094,0.0,18.5082010057,25.6353820695,25.0491691436,19.2740443531,0.0,5.77512479049
 03/19  07:00:00,69.6124424604,5.64240489351,3.36404222518,0.0,19.4926561212,41.1001056674,29.4001854398,17.8189014835,0.0,11.5812839564
 03/19  08:00:00,95.9409267999,5.95664179068,5.62097984335,0.0,26.3286599382,57.9988325916,41.5186725871,12.0793870547,0.0,29.4392855324
 03/19  09:00:00,79.7783905076,5.81087096604,4.87753395367,0.0,26.2443270014,42.8153538416,49.3373579964,7.86209354207,18.025,23.4502644543
 03/19  10:00:00,54.3257850171,5.58993128348,3.52043986411,0.0,21.7447113004,23.4437158914,46.9131818191,5.49795114939,18.025,23.3902306697
 03/19  11:00:00,51.9747169864,5.59899923907,3.56229893536,0.0,19.3449162599,23.4437158914,45.4256101613,4.05175013398,18.025,23.3488600273
 03/19  12:00:00,52.7871276759,5.67271975795,4.15879076988,0.0,19.190480192,23.7425572507,39.0011130441,3.49212082688,18.025,17.4839922172
 03/19  13:00:00,53.1770955872,5.73448449699,4.46086942202,0.0,19.260583323,23.698576057,36.3748534333,0.867484374695,18.025,17.4823690586
 03/19  14:00:00,53.7985662861,5.81414150754,5.00268471433,0.0,19.260583323,23.698576057,35.7139881181,0.208891160199,18.025,17.4800969579
 03/19  15:00:00,53.3520012538,5.79582788046,4.86438494539,0.0,19.260583323,23.4086260847,42.5915937078,1.26444912354,18.025,23.3021445843
 03/19  16:00:00,57.8757933304,5.80188674935,4.93080845499,0.0,19.260583323,27.8781056672,19.4259797821,1.38097978214,18.025,0.02
 03/19  17:00:00,67.5664787643,5.93842591889,5.86249082921,0.0,18.1807569449,37.5792895564,7.44960383147,1.68400909224,0.0,5.76559473923
 03/19  18:00:00,82.8403317156,6.15663817761,7.02457081821,0.0,32.6059821062,37.0465235296,10.8180995406,5.04766160054,0.0,5.77043794005
 03/19  19:00:00,91.3303590959,6.26277025658,7.64141055959,0.0,36.8143715336,33.066984531,14.7032193783,8.92286759943,0.0,5.78035177892
 03/19  20:00:00,97.6814641602,6.4061298887,8.48965166068,0.0,36.43363367,38.8072253906,23.9261787432,12.3856506689,0.0,11.5405280743
 03/19  21:00:00,94.7972731487,6.35087335956,8.01743205297,0.0,36.0963922311,36.7877557581,21.6954667268,15.914889004,0.0,5.78057772278
 03/19  22:00:00,70.4285360418,5.94160655942,5.37814071554,0.0,30.9507766546,20.6087787026,29.8460097471,18.2646123128,0.0,11.5813974343
 03/19  23:00:00,45.1741570592,5.5753715965,2.92437745329,0.0,17.4250845679,11.7056064465,26.8582547064,21.0825676913,0.0,5.77568701514
 03/19  24:00:00,38.2609161791,5.48505226722,2.20986963226,0.0,12.925468867,10.100111941,29.1370868756,23.3763362501,0.0,5.76075062542
 03/20  01:00:00,34.8378691745,5.41576781426,1.73612081009,0.0,10.0992000411,10.047477231,24.7737966172,24.7537966172,0.0,0.02
 03/20  02:00:00,32.5860766886,5.36351224291,1.39613510914,0.0,8.25718729233,10.0299323277,31.2576782297,25.5021187815,0.0,5.75555944816
 03/20  03:00:00,32.3938660576,5.33650315781,1.23093936915,0.0,8.25718729233,10.0299323277,24.6245288156,24.6045288156,0.0,0.02
 03/20  04:00:00,33.8696371103,5.3178258209,1.11878703707,0.0,8.25718729233,11.6354268332,29.3318017568,23.5721881268,0.0,5.75961363005
 03/20  05:00:00,41.5051608332,5.32385736841,1.16864694864,0.0,12.1011305571,15.3678112995,28.805178604,23.029833652,0.0,5.77534495204
 03/20  06:00:00,73.1681166333,5.60671637613,3.02051343477,0.0,19.7275818095,37.2640762949,34.0879458588,22.5064992841,0.0,11.5814465747
 03/20  07:00:00,85.9411674844,5.82494717249,4.50725210533,0.0,24.3117294858,51.2795993405,36.5580811059,19.1369965448,0.0,17.4210845611
 03/20  08:00:00,72.8711837964,5.5526654288,2.9845569001,0.0,23.6694662846,40.6342015617,34.8342580469,11.3832149834,0.0,23.4510430635
 03/20  09:00:00,68.1212945418,5.56195449981,3.23267104242,0.0,23.6694662846,35.6302164847,49.2848942984,7.87611540136,18.025,23.3837788971
 03/20  10:00:00,50.0006425623,5.48806563924,2.78257521939,0.0,18.7433767983,22.9618409725,41.5036460822,5.96251758758,18.025,17.5161284947
 03/20  11:00:00,50.3981021422,5.54062631209,3.12967847827,0.0,18.7433767983,22.9618409725,39.7815081134,4.2713104845,18.025,17.4851976289
 03/20  12:00:00,51.323714398,5.62462695503,3.9278439685,0.0,18.5889407304,23.1597249699,45.0058486123,3.6778045018,18.025,23.3030441105
 03/20  13:00:00,52.4276724407,5.73359865348,4.67632728935,0.0,18.7433767983,23.2517909448,35.5986679794,0.0899457298854,18.025,17.4837222495
 03/20  14:00:00,53.3421578736,5.8355031012,5.48890652478,0.0,18.7433767983,23.2517909448,35.5077651832,0.0,18.025,17.4827651832
 03/20  15:00:00,53.9654520725,5.91882540468,6.31882806312,0.0,18.7433767983,22.9618409725,35.508746032,0.0,18.025,17.483746032
 03/20  16:00:00,58.7025766462,5.96925807859,6.55421435507,0.0,18.7433767983,27.431320555,23.7853074812,0.0,18.025,5.76030748123
 03/20  17:00:00,72.2206528774,6.1784816911,7.67486006668,0.0,17.6635504202,40.6971502883,6.2316022235,0.461096952935,0.0,5.77050527056
 03/20  18:00:00,79.2865318986,6.29083004234,8.12366969367,0.0,27.5259009287,37.3340067412,13.9229486314,2.35254356808,0.0,11.5704050634
 03/20  19:00:00,89.7352972306,6.37000473417,8.63189763504,0.0,33.8341110165,33.3544677425,10.1319943987,4.35193123746,0.0,5.78006316127
 03/20  20:00:00,98.9688049375,6.53307745232,9.54817482096,0.0,36.5179666069,38.8247702939,13.4723283228,7.6923987542,0.0,5.77992956864
 03/20  21:00:00,93.3366077978,6.5327108231,9.43139425242,0.0,32.965339924,36.8579353714,21.2943913887,9.71333976963,0.0,11.5810516191
 03/20  22:00:00,66.5332398353,6.09294731232,6.61492927762,0.0,25.6355707503,20.6438685092,22.7504532271,11.1992407896,0.0,11.5512124375
 03/20  23:00:00,44.1694540136,5.72779970474,4.16924802434,0.0,15.0252895274,11.7056064465,18.0497949721,12.2842633102,0.0,5.76553166181
 03/20  24:00:00,37.8469156418,5.57852581823,3.02172329933,0.0,11.6412384099,10.0650221343,13.8753806726,13.8553806726,0.0,0.02
 03/21  01:00:00,35.5059363978,5.49241806734,2.32753199199,0.0,10.0992000411,10.047477231,21.1158201689,15.3600481589,0.0,5.75577201006
 03/21  02:00:00,33.1864548597,5.43651843598,1.92351492402,0.0,8.25718729233,10.0299323277,17.1116023339,17.0916023339,0.0,0.02
 03/21  03:00:00,32.8600611847,5.39583825752,1.6377943893,0.0,8.25718729233,10.0299323277,24.9351706705,19.1795176786,0.0,5.75565299192
 03/21  04:00:00,34.3056451897,5.37452456906,1.49810083154,0.0,8.25718729233,11.6354268332,19.001711298,18.981711298,0.0,0.02
 03/21  05:00:00,41.9557180263,5.38389807149,1.55916361655,0.0,12.1011305571,15.3678112995,29.7101267991,18.1789916051,0.0,11.531135194
 03/21  06:00:00,73.61293266,5.66754111498,3.40451337934,0.0,19.7275818095,37.2640762949,29.3319868323,17.752798008,0.0,11.5791888243
 03/21  07:00:00,87.1271833341,5.96748759594,5.55073915778,0.0,24.3117294858,51.2795993405,25.239933656,13.6189332792,0.0,11.6210003768
 03/21  08:00:00,73.4026111842,5.6091322633,3.45952123999,0.0,23.6694662846,40.6342015617,31.0554492453,7.60493553728,0.0,23.450513708
 03/21  09:00:00,68.2578121847,5.57551921961,3.35562643124,0.0,23.6694662846,35.6302164847,48.3126939678,6.90018445429,18.025,23.3875095135
 03/21  10:00:00,49.3664319055,5.42593424479,2.21049717633,0.0,18.7433767983,22.9618409725,50.5234949415,9.14935339067,18.025,23.3491415508
 03/21  11:00:00,49.2322926832,5.42060650118,2.08389098857,0.0,18.7433767983,22.9618409725,45.0458489222,9.53604103099,18.025,17.4848078912
 03/21  12:00:00,49.6278991878,5.44517654289,2.41147965357,0.0,18.5889407304,23.1597249699,43.313142732,7.80406783533,18.025,17.4840748967
 03/21  13:00:00,49.9289433095,5.46231690319,2.44887960509,0.0,18.7433767983,23.2517909448,40.8998777031,5.39120878974,18.025,17.4836689134
 03/21  14:00:00,49.7204481715,5.44360419133,2.2590997634,0.0,18.7433767983,23.2517909448,41.8998736995,6.39407239649,18.025,17.480801303
 03/21  15:00:00,49.2577097367,5.4347977243,2.09511888161,0.0,18.7433767983,22.9618409725,51.164275388,9.83626875599,18.025,23.303006632
 03/21  16:00:00,53.8558562211,5.45025692006,2.22649524506,0.0,18.7433767983,27.431320555,28.3727771391,10.3277771391,18.025,0.02
 03/21  17:00:00,67.2153050843,5.5943301071,3.25366093896,0.0,17.6635504202,40.6971502883,16.3822816374,10.6117663865,0.0,5.77051525086
 03/21  18:00:00,74.8054414616,5.73146840268,4.20194289032,0.0,27.5259009287,37.3340067412,25.7170855705,14.1467876504,0.0,11.57029792
 03/21  19:00:00,85.5747778734,5.84751682196,4.9938673504,0.0,33.8341110165,33.3544677425,20.67874585,14.898430008,0.0,5.78031584193
 03/21  20:00:00,95.3059917131,6.06575620964,6.35268257791,0.0,36.5179666069,38.8247702939,27.9708728705,16.4305117778,0.0,11.5403610927
 03/21  21:00:00,90.0683580496,6.11260491429,6.58325570412,0.0,32.965339924,36.8579353714,29.0754801598,17.4947511929,0.0,11.5807289669
 03/21  22:00:00,63.5333952545,5.71752207964,3.99051972563,0.0,25.6355707503,20.6438685092,24.4398000687,18.6542949267,0.0,5.78550514202
 03/21  23:00:00,42.1343395437,5.48629893109,2.37563379719,0.0,15.0252895274,11.7056064465,24.8419729896,19.0762796665,0.0,5.76569332318
 03/21  24:00:00,36.4929884054,5.41995912958,1.82635989052,0.0,11.6412384099,10.0650221343,25.3682403248,19.6076735177,0.0,5.76056680708
 03/22  01:00:00,34.5816810051,5.3754074095,1.52029529956,0.0,10.0992000411,10.047477231,20.3082418981,20.2882418981,0.0,0.02
 03/22  02:00:00,32.4559598913,5.34097822485,1.28855455399,0.0,8.25718729233,10.0299323277,25.7870482082,20.0313947499,0.0,5.7556534583
 03/22  03:00:00,32.2878392881,5.31828736199,1.14313154873,0.0,8.25718729233,10.0299323277,20.5358556482,20.5158556482,0.0,0.02
 03/22  04:00:00,33.7704101043,5.30132308007,1.03606450993,0.0,8.25718729233,11.6354268332,26.8320289327,21.071975158,0.0,5.76005377473
 03/22  05:00:00,41.4866890194,5.31776415279,1.15627425015,0.0,12.1011305571,15.3678112995,25.4709924987,19.6953467375,0.0,5.77564576123
 03/22  06:00:00,73.3617666735,5.62266223071,3.19822768762,0.0,19.7275818095,37.2640762949,30.0470380249,18.4660030899,0.0,11.5810349351
 03/22  07:00:00,86.0961125802,5.83137885298,4.65578294655,0.0,24.3117294858,51.2795993405,28.5665671686,16.9452124199,0.0,11.6213547487
 03/22  08:00:00,72.6220074392,5.5200719497,2.76798268896,0.0,23.6694662846,40.6342015617,41.4953991549,12.1863537138,0.0,29.3090454411
 03/22  09:00:00,67.5651293415,5.50342100225,2.73504121561,0.0,23.6694662846,35.6302164847,51.7986064926,10.3919418679,18.025,23.3816646247
 03/22  10:00:00,49.1806209646,5.39844362175,2.05218388467,0.0,18.7433767983,22.9618409725,44.2071480291,8.66582528042,18.025,17.5163227486
 03/22  11:00:00,49.698425229,5.46000231803,2.51062930304,0.0,18.7433767983,22.9618409725,41.4793143395,5.96842073936,18.025,17.4858936001
 03/22  12:00:00,50.0957672403,5.48467377964,2.8398509236,0.0,18.5889407304,23.1597249699,40.9787424218,5.47352516102,18.025,17.4802172608
 03/22  13:00:00,50.2841481264,5.49517501077,2.7712315454,0.0,18.7433767983,23.2517909448,43.7564023228,2.42927557654,18.025,23.3021267463
 03/22  14:00:00,50.5239200166,5.51905279331,2.98712406328,0.0,18.7433767983,23.2517909448,36.9303610466,1.42238233535,18.025,17.4829787113
 03/22  15:00:00,50.4346442613,5.54207905314,3.16477061484,0.0,18.7433767983,22.9618409725,37.9842878898,2.47729991497,18.025,17.4819879749
 03/22  16:00:00,55.1362290098,5.5689541565,3.3881690205,0.0,18.7433767983,27.431320555,26.4647660705,2.6792836776,18.025,5.76048239294
 03/22  17:00:00,69.2046255656,5.80631278361,5.03100351944,0.0,17.6635504202,40.6971502883,8.23287378253,2.46249266709,0.0,5.77038111545
 03/22  18:00:00,76.6314886288,5.95006758252,5.80939989516,0.0,27.5259009287,37.3340067412,11.4337681032,5.63847008031,0.0,5.79529802291
 03/22  19:00:00,86.866728962,6.00986609591,6.12347096663,0.0,33.8341110165,33.3544677425,22.089033124,10.5481205049,0.0,11.5409126191
 03/22  20:00:00,96.0744961705,6.16965502244,7.01729572723,0.0,36.5179666069,38.8247702939,21.0048720621,15.2245979126,0.0,5.78027414947
 03/22  21:00:00,90.6716047193,6.1945611597,7.10454998742,0.0,32.965339924,36.8579353714,28.2019427319,16.622304322,0.0,11.5796384098
 03/22  22:00:00,64.0875010079,5.78713252143,4.47501672387,0.0,25.6355707503,20.6438685092,22.7451707117,16.9609565984,0.0,5.78421411337
 03/22  23:00:00,42.2987361121,5.50240683613,2.52392797596,0.0,15.0252895274,11.7056064465,22.8237824027,17.0581713628,0.0,5.76561103986
 03/22  24:00:00,36.5542177505,5.42687911193,1.88067077134,0.0,11.6412384099,10.0650221343,24.5579478812,18.7972991012,0.0,5.76064877998
 03/23  01:00:00,34.5616068936,5.37447463415,1.50115166089,0.0,10.0992000411,10.047477231,26.5284860048,20.7729766515,0.0,5.75550935324
 03/23  02:00:00,32.4529067916,5.34161978993,1.28486536605,0.0,8.25718729233,10.0299323277,20.2781809662,20.2581809662,0.0,0.02
 03/23  03:00:00,32.3470223953,5.32671930996,1.19387944537,0.0,8.25718729233,10.0299323277,24.8805547385,19.1251814985,0.0,5.75537323994
 03/23  04:00:00,33.8765962513,5.31570424589,1.12787681352,0.0,8.25718729233,11.6354268332,18.4085296879,18.3885296879,0.0,0.02
 03/23  05:00:00,41.5775992083,5.33028876712,1.23466139902,0.0,12.1011305571,15.3678112995,23.5673749502,17.7918813379,0.0,5.77549361231
 03/23  06:00:00,73.4146990857,5.63159991268,3.24222907659,0.0,19.7275818095,37.2640762949,28.8041566326,17.2236072063,0.0,11.5805494263
 03/23  07:00:00,86.3056544355,5.85566339187,4.84104412185,0.0,24.3117294858,51.2795993405,32.1968675433,14.7757426449,0.0,17.4211248984
 03/23  08:00:00,73.0341658976,5.56000824671,3.14021088617,0.0,23.6694662846,40.6342015617,31.5279951682,8.07738628319,0.0,23.450608885
 03/23  09:00:00,68.1859078946,5.55178284247,3.30746669947,0.0,23.6694662846,35.6302164847,46.1698790667,4.75987229823,18.025,23.3850067685
 03/23  10:00:00,49.597656471,5.42491882449,2.44274180828,0.0,18.7433767983,22.9618409725,39.1492619117,3.60791922454,18.025,17.5163426872
 03/23  11:00:00,49.8172590078,5.45249340241,2.63697359377,0.0,18.7433767983,22.9618409725,43.4754204844,2.14403659828,18.025,23.3063838861
 03/23  12:00:00,50.1723804255,5.46939766329,2.93174451408,0.0,18.5889407304,23.1597249699,38.3566315463,2.84953610332,18.025,17.482095443
 03/23  13:00:00,50.6048506613,5.49571878824,3.09138920011,0.0,18.7433767983,23.2517909448,35.8329880778,0.324004606699,18.025,17.4839834711
 03/23  14:00:00,50.9724978742,5.52823142567,3.42652312334,0.0,18.7433767983,23.2517909448,35.5050261816,0.0,18.025,17.4800261816
 03/23  15:00:00,51.1135425891,5.58105610467,3.80469415222,0.0,18.7433767983,22.9618409725,36.618405997,1.11442867805,18.025,17.478977319
 03/23  16:00:00,56.0243494468,5.62996091028,4.21528937826,0.0,18.7433767983,27.431320555,24.7916828545,1.00624394414,18.025,5.76043891037
 03/23  17:00:00,69.8741188335,5.86922766339,5.63758644929,0.0,17.6635504202,40.6971502883,7.34274682024,1.57238336803,0.0,5.77036345221
 03/23  18:00:00,77.3403838292,6.025210612,6.44315321761,0.0,27.5259009287,37.3340067412,15.2308258476,3.66045789752,0.0,11.57036795
 03/23  19:00:00,87.857056408,6.11645845588,7.00721405322,0.0,33.8341110165,33.3544677425,12.3527612374,6.57235055172,0.0,5.78041068571
 03/23  20:00:00,97.1187549531,6.28657869138,7.94463133972,0.0,36.5179666069,38.8247702939,16.2168876485,10.4366144084,0.0,5.78027324006
 03/23  21:00:00,91.3925756589,6.27856594047,7.74152372713,0.0,32.965339924,36.8579353714,25.4941303142,13.9141340686,0.0,11.5799962456
 03/23  22:00:00,64.4446657128,5.82972804637,4.78958707822,0.0,25.6355707503,20.6438685092,28.4822768275,16.9321130663,0.0,11.5501637612
 03/23  23:00:00,42.4918077239,5.52377417112,2.69563269296,0.0,15.0252895274,11.7056064465,22.9793010034,17.2136983656,0.0,5.76560263772
 03/23  24:00:00,36.9208693783,5.46602925426,2.20817954891,0.0,11.6412384099,10.0650221343,15.7812716787,15.7612716787,0.0,0.02
 03/24  01:00:00,35.0251568232,5.42793136152,1.91124356791,0.0,10.0992000411,10.047477231,21.1174839187,15.3619798067,0.0,5.75550411202
 03/24  02:00:00,32.8536887246,5.3877604831,1.63950995874,0.0,8.25718729233,10.0299323277,15.6290863971,15.6090863971,0.0,0.02
 03/24  03:00:00,32.7216380167,5.37032058349,1.52489371733,0.0,8.25718729233,10.0299323277,20.9545250334,15.1988627237,0.0,5.7556623097
 03/24  04:00:00,34.1851042873,5.35221330233,1.39987510019,0.0,8.25718729233,11.6354268332,21.3927661771,15.6326483586,0.0,5.76011781857
 03/24  05:00:00,41.8849577877,5.36843078568,1.50388070695,0.0,12.1011305571,15.3678112995,21.4687083745,15.6935667707,0.0,5.77514160374
 03/24  06:00:00,71.9134361683,5.67720921566,3.57936397531,0.0,19.7275818095,37.2640762949,26.7229059691,15.1445235635,0.0,11.5783824056
 03/24  07:00:00,87.0446513509,5.94083022777,5.49488623304,0.0,24.3117294858,51.2795993405,24.8780665,13.2574232244,0.0,11.6206432756
 03/24  08:00:00,73.3797809818,5.59858682025,3.44725032003,0.0,23.6694662846,40.6342015617,31.4366666977,7.9871220312,0.0,23.4495446665
 03/24  09:00:00,68.5001513652,5.5910876989,3.58240682347,0.0,23.6694662846,35.6302164847,47.2348467281,5.82257237742,18.025,23.3872743507
 03/24  10:00:00,49.8158552168,5.45844096695,2.62742183107,0.0,18.7433767983,22.9618409725,47.1597511859,5.7872220008,18.025,23.3475291851
 03/24  11:00:00,49.9017949929,5.47259184491,2.70141323371,0.0,18.7433767983,22.9618409725,40.0128452257,4.50505035022,18.025,17.4827948755
 03/24  12:00:00,50.3134804873,5.49247229358,3.04976988362,0.0,18.5889407304,23.1597249699,39.5656957378,4.05945481533,18.025,17.4812409225
 03/24  13:00:00,50.9414526176,5.54360963088,3.38010142275,0.0,18.7433767983,23.2517909448,36.2470067757,0.743128828781,18.025,17.4788779469
 03/24  14:00:00,51.4270665017,5.60098708773,3.80834019772,0.0,18.7433767983,23.2517909448,38.7472387757,0.521750991402,18.025,20.2004877843
 03/24  15:00:00,51.9341944755,5.68357550075,4.52283083476,0.0,18.7433767983,22.9618409725,39.4688023937,0.864674716363,18.025,20.5791276773
 03/24  16:00:00,56.9992612208,5.75108094679,5.06908147347,0.0,18.7433767983,27.431320555,18.5858957114,0.540895711358,18.025,0.02
 03/24  17:00:00,71.11534613,6.02670011582,6.72133987883,0.0,17.6635504202,40.6971502883,6.47243531141,0.702006952129,0.0,5.77042835928
 03/24  18:00:00,78.6324174789,6.19263232293,7.5677696341,0.0,27.5259009287,37.3340067412,14.1971590495,2.62713744854,0.0,11.570021601
 03/24  19:00:00,89.252122416,6.29854778778,8.22019159718,0.0,33.8341110165,33.3544677425,10.7928406266,5.01268431924,0.0,5.78015630739
 03/24  20:00:00,98.4890088087,6.46583936251,9.13562640293,0.0,36.5179666069,38.8247702939,20.0281637721,8.48811871274,0.0,11.5400450594
 03/24  21:00:00,92.5072287883,6.42606021498,8.70868748522,0.0,32.965339924,36.8579353714,23.9239788494,12.3437913489,0.0,11.5801875005
 03/24  22:00:00,65.6306159451,5.97881385305,5.826459985,0.0,25.6355707503,20.6438685092,19.7867808266,14.0015171367,0.0,5.78526368989
 03/24  23:00:00,43.0719733298,5.59737943292,3.20219357912,0.0,15.0252895274,11.7056064465,22.4845749606,16.7190763299,0.0,5.76549863072
 03/24  24:00:00,37.1230373587,5.49290868656,2.38346503345,0.0,11.6412384099,10.0650221343,21.9722249552,16.2115914342,0.0,5.76063352108
 03/25  01:00:00,38.0389358016,5.46397100406,2.12950931335,0.0,12.8411359301,10.0650221343,16.3215215313,16.3015215313,0.0,0.02
 03/25  02:00:00,32.9095927731,5.39904508513,1.68412477883,0.0,8.25718729233,10.0299323277,23.5298575957,17.7743950519,0.0,5.75546254379
 03/25  03:00:00,32.6326837596,5.36415304876,1.44211409929,0.0,8.25718729233,10.0299323277,18.9783999548,18.9583999548,0.0,0.02
 03/25  04:00:00,34.0505129169,5.3402497978,1.27724558618,0.0,8.25718729233,11.6354268332,25.3176406943,19.5570122424,0.0,5.76062845191
 03/25  05:00:00,37.9947112121,5.31140216561,1.09200737047,0.0,8.71707943955,15.3327214929,26.7715374744,21.0061419454,0.0,5.76539552899
 03/25  06:00:00,56.8071310363,5.38997620548,1.61387121977,0.0,18.5082010057,25.6353820695,27.3010282617,21.5255678819,0.0,5.77546037975
 03/25  07:00:00,69.3842685576,5.62044368008,3.27728450783,0.0,19.4083231844,41.0650158608,27.423978352,15.8434784359,0.0,11.5804999161
 03/25  08:00:00,96.2771995383,5.96926973364,5.94466687837,0.0,26.3286599382,57.9988325916,35.368610799,5.93413137541,0.0,29.4344794236
 03/25  09:00:00,80.5444827562,5.84776379281,5.48734856157,0.0,26.3286599382,42.8504436482,43.5446220227,2.07678189584,18.025,23.4428401269
 03/25  10:00:00,55.6042124704,5.68198863108,4.70682214986,0.0,21.7447113004,23.4437158914,42.1424399334,0.730075911943,18.025,23.3873640215
 03/25  11:00:00,55.0686400663,5.82939105305,6.4855579872,0.0,19.3027497915,23.426170988,35.5397180598,0.0,18.025,17.5147180598
 03/25  12:00:00,57.0155872902,6.00606741827,8.11362209181,0.0,19.1483137236,23.7250123474,35.506065106,0.0,18.025,17.481065106
 03/25  13:00:00,58.9638997621,6.16855834395,9.75390209544,0.0,19.3027497915,23.7161209604,41.3266704822,0.0,18.025,23.3016704822
 03/25  14:00:00,60.2736118374,6.28055326635,10.951617292,0.0,19.3027497915,23.7161209604,35.5074942638,0.0,18.025,17.4824942638
 03/25  15:00:00,60.7656171893,6.33069236633,11.6834322867,0.0,19.3027497915,23.426170988,35.5090047766,0.0,18.025,17.4840047766
 03/25  16:00:00,65.123393344,6.34964894226,11.5709410533,0.0,19.3027497915,27.8956505705,23.7854250078,0.0,18.025,5.7604250078
 03/25  17:00:00,73.2832285045,6.50254839388,10.9554228282,0.0,18.2229234133,37.5968344597,5.76551932069,0.0,0.0,5.76551932069
 03/25  18:00:00,87.945410977,6.70893751293,11.4579451128,0.0,32.690315043,37.0816133363,5.79202252407,0.0217119640074,0.0,5.77031056006
 03/25  19:00:00,95.4749949075,6.74051473878,11.3083229198,0.0,36.8143715336,33.066984531,8.24700559107,2.46724398064,0.0,5.77976161043
 03/25  20:00:00,101.171540527,6.82633566487,11.6789699819,0.0,36.3493007332,38.7721355839,12.0436497244,6.26327291293,0.0,5.78037681144
 03/25  21:00:00,98.2046100403,6.73502608742,10.921212938,0.0,36.1807251679,36.8228455648,14.4965875155,8.71628371921,0.0,5.78030379626
 03/25  22:00:00,73.6601132793,6.30630293516,8.12563251273,0.0,31.0351095914,20.6438685092,20.9580237329,9.378258563,0.0,11.5797651699
 03/25  23:00:00,48.0820170052,5.90969666829,5.49792699258,0.0,17.4250845679,11.7056064465,19.6199312486,9.84393650978,0.0,9.77599473882
 03/25  24:00:00,40.3414053597,5.73420412591,4.16064462486,0.0,12.8411359301,10.0650221343,13.7671830384,11.9979935599,0.0,1.76918947845
 03/26  01:00:00,39.5033466847,5.62538411439,3.31307929073,0.0,12.925468867,10.100111941,19.1779497593,13.423245029,0.0,5.75470473029
 03/26  02:00:00,34.0374628031,5.52159239109,2.57003288143,0.0,8.34152022915,10.0650221343,13.772985672,13.752985672,0.0,0.02
 03/26  03:00:00,33.522059445,5.46221593731,2.1139988593,0.0,8.34152022915,10.0650221343,22.7869458225,17.0313690376,0.0,5.7555767849
 03/26  04:00:00,34.8669343758,5.43075506585,1.8837468954,0.0,8.34152022915,11.6705166398,17.829806742,17.809806742,0.0,0.02
 03/26  05:00:00,38.867363813,5.40931737227,1.74732543751,0.0,8.80141237637,15.3678112995,22.9555533077,17.1899762676,0.0,5.7655770401
 03/26  06:00:00,57.7255438456,5.5043368951,2.4179258991,0.0,18.5082010057,25.6353820695,20.9526163773,15.1771849537,0.0,5.77543142352
 03/26  07:00:00,70.5210731677,5.73364018537,4.18147655576,0.0,19.4926561212,41.1001056674,23.3112191931,11.7307368349,0.0,11.5804823582
 03/26  08:00:00,98.350954626,6.21430909869,7.77338833938,0.0,26.3286599382,57.9988325916,33.0009891674,3.5666196363,0.0,29.4343695311
 03/26  09:00:00,82.4904244026,6.08239203226,7.31807903731,0.0,26.2443270014,42.8153538416,47.5602875254,0.228171117817,18.025,29.3071164076
 03/26  10:00:00,58.1198906598,5.87180536929,7.03269653008,0.0,21.7447113004,23.4437158914,35.5790146832,0.00895225576098,18.025,17.5450624274
 03/26  11:00:00,57.7322093496,6.0147791329,8.90402913633,0.0,19.3449162599,23.4437158914,41.3684659278,0.0,18.025,23.3434659278
 03/26  12:00:00,60.3237880139,6.20416355968,11.1640188558,0.0,19.190480192,23.7425572507,35.5088036555,0.0,18.025,17.4838036555
 03/26  13:00:00,62.5114501862,6.35436681371,13.1753536297,0.0,19.260583323,23.698576057,35.5060046847,0.0,18.025,17.4810046847
 03/26  14:00:00,63.9780451517,6.44441477033,14.5519020354,0.0,19.260583323,23.698576057,35.5035395575,0.0,18.025,17.4785395575
 03/26  15:00:00,63.9567835506,6.47845421974,14.7865523193,0.0,19.260583323,23.4086260847,41.3247347656,0.0,18.025,23.2997347656
 03/26  16:00:00,67.7445041344,6.47648324402,14.1249354429,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/26  17:00:00,75.6686792458,6.65609528295,13.2470374025,0.0,18.1807569449,37.5792895564,5.76525493002,0.0,0.0,5.76525493002
 03/26  18:00:00,89.8126397165,6.88770399832,13.2658315284,0.0,32.6059821062,37.0465235296,5.77041530038,0.0,0.0,5.77041530038
 03/26  19:00:00,97.0804448346,6.91369776695,12.7405944241,0.0,36.8143715336,33.066984531,6.57560750483,0.795724894142,0.0,5.77988261068
 03/26  20:00:00,102.674400016,6.97889977557,12.9098418605,0.0,36.43363367,38.8072253906,15.2287852178,3.68937099476,0.0,11.539414223
 03/26  21:00:00,99.4185178013,6.88440328299,12.1051703857,0.0,36.0963922311,36.7877557581,12.0657677931,6.2854200357,0.0,5.78034775743
 03/26  22:00:00,74.7210882117,6.44012744745,9.17220915327,0.0,30.9507766546,20.6087787026,19.094345064,7.51428136504,0.0,11.5800636989
 03/26  23:00:00,49.0468907982,6.01836253865,6.3541413605,0.0,17.4250845679,11.7056064465,14.4827716529,8.70726280486,0.0,5.77550884806
 03/26  24:00:00,41.0609050197,5.8066660701,4.68825735961,0.0,12.925468867,10.100111941,17.7042888263,11.9436618456,0.0,5.76062698071
 03/27  01:00:00,37.0546061675,5.67255068236,3.69608459592,0.0,10.0992000411,10.047477231,11.7420945614,11.7220945614,0.0,0.02
 03/27  02:00:00,34.3630270865,5.57254569342,2.96406083104,0.0,8.25718729233,10.0299323277,17.667912162,11.9123419798,0.0,5.75557018228
 03/27  03:00:00,33.8540309354,5.51254049001,2.51507709241,0.0,8.25718729233,10.0299323277,13.5145782309,13.4945782309,0.0,0.02
 03/27  04:00:00,35.275230962,5.48855640655,2.35366184691,0.0,8.25718729233,11.6354268332,19.3354022219,13.5751806278,0.0,5.76022159409
 03/27  05:00:00,42.8833166304,5.49394576834,2.37673592565,0.0,12.1011305571,15.3678112995,19.451496468,13.6760527197,0.0,5.77544374822
 03/27  06:00:00,73.1898841344,5.83576035566,4.69727358259,0.0,19.7275818095,37.2640762949,24.5338361368,12.9545280217,0.0,11.5793081151
 03/27  07:00:00,89.363632865,6.22518016639,7.52953764839,0.0,24.3117294858,51.2795993405,27.2027216751,9.78256986267,0.0,17.4201518125
 03/27  08:00:00,75.4821119361,5.8167323327,5.33145126856,0.0,23.6694662846,40.6342015617,25.9567912904,2.50844224526,0.0,23.4483490451
 03/27  09:00:00,71.1704943677,5.85860807619,5.9852372071,0.0,23.6694662846,35.6302164847,41.5998492837,0.194880375982,18.025,23.3799689077
 03/27  10:00:00,53.5350262631,5.77090403076,6.03414173381,0.0,18.7433767983,22.9618409725,35.5881549474,0.048140790563,18.025,17.5150141569
 03/27  11:00:00,55.5315182708,5.93727093276,7.86646245192,0.0,18.7433767983,22.9618409725,35.5095929622,0.0,18.025,17.4845929622
 03/27  12:00:00,58.6364158636,6.13291680044,10.7322649703,0.0,18.5889407304,23.1597249699,35.5037995162,0.0,18.025,17.4787995162
 03/27  13:00:00,60.5771143491,6.28862592924,12.270755202,0.0,18.7433767983,23.2517909448,41.3249964327,0.0,18.025,23.2999964327
 03/27  14:00:00,61.9362443054,6.37824052791,13.5402696818,0.0,18.7433767983,23.2517909448,35.5061772289,0.0,18.025,17.4811772289
 03/27  15:00:00,62.0150919252,6.42460906348,13.8626973317,0.0,18.7433767983,22.9618409725,35.5050378351,0.0,18.025,17.4800378351
 03/27  16:00:00,66.1682087478,6.46929754038,13.5198138098,0.0,18.7433767983,27.431320555,23.7854139557,0.0,18.025,5.76041395571
 03/27  17:00:00,78.4527836932,6.73061280386,13.3548742921,0.0,17.6635504202,40.6971502883,5.77018962003,0.0,0.0,5.77018962003
 03/27  18:00:00,85.0401015748,6.87656660928,13.2915392271,0.0,27.5259009287,37.3340067412,5.79466324399,0.0,0.0,5.79466324399
 03/27  19:00:00,94.3483308546,6.88542495901,12.7295304686,0.0,33.8341110165,33.3544677425,12.3139492118,0.773758950516,0.0,11.5401902613
 03/27  20:00:00,102.681251963,6.95789020702,12.8358350993,0.0,36.5179666069,38.8247702939,9.55609784293,3.77645970639,0.0,5.77963813653
 03/27  21:00:00,96.5957593953,6.90504544587,12.3182476066,0.0,32.965339924,36.8579353714,17.7887753194,6.20859603655,0.0,11.5801792828
 03/27  22:00:00,69.2816974505,6.40985981856,9.04650803457,0.0,25.6355707503,20.6438685092,14.0424198319,8.25750218263,0.0,5.78491764929
 03/27  23:00:00,46.3927949138,5.98562026377,6.13478301683,0.0,15.0252895274,11.7056064465,15.3488832091,9.58337316623,0.0,5.76551004286
 03/27  24:00:00,39.885897402,5.81356614291,4.82567135446,0.0,11.6412384099,10.0650221343,15.0368987357,9.27650687897,0.0,5.76039185676
 03/28  01:00:00,37.2193190552,5.68462427468,3.84872392464,0.0,10.0992000411,10.047477231,9.85777643457,9.83777643457,0.0,0.02
 03/28  02:00:00,34.4727293267,5.57884148673,3.06747018199,0.0,8.25718729233,10.0299323277,16.2425849946,10.4871223959,0.0,5.75546259868
 03/28  03:00:00,34.0051394905,5.52638457211,2.65234095358,0.0,8.25718729233,10.0299323277,11.4620056172,11.4420056172,0.0,0.02
 03/28  04:00:00,35.3367094053,5.49437517634,2.40932549459,0.0,8.25718729233,11.6354268332,18.4677257323,12.7071472502,0.0,5.76057848211
 03/28  05:00:00,42.814084192,5.48629441994,2.31515814487,0.0,12.1011305571,15.3678112995,20.4073649568,14.6320624681,0.0,5.77530248867
 03/28  06:00:00,73.2541317918,5.84022856438,4.75705962215,0.0,19.7275818095,37.2640762949,23.3549218323,11.7751330301,0.0,11.5797888023
 03/28  07:00:00,89.674646675,6.25945462397,7.80628117297,0.0,24.3117294858,51.2795993405,24.7260438121,7.30640452987,0.0,17.4196392822
 03/28  08:00:00,75.5933499287,5.83151280815,5.42791420669,0.0,23.6694662846,40.6342015617,25.0960348919,1.64867353637,0.0,23.4473613555
 03/28  09:00:00,71.2474815204,5.86827696079,6.05256310063,0.0,23.6694662846,35.6302164847,41.5356233165,0.127497814461,18.025,23.383125502
 03/28  10:00:00,54.1691143282,5.78430700659,6.65482695969,0.0,18.7433767983,22.9618409725,35.539791564,0.0,18.025,17.514791564
 03/28  11:00:00,56.3906512075,5.94039617279,8.72247154629,0.0,18.7433767983,22.9618409725,35.5074697013,0.0,18.025,17.4824697013
 03/28  12:00:00,59.0765073079,6.0975108037,11.2077656721,0.0,18.5889407304,23.1597249699,41.3240441651,0.0,18.025,23.2990441651
 03/28  13:00:00,61.016544661,6.23997641843,12.7588364795,0.0,18.7433767983,23.2517909448,35.5054178738,0.0,18.025,17.4804178738
 03/28  14:00:00,62.5639119795,6.35248044563,14.1936978798,0.0,18.7433767983,23.2517909448,35.5042284546,0.0,18.025,17.4792284546
 03/28  15:00:00,62.8336172078,6.41883048611,14.6870022395,0.0,18.7433767983,22.9618409725,35.5030525135,0.0,18.025,17.4780525135
 03/28  16:00:00,67.5956536346,6.49629456674,14.9202653369,0.0,18.7433767983,27.431320555,23.7853712345,0.0,18.025,5.76037123445
 03/28  17:00:00,79.3128684717,6.74165789856,14.2039186839,0.0,17.6635504202,40.6971502883,5.77011117891,0.0,0.0,5.77011117891
 03/28  18:00:00,84.6556199664,6.83074799501,12.9528805622,0.0,27.5259009287,37.3340067412,11.5689262826,0.0,0.0,11.5689262826
 03/28  19:00:00,93.6407202447,6.81420741351,12.0931437929,0.0,33.8341110165,33.3544677425,6.96230755331,1.18266405853,0.0,5.77964349478
 03/28  20:00:00,102.171535536,6.90687836734,12.3771329545,0.0,36.5179666069,38.8247702939,9.58669483181,3.80646445314,0.0,5.78023037867
 03/28  21:00:00,96.064601314,6.85201640146,11.8401251253,0.0,32.965339924,36.8579353714,17.9584625471,6.37824438959,0.0,11.5802181575
 03/28  22:00:00,68.8828990023,6.36997708542,8.68759427475,0.0,25.6355707503,20.6438685092,13.7178044279,7.9328902835,0.0,5.78491414443
 03/28  23:00:00,46.1121381687,5.95744249888,5.88230832326,0.0,15.0252895274,11.7056064465,14.9646375825,9.19909496682,0.0,5.76554261568
 03/28  24:00:00,39.7703364968,5.80228859727,4.72139101312,0.0,11.6412384099,10.0650221343,14.4293924017,8.66880768225,0.0,5.76058471941
 03/29  01:00:00,37.3326631865,5.69851920122,3.94817150966,0.0,10.0992000411,10.047477231,14.1822546757,8.42680483919,0.0,5.75544983647
 03/29  02:00:00,34.5545384935,5.58896139169,3.13916398183,0.0,8.25718729233,10.0299323277,9.802463002,9.782463002,0.0,0.02
 03/29  03:00:00,34.042687293,5.53115459366,2.6851172873,0.0,8.25718729233,10.0299323277,16.5081527167,10.752865767,0.0,5.75528694973
 03/29  04:00:00,35.3479197823,5.49642810933,2.4184876398,0.0,8.25718729233,11.6354268332,12.2844067478,12.2644067478,0.0,0.02
 03/29  05:00:00,42.8815616971,5.49409195708,2.37484021006,0.0,12.1011305571,15.3678112995,19.1961149808,13.4208674061,0.0,5.77524757479
 03/29  06:00:00,73.2434416049,5.84322822956,4.74337654906,0.0,19.7275818095,37.2640762949,23.7964026645,12.2161421442,0.0,11.5802605202
 03/29  07:00:00,89.4178144388,6.2362205374,7.57269096488,0.0,24.3117294858,51.2795993405,26.2376904737,8.81781908373,0.0,17.4198713899
 03/29  08:00:00,75.5358803182,5.82484203352,5.37712164109,0.0,23.6694662846,40.6342015617,25.586867242,2.14045573316,0.0,23.4464115088
 03/29  09:00:00,71.9154373171,5.89212355785,6.69667424748,0.0,23.6694662846,35.6302164847,41.4674330119,0.0558339676517,18.025,23.3865990443
 03/29  10:00:00,56.2302346681,5.85709198149,8.64316567127,0.0,18.7433767983,22.9618409725,35.5396823441,0.0,18.025,17.5146823441
 03/29  11:00:00,58.9666689818,6.03462912354,11.2042580189,0.0,18.7433767983,22.9618409725,39.5832477165,0.0,18.025,21.5582477165
 03/29  12:00:00,62.1116943102,6.2248695331,14.1155969348,0.0,18.5889407304,23.1597249699,37.2480297239,0.0,18.025,19.2230297239
 03/29  13:00:00,65.4876224373,6.42727778207,17.0426134199,0.0,18.7433767983,23.2517909448,35.5066713557,0.0,18.025,17.4816713557
 03/29  14:00:00,67.4023997472,6.57397077019,18.8106967604,0.0,18.7433767983,23.2517909448,35.5054632624,0.0,18.025,17.4804632624
 03/29  15:00:00,68.1383534155,6.67173396659,19.7388368917,0.0,18.7433767983,22.9618409725,35.504247252,0.0,18.025,17.479247252
 03/29  16:00:00,72.6722956075,6.74601062844,19.7471949403,0.0,18.7433767983,27.431320555,23.7851514805,0.0,18.025,5.76015148049
 03/29  17:00:00,84.7063401062,7.00515030587,19.3339017999,0.0,17.6635504202,40.6971502883,5.7702742651,0.0,0.0,5.7702742651
 03/29  18:00:00,89.9940588478,7.09056809129,18.0315031141,0.0,27.5259009287,37.3340067412,11.570045178,0.0,0.0,11.570045178
 03/29  19:00:00,96.1970321427,7.00657268459,14.4570971219,0.0,33.8341110165,33.3544677425,5.79514922149,0.0151229945357,0.0,5.78002622695
 03/29  20:00:00,103.598654664,7.06305612428,13.6480783577,0.0,36.5179666069,38.8247702939,5.83069703259,0.0515926946473,0.0,5.77910433794
 03/29  21:00:00,97.2667486871,6.99798210306,12.8963121211,0.0,32.965339924,36.8579353714,12.1324156868,0.552359544534,0.0,11.5800561422
 03/29  22:00:00,70.3121193722,6.53486031052,9.95193362899,0.0,25.6355707503,20.6438685092,12.8713350454,1.32093972425,0.0,11.5503953212
 03/29  23:00:00,47.4918348585,6.1148961797,7.10455446633,0.0,15.0252895274,11.7056064465,2.46663509474,2.44663509474,0.0,0.02
 03/29  24:00:00,40.8410571248,5.92571668203,5.66868688736,0.0,11.6412384099,10.0650221343,9.65263731441,3.89212003697,0.0,5.76051727745
