Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/30  01:00:00,38.2916414296,5.81155772708,4.79411085701,0.0,10.0992000411,10.047477231,10.1545357974,4.39901776712,0.0,5.75551803027
 03/30  02:00:00,35.6996146083,5.7237025921,4.14950210671,0.0,8.25718729233,10.0299323277,4.3435566241,4.3235566241,0.0,0.02
 03/30  03:00:00,34.985312683,5.64281714311,3.5160796632,0.0,8.25718729233,10.0299323277,11.6180317416,5.86361558859,0.0,5.75441615304
 03/30  04:00:00,35.8917919499,5.56063259924,2.89815814451,0.0,8.25718729233,11.6354268332,8.65443995538,8.63443995538,0.0,0.02
 03/30  05:00:00,43.6784087624,5.57988710162,3.0858947674,0.0,12.1011305571,15.3678112995,12.8383124148,7.06333501595,0.0,5.77497739885
 03/30  06:00:00,74.5505380498,6.01016717192,5.88354075687,0.0,19.7275818095,37.2640762949,17.718442323,6.13885102951,0.0,11.5795912935
 03/30  07:00:00,90.4249121191,6.37745748014,8.43856087453,0.0,24.3117294858,51.2795993405,21.6385910613,4.21909985312,0.0,17.4194912082
 03/30  08:00:00,77.7985842518,6.05398965312,7.41068285276,0.0,23.6694662846,40.6342015617,23.4518249848,0.00454036639861,0.0,23.4472846184
 03/30  09:00:00,76.3243498608,6.11055690419,10.8871600929,0.0,23.6694662846,35.6302164847,41.4072338718,0.0,18.025,23.3822338718
 03/30  10:00:00,59.7391550243,6.02385921692,11.9853190434,0.0,18.7433767983,22.9618409725,35.5392206436,0.0,18.025,17.5142206436
 03/30  11:00:00,62.6800253431,6.2046692958,14.7475763965,0.0,18.7433767983,22.9618409725,41.3285309927,0.0,18.025,23.3035309927
 03/30  12:00:00,65.5183593293,6.41254313011,17.3345903039,0.0,18.5889407304,23.1597249699,35.5047023231,0.0,18.025,17.4797023231
 03/30  13:00:00,68.0107664162,6.59804915212,19.3949874547,0.0,18.7433767983,23.2517909448,35.5034489649,0.0,18.025,17.4784489649
 03/30  14:00:00,69.9074266533,6.74163746467,21.1480584248,0.0,18.7433767983,23.2517909448,35.5022112991,0.0,18.025,17.4772112991
 03/30  15:00:00,69.656734063,6.79081635537,21.138136919,0.0,18.7433767983,22.9618409725,35.5047919491,0.0,18.025,17.4797919491
 03/30  16:00:00,72.8441503854,6.80053842753,19.8645255686,0.0,18.7433767983,27.431320555,23.7851044209,0.0,18.025,5.7601044209
 03/30  17:00:00,83.9628446495,6.98749945727,18.6080610343,0.0,17.6635504202,40.6971502883,5.77014586601,0.0,0.0,5.77014586601
 03/30  18:00:00,87.9892012317,7.04386499412,16.073354069,0.0,27.5259009287,37.3340067412,11.5693200737,0.0,0.0,11.5693200737
 03/30  19:00:00,96.0796705429,7.03612340389,14.310188974,0.0,33.8341110165,33.3544677425,5.81112033556,0.0309141207818,0.0,5.78020621478
 03/30  20:00:00,104.248247722,7.12770308534,14.2330286053,0.0,36.5179666069,38.8247702939,6.04791898811,0.268642481155,0.0,5.77927650695
 03/30  21:00:00,98.6994254822,7.12828194726,14.1986949955,0.0,32.965339924,36.8579353714,11.6400596186,0.0600348733733,0.0,11.5800247453
 03/30  22:00:00,71.9881315492,6.69766916909,11.4651402197,0.0,25.6355707503,20.6438685092,11.5499304611,0.0,0.0,11.5499304611
 03/30  23:00:00,48.9762935517,6.26920778645,8.43470396457,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 03/30  24:00:00,42.2004659973,6.07158961846,6.88222574592,0.0,11.6412384099,10.0650221343,6.11764912179,0.358302713628,0.0,5.75934640816
 03/31  01:00:00,39.5874031921,5.95138935683,5.95004184772,0.0,10.0992000411,10.047477231,6.39590403998,0.640510242523,0.0,5.75539379746
 03/31  02:00:00,36.4495046289,5.8077975325,4.81529922805,0.0,8.25718729233,10.0299323277,2.64996613613,2.62996613613,0.0,0.02
 03/31  03:00:00,35.5446103167,5.70838932216,4.00980656361,0.0,8.25718729233,10.0299323277,10.9758629579,5.2206417088,0.0,5.75522124911
 03/31  04:00:00,36.6046441372,5.64562607974,3.52601864174,0.0,8.25718729233,11.6354268332,6.42031907558,6.40031907558,0.0,0.02
 03/31  05:00:00,44.2643481543,5.65136794331,3.60035618083,0.0,12.1011305571,15.3678112995,11.569635332,5.79550492573,0.0,5.77413040627
 03/31  06:00:00,74.4627983186,6.00865979016,5.79731468034,0.0,19.7275818095,37.2640762949,21.5777519765,9.99850020748,0.0,11.579251769
 03/31  07:00:00,90.5072694424,6.39032012532,8.50806405054,0.0,24.3117294858,51.2795993405,23.6701957238,6.25051823563,0.0,17.4196774882
 03/31  08:00:00,77.6724662577,6.07109520484,7.2674643598,0.0,23.6694662846,40.6342015617,23.5009009121,0.053534022809,0.0,23.4473668893
 03/31  09:00:00,73.6620038061,6.06944421346,8.26593081087,0.0,23.6694662846,35.6302164847,41.4060671153,0.0,18.025,23.3810671153
 03/31  10:00:00,56.8829618517,5.97225381826,9.18073399568,0.0,18.7433767983,22.9618409725,35.5384804587,0.0,18.025,17.5134804587
 03/31  11:00:00,60.7207832566,6.17043581071,12.8225697303,0.0,18.7433767983,22.9618409725,41.3286094379,0.0,18.025,23.3036094379
 03/31  12:00:00,64.7212717716,6.38254910325,16.5674986779,0.0,18.5889407304,23.1597249699,35.5047281513,0.0,18.025,17.4797281513
 03/31  13:00:00,67.6171542925,6.58232073516,19.0171055532,0.0,18.7433767983,23.2517909448,35.503442607,0.0,18.025,17.478442607
 03/31  14:00:00,69.3945381128,6.71000692516,20.6668023273,0.0,18.7433767983,23.2517909448,35.50217091,0.0,18.025,17.47717091
 03/31  15:00:00,70.534803084,6.82901508578,21.9780089832,0.0,18.7433767983,22.9618409725,35.5027656555,0.0,18.025,17.4777656555
 03/31  16:00:00,74.6130331968,6.87637377056,21.5575753765,0.0,18.7433767983,27.431320555,23.7851273329,0.0,18.025,5.76012733293
 03/31  17:00:00,85.3412237054,7.06601915563,19.9079235063,0.0,17.6635504202,40.6971502883,5.77015198742,0.0,0.0,5.77015198742
 03/31  18:00:00,89.2410673542,7.11801808962,17.2510724335,0.0,27.5259009287,37.3340067412,11.5692600252,0.0,0.0,11.5692600252
 03/31  19:00:00,97.0261786235,7.12017438991,15.172650072,0.0,33.8341110165,33.3544677425,5.78018586637,0.0,0.0,5.78018586637
 03/31  20:00:00,105.246428373,7.21761747963,15.1412988514,0.0,36.5179666069,38.8247702939,5.7987660368,0.0195143444802,0.0,5.77925169232
 03/31  21:00:00,99.2107429954,7.19061757904,14.6476828042,0.0,32.965339924,36.8579353714,11.7361559902,0.156244904969,0.0,11.5799110853
 03/31  22:00:00,72.0134160835,6.71633837788,11.4717599687,0.0,25.6355707503,20.6438685092,12.4743871031,0.924555273361,0.0,11.5498318297
 03/31  23:00:00,48.9570067898,6.27524836435,8.40937911232,0.0,15.0252895274,11.7056064465,1.63658008813,1.61658008813,0.0,0.02
 03/31  24:00:00,42.1514092175,6.07067917924,6.83408134734,0.0,11.6412384099,10.0650221343,8.38337621029,2.62336344693,0.0,5.76001276337
 04/01  01:00:00,42.3383778208,5.96104554306,5.93188100212,0.0,12.8411359301,10.0650221343,10.1243489217,4.36898259405,0.0,5.75536632764
 04/01  02:00:00,36.3869346914,5.80448333049,4.75604497153,0.0,8.25718729233,10.0299323277,6.00017086954,5.98017086954,0.0,0.02
 04/01  03:00:00,35.5653884356,5.71131539252,4.02766011101,0.0,8.25718729233,10.0299323277,13.3129676253,7.55777863779,0.0,5.7551889875
 04/01  04:00:00,36.5274631673,5.6347657233,3.45970006062,0.0,8.25718729233,11.6354268332,9.097548012,9.077548012,0.0,0.02
 04/01  05:00:00,40.1291614647,5.56270053713,2.97517630496,0.0,8.71707943955,15.3327214929,16.0764740301,10.3111087551,0.0,5.76536527496
 04/01  06:00:00,59.4067561591,5.68883978748,3.91465727067,0.0,18.5082010057,25.6353820695,15.0614983752,9.28652929377,0.0,5.7749690814
 04/01  07:00:00,73.051650881,6.05108080315,6.51406975576,0.0,19.4083231844,41.0650158608,17.5721229321,5.99336115642,0.0,11.5787617756
 04/01  08:00:00,101.234014938,6.55843360177,10.3123705272,0.0,26.3286599382,57.9988325916,29.6355334,0.207030437437,0.0,29.4285029625
 04/01  09:00:00,87.346170971,6.43687376218,11.6999585447,0.0,26.3286599382,42.8504436482,41.4697617024,0.0,18.025,23.4447617024
 04/01  10:00:00,63.7218283196,6.20147886077,12.3049779396,0.0,21.7447113004,23.4437158914,41.4103968269,0.0,18.025,23.3853968269
 04/01  11:00:00,62.0436706386,6.24074276764,13.0492558645,0.0,19.3027497915,23.426170988,41.3680143602,0.0,18.025,23.3430143602
 04/01  12:00:00,64.6396029124,6.37495756807,15.3687625981,0.0,19.1483137236,23.7250123474,35.5056781591,0.0,18.025,17.4806781591
 04/01  13:00:00,67.2837827035,6.47141058923,17.7709426363,0.0,19.3027497915,23.7161209604,35.5042952902,0.0,18.025,17.4792952902
 04/01  14:00:00,65.7124741684,6.44712765734,16.223916647,0.0,19.3027497915,23.7161209604,35.5029764636,0.0,18.025,17.4779764636
 04/01  15:00:00,62.6360224251,6.38520417144,13.4993387823,0.0,19.3027497915,23.426170988,35.5016679948,0.0,18.025,17.4766679948
 04/01  16:00:00,64.495158561,6.33445344383,10.9579201182,0.0,19.3027497915,27.8956505705,23.7852080355,0.0,18.025,5.76020803546
 04/01  17:00:00,73.389993901,6.48261468151,11.0821381533,0.0,18.2229234133,37.5968344597,5.76529054776,0.0,0.0,5.76529054776
 04/01  18:00:00,88.901342367,6.74631377426,12.3765209045,0.0,32.690315043,37.0816133363,5.77789851881,0.008997725882,0.0,5.76890079292
 04/01  19:00:00,96.9771365623,6.84608965378,12.7049199452,0.0,36.8143715336,33.066984531,6.13651918278,0.356508375733,0.0,5.78001080704
 04/01  20:00:00,102.676217288,6.95015390752,13.0598535029,0.0,36.3493007332,38.7721355839,7.99905220458,2.21921172256,0.0,5.77984048202
 04/01  21:00:00,99.6918356233,6.86960463,12.2738838993,0.0,36.1807251679,36.8228455648,16.5178248126,4.97907728044,0.0,11.5387475321
 04/01  22:00:00,74.820698998,6.41660609275,9.17595502825,0.0,31.0351095914,20.6438685092,18.8597438975,7.28002322422,0.0,11.5797206733
 04/01  23:00:00,49.2748967272,6.02970922727,6.57081913733,0.0,17.4250845679,11.7056064465,14.0075762565,8.23249971915,0.0,5.77507653732
 04/01  24:00:00,41.6275732412,5.87047336575,5.31055813085,0.0,12.8411359301,10.0650221343,9.39000933581,9.37000933581,0.0,0.02
 04/02  01:00:00,40.5289747307,5.73590001288,4.22820352618,0.0,12.925468867,10.100111941,17.2560803774,11.5004900789,0.0,5.75559029847
 04/02  02:00:00,34.9304462927,5.61665457673,3.36796199258,0.0,8.34152022915,10.0650221343,11.360473871,11.340473871,0.0,0.02
 04/02  03:00:00,34.6397827305,5.57854025589,3.11541028672,0.0,8.34152022915,10.0650221343,15.5415054433,9.78711469582,0.0,5.75439074751
 04/02  04:00:00,36.0049400749,5.54986487695,2.90265229774,0.0,8.34152022915,11.6705166398,15.7035070831,9.94324145895,0.0,5.76026562414
 04/02  05:00:00,39.9918120805,5.52604333934,2.75506634522,0.0,8.80141237637,15.3678112995,10.4206030331,10.4006030331,0.0,0.02
 04/02  06:00:00,58.8682806186,5.61679462846,3.44822685256,0.0,18.5082010057,25.6353820695,22.0867683927,10.5566348893,0.0,11.5301335033
 04/02  07:00:00,72.3519927145,5.94252911838,5.80354924544,0.0,19.4926561212,41.1001056674,15.0874556905,9.28789760769,0.0,5.7995580828
 04/02  08:00:00,100.220288255,6.4370110868,9.42007450126,0.0,26.3286599382,57.9988325916,33.1252572951,3.69542035618,0.0,29.4298369389
 04/02  09:00:00,83.3104112864,6.19096974599,8.0295291843,0.0,26.2443270014,42.8153538416,49.3119702438,1.99331379704,18.025,29.2936564468
 04/02  10:00:00,56.5766512592,5.81772728933,5.54355803927,0.0,21.7447113004,23.4437158914,37.439756575,1.87121194856,18.025,17.5435446264
 04/02  11:00:00,54.1237134706,5.81370348257,5.49662886102,0.0,19.3449162599,23.4437158914,42.5048415597,1.13781980779,18.025,23.3420217519
 04/02  12:00:00,55.2417602238,5.87229983586,6.41386712044,0.0,19.190480192,23.7425572507,36.3954219857,0.891209498425,18.025,17.4792124873
 04/02  13:00:00,57.5173234458,6.01327291643,8.52233392714,0.0,19.260583323,23.698576057,35.5046484912,0.0,18.025,17.4796484912
 04/02  14:00:00,58.4244614543,6.1013341939,9.34141270537,0.0,19.260583323,23.698576057,35.5026350161,0.0,18.025,17.4776350161
 04/02  15:00:00,59.5397496557,6.18847323703,10.6595126417,0.0,19.260583323,23.4086260847,41.3231851215,0.0,18.025,23.2981851215
 04/02  16:00:00,64.2168043995,6.25559770571,10.8181343611,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/02  17:00:00,72.7232802133,6.44260353577,10.5151466974,0.0,18.1807569449,37.5792895564,5.76515044127,0.0,0.0,5.76515044127
 04/02  18:00:00,88.2134353644,6.7148092434,11.8395418919,0.0,32.6059821062,37.0465235296,5.78772151398,0.0185724400273,0.0,5.76914907395
 04/02  19:00:00,95.9176467598,6.7724585283,11.7190626444,0.0,36.8143715336,33.066984531,7.08206096843,1.30247215661,0.0,5.77958881182
 04/02  20:00:00,101.689221235,6.85917749485,12.0444124493,0.0,36.43363367,38.8072253906,16.8195372275,5.28081439123,0.0,11.5387228363
 04/02  21:00:00,98.5986388256,6.78504562245,11.3846760199,0.0,36.0963922311,36.7877557581,13.4590593362,7.67911459319,0.0,5.77994474297
 04/02  22:00:00,73.7588078737,6.32855818084,8.32153849137,0.0,30.9507766546,20.6087787026,21.5409037154,9.96206825707,0.0,11.5788354583
 04/02  23:00:00,48.1749619146,5.91843323997,5.58216559481,0.0,17.4250845679,11.7056064465,16.9948974164,11.2207967494,0.0,5.77410066695
 04/02  24:00:00,40.7504518817,5.76394201144,4.42054253783,0.0,12.925468867,10.100111941,17.6771763277,11.9167859826,0.0,5.76039034507
 04/03  01:00:00,36.5768631327,5.61313966135,3.27776259726,0.0,10.0992000411,10.047477231,13.8251366424,13.8051366424,0.0,0.02
 04/03  02:00:00,33.8967444297,5.5189177641,2.55141658349,0.0,8.25718729233,10.0299323277,21.6890874273,15.933602796,0.0,5.75548463126
 04/03  03:00:00,33.6239275013,5.48500276105,2.31252160794,0.0,8.25718729233,10.0299323277,16.3169895767,16.2969895767,0.0,0.02
 04/03  04:00:00,35.0311673145,5.45957809365,2.13858935069,0.0,8.25718729233,11.6354268332,21.9538498611,16.194080864,0.0,5.75976899712
 04/03  05:00:00,42.6692811442,5.46816450734,2.18850595843,0.0,12.1011305571,15.3678112995,21.2296339621,15.4545401986,0.0,5.7750937635
 04/03  06:00:00,72.4540994806,5.75188882594,4.04540275026,0.0,19.7275818095,37.2640762949,27.9593290526,16.3802547843,0.0,11.5790742683
 04/03  07:00:00,88.3821334763,6.108824245,6.66445126424,0.0,24.3117294858,51.2795993405,24.3075647856,12.6884622597,0.0,11.6191025258
 04/03  08:00:00,74.7082030629,5.73280989956,4.64150126862,0.0,23.6694662846,40.6342015617,33.7310823639,4.43050426378,0.0,29.3005781001
 04/03  09:00:00,70.2242360439,5.76222011583,5.13539260911,0.0,23.6694662846,35.6302164847,37.204919874,1.64046516743,18.025,17.5394547065
 04/03  10:00:00,52.1388620663,5.6774191739,4.73148264927,0.0,18.7433767983,22.9618409725,42.5423636224,1.17396211041,18.025,23.343401512
 04/03  11:00:00,54.1296989159,5.83252556326,6.56940220812,0.0,18.7433767983,22.9618409725,35.5350967245,0.0278228062851,18.025,17.4822739182
 04/03  12:00:00,56.6031339134,6.00320771872,8.82870521784,0.0,18.5889407304,23.1597249699,35.5048159678,0.0,18.025,17.4798159678
 04/03  13:00:00,58.3785701175,6.14690769898,10.2139403731,0.0,18.7433767983,23.2517909448,35.5022736942,0.0,18.025,17.4772736942
 04/03  14:00:00,60.4896433417,6.25292331216,12.2189992915,0.0,18.7433767983,23.2517909448,41.321554284,0.0,18.025,23.296554284
 04/03  15:00:00,60.9738191426,6.32007122625,12.925977623,0.0,18.7433767983,22.9618409725,35.5033350238,0.0,18.025,17.4783350238
 04/03  16:00:00,64.9877563344,6.37116936967,12.4375071162,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/03  17:00:00,77.1897845406,6.61049947615,12.2120077796,0.0,17.6635504202,40.6971502883,5.76999694485,0.0,0.0,5.76999694485
 04/03  18:00:00,83.8608431408,6.74417772839,12.2447026524,0.0,27.5259009287,37.3340067412,11.568775379,0.0,0.0,11.568775379
 04/03  19:00:00,93.2455196798,6.75342961232,11.7587461034,0.0,33.8341110165,33.3544677425,6.69360193306,0.913933320446,0.0,5.77966861261
 04/03  20:00:00,101.655610446,6.83757403259,11.9305320911,0.0,36.5179666069,38.8247702939,15.7333762997,4.19453581421,0.0,11.5388404855
 04/03  21:00:00,95.6876861181,6.79996838719,11.5152946359,0.0,32.965339924,36.8579353714,18.1803839158,6.6020578679,0.0,11.5783260479
 04/03  22:00:00,68.5069274379,6.32068789411,8.36093947284,0.0,25.6355707503,20.6438685092,14.3440401162,8.55928086011,0.0,5.78475925612
 04/03  23:00:00,45.687986702,5.90585887882,5.50975154744,0.0,15.0252895274,11.7056064465,16.1582900584,10.3929463927,0.0,5.76534366572
 04/03  24:00:00,39.3617147978,5.75266905073,4.36240352895,0.0,11.6412384099,10.0650221343,16.0486240877,10.2883896001,0.0,5.76023448763
 04/04  01:00:00,36.774674301,5.63289314839,3.45581888428,0.0,10.0992000411,10.047477231,11.5450020849,11.5250020849,0.0,0.02
 04/04  02:00:00,34.1531008244,5.54229140573,2.78440311399,0.0,8.25718729233,10.0299323277,17.777460851,12.0220552635,0.0,5.75540558745
 04/04  03:00:00,33.8530671391,5.50721637362,2.51944680851,0.0,8.25718729233,10.0299323277,11.99227945,11.97227945,0.0,0.02
 04/04  04:00:00,35.2194141847,5.47813886371,2.30827761926,0.0,8.25718729233,11.6354268332,18.617512073,12.8572532478,0.0,5.76025882523
 04/04  05:00:00,42.9159010039,5.4921280272,2.41116524125,0.0,12.1011305571,15.3678112995,17.6397931931,11.8657488554,0.0,5.77404433771
 04/04  06:00:00,71.5436110787,5.85073931117,4.92007230314,0.0,19.7275818095,37.2640762949,21.7124471667,10.1346373081,0.0,11.5778098586
 04/04  07:00:00,89.8379158645,6.267874715,7.96119202158,0.0,24.3117294858,51.2795993405,18.9883167376,7.369891666,0.0,11.6184250716
 04/04  08:00:00,75.8880168899,5.84886011144,5.70526997374,0.0,23.6694662846,40.6342015617,24.6444245884,1.19955986567,0.0,23.4448647227
 04/04  09:00:00,72.1279618842,5.89986310042,6.90148456275,0.0,23.6694662846,35.6302164847,41.4084553749,0.0,18.025,23.3834553749
 04/04  10:00:00,55.6740120932,5.83437815824,8.10967224825,0.0,18.7433767983,22.9618409725,41.3671995319,0.0,18.025,23.3421995319
 04/04  11:00:00,58.2764077462,6.00752687024,10.5411112441,0.0,18.7433767983,22.9618409725,35.5063137252,0.0,18.025,17.4813137252
 04/04  12:00:00,60.624136441,6.16617663309,12.6867425808,0.0,18.5889407304,23.1597249699,35.5066909442,0.0,18.025,17.4816909442
 04/04  13:00:00,62.5640225584,6.3121649495,14.234136701,0.0,18.7433767983,23.2517909448,35.5046209063,0.0,18.025,17.4796209063
 04/04  14:00:00,64.9752250483,6.43979585171,16.517709381,0.0,18.7433767983,23.2517909448,35.5012762403,0.0,18.025,17.4762762403
 04/04  15:00:00,65.2990657987,6.50795649014,17.063340339,0.0,18.7433767983,22.9618409725,41.3212424757,0.0,18.025,23.2962424757
 04/04  16:00:00,69.8708551249,6.58467984988,17.1070997001,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/04  17:00:00,82.7250487663,6.88174773477,17.476028799,0.0,17.6635504202,40.6971502883,5.76980701582,0.0,0.0,5.76980701582
 04/04  18:00:00,87.7956504518,7.02459818442,15.8990944303,0.0,27.5259009287,37.3340067412,11.568078451,0.0,0.0,11.568078451
 04/04  19:00:00,96.2191218674,7.03794499623,14.4478395928,0.0,33.8341110165,33.3544677425,5.81069004919,0.0311360654381,0.0,5.77955398375
 04/04  20:00:00,104.134120073,7.10394284562,14.1426765774,0.0,36.5179666069,38.8247702939,6.78507211356,1.00566918511,0.0,5.77940292846
 04/04  21:00:00,98.380760582,7.08944391832,13.9189006784,0.0,32.965339924,36.8579353714,12.9330992827,1.35381994878,0.0,11.5792793339
 04/04  22:00:00,71.455744931,6.63645630477,10.9939902316,0.0,25.6355707503,20.6438685092,12.896385107,1.34658423256,0.0,11.5498008744
 04/04  23:00:00,48.7131913053,6.22904701577,8.21177207946,0.0,15.0252895274,11.7056064465,7.17183644438,1.40650661459,0.0,5.76532982978
 04/04  24:00:00,42.0911134235,6.04505950058,6.79941664214,0.0,11.6412384099,10.0650221343,1.62532664489,1.60532664489,0.0,0.02
 04/05  01:00:00,39.2674636603,5.90487688525,5.67662240164,0.0,10.0992000411,10.047477231,8.85981553243,3.10450637065,0.0,5.75530916178
 04/05  02:00:00,36.3748023266,5.78812630998,4.76027547981,0.0,8.25718729233,10.0299323277,4.65124110777,4.63124110777,0.0,0.02
 04/05  03:00:00,35.6243786134,5.7050555353,4.0929167901,0.0,8.25718729233,10.0299323277,11.5443518893,5.78894484332,0.0,5.75540704601
 04/05  04:00:00,36.7262965153,5.64628790031,3.64701641498,0.0,8.25718729233,11.6354268332,12.1610174869,6.40127454256,0.0,5.75974294437
 04/05  05:00:00,44.3259467459,5.64516950409,3.66817147865,0.0,12.1011305571,15.3678112995,12.167797033,6.39329705681,0.0,5.77449997617
 04/05  06:00:00,73.8822831249,6.13226897055,6.97722254636,0.0,19.7275818095,37.2640762949,17.5161384138,5.93881985755,0.0,11.5773185563
 04/05  07:00:00,91.7660842825,6.50562208418,9.65162007821,0.0,24.3117294858,51.2795993405,16.5322786727,4.91401713795,0.0,11.6182615347
 04/05  08:00:00,78.0056339367,6.08739889275,7.58435489022,0.0,23.6694662846,40.6342015617,23.6910731451,0.247793874636,0.0,23.4432792705
 04/05  09:00:00,75.2299369973,6.12123294472,9.7820925078,0.0,23.6694662846,35.6302164847,41.4060245235,0.0,18.025,23.3810245235
 04/05  10:00:00,58.640210572,6.02525172816,10.8850014622,0.0,18.7433767983,22.9618409725,41.3676634795,0.0,18.025,23.3426634795
 04/05  11:00:00,62.3349966533,6.23644191997,14.3707870095,0.0,18.7433767983,22.9618409725,35.5057949327,0.0,18.025,17.4807949327
 04/05  12:00:00,66.1628607756,6.46507273562,17.926573809,0.0,18.5889407304,23.1597249699,35.5047299359,0.0,18.025,17.4797299359
 04/05  13:00:00,69.4496044046,6.67177768548,20.7601081918,0.0,18.7433767983,23.2517909448,35.503277296,0.0,18.025,17.478277296
 04/05  14:00:00,71.8035717264,6.82499049323,22.9608623064,0.0,18.7433767983,23.2517909448,35.5018313961,0.0,18.025,17.4768313961
 04/05  15:00:00,72.6262182993,6.92712620271,23.9713233893,0.0,18.7433767983,22.9618409725,35.5003779871,0.0,18.025,17.4753779871
 04/05  16:00:00,76.850824179,7.00012124501,23.6716287549,0.0,18.7433767983,27.431320555,23.785102699,0.0,18.025,5.760102699
 04/05  17:00:00,88.3840410096,7.24735248213,22.7694220873,0.0,17.6635504202,40.6971502883,5.76998496748,0.0,0.0,5.76998496748
 04/05  18:00:00,93.4168071699,7.35145170499,21.1934054581,0.0,27.5259009287,37.3340067412,11.5688762962,0.0,0.0,11.5688762962
 04/05  19:00:00,97.1400919511,7.27644303709,17.0143159753,0.0,33.8341110165,33.3544677425,5.79162263264,0.0118135111931,0.0,5.77980912145
 04/05  20:00:00,105.75498423,7.2783747659,15.5891162764,0.0,36.5179666069,38.8247702939,6.18670168394,0.406822801021,0.0,5.77987888292
 04/05  21:00:00,99.2516445949,7.19204936361,14.6871841524,0.0,32.965339924,36.8579353714,13.1725182408,1.59328095226,0.0,11.5792372885
 04/05  22:00:00,72.3379001352,6.74076448124,11.7718411214,0.0,25.6355707503,20.6438685092,12.7403832867,1.19059082959,0.0,11.5497924571
 04/05  23:00:00,49.2050393821,6.29026962761,8.64240342238,0.0,15.0252895274,11.7056064465,1.80576298169,1.78576298169,0.0,0.02
 04/05  24:00:00,42.1669122501,6.06260362802,6.85766980726,0.0,11.6412384099,10.0650221343,9.30831143294,3.54794943029,0.0,5.76036200265
 04/06  01:00:00,38.9767942214,5.88375988914,5.40707187004,0.0,10.0992000411,10.047477231,12.7711010785,7.01562283218,0.0,5.75547824628
 04/06  02:00:00,36.5182432445,5.80874185759,4.88310250163,0.0,8.25718729233,10.0299323277,5.33218744359,5.31218744359,0.0,0.02
 04/06  03:00:00,36.1909341179,5.76751443454,4.59701448342,0.0,8.25718729233,10.0299323277,9.18858184164,3.43359984386,0.0,5.75498199778
 04/06  04:00:00,37.2241546583,5.70175043113,4.08941737073,0.0,8.25718729233,11.6354268332,4.29033705246,4.27033705246,0.0,0.02
 04/06  05:00:00,44.5097247058,5.66915191087,3.82797097178,0.0,12.1011305571,15.3678112995,12.4320299792,6.65710345006,0.0,5.77492652912
 04/06  06:00:00,73.5757734125,6.10534979074,6.6976364102,0.0,19.7275818095,37.2640762949,20.0557759304,8.47790386092,0.0,11.5778720695
 04/06  07:00:00,92.0929411021,6.54886948969,9.93523412653,0.0,24.3117294858,51.2795993405,21.1390755798,3.72249470816,0.0,17.4165808717
 04/06  08:00:00,79.0480131559,6.18600073866,8.52813961845,0.0,23.6694662846,40.6342015617,23.4426900195,0.0,0.0,23.4426900195
 04/06  09:00:00,78.0458739476,6.24901762146,12.4702501272,0.0,23.6694662846,35.6302164847,41.4056156229,0.0,18.025,23.3806156229
 04/06  10:00:00,61.5661719975,6.15386166908,13.6823557614,0.0,18.7433767983,22.9618409725,35.5369194074,0.0,18.025,17.5119194074
 04/06  11:00:00,65.0138147105,6.36187693113,16.9241715182,0.0,18.7433767983,22.9618409725,35.5060334857,0.0,18.025,17.4810334857
 04/06  12:00:00,68.2968376368,6.59152156935,19.9341027948,0.0,18.5889407304,23.1597249699,41.3216667105,0.0,18.025,23.2966667105
 04/06  13:00:00,70.9751971989,6.77874016954,22.1787421083,0.0,18.7433767983,23.2517909448,35.5032692453,0.0,18.025,17.4782692453
 04/06  14:00:00,73.074994766,6.92034689225,24.1369318421,0.0,18.7433767983,23.2517909448,35.5017980909,0.0,18.025,17.4767980909
 04/06  15:00:00,74.5309229929,7.03938123885,25.7637746926,0.0,18.7433767983,22.9618409725,35.5008903731,0.0,18.025,17.4758903731
 04/06  16:00:00,79.8173196402,7.14810790435,26.4901357605,0.0,18.7433767983,27.431320555,23.7851469297,0.0,18.025,5.76014692972
 04/06  17:00:00,92.3057478714,7.43815036356,26.5003326837,0.0,17.6635504202,40.6971502883,5.76991424652,0.0,0.0,5.76991424652
 04/06  18:00:00,91.7717853587,7.32033902628,19.5795064145,0.0,27.5259009287,37.3340067412,5.79432713591,0.0,0.0,5.79432713591
 04/06  19:00:00,95.2886703818,7.18484988872,15.2544862174,0.0,33.8341110165,33.3544677425,11.5899563878,0.051731081754,0.0,11.538225306
 04/06  20:00:00,106.3506409,7.34036010601,16.12279417,0.0,36.5179666069,38.8247702939,5.77933216221,0.0,0.0,5.77933216221
 04/06  21:00:00,100.90673784,7.34553786265,16.1887932713,0.0,32.965339924,36.8579353714,11.5789257418,0.0,0.0,11.5789257418
 04/06  22:00:00,73.499174273,6.86115633679,12.8127337618,0.0,25.6355707503,20.6438685092,5.78439178321,0.0,0.0,5.78439178321
 04/06  23:00:00,50.6380875903,6.44029267859,9.92542821489,0.0,15.0252895274,11.7056064465,5.76404364739,0.0,0.0,5.76404364739
 04/06  24:00:00,43.0303236566,6.16309658731,7.62058695053,0.0,11.6412384099,10.0650221343,7.18330683618,1.42325273424,0.0,5.76005410194
 04/07  01:00:00,39.9875191922,5.99886426961,6.30269987396,0.0,10.0992000411,10.047477231,2.64051248085,2.62051248085,0.0,0.02
 04/07  02:00:00,37.1543443465,5.88478529368,5.44315601615,0.0,8.25718729233,10.0299323277,8.81877391658,3.06334852598,0.0,5.7554253906
 04/07  03:00:00,36.3228658248,5.79034927116,4.70611866608,0.0,8.25718729233,10.0299323277,4.34931638324,4.32931638324,0.0,0.02
 04/07  04:00:00,36.8997567269,5.67645090208,3.79031640849,0.0,8.25718729233,11.6354268332,13.8918837823,8.13152793533,0.0,5.76035584695
 04/07  05:00:00,44.6847763166,5.69451019031,3.97767011642,0.0,12.1011305571,15.3678112995,12.2398817918,6.46524609897,0.0,5.77463569285
 04/07  06:00:00,74.3603269374,6.19725810396,7.39028555154,0.0,19.7275818095,37.2640762949,15.6263776524,4.04798232456,0.0,11.5783953278
 04/07  07:00:00,92.4812606796,6.59338194974,10.2790510747,0.0,24.3117294858,51.2795993405,19.2709774007,1.85404009529,0.0,17.4169373054
 04/07  08:00:00,79.5293913544,6.21572620666,8.97979684593,0.0,23.6694662846,40.6342015617,23.4527218498,0.00969826294924,0.0,23.4430235869
 04/07  09:00:00,79.5993373751,6.3003768461,13.9723541675,0.0,23.6694662846,35.6302164847,41.4000707958,0.0,18.025,23.3750707958
 04/07  10:00:00,64.3964210088,6.25045409398,16.416018964,0.0,18.7433767983,22.9618409725,35.5362348956,0.0,18.025,17.5112348956
 04/07  11:00:00,67.4928184355,6.46794459357,19.2971105441,0.0,18.7433767983,22.9618409725,35.5058389473,0.0,18.025,17.4808389473
 04/07  12:00:00,70.3909851589,6.69420562472,21.9255657574,0.0,18.5889407304,23.1597249699,35.4997167702,0.0,18.025,17.4747167702
 04/07  13:00:00,73.7213436862,6.91651043307,24.7871202371,0.0,18.7433767983,23.2517909448,35.501942128,0.0,18.025,17.476942128
 04/07  14:00:00,76.0421051165,7.08248866245,26.9419042954,0.0,18.7433767983,23.2517909448,41.321965193,0.0,18.025,23.296965193
 04/07  15:00:00,77.5334361362,7.21491252989,28.5907605929,0.0,18.7433767983,22.9618409725,35.5034771459,0.0,18.025,17.4784771459
 04/07  16:00:00,82.5847891977,7.32171023218,29.0840062402,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/07  17:00:00,95.3332502782,7.62350269052,29.3424831836,0.0,17.6635504202,40.6971502883,5.76985957269,0.0,0.0,5.76985957269
 04/07  18:00:00,100.814849818,7.75564999874,28.1872617972,0.0,27.5259009287,37.3340067412,11.5683301648,0.0,0.0,11.5683301648
 04/07  19:00:00,105.049926508,7.70688572038,24.4937116241,0.0,33.8341110165,33.3544677425,5.77971068827,0.0,0.0,5.77971068827
 04/07  20:00:00,111.064309536,7.69402110247,20.482800513,0.0,36.5179666069,38.8247702939,11.5389372233,0.0,0.0,11.5389372233
 04/07  21:00:00,103.791529063,7.61257169748,18.8065604631,0.0,32.965339924,36.8579353714,11.5781221463,0.0,0.0,11.5781221463
 04/07  22:00:00,75.6248473281,7.07051963399,14.7290475484,0.0,25.6355707503,20.6438685092,5.78469835835,0.0,0.0,5.78469835835
 04/07  23:00:00,51.4833658032,6.54250593603,10.6684939892,0.0,15.0252895274,11.7056064465,5.76520288573,0.0,0.0,5.76520288573
 04/07  24:00:00,44.7299398978,6.34232070149,9.14098473767,0.0,11.6412384099,10.0650221343,5.76025479721,0.0,0.0,5.76025479721
 04/08  01:00:00,44.374129826,6.18452047739,7.74417335054,0.0,12.8411359301,10.0650221343,0.636227548907,0.616227548907,0.0,0.02
 04/08  02:00:00,38.2390044757,6.00896065864,6.40364331157,0.0,8.25718729233,10.0299323277,6.85279768428,1.09736904771,0.0,5.75542863656
 04/08  03:00:00,37.9301794773,5.96542903772,6.13835335919,0.0,8.25718729233,10.0299323277,0.213651843494,0.193651843494,0.0,0.02
 04/08  04:00:00,38.8731634389,5.88810877933,5.55206526965,0.0,8.25718729233,11.6354268332,6.5141172745,0.753880956317,0.0,5.76023631818
 04/08  05:00:00,42.4156547138,5.81386610926,5.01052354048,0.0,8.71707943955,15.3327214929,7.4665925459,1.70164934596,0.0,5.76494319995
 04/08  06:00:00,59.4933573578,5.91574379288,5.65837774136,0.0,18.5082010057,25.6353820695,9.5296118441,3.75481352345,0.0,5.77479832064
 04/08  07:00:00,75.1133715822,6.28925356901,8.33766334386,0.0,19.4083231844,41.0650158608,13.546921973,1.96949277533,0.0,11.5774291977
 04/08  08:00:00,104.124749911,6.83382071155,12.9277765326,0.0,26.3286599382,57.9988325916,29.4211809115,0.0,0.0,29.4211809115
 04/08  09:00:00,94.5938128028,6.80981212652,18.5747025103,0.0,26.3286599382,42.8504436482,41.4621716066,0.0,18.025,23.4371716066
 04/08  10:00:00,71.9545812813,6.62475124266,20.1144866164,0.0,21.7447113004,23.4437158914,35.5664081073,0.0,18.025,17.5414081073
 04/08  11:00:00,72.4587499616,6.81162865337,22.8934698592,0.0,19.3027497915,23.426170988,41.3643029932,0.0,18.025,23.3393029932
 04/08  12:00:00,77.5933563903,7.11082472113,27.5866619114,0.0,19.1483137236,23.7250123474,35.5019026137,0.0,18.025,17.4769026137
 04/08  13:00:00,82.1103695576,7.38295873688,31.6859953197,0.0,19.3027497915,23.7161209604,35.5021750431,0.0,18.025,17.4771750431
 04/08  14:00:00,83.8015230672,7.53453210583,33.2255764388,0.0,19.3027497915,23.7161209604,35.5005978197,0.0,18.025,17.4755978197
 04/08  15:00:00,83.1203555943,7.57138639223,32.7975053185,0.0,19.3027497915,23.426170988,41.3201123144,0.0,18.025,23.2951123144
 04/08  16:00:00,86.4742771279,7.56739153885,31.7041154215,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/08  17:00:00,91.34216754,7.6051260853,27.9118164218,0.0,18.2229234133,37.5968344597,5.76496928242,0.0,0.0,5.76496928242
 04/08  18:00:00,102.460528562,7.68277250485,24.9992685253,0.0,32.690315043,37.0816133363,5.76966548805,0.0,0.0,5.76966548805
 04/08  19:00:00,105.114351894,7.62552104001,21.9467326901,0.0,36.8143715336,33.066984531,5.77887016147,0.0,0.0,5.77887016147
 04/08  20:00:00,109.508276441,7.63118720228,19.2109058186,0.0,36.3493007332,38.7721355839,11.5372478483,0.0,0.0,11.5372478483
 04/08  21:00:00,105.294569426,7.48508800767,17.2611646948,0.0,36.1807251679,36.8228455648,5.77954575929,0.0,0.0,5.77954575929
 04/08  22:00:00,79.0610448138,6.92900618604,12.9039433198,0.0,31.0351095914,20.6438685092,11.8715714569,0.293212064005,0.0,11.5783593929
 04/08  23:00:00,52.2273640291,6.4008816682,9.1521405091,0.0,17.4250845679,11.7056064465,8.84881834372,3.07396141864,0.0,5.77485692508
 04/08  24:00:00,43.7424467709,6.14435953438,7.15155792268,0.0,12.8411359301,10.0650221343,12.9029481191,7.14280252203,0.0,5.76014559703
 04/09  01:00:00,42.828399098,6.02187654369,6.24166494525,0.0,12.925468867,10.100111941,6.68461671721,6.66461671721,0.0,0.02
 04/09  02:00:00,37.0032716479,5.87138427347,5.1860662752,0.0,8.34152022915,10.0650221343,12.7419575214,6.9866374314,0.0,5.75532008999
 04/09  03:00:00,36.0079917857,5.75674545483,4.30542764964,0.0,8.34152022915,10.0650221343,9.08866383344,9.06866383344,0.0,0.02
 04/09  04:00:00,36.8350565691,5.66393518692,3.61871159005,0.0,8.34152022915,11.6705166398,17.0315247944,11.2714083446,0.0,5.76011644983
 04/09  05:00:00,40.7012780082,5.61715447221,3.37343875258,0.0,8.80141237637,15.3678112995,16.2885688299,10.5237566656,0.0,5.7648121643
 04/09  06:00:00,58.3094930544,5.78100474764,4.60925595978,0.0,18.5082010057,25.6353820695,13.965522533,8.19087303902,0.0,5.774649494
 04/09  07:00:00,73.8664424507,6.13520041844,7.12537172704,0.0,19.4926561212,41.1001056674,17.5135158731,5.93512257827,0.0,11.5783932949
 04/09  08:00:00,101.217099886,6.57270391909,10.2812517076,0.0,26.3286599382,57.9988325916,25.1662613139,1.3845447831,0.0,23.7817165308
 04/09  09:00:00,84.3331519536,6.33185704374,8.91142322437,0.0,26.2443270014,42.8153538416,47.9783257844,0.902263181092,18.025,29.0510626033
 04/09  10:00:00,57.815446617,5.97612275783,6.62398652708,0.0,21.7447113004,23.4437158914,36.8072196203,1.24234562661,18.025,17.5398739937
 04/09  11:00:00,55.7052829407,5.97817464015,6.91374880502,0.0,19.3449162599,23.4437158914,41.7206925003,0.355650783849,18.025,23.3400417165
 04/09  12:00:00,57.6155451679,6.03561337929,8.62435296191,0.0,19.190480192,23.7425572507,35.5931111139,0.0875595229305,18.025,17.480551591
 04/09  13:00:00,58.4463887863,6.07804345942,9.38664310149,0.0,19.260583323,23.698576057,35.502888255,0.0,18.025,17.477888255
 04/09  14:00:00,59.6816393988,6.14456760591,10.5553702817,0.0,19.260583323,23.698576057,35.499717372,0.0,18.025,17.474717372
 04/09  15:00:00,60.4648766442,6.21850203587,11.5546237001,0.0,19.260583323,23.4086260847,40.2174113823,0.0,18.025,22.1924113823
 04/09  16:00:00,64.724816399,6.25500402017,11.3267561365,0.0,19.260583323,27.8781056672,19.1308928698,0.0,18.025,1.1058928698
 04/09  17:00:00,73.7150865672,6.48323185282,11.4663444013,0.0,18.1807569449,37.5792895564,5.76504122789,0.0,0.0,5.76504122789
 04/09  18:00:00,89.1548310806,6.77949380738,12.716276522,0.0,32.6059821062,37.0465235296,5.76978362955,0.0,0.0,5.76978362955
 04/09  19:00:00,95.5292962056,6.90455829894,13.0826437866,0.0,36.8143715336,33.066984531,5.86470576235,0.0853201271395,0.0,5.77938563521
 04/09  20:00:00,104.100035671,7.09760375777,14.2168294004,0.0,36.43363367,38.8072253906,6.23734273295,0.131272859108,0.0,6.10606987384
 04/09  21:00:00,100.891472709,7.02307570569,13.4395083796,0.0,36.0963922311,36.7877557581,13.0931073479,1.88169174265,0.0,11.2114156053
 04/09  22:00:00,76.1633010175,6.58264169951,10.4719935917,0.0,30.9507766546,20.6087787026,14.9423964204,3.36468275998,0.0,11.5777136605
 04/09  23:00:00,50.2388508452,6.13852003899,7.4259925997,0.0,17.4250845679,11.7056064465,11.4149664666,5.64019581507,0.0,5.77477065155
 04/09  24:00:00,42.1913956247,5.9240688176,5.70137846137,0.0,12.925468867,10.100111941,8.92558327449,8.90558327449,0.0,0.02
 04/10  01:00:00,38.2090674947,5.79634559323,4.72676796053,0.0,10.0992000411,10.047477231,14.4404727038,8.68502494106,0.0,5.7554477627
 04/10  02:00:00,35.8986891268,5.73666938262,4.33562460935,0.0,8.25718729233,10.0299323277,6.50457778063,6.48457778063,0.0,0.02
 04/10  03:00:00,35.0723852025,5.64248660895,3.60350280257,0.0,8.25718729233,10.0299323277,14.1711991422,8.41587096811,0.0,5.75532817413
 04/10  04:00:00,36.1704831441,5.58259581584,3.1549033727,0.0,8.25718729233,11.6354268332,15.3679976341,9.60780954004,0.0,5.76018809406
 04/10  05:00:00,44.0527014687,5.61187506407,3.42824076565,0.0,12.1011305571,15.3678112995,14.0275597149,8.25273858686,0.0,5.77482112804
 04/10  06:00:00,73.8341830621,6.11888124993,6.94254188843,0.0,19.7275818095,37.2640762949,18.7677789597,7.19075260967,0.0,11.5770263501
 04/10  07:00:00,91.815068679,6.50614382376,9.70012657136,0.0,24.3117294858,51.2795993405,17.1357270688,5.51818216999,0.0,11.6175448988
 04/10  08:00:00,77.0966769902,6.00292855209,6.75989746996,0.0,23.6694662846,40.6342015617,24.6959764244,1.25545038895,0.0,23.4405260355
 04/10  09:00:00,71.9313228856,5.96642055364,6.63831392296,0.0,23.6694662846,35.6302164847,41.8825650218,0.4777475641,18.025,23.3798174577
 04/10  10:00:00,53.4779229694,5.80799885475,5.93998057732,0.0,18.7433767983,22.9618409725,41.9400836327,0.573647330985,18.025,23.3414363017
 04/10  11:00:00,55.1395711665,5.90574066517,7.50607304228,0.0,18.7433767983,22.9618409725,35.5035095012,0.0,18.025,17.4785095012
 04/10  12:00:00,57.5048747244,6.03272967162,9.70094099577,0.0,18.5889407304,23.1597249699,35.5036153774,0.0,18.025,17.4786153774
 04/10  13:00:00,59.3150687526,6.1458489371,11.1515116024,0.0,18.7433767983,23.2517909448,35.5048637324,0.0,18.025,17.4798637324
 04/10  14:00:00,60.9936907055,6.25211417032,12.7238680136,0.0,18.7433767983,23.2517909448,35.5003576725,0.0,18.025,17.4753576725
 04/10  15:00:00,60.9621238373,6.3101523845,12.9242126596,0.0,18.7433767983,22.9618409725,35.498735884,0.0,18.025,17.473735884
 04/10  16:00:00,65.6746654183,6.37904915727,13.1165530118,0.0,18.7433767983,27.431320555,23.7849306834,0.0,18.025,5.75993068339
 04/10  17:00:00,77.9049241856,6.63642581108,12.9012485052,0.0,17.6635504202,40.6971502883,5.76977813272,0.0,0.0,5.76977813272
 04/10  18:00:00,84.4188892036,6.77472348567,12.7722469496,0.0,27.5259009287,37.3340067412,11.5672191395,0.0,0.0,11.5672191395
 04/10  19:00:00,91.6449949376,6.77277878473,12.0229036148,0.0,33.8341110165,33.3544677425,6.40556435834,0.626041037435,0.0,5.7795233209
 04/10  20:00:00,101.848121452,6.85829402703,12.1023564547,0.0,36.5179666069,38.8247702939,9.25895019408,3.47961435986,0.0,5.77933583422
 04/10  21:00:00,96.0564841265,6.83966627663,11.8444380274,0.0,32.965339924,36.8579353714,17.2983073613,5.72017025444,0.0,11.5781371068
 04/10  22:00:00,68.9564570675,6.36932609445,8.76186293588,0.0,25.6355707503,20.6438685092,19.1033550808,7.55469952466,0.0,11.5486555561
 04/10  23:00:00,46.1983172328,5.96031767067,5.96564620359,0.0,15.0252895274,11.7056064465,8.87008640295,8.85008640295,0.0,0.02
 04/10  24:00:00,39.690377738,5.78930083801,4.65444686387,0.0,11.6412384099,10.0650221343,15.2868516187,9.52661139896,0.0,5.76024021976
 04/11  01:00:00,37.072267146,5.66663510149,3.71967983652,0.0,10.0992000411,10.047477231,16.5146419083,10.759426479,0.0,5.75521542924
 04/11  02:00:00,34.315035752,5.56093008781,2.92771279492,0.0,8.25718729233,10.0299323277,12.1217846935,12.1017846935,0.0,0.02
 04/11  03:00:00,33.8779052365,5.51298615614,2.53852422705,0.0,8.25718729233,10.0299323277,19.060919817,13.3059317014,0.0,5.75498811566
 04/11  04:00:00,35.2686446565,5.486733656,2.34893386843,0.0,8.25718729233,11.6354268332,13.9111737106,13.8911737106,0.0,0.02
 04/11  05:00:00,42.7939657813,5.48338660231,2.29799759007,0.0,12.1011305571,15.3678112995,20.7151881663,14.940458888,0.0,5.77472927828
 04/11  06:00:00,70.7728763458,5.77491855455,4.22520180752,0.0,19.7275818095,37.2640762949,27.9332557238,16.3550542616,0.0,11.5782014622
 04/11  07:00:00,89.4463310826,6.23105575331,7.60648045247,0.0,24.3117294858,51.2795993405,27.2058787763,9.78989024107,0.0,17.4159885352
 04/11  08:00:00,75.9897230219,5.86448149716,5.79139646998,0.0,23.6694662846,40.6342015617,24.6407662879,1.20020283832,0.0,23.4405634495
 04/11  09:00:00,71.9539137487,5.91056777732,6.71675990717,0.0,23.6694662846,35.6302164847,41.3995126882,0.0,18.025,23.3745126882
 04/11  10:00:00,54.1901883271,5.77917757938,6.68107379395,0.0,18.7433767983,22.9618409725,35.5352615979,0.0,18.025,17.5102615979
 04/11  11:00:00,55.5951256141,5.90264336839,7.96472683865,0.0,18.7433767983,22.9618409725,35.5058776249,0.0,18.025,17.4808776249
 04/11  12:00:00,57.8825952819,6.05789961602,10.0534909594,0.0,18.5889407304,23.1597249699,35.5005891533,0.0,18.025,17.4755891533
 04/11  13:00:00,59.4517040788,6.18669887124,11.2473003855,0.0,18.7433767983,23.2517909448,41.3186323226,0.0,18.025,23.2936323226
 04/11  14:00:00,61.2951906756,6.28395039796,12.9935363757,0.0,18.7433767983,23.2517909448,35.5007676709,0.0,18.025,17.4757676709
 04/11  15:00:00,62.1987347805,6.37472144821,14.096258299,0.0,18.7433767983,22.9618409725,35.5029053676,0.0,18.025,17.4779053676
 04/11  16:00:00,67.0787312471,6.45821975623,14.4414471241,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/11  17:00:00,79.5022810377,6.72583930825,14.4091908411,0.0,17.6635504202,40.6971502883,5.76966458385,0.0,0.0,5.76966458385
 04/11  18:00:00,85.8008075778,6.87890447826,14.0499897515,0.0,27.5259009287,37.3340067412,11.5679459346,0.0,0.0,11.5679459346
 04/11  19:00:00,92.76413438,6.88551948264,13.0293034397,0.0,33.8341110165,33.3544677425,5.92714093669,0.147542030249,0.0,5.77959890645
 04/11  20:00:00,102.817773234,6.96773395056,12.9625694652,0.0,36.5179666069,38.8247702939,13.286905272,1.74833665994,0.0,11.5385686121
 04/11  21:00:00,96.5331108864,6.89673483598,12.2640047298,0.0,32.965339924,36.8579353714,16.4861547943,4.90868598613,0.0,11.5774688082
 04/11  22:00:00,69.7809343368,6.46075603655,9.4949174427,0.0,25.6355707503,20.6438685092,10.5557853128,4.77137410245,0.0,5.78441121032
 04/11  23:00:00,46.7255287294,6.01955116881,6.43362253403,0.0,15.0252895274,11.7056064465,12.910578589,7.14575473469,0.0,5.76482385429
 04/11  24:00:00,39.8711443106,5.81229739454,4.8122217608,0.0,11.6412384099,10.0650221343,15.3300487024,9.57000030131,0.0,5.76004840108
 04/12  01:00:00,37.3285066797,5.69867045063,3.9438869532,0.0,10.0992000411,10.047477231,9.99989921735,9.97989921735,0.0,0.02
 04/12  02:00:00,34.3958261614,5.57196371192,2.99746925434,0.0,8.25718729233,10.0299323277,17.8201393962,12.0649145893,0.0,5.75522480693
 04/12  03:00:00,33.8607234621,5.51098903848,2.52334324821,0.0,8.25718729233,10.0299323277,13.5187159792,13.4987159792,0.0,0.02
 04/12  04:00:00,35.2136043496,5.48029602601,2.30032795231,0.0,8.25718729233,11.6354268332,20.2040092353,14.4440231698,0.0,5.75998606553
 04/12  05:00:00,42.8959784171,5.49300579535,2.3903950667,0.0,12.1011305571,15.3678112995,19.2743732022,13.4996681114,0.0,5.7747050908
 04/12  06:00:00,71.112514398,5.80965598544,4.5301115183,0.0,19.7275818095,37.2640762949,25.6646262578,14.0875291515,0.0,11.5770971063
 04/12  07:00:00,89.581344795,6.24492187167,7.72764268987,0.0,24.3117294858,51.2795993405,20.6659156335,9.04846136209,0.0,11.6174542714
 04/12  08:00:00,75.7933800016,5.84431777269,5.61522322503,0.0,23.6694662846,40.6342015617,25.0938914292,1.65392569777,0.0,23.4399657314
 04/12  09:00:00,71.6401724796,5.87908069353,6.4345103016,0.0,23.6694662846,35.6302164847,41.5118145951,0.108510480888,18.025,23.3783041142
 04/12  10:00:00,54.120030404,5.7711922946,6.61890238512,0.0,18.7433767983,22.9618409725,41.3649974622,0.0,18.025,23.3399974622
 04/12  11:00:00,55.639129874,5.90648534675,8.0048914202,0.0,18.7433767983,22.9618409725,35.5030823253,0.0,18.025,17.4780823253
 04/12  12:00:00,57.6386781621,6.03670026352,9.83077805853,0.0,18.5889407304,23.1597249699,35.5031012161,0.0,18.025,17.4781012161
 04/12  13:00:00,59.40065811,6.16624349731,11.2167106739,0.0,18.7433767983,23.2517909448,35.5044770702,0.0,18.025,17.4794770702
 04/12  14:00:00,60.5251770855,6.23592606741,12.2715467841,0.0,18.7433767983,23.2517909448,35.4997119358,0.0,18.025,17.4747119358
 04/12  15:00:00,60.5619345554,6.28463797371,12.5495416819,0.0,18.7433767983,22.9618409725,35.4992919938,0.0,18.025,17.4742919938
 04/12  16:00:00,64.3240740819,6.32508003161,11.8199356361,0.0,18.7433767983,27.431320555,23.784799133,0.0,18.025,5.75979913296
 04/12  17:00:00,76.5034806005,6.550570827,11.5856671076,0.0,17.6635504202,40.6971502883,5.76977218748,0.0,0.0,5.76977218748
 04/12  18:00:00,83.1221076332,6.67233437415,11.5778678113,0.0,27.5259009287,37.3340067412,11.5679151709,0.0,0.0,11.5679151709
 04/12  19:00:00,91.0081671097,6.7163515137,11.4425106847,0.0,33.8341110165,33.3544677425,6.3577124921,0.578417601855,0.0,5.77929489024
 04/12  20:00:00,101.119116618,6.78277501451,11.4488808759,0.0,36.5179666069,38.8247702939,10.2833198649,4.50422250072,0.0,5.7790973642
 04/12  21:00:00,94.8606746814,6.71648171427,10.7718259597,0.0,32.965339924,36.8579353714,19.9647943789,8.38672652401,0.0,11.5780678549
 04/12  22:00:00,67.8364394067,6.25183200731,7.75935005382,0.0,25.6355707503,20.6438685092,16.1797628814,10.3956134641,0.0,5.78414941737
 04/12  23:00:00,44.9214403455,5.82435486047,4.82473717212,0.0,15.0252895274,11.7056064465,19.5083240819,13.7432705443,0.0,5.76505353762
 04/12  24:00:00,38.3968666236,5.64629727023,3.50394334018,0.0,11.6412384099,10.0650221343,21.1660864748,15.4059795862,0.0,5.76010688863
 04/13  01:00:00,35.9268008849,5.5411005856,2.69975256143,0.0,10.0992000411,10.047477231,16.4142687932,16.3942687932,0.0,0.02
 04/13  02:00:00,33.5193631826,5.47691879359,2.2160537591,0.0,8.25718729233,10.0299323277,23.4725500037,17.7172716662,0.0,5.7552783375
 04/13  03:00:00,33.3203681598,5.45001398168,2.04396357892,0.0,8.25718729233,10.0299323277,16.716668447,16.696668447,0.0,0.02
 04/13  04:00:00,34.8588191382,5.43797070907,1.98787483434,0.0,8.25718729233,11.6354268332,20.5778816546,14.8177042907,0.0,5.76017736392
 04/13  05:00:00,42.4291165046,5.44077646904,1.97576673778,0.0,12.1011305571,15.3678112995,21.4351185902,15.6606947421,0.0,5.77442384814
 04/13  06:00:00,70.4301424159,5.73257094153,3.92482854514,0.0,19.7275818095,37.2640762949,26.6624052592,15.0843613038,0.0,11.5780439554
 04/13  07:00:00,88.2327819977,6.08445967039,6.53954575331,0.0,24.3117294858,51.2795993405,27.8116149949,10.3967938368,0.0,17.4148211581
 04/13  08:00:00,74.6115024128,5.71479197682,4.56287765537,0.0,23.6694662846,40.6342015617,26.7257097672,3.28471774986,0.0,23.4409920174
 04/13  09:00:00,70.1087936182,5.73881449699,5.04339982126,0.0,23.6694662846,35.6302164847,41.9953152635,0.59746173995,18.025,23.3728535236
 04/13  10:00:00,51.976287346,5.63025422158,4.61610394033,0.0,18.7433767983,22.9618409725,35.9374907403,0.402962926077,18.025,17.5095278142
 04/13  11:00:00,54.0835051344,5.78257237671,6.57318205392,0.0,18.7433767983,22.9618409725,35.504142313,0.0,18.025,17.479142313
 04/13  12:00:00,56.5688639305,5.95210034393,8.84556224887,0.0,18.5889407304,23.1597249699,35.4996378021,0.0,18.025,17.4746378021
 04/13  13:00:00,58.9789540488,6.1129237461,10.8483295359,0.0,18.7433767983,23.2517909448,35.5025038746,0.0,18.025,17.4775038746
 04/13  14:00:00,60.6545882032,6.21230018168,12.424588387,0.0,18.7433767983,23.2517909448,41.3187746918,0.0,18.025,23.2937746918
 04/13  15:00:00,61.4833803703,6.29440414015,13.4612263009,0.0,18.7433767983,22.9618409725,35.5008236924,0.0,18.025,17.4758236924
 04/13  16:00:00,66.4055248836,6.38961167202,13.8368551925,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/13  17:00:00,78.7804998338,6.66646921791,13.746785797,0.0,17.6635504202,40.6971502883,5.7697297633,0.0,0.0,5.7697297633
 04/13  18:00:00,85.1890391676,6.82287592644,13.4942595322,0.0,27.5259009287,37.3340067412,11.5677934503,0.0,0.0,11.5677934503
 04/13  19:00:00,92.3442292673,6.84147484208,12.6534542739,0.0,33.8341110165,33.3544677425,5.83943435031,0.0604850299462,0.0,5.77894932036
 04/13  20:00:00,102.085265727,6.89209286784,12.3057103414,0.0,36.5179666069,38.8247702939,14.0570253033,2.5184969608,0.0,11.5385283425
 04/13  21:00:00,95.9677901476,6.8389950491,11.7564377226,0.0,32.965339924,36.8579353714,10.7048340558,4.90669974981,0.0,5.79813430598
 04/13  22:00:00,69.3916376581,6.41987205923,9.14651268633,0.0,25.6355707503,20.6438685092,15.3944184219,3.84568442045,0.0,11.5487340014
 04/13  23:00:00,46.8577455357,6.03146302988,6.55393406253,0.0,15.0252895274,11.7056064465,9.57223832756,3.80728983392,0.0,5.76494849364
 04/13  24:00:00,40.3798537358,5.86243140221,5.2708044709,0.0,11.6412384099,10.0650221343,4.63068448747,4.61068448747,0.0,0.02
