Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/14  01:00:00,37.812731375,5.7488849588,4.37789746289,0.0,10.0992000411,10.047477231,11.3030009524,5.54762141872,0.0,5.75537953363
 04/14  02:00:00,34.7192566282,5.60933127166,3.28353897034,0.0,8.25718729233,10.0299323277,9.38047948057,9.36047948057,0.0,0.02
 04/14  03:00:00,33.8889318414,5.51550904122,2.54703168876,0.0,8.25718729233,10.0299323277,18.5027470361,12.7476024722,0.0,5.75514456391
 04/14  04:00:00,35.0944853959,5.46972803848,2.19178449218,0.0,8.25718729233,11.6354268332,21.2071794824,15.4475155942,0.0,5.75966388815
 04/14  05:00:00,42.725471463,5.47650635275,2.23639435164,0.0,12.1011305571,15.3678112995,20.4829333022,14.7087342728,0.0,5.77419902938
 04/14  06:00:00,71.3733943503,5.84286548541,4.75779642215,0.0,19.7275818095,37.2640762949,23.1191446588,11.5431453321,0.0,11.5759993267
 04/14  07:00:00,89.562064213,6.25034547535,7.70295515386,0.0,24.3117294858,51.2795993405,19.1452504213,7.52843168582,0.0,11.6168187355
 04/14  08:00:00,75.8739067248,5.85851271952,5.68156695427,0.0,23.6694662846,40.6342015617,24.5671376263,1.1280220776,0.0,23.4391155487
 04/14  09:00:00,71.6955046755,5.89045379228,6.47848132699,0.0,23.6694662846,35.6302164847,41.4008283597,0.0,18.025,23.3758283597
 04/14  10:00:00,54.8368589829,5.79057813188,7.31635033317,0.0,18.7433767983,22.9618409725,35.5337041475,0.0,18.025,17.5087041475
 04/14  11:00:00,58.8228726519,5.99508484754,11.1000385101,0.0,18.7433767983,22.9618409725,41.3230256708,0.0,18.025,23.2980256708
 04/14  12:00:00,64.2299369808,6.25767389124,16.2010673771,0.0,18.5889407304,23.1597249699,35.4999829507,0.0,18.025,17.4749829507
 04/14  13:00:00,67.7261062313,6.47574279905,19.2326647094,0.0,18.7433767983,23.2517909448,35.5019754762,0.0,18.025,17.4769754762
 04/14  14:00:00,69.5428281835,6.62893759906,20.8961913085,0.0,18.7433767983,23.2517909448,35.500213518,0.0,18.025,17.475213518
 04/14  15:00:00,70.2108830139,6.73940716472,21.7437257467,0.0,18.7433767983,22.9618409725,35.4984536722,0.0,18.025,17.4734536722
 04/14  16:00:00,75.2383089928,6.85179871091,22.2074518228,0.0,18.7433767983,27.431320555,23.7849546855,0.0,18.025,5.75995468549
 04/14  17:00:00,87.825259175,7.1465784941,22.3114422779,0.0,17.6635504202,40.6971502883,5.76957585825,0.0,0.0,5.76957585825
 04/14  18:00:00,93.3702739067,7.26147859609,21.2369043343,0.0,27.5259009287,37.3340067412,5.79368870762,0.0,0.0,5.79368870762
 04/14  19:00:00,97.0531567409,7.19349080463,17.010365738,0.0,33.8341110165,33.3544677425,11.5389084778,0.0,0.0,11.5389084778
 04/14  20:00:00,105.724078106,7.2525999288,15.5840267377,0.0,36.5179666069,38.8247702939,5.79778311577,0.0190730238625,0.0,5.77871009191
 04/14  21:00:00,99.70501563,7.22418921112,15.1084735868,0.0,32.965339924,36.8579353714,11.5771240051,0.0,0.0,11.5771240051
 04/14  22:00:00,73.3541419597,6.82768856081,12.7012096279,0.0,25.6355707503,20.6438685092,5.78413017006,0.0,0.0,5.78413017006
 04/14  23:00:00,50.0370156154,6.37595172155,9.38871813849,0.0,15.0252895274,11.7056064465,5.83871545964,0.0738093378213,0.0,5.76490612182
 04/14  24:00:00,42.3962703205,6.09464044856,7.05500732916,0.0,11.6412384099,10.0650221343,8.15283741349,2.39273739451,0.0,5.76010001898
 04/15  01:00:00,42.5260587539,5.98150669013,6.09913044766,0.0,12.8411359301,10.0650221343,4.18629155889,4.16629155889,0.0,0.02
 04/15  02:00:00,36.8437901718,5.85241354737,5.16498577082,0.0,8.25718729233,10.0299323277,10.1066174518,4.35156277646,0.0,5.75505467532
 04/15  03:00:00,36.5778156904,5.81477726694,4.93665511268,0.0,8.25718729233,10.0299323277,2.2583465063,2.2383465063,0.0,0.02
 04/15  04:00:00,37.6044898998,5.74776628635,4.42375077881,0.0,8.25718729233,11.6354268332,8.74540357136,2.98559597667,0.0,5.75980759469
 04/15  05:00:00,41.1837232189,5.67822947496,3.91424531225,0.0,8.71707943955,15.3327214929,10.278952999,4.5140078503,0.0,5.76494514869
 04/15  06:00:00,56.5263748182,5.79180797618,4.69935999157,0.0,18.5082010057,25.6353820695,11.5446334503,5.77000421517,0.0,5.77462923514
 04/15  07:00:00,73.2834490088,6.08863466296,6.7084045945,0.0,19.4083231844,41.0650158608,18.6059024711,7.02831216474,0.0,11.5775903064
 04/15  08:00:00,101.774839947,6.62036796536,10.7913823651,0.0,26.3286599382,57.9988325916,29.8840262203,0.466893779414,0.0,29.4171324409
 04/15  09:00:00,89.9906580641,6.55563684356,14.2257660036,0.0,26.3286599382,42.8504436482,41.4578649627,0.0,18.025,23.4328649627
 04/15  10:00:00,67.5216742414,6.34953607419,15.9568239832,0.0,21.7447113004,23.4437158914,41.4042677324,0.0,18.025,23.3792677324
 04/15  11:00:00,67.5175497115,6.48509553729,18.2788262017,0.0,19.3027497915,23.426170988,35.5318589577,0.0,18.025,17.5068589577
 04/15  12:00:00,71.0546714069,6.71366512664,21.4451509927,0.0,19.1483137236,23.7250123474,35.5005996439,0.0,18.025,17.4755996439
 04/15  13:00:00,73.9659162842,6.89802560222,24.026490025,0.0,19.3027497915,23.7161209604,35.5005635758,0.0,18.025,17.4755635758
 04/15  14:00:00,74.5452059695,6.98798072912,24.5158257375,0.0,19.3027497915,23.7161209604,35.4987314317,0.0,18.025,17.4737314317
 04/15  15:00:00,74.310013038,7.03488425309,24.5236794079,0.0,19.3027497915,23.426170988,41.3172136916,0.0,18.025,23.2922136916
 04/15  16:00:00,77.855339287,7.04074421006,23.6118408268,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/15  17:00:00,84.9558518306,7.15888634987,21.9717602578,0.0,18.2229234133,37.5968344597,5.76456544895,0.0,0.0,5.76456544895
 04/15  18:00:00,99.0387900154,7.37417815142,21.8861482335,0.0,32.690315043,37.0816133363,5.76955252104,0.0,0.0,5.76955252104
 04/15  19:00:00,101.766781258,7.35256321938,18.8721518251,0.0,36.8143715336,33.066984531,5.7782601852,0.0,0.0,5.7782601852
 04/15  20:00:00,106.355228863,7.35722830176,16.3318485107,0.0,36.3493007332,38.7721355839,5.79275496571,0.0139096471556,0.0,5.77884531855
 04/15  21:00:00,102.992510123,7.25607561459,15.1881486354,0.0,36.1807251679,36.8228455648,11.5385449608,0.0,0.0,11.5385449608
 04/15  22:00:00,77.8991089088,6.79253457394,11.8785264836,0.0,31.0351095914,20.6438685092,11.9141127924,0.336987552518,0.0,11.5771252399
 04/15  23:00:00,52.2831853531,6.38858226914,9.22028767142,0.0,17.4250845679,11.7056064465,6.10379774831,0.329335517732,0.0,5.77446223058
 04/15  24:00:00,44.4677982799,6.20411631484,7.81717076842,0.0,12.8411359301,10.0650221343,0.778160541795,0.758160541795,0.0,0.02
 04/16  01:00:00,43.3942813786,6.0699660536,6.75946657498,0.0,12.925468867,10.100111941,7.0595408625,1.30429704938,0.0,5.75524381312
 04/16  02:00:00,37.0697122493,5.87295368738,5.25095245491,0.0,8.34152022915,10.0650221343,4.71636740724,4.69636740724,0.0,0.02
 04/16  03:00:00,36.5825130991,5.81343524505,4.82326777454,0.0,8.34152022915,10.0650221343,9.83664706893,4.08145831328,0.0,5.75518875565
 04/16  04:00:00,37.9511464747,5.77956771394,4.61918739627,0.0,8.34152022915,11.6705166398,8.80062971391,3.04094528475,0.0,5.75968442916
 04/16  05:00:00,41.8456052011,5.74017881424,4.39476254077,0.0,8.80141237637,15.3678112995,2.57725828622,2.55725828622,0.0,0.02
 04/16  06:00:00,57.5513017727,5.90778516751,5.60831133278,0.0,18.5082010057,25.6353820695,7.44394050978,1.66931405086,0.0,5.77462645892
 04/16  07:00:00,75.0280224056,6.26936325078,8.15283683062,0.0,19.4926561212,41.1001056674,12.5763073519,0.999232895431,0.0,11.5770744564
 04/16  08:00:00,102.938123405,6.7361825639,11.8388588022,0.0,26.3286599382,57.9988325916,29.4179641853,0.0,0.0,29.4179641853
 04/16  09:00:00,87.1415710328,6.52112821698,11.5306109987,0.0,26.2443270014,42.8153538416,41.4622521205,0.0,18.025,23.4372521205
 04/16  10:00:00,61.2156612289,6.175092636,9.8252640673,0.0,21.7447113004,23.4437158914,41.4035234942,0.0,18.025,23.3785234942
 04/16  11:00:00,60.5742081502,6.22940856161,11.5314634196,0.0,19.3449162599,23.4437158914,41.3610149797,0.0,18.025,23.3360149797
 04/16  12:00:00,62.6730136219,6.32014674339,13.3973039591,0.0,19.190480192,23.7425572507,35.500376386,0.0,18.025,17.475376386
 04/16  13:00:00,63.5472133338,6.3844493017,14.1810777603,0.0,19.260583323,23.698576057,35.5010140101,0.0,18.025,17.4760140101
 04/16  14:00:00,65.7335285709,6.4852680527,16.2665736365,0.0,19.260583323,23.698576057,35.5003849999,0.0,18.025,17.4753849999
 04/16  15:00:00,67.4323028796,6.60190880234,18.1386569222,0.0,19.260583323,23.4086260847,35.4985438196,0.0,18.025,17.4735438196
 04/16  16:00:00,71.61203168,6.63081339772,17.8381729421,0.0,19.260583323,27.8781056672,23.7839970397,0.0,18.025,5.7589970397
 04/16  17:00:00,79.1227956991,6.8190070402,16.5383003785,0.0,18.1807569449,37.5792895564,5.76480618245,0.0,0.0,5.76480618245
 04/16  18:00:00,91.8686542583,7.03912427575,15.1704942963,0.0,32.6059821062,37.0465235296,5.78569887752,0.0163063657963,0.0,5.76939251172
 04/16  19:00:00,97.2977909952,7.0887142777,14.6670110107,0.0,36.8143715336,33.066984531,5.83993219998,0.0615947492659,0.0,5.77833745072
 04/16  20:00:00,104.891991359,7.1965767138,14.9098499425,0.0,36.43363367,38.8072253906,6.44331011843,0.664169802029,0.0,5.7791403164
 04/16  21:00:00,101.724174787,7.12188849227,14.1734311974,0.0,36.0963922311,36.7877557581,7.00737228099,1.22841066048,0.0,5.7789616205
 04/16  22:00:00,76.8176082275,6.66577110377,11.0432191536,0.0,30.9507766546,20.6087787026,13.3547934614,1.77718776445,0.0,11.577605697
 04/16  23:00:00,50.8461739658,6.21789820994,7.95396482243,0.0,17.4250845679,11.7056064465,9.5984736312,3.82495965565,0.0,5.77351397555
 04/16  24:00:00,43.1180185915,6.03297331116,6.51910851215,0.0,12.925468867,10.100111941,12.0944264136,6.3352869163,0.0,5.75913949731
 04/17  01:00:00,39.0435675433,5.894230089,5.46339585519,0.0,10.0992000411,10.047477231,8.93932150024,7.35853819295,0.0,1.5807833073
 04/17  02:00:00,36.3897329247,5.79955535234,4.76379459724,0.0,8.25718729233,10.0299323277,11.3131107145,7.11958404475,0.0,4.19352666974
 04/17  03:00:00,35.8522954056,5.73715149391,4.28875965891,0.0,8.25718729233,10.0299323277,12.8116155027,7.05683692307,0.0,5.75477857959
 04/17  04:00:00,36.9642695141,5.67848306229,3.85282267756,0.0,8.25718729233,11.6354268332,7.8766789448,7.8566789448,0.0,0.02
 04/17  05:00:00,44.7102052912,5.69330735131,4.00434066245,0.0,12.1011305571,15.3678112995,12.8833422923,7.10901476376,0.0,5.7743275285
 04/17  06:00:00,72.5062542875,6.19451105107,7.4230278917,0.0,19.7275818095,37.2640762949,18.1413325332,6.56382045854,0.0,11.5775120747
 04/17  07:00:00,92.4541244389,6.58918907102,10.2561956492,0.0,24.3117294858,51.2795993405,21.7809840094,4.36749460196,0.0,17.4134894075
 04/17  08:00:00,78.2017083492,6.12724967651,7.74065105023,0.0,23.6694662846,40.6342015617,23.6766061943,0.238461470613,0.0,23.4381447237
 04/17  09:00:00,73.6669193273,6.12123481263,8.21912170273,0.0,23.6694662846,35.6302164847,41.3953518182,0.0,18.025,23.3703518182
 04/17  10:00:00,55.9432331909,5.93753429898,8.27578359879,0.0,18.7433767983,22.9618409725,35.533169017,0.0,18.025,17.508169017
 04/17  11:00:00,57.7239912415,6.04237949525,9.95386996196,0.0,18.7433767983,22.9618409725,35.5022219344,0.0,18.025,17.4772219344
 04/17  12:00:00,60.2225636137,6.17822244458,12.273149548,0.0,18.5889407304,23.1597249699,35.5014212478,0.0,18.025,17.4764212478
 04/17  13:00:00,60.5058706607,6.21578941599,12.2723885548,0.0,18.7433767983,23.2517909448,35.4976195528,0.0,18.025,17.4726195528
 04/17  14:00:00,61.478923492,6.30253854901,13.1586931079,0.0,18.7433767983,23.2517909448,35.4994885019,0.0,18.025,17.4744885019
 04/17  15:00:00,61.6731970515,6.35602323402,13.5894327043,0.0,18.7433767983,22.9618409725,41.3180977046,0.0,18.025,23.2930977046
 04/17  16:00:00,65.4084087388,6.38596648948,12.8433949511,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/17  17:00:00,77.1680539122,6.62298883103,12.1778348587,0.0,17.6635504202,40.6971502883,5.76952490062,0.0,0.0,5.76952490062
 04/17  18:00:00,84.1900692048,6.77653656425,12.5416528216,0.0,27.5259009287,37.3340067412,11.586023759,0.0187694279589,0.0,11.5672543311
 04/17  19:00:00,93.0523791781,6.89865617212,13.3044430106,0.0,33.8341110165,33.3544677425,5.77810078895,0.0,0.0,5.77810078895
 04/17  20:00:00,104.207730785,7.08259629909,14.2376906607,0.0,36.5179666069,38.8247702939,6.04188500167,0.264535012312,0.0,5.77734998935
 04/17  21:00:00,98.9115536041,7.1175391953,14.4216855307,0.0,32.965339924,36.8579353714,11.6226539713,0.0467162606154,0.0,11.5759377107
 04/17  22:00:00,71.7903173303,6.66093750017,11.3041450408,0.0,25.6355707503,20.6438685092,12.043879682,0.496978178867,0.0,11.5469015032
 04/17  23:00:00,48.7755422025,6.2299613813,8.27324623328,0.0,15.0252895274,11.7056064465,7.22398957354,1.45907181695,0.0,5.76491775659
 04/17  24:00:00,42.3085858254,6.06460453583,6.99737187767,0.0,11.6412384099,10.0650221343,1.64184933564,1.62184933564,0.0,0.02
 04/18  01:00:00,39.3475169766,5.91095879299,5.75061498654,0.0,10.0992000411,10.047477231,9.7264340669,3.97132874077,0.0,5.75510532612
 04/18  02:00:00,36.6167256643,5.81147936924,4.97886835111,0.0,8.25718729233,10.0299323277,4.33491850851,4.31491850851,0.0,0.02
 04/18  03:00:00,36.0265978511,5.74511469874,4.45509771527,0.0,8.25718729233,10.0299323277,10.4508318865,4.69570102744,0.0,5.75513085909
 04/18  04:00:00,36.7244990092,5.64656917489,3.64496950845,0.0,8.25718729233,11.6354268332,7.6635830304,7.6435830304,0.0,0.02
 04/18  05:00:00,43.8085936088,5.59299579041,3.20304247987,0.0,12.1011305571,15.3678112995,16.323559047,10.5490494925,0.0,5.77450955449
 04/18  06:00:00,70.803546952,6.00796039453,5.90688099258,0.0,19.7275818095,37.2640762949,24.23475922,12.6573988563,0.0,11.5773603638
 04/18  07:00:00,90.6171461606,6.38889994402,8.61951604148,0.0,24.3117294858,51.2795993405,26.8195156189,9.40622858936,0.0,17.4132870296
 04/18  08:00:00,76.6860656006,5.97044287167,6.38182233955,0.0,23.6694662846,40.6342015617,25.7049918236,2.26967240105,0.0,23.4353194226
 04/18  09:00:00,71.6905920742,5.94635609125,6.41768168737,0.0,23.6694662846,35.6302164847,42.3950189848,0.998901715892,18.025,23.371117269
 04/18  10:00:00,52.9284350621,5.77515325012,5.42336676104,0.0,18.7433767983,22.9618409725,36.7822445636,1.24843520727,18.025,17.5088093564
 04/18  11:00:00,53.681494145,5.86425519183,6.08949856716,0.0,18.7433767983,22.9618409725,35.9568016609,0.453161701695,18.025,17.4786399592
 04/18  12:00:00,55.1175179423,5.97298853893,7.37334029453,0.0,18.5889407304,23.1597249699,35.9001869448,0.401158969737,18.025,17.4740279751
 04/18  13:00:00,56.5283840958,6.07684606995,8.4338482738,0.0,18.7433767983,23.2517909448,41.3161526126,0.0,18.025,23.2911526126
 04/18  14:00:00,58.0066969634,6.16398008195,9.82502811556,0.0,18.7433767983,23.2517909448,35.4985865424,0.0,18.025,17.4735865424
 04/18  15:00:00,59.1753606424,6.253520799,11.1941005004,0.0,18.7433767983,22.9618409725,35.5004608108,0.0,18.025,17.4754608108
 04/18  16:00:00,63.5594675438,6.32098105529,11.0594386504,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/18  17:00:00,76.2271999194,6.55237202927,11.3076002972,0.0,17.6635504202,40.6971502883,5.76948128437,0.0,0.0,5.76948128437
 04/18  18:00:00,83.0440381687,6.68156697818,11.4905994353,0.0,27.5259009287,37.3340067412,11.5847399124,0.0178826710739,0.0,11.5668572413
 04/18  19:00:00,91.0108826372,6.72743725873,11.4341684331,0.0,33.8341110165,33.3544677425,7.03765528718,1.2588313722,0.0,5.77882391498
 04/18  20:00:00,101.300033081,6.80719620765,11.6053985812,0.0,36.5179666069,38.8247702939,16.8150012093,5.27800421985,0.0,11.5369969894
 04/18  21:00:00,95.3496782934,6.77048428869,11.206870009,0.0,32.965339924,36.8579353714,13.5226081668,7.72476978241,0.0,5.79783838444
 04/18  22:00:00,68.163269383,6.28924139252,8.04880089891,0.0,25.6355707503,20.6438685092,22.0836814511,10.5354445952,0.0,11.548236856
 04/18  23:00:00,45.2860493491,5.86657972981,5.14713544642,0.0,15.0252895274,11.7056064465,18.9306032052,13.1658170792,0.0,5.76478612605
 04/18  24:00:00,38.7819391829,5.69133810737,3.84399479187,0.0,11.6412384099,10.0650221343,14.2730455524,14.2530455524,0.0,0.02
 04/19  01:00:00,36.1176294823,5.56318784746,2.8685012508,0.0,10.0992000411,10.047477231,21.8985755352,16.1433231248,0.0,5.75525241046
 04/19  02:00:00,33.680779901,5.49537568141,2.35902672757,0.0,8.25718729233,10.0299323277,17.2163279104,17.1963279104,0.0,0.02
 04/19  03:00:00,33.4759139775,5.468176181,2.18135509076,0.0,8.25718729233,10.0299323277,22.1548836968,16.3996035799,0.0,5.7552801169
 04/19  04:00:00,34.6889473519,5.42343604688,1.83255030197,0.0,8.25718729233,11.6354268332,25.2881252213,19.528675203,0.0,5.75945001825
 04/19  05:00:00,42.3310105471,5.43256948845,1.88589021098,0.0,12.1011305571,15.3678112995,24.3162801424,18.5424228757,0.0,5.77385726672
 04/19  06:00:00,68.6187848391,5.74018738635,3.98990008731,0.0,19.7275818095,37.2640762949,26.7758265482,15.2009273427,0.0,11.5748992055
 04/19  07:00:00,88.2472481747,6.08789134203,6.550638847,0.0,24.3117294858,51.2795993405,23.1448066264,11.5294882248,0.0,11.6153184016
 04/19  08:00:00,74.4679881057,5.70787753912,4.42631585484,0.0,23.6694662846,40.6342015617,28.7012039642,5.26385104532,0.0,23.4373529189
 04/19  09:00:00,69.9691982794,5.73377173924,4.90887881362,0.0,23.6694662846,35.6302164847,43.2352802169,1.83735759473,18.025,23.3729226222
 04/19  10:00:00,51.6754843689,5.62646885473,4.31910263551,0.0,18.7433767983,22.9618409725,36.8848064848,1.35159380232,18.025,17.5082126825
 04/19  11:00:00,53.1364798888,5.76052039687,5.64822112886,0.0,18.7433767983,22.9618409725,35.7011440142,0.19878644357,18.025,17.4773575706
 04/19  12:00:00,54.9935125875,5.90288472882,7.31944150144,0.0,18.5889407304,23.1597249699,41.3469326318,0.0308410176355,18.025,23.2910916141
 04/19  13:00:00,56.0599402912,5.97750716918,8.06474658535,0.0,18.7433767983,23.2517909448,35.4985030755,0.0,18.025,17.4735030755
 04/19  14:00:00,57.6989720914,6.05848498436,9.62279777585,0.0,18.7433767983,23.2517909448,35.5022160033,0.0,18.025,17.4772160033
 04/19  15:00:00,59.1257164776,6.154217954,11.243762044,0.0,18.7433767983,22.9618409725,35.500874076,0.0,18.025,17.475874076
 04/19  16:00:00,63.1035973303,6.19657131403,10.7279784594,0.0,18.7433767983,27.431320555,23.7837106928,0.0,18.025,5.75871069283
 04/19  17:00:00,75.4224699823,6.43612807656,10.6191193646,0.0,17.6635504202,40.6971502883,5.76935047091,0.0,0.0,5.76935047091
 04/19  18:00:00,82.2983910365,6.58283671986,10.8436932672,0.0,27.5259009287,37.3340067412,5.79309817604,0.0,0.0,5.79309817604
 04/19  19:00:00,90.2214512783,6.63038751281,10.7417879932,0.0,33.8341110165,33.3544677425,7.22069580779,1.44142544836,0.0,5.77927035943
 04/19  20:00:00,100.612029079,6.72309395742,11.0015029983,0.0,36.5179666069,38.8247702939,17.8196884836,6.2815663531,0.0,11.5381221305
 04/19  21:00:00,94.7131291485,6.69414446631,10.6466682962,0.0,32.965339924,36.8579353714,20.2642193027,8.6878168437,0.0,11.576402459
 04/19  22:00:00,67.5661288123,6.21814275513,7.522766807,0.0,25.6355707503,20.6438685092,16.8691809096,11.0852186435,0.0,5.78396226601
 04/19  23:00:00,44.8006289631,5.807281626,4.72101519001,0.0,15.0252895274,11.7056064465,19.1339995121,13.3691376077,0.0,5.76486190431
 04/19  24:00:00,38.4392315397,5.64760252131,3.54502265023,0.0,11.6412384099,10.0650221343,13.9363085224,13.9163085224,0.0,0.02
 04/20  01:00:00,35.8926291195,5.5345151672,2.6721780836,0.0,10.0992000411,10.047477231,21.2289907024,15.4737641812,0.0,5.7552265212
 04/20  02:00:00,33.422253117,5.46507599988,2.13079837035,0.0,8.25718729233,10.0299323277,18.2246982446,18.2046982446,0.0,0.02
 04/20  03:00:00,33.0614662058,5.42267452419,1.81241368321,0.0,8.25718729233,10.0299323277,25.8424483858,20.0872035751,0.0,5.75524481065
 04/20  04:00:00,34.4825037398,5.39841802616,1.65112421762,0.0,8.25718729233,11.6354268332,25.9127064305,20.1527234735,0.0,5.75998295704
 04/20  05:00:00,42.218191057,5.41717582771,1.78846983255,0.0,12.1011305571,15.3678112995,23.7215598339,17.9471998364,0.0,5.77435999749
 04/20  06:00:00,68.2666000286,5.70515285179,3.67275599368,0.0,19.7275818095,37.2640762949,29.1513504666,17.5760647398,0.0,11.5752857269
 04/20  07:00:00,87.8486932067,6.04541355884,6.19457294672,0.0,24.3117294858,51.2795993405,23.5548468556,11.9394014569,0.0,11.6154453986
 04/20  08:00:00,74.267452656,5.69077930505,4.24288405926,0.0,23.6694662846,40.6342015617,28.2410979289,4.80708381951,0.0,23.4340141094
 04/20  09:00:00,69.3379373566,5.674901679,4.33649329413,0.0,23.6694662846,35.6302164847,44.4506141656,3.05286012167,18.025,23.3727540439
 04/20  10:00:00,51.1231678696,5.57500772995,3.81824990199,0.0,18.7433767983,22.9618409725,37.3723966704,1.84074577205,18.025,17.5066508984
 04/20  11:00:00,51.662387289,5.62599251344,4.3086586177,0.0,18.7433767983,22.9618409725,40.1329231017,0.687300459552,18.025,21.4206226421
 04/20  12:00:00,53.1990405294,5.74716642016,5.68069126574,0.0,18.5889407304,23.1597249699,37.9940895535,0.62188691562,18.025,19.3472026379
 04/20  13:00:00,55.5164941789,5.8862730161,7.61253490165,0.0,18.7433767983,23.2517909448,35.5015110526,0.0,18.025,17.4765110526
 04/20  14:00:00,56.1526571736,5.95559325806,8.17937918388,0.0,18.7433767983,23.2517909448,35.4975564443,0.0,18.025,17.4725564443
 04/20  15:00:00,56.2939469377,6.01460032204,8.55161039241,0.0,18.7433767983,22.9618409725,35.5018751396,0.0,18.025,17.4768751396
 04/20  16:00:00,60.8348000807,6.0788021048,8.5769525772,0.0,18.7433767983,27.431320555,23.7847903725,0.0,18.025,5.75979037252
 04/20  17:00:00,74.3688033632,6.33568843085,9.66589648389,0.0,17.6635504202,40.6971502883,5.76942077347,0.0,0.0,5.76942077347
 04/20  18:00:00,81.4585946611,6.47965130813,10.1070907931,0.0,27.5259009287,37.3340067412,5.79340517493,0.0,0.0,5.79340517493
 04/20  19:00:00,89.223244409,6.51279071439,9.86118178934,0.0,33.8341110165,33.3544677425,13.1837865715,1.64580974269,0.0,11.5379768289
 04/20  20:00:00,99.7649632741,6.62289856327,10.2546366464,0.0,36.5179666069,38.8247702939,12.0229660613,6.24518762432,0.0,5.777778437
 04/20  21:00:00,93.9925312671,6.60829230384,10.0119291496,0.0,32.965339924,36.8579353714,20.1207742948,8.54488983549,0.0,11.5758844593
 04/20  22:00:00,67.2376206655,6.17443589813,7.23797296428,0.0,25.6355707503,20.6438685092,15.3893400746,9.6054157121,0.0,5.7839243625
 04/20  23:00:00,44.6230792524,5.78036912594,4.57038110825,0.0,15.0252895274,11.7056064465,17.5820964465,11.8174192729,0.0,5.76467717357
 04/20  24:00:00,38.1200425868,5.60799800401,3.26543866635,0.0,11.6412384099,10.0650221343,19.9112441986,14.151412437,0.0,5.75983176158
 04/21  01:00:00,35.6493616721,5.50745802014,2.45597162417,0.0,10.0992000411,10.047477231,16.4551665441,16.4351665441,0.0,0.02
 04/21  02:00:00,33.3219729026,5.45333430384,2.04225982591,0.0,8.25718729233,10.0299323277,23.7485867475,17.9936091325,0.0,5.75497761507
 04/21  03:00:00,33.1941879242,5.43417912551,1.93363447801,0.0,8.25718729233,10.0299323277,16.4526422655,16.4326422655,0.0,0.02
 04/21  04:00:00,34.6608213778,5.41528484175,1.81257669182,0.0,8.25718729233,11.6354268332,21.6280065201,15.8680886301,0.0,5.75991789005
 04/21  05:00:00,42.3086521613,5.42572525417,1.87038596158,0.0,12.1011305571,15.3678112995,21.2025210699,15.4293023744,0.0,5.77321869545
 04/21  06:00:00,68.3092233582,5.70673159168,3.71380731626,0.0,19.7275818095,37.2640762949,28.4213293852,16.8455852922,0.0,11.5757440929
 04/21  07:00:00,87.8553162084,6.04162049435,6.20499892468,0.0,24.3117294858,51.2795993405,24.0914340012,12.4760484343,0.0,11.6153855669
 04/21  08:00:00,74.5833061344,5.71090425034,4.53861936402,0.0,23.6694662846,40.6342015617,26.7186197076,3.28478833728,0.0,23.4338313703
 04/21  09:00:00,70.0148514506,5.73133891373,4.95697428408,0.0,23.6694662846,35.6302164847,42.3041577024,0.905807584469,18.025,23.373350118
 04/21  10:00:00,51.6597483333,5.60628809142,4.32355332984,0.0,18.7433767983,22.9618409725,36.3130537853,0.781717579779,18.025,17.5063362055
 04/21  11:00:00,52.9630792694,5.71153567272,5.52380989111,0.0,18.7433767983,22.9618409725,41.32935309,0.00833534891947,18.025,23.296017741
 04/21  12:00:00,55.5319286082,5.87535864064,7.88538973462,0.0,18.5889407304,23.1597249699,35.4981903839,0.0,18.025,17.4731903839
 04/21  13:00:00,57.3576659664,6.01257943162,9.32740343785,0.0,18.7433767983,23.2517909448,35.499912806,0.0,18.025,17.474912806
 04/21  14:00:00,58.6504663204,6.10618808025,10.5265943569,0.0,18.7433767983,23.2517909448,35.4978670514,0.0,18.025,17.4728670514
 04/21  15:00:00,59.2441542152,6.18832121008,11.3280985663,0.0,18.7433767983,22.9618409725,35.5021223023,0.0,18.025,17.4771223023
 04/21  16:00:00,64.3099471172,6.29562352808,11.8352809919,0.0,18.7433767983,27.431320555,23.7848167624,0.0,18.025,5.75981676243
 04/21  17:00:00,77.0389516947,6.56871504536,12.103022327,0.0,17.6635504202,40.6971502883,5.76925453544,0.0,0.0,5.76925453544
 04/21  18:00:00,83.622348601,6.70542160152,12.0450813885,0.0,27.5259009287,37.3340067412,5.79347885424,0.0,0.0,5.79347885424
 04/21  19:00:00,91.1649302028,6.72566627397,11.5899967483,0.0,33.8341110165,33.3544677425,12.0496250453,0.511685483478,0.0,11.5379395618
 04/21  20:00:00,101.382422092,6.80607101119,11.6889289853,0.0,36.5179666069,38.8247702939,9.53485253036,3.75622386279,0.0,5.77862866758
 04/21  21:00:00,95.6666687463,6.7957112305,11.4986538667,0.0,32.965339924,36.8579353714,16.3098611933,4.73389280923,0.0,11.575968384
 04/21  22:00:00,68.888941057,6.35799126489,8.70574367377,0.0,25.6355707503,20.6438685092,10.7733365912,4.98936305011,0.0,5.78397354105
 04/21  23:00:00,46.4775713383,5.98495290331,6.22029250902,0.0,15.0252895274,11.7056064465,10.3200798837,4.55533177864,0.0,5.76474810504
 04/21  24:00:00,39.8897618173,5.80675254563,4.83640530807,0.0,11.6412384099,10.0650221343,11.954915259,6.19501146584,0.0,5.75990379315
 04/22  01:00:00,40.0948780125,5.70190754862,3.94755989293,0.0,12.8411359301,10.0650221343,8.84003316781,8.82003316781,0.0,0.02
 04/22  02:00:00,34.4711990521,5.57895840167,3.06586335725,0.0,8.25718729233,10.0299323277,15.4926219375,9.73757136059,0.0,5.75505057692
 04/22  03:00:00,34.0670241175,5.52854724856,2.71210469868,0.0,8.25718729233,10.0299323277,8.98037201423,8.96037201423,0.0,0.02
 04/22  04:00:00,35.2368620524,5.48159513409,2.3223092239,0.0,8.25718729233,11.6354268332,17.5953378253,11.8353597244,0.0,5.75997810099
 04/22  05:00:00,38.9993905035,5.43856791698,1.96959763275,0.0,8.71707943955,15.3327214929,21.4487843022,15.6842685663,0.0,5.76451573594
 04/22  06:00:00,54.1894396723,5.52829896965,2.62596111467,0.0,18.5082010057,25.6353820695,20.9989003148,15.2247956117,0.0,5.77410470317
 04/22  07:00:00,71.1198513178,5.81535884983,4.81813492716,0.0,19.4083231844,41.0650158608,21.120392511,9.54418197072,0.0,11.5762105403
 04/22  08:00:00,99.6344291262,6.36269346559,8.9087102351,0.0,26.3286599382,57.9988325916,24.6798417444,1.14759503419,0.0,23.5322467102
 04/22  09:00:00,84.5087716716,6.22243969193,9.07711831921,0.0,26.3286599382,42.8504436482,47.3103580848,0.0,18.025,29.2853580848
 04/22  10:00:00,59.9518313176,5.96108671169,8.77546601501,0.0,21.7447113004,23.4437158914,35.5612366062,0.0,18.025,17.5362366062
 04/22  11:00:00,59.5907663288,6.09299480944,10.7441671211,0.0,19.3027497915,23.426170988,41.3598660957,0.0,18.025,23.3348660957
 04/22  12:00:00,62.7303801528,6.28229151919,13.5522503158,0.0,19.1483137236,23.7250123474,35.4995027543,0.0,18.025,17.4745027543
 04/22  13:00:00,65.9298008974,6.45182563859,16.4365907464,0.0,19.3027497915,23.7161209604,35.4973641834,0.0,18.025,17.4723641834
 04/22  14:00:00,68.0476575906,6.59295865803,18.4133140127,0.0,19.3027497915,23.7161209604,35.4990418738,0.0,18.025,17.4740418738
 04/22  15:00:00,68.9342432759,6.68807943359,19.4947288319,0.0,19.3027497915,23.426170988,35.4969733727,0.0,18.025,17.4719733727
 04/22  16:00:00,73.2382836027,6.74436660833,19.291174308,0.0,19.3027497915,27.8956505705,23.7847973627,0.0,18.025,5.75979736272
 04/22  17:00:00,81.7347551695,6.95397583125,18.955597561,0.0,18.2229234133,37.5968344597,5.76454957409,0.0,0.0,5.76454957409
 04/22  18:00:00,96.5713646842,7.23337861488,19.5595488379,0.0,32.690315043,37.0816133363,5.76925696379,0.0,0.0,5.76925696379
 04/22  19:00:00,99.2544087433,7.24075527643,16.4716164534,0.0,36.8143715336,33.066984531,5.79200436823,0.0130372527542,0.0,5.77896711548
 04/22  20:00:00,105.23227388,7.26099059387,15.3051701338,0.0,36.3493007332,38.7721355839,5.91958868916,0.140932592193,0.0,5.77865609696
 04/22  21:00:00,102.118499255,7.16968954336,14.4005596444,0.0,36.1807251679,36.8228455648,6.68827676299,0.909828172004,0.0,5.77844859099
 04/22  22:00:00,77.8225975255,6.76698422608,11.8276140424,0.0,31.0351095914,20.6438685092,11.9587612309,0.383066994244,0.0,11.5756942367
 04/22  23:00:00,52.0459092961,6.34517260575,9.0264511865,0.0,17.4250845679,11.7056064465,6.2170426297,0.442751545221,0.0,5.77429108448
 04/22  24:00:00,43.8782188969,6.12503915609,7.30667892034,0.0,12.8411359301,10.0650221343,7.97106020325,2.21141642836,0.0,5.75964377489
 04/23  01:00:00,42.9863250867,6.01128145196,6.41021141739,0.0,12.925468867,10.100111941,2.65168943924,2.63168943924,0.0,0.02
 04/23  02:00:00,36.9523411798,5.84643702575,5.16010692853,0.0,8.34152022915,10.0650221343,10.2674606407,4.51234984425,0.0,5.75511079647
 04/23  03:00:00,36.3885474319,5.7793702384,4.66338318977,0.0,8.34152022915,10.0650221343,3.97711086539,3.95711086539,0.0,0.02
 04/23  04:00:00,37.2888559291,5.69930668853,4.03717456579,0.0,8.34152022915,11.6705166398,11.3216978685,5.56177765981,0.0,5.75992020874
 04/23  05:00:00,40.7367767478,5.61291126953,3.41321763372,0.0,8.80141237637,15.3678112995,13.653668213,7.8890521919,0.0,5.76461602114
 04/23  06:00:00,55.9962783573,5.72728499442,4.23382012231,0.0,18.5082010057,25.6353820695,14.661648354,8.88749037231,0.0,5.77415798172
 04/23  07:00:00,73.8963657407,6.12795677673,7.16263234303,0.0,19.4926561212,41.1001056674,16.477851748,4.90150742994,0.0,11.576344318
 04/23  08:00:00,102.65964496,6.688596167,11.6080327516,0.0,26.3286599382,57.9988325916,29.4149870914,0.00397713672851,0.0,29.4110099546
 04/23  09:00:00,89.5214278616,6.55156040003,13.880087319,0.0,26.2443270014,42.8153538416,41.4548214064,0.0,18.025,23.4298214064
 04/23  10:00:00,65.9449413397,6.29760921495,14.4320539398,0.0,21.7447113004,23.4437158914,41.3984947625,0.0,18.025,23.3734947625
 04/23  11:00:00,66.2153511962,6.43101583835,16.9710230567,0.0,19.3449162599,23.4437158914,35.5291540931,0.0,18.025,17.5041540931
 04/23  12:00:00,68.9977703488,6.62446882645,19.417752946,0.0,19.190480192,23.7425572507,35.4979125138,0.0,18.025,17.4729125138
 04/23  13:00:00,72.5712718908,6.8370330473,22.7525678392,0.0,19.260583323,23.698576057,35.4975612315,0.0,18.025,17.4725612315
 04/23  14:00:00,75.105296402,7.010203111,25.1134217581,0.0,19.260583323,23.698576057,35.4954517469,0.0,18.025,17.4704517469
 04/23  15:00:00,76.5493586099,7.14430660455,26.7133319766,0.0,19.260583323,23.4086260847,35.4970761964,0.0,18.025,17.4720761964
 04/23  16:00:00,81.5891857069,7.22979064964,27.2163699626,0.0,19.260583323,27.8781056672,23.7846722666,0.0,18.025,5.75967226658
 04/23  17:00:00,89.6200447731,7.41920745049,26.4353676954,0.0,18.1807569449,37.5792895564,5.76457067149,0.0,0.0,5.76457067149
 04/23  18:00:00,104.039474948,7.69585785087,26.6846050373,0.0,32.6059821062,37.0465235296,5.76942714725,0.0,0.0,5.76942714725
 04/23  19:00:00,103.76646184,7.65439449087,22.4540387789,0.0,36.8143715336,33.066984531,5.77875156664,0.0,0.0,5.77875156664
 04/23  20:00:00,109.500875275,7.64153118813,19.0738109419,0.0,36.43363367,38.8072253906,5.7784562712,0.0,0.0,5.7784562712
 04/23  21:00:00,105.444768415,7.49947135935,17.5164703207,0.0,36.0963922311,36.7877557581,11.536947011,0.0,0.0,11.536947011
 04/23  22:00:00,80.4002766039,7.04038872538,14.2513214027,0.0,30.9507766546,20.6087787026,5.79763862086,0.0,0.0,5.79763862086
 04/23  23:00:00,54.2951640779,6.57940306743,11.0414769767,0.0,17.4250845679,11.7056064465,11.5283810019,0.0,0.0,11.5283810019
 04/23  24:00:00,46.0422757474,6.34523314568,9.13112674281,0.0,12.925468867,10.100111941,0.371383249276,0.351383249276,0.0,0.02
 04/24  01:00:00,41.2920105046,6.13499243018,7.47108538093,0.0,10.0992000411,10.047477231,7.34788491122,1.59295360642,0.0,5.75493130481
 04/24  02:00:00,38.0671805031,5.97979903095,6.26101416947,0.0,8.25718729233,10.0299323277,3.16041883061,3.14041883061,0.0,0.02
 04/24  03:00:00,36.9962030528,5.86094229105,5.30888606045,0.0,8.25718729233,10.0299323277,11.2034973767,5.44857623577,0.0,5.75492114092
 04/24  04:00:00,37.8943612299,5.78109535003,4.68032008047,0.0,8.25718729233,11.6354268332,6.73234157499,6.71234157499,0.0,0.02
 04/24  05:00:00,45.7443157562,5.80610681231,4.92567898217,0.0,12.1011305571,15.3678112995,10.5455771966,4.77180187188,0.0,5.77377532475
 04/24  06:00:00,73.8123423229,6.33680911806,8.58686999526,0.0,19.7275818095,37.2640762949,14.9489244082,3.3728883759,0.0,11.5760360323
 04/24  07:00:00,94.1862857481,6.76802937318,11.8095830571,0.0,24.3117294858,51.2795993405,18.8527018093,1.44092635494,0.0,17.4117754543
 04/24  08:00:00,80.6221343262,6.33681473951,9.95155638825,0.0,23.6694662846,40.6342015617,23.43186668,0.0,0.0,23.43186668
 04/24  09:00:00,78.5836112814,6.35396571127,12.9031176377,0.0,23.6694662846,35.6302164847,41.3928622882,0.0,18.025,23.3678622882
 04/24  10:00:00,61.4189784421,6.20997977266,13.4791060765,0.0,18.7433767983,22.9618409725,35.5311413732,0.0,18.025,17.5061413732
 04/24  11:00:00,64.2561641135,6.36730515385,16.1611326051,0.0,18.7433767983,22.9618409725,35.5007777495,0.0,18.025,17.4757777495
 04/24  12:00:00,67.6166266793,6.54985294327,19.2955974785,0.0,18.5889407304,23.1597249699,35.4983978288,0.0,18.025,17.4733978288
 04/24  13:00:00,69.8648465002,6.69527319247,21.1518964715,0.0,18.7433767983,23.2517909448,35.4956374776,0.0,18.025,17.4706374776
 04/24  14:00:00,71.6805220242,6.82661562706,22.8362301071,0.0,18.7433767983,23.2517909448,35.4972318982,0.0,18.025,17.4722318982
 04/24  15:00:00,72.7487525875,6.94028946176,24.0807369895,0.0,18.7433767983,22.9618409725,41.3146576863,0.0,18.025,23.2896576863
 04/24  16:00:00,77.1301447076,7.02555220634,23.9255622862,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/24  17:00:00,89.9652047316,7.31909624713,24.2789039237,0.0,17.6635504202,40.6971502883,5.76895754194,0.0,0.0,5.76895754194
 04/24  18:00:00,96.5265023443,7.50088066734,24.1537887606,0.0,27.5259009287,37.3340067412,11.5660154057,0.0,0.0,11.5660154057
 04/24  19:00:00,99.9268263206,7.50406444007,21.4575141363,0.0,33.8341110165,33.3544677425,5.77882085208,0.0,0.0,5.77882085208
 04/24  20:00:00,108.49614847,7.5064540703,18.1022879272,0.0,36.5179666069,38.8247702939,5.83226471874,0.0537111794861,0.0,5.77855353926
 04/24  21:00:00,101.759780824,7.42223522665,16.9652638475,0.0,32.965339924,36.8579353714,11.5750463032,0.0,0.0,11.5750463032
 04/24  22:00:00,74.1906290141,6.92590753289,13.4395244367,0.0,25.6355707503,20.6438685092,11.5475547044,0.0,0.0,11.5475547044
 04/24  23:00:00,51.5682179938,6.52400079796,10.7719053514,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/24  24:00:00,44.6644553745,6.31318723304,9.10467164788,0.0,11.6412384099,10.0650221343,5.8816747272,0.121761963011,0.0,5.75991276419
 04/25  01:00:00,41.6934667382,6.15828017752,7.84925783249,0.0,10.0992000411,10.047477231,6.52680069535,0.771684348486,0.0,5.75511634687
 04/25  02:00:00,38.6571909248,6.0248209623,6.80600261029,0.0,8.25718729233,10.0299323277,1.48975342866,1.46975342866,0.0,0.02
 04/25  03:00:00,37.5195098754,5.90312294238,5.79001611501,0.0,8.25718729233,10.0299323277,9.24396829485,3.48915509158,0.0,5.75481320327
 04/25  04:00:00,38.4319865562,5.82738794479,5.17165462579,0.0,8.25718729233,11.6354268332,4.8682150262,4.8482150262,0.0,0.02
 04/25  05:00:00,45.9509384512,5.82113270922,5.11728143584,0.0,12.1011305571,15.3678112995,10.778149637,5.00405357741,0.0,5.77409605962
 04/25  06:00:00,73.6215314349,6.31210464983,8.4207686387,0.0,19.7275818095,37.2640762949,17.2526054723,5.67757943288,0.0,11.5750260394
 04/25  07:00:00,94.088269008,6.75507287167,11.7245331325,0.0,24.3117294858,51.2795993405,19.8546276366,2.44392807384,0.0,17.4106995628
 04/25  08:00:00,80.7204756984,6.35039588444,10.0363241115,0.0,23.6694662846,40.6342015617,23.4326820269,0.0,0.0,23.4326820269
 04/25  09:00:00,79.3143574478,6.39061841284,13.5972125507,0.0,23.6694662846,35.6302164847,35.5579182138,0.0,18.025,17.5329182138
 04/25  10:00:00,62.0521865081,6.2439177995,14.0783809225,0.0,18.7433767983,22.9618409725,41.3588740403,0.0,18.025,23.3338740403
 04/25  11:00:00,64.0695115129,6.36059233231,15.9811950398,0.0,18.7433767983,22.9618409725,35.5003012003,0.0,18.025,17.4753012003
 04/25  12:00:00,66.9656294463,6.53847947965,18.6559775159,0.0,18.5889407304,23.1597249699,35.4983555391,0.0,18.025,17.4733555391
 04/25  13:00:00,69.3087229338,6.68589248085,20.6051557096,0.0,18.7433767983,23.2517909448,35.4966812217,0.0,18.025,17.4716812217
 04/25  14:00:00,70.7859103049,6.7949482656,21.9732864722,0.0,18.7433767983,23.2517909448,35.4982449255,0.0,18.025,17.4732449255
 04/25  15:00:00,72.2830748616,6.93158976973,23.6237611519,0.0,18.7433767983,22.9618409725,35.4960374044,0.0,18.025,17.4710374044
 04/25  16:00:00,77.6754257611,7.05478999597,24.4416068291,0.0,18.7433767983,27.431320555,23.7846658745,0.0,18.025,5.75966587448
 04/25  17:00:00,89.6481361142,7.31404545023,23.9668917266,0.0,17.6635504202,40.6971502883,5.76927862002,0.0,0.0,5.76927862002
 04/25  18:00:00,96.2825936923,7.49225283986,23.9185164041,0.0,27.5259009287,37.3340067412,11.5655005574,0.0,0.0,11.5655005574
 04/25  19:00:00,101.341792243,7.54941648823,22.827132416,0.0,33.8341110165,33.3544677425,5.77870945321,0.0,0.0,5.77870945321
 04/25  20:00:00,110.33521343,7.60557889828,19.8422346429,0.0,36.5179666069,38.8247702939,5.77843566941,0.0,0.0,5.77843566941
 04/25  21:00:00,102.987750297,7.51849424137,18.0969804315,0.0,32.965339924,36.8579353714,11.5747511674,0.0,0.0,11.5747511674
 04/25  22:00:00,76.0516045449,7.07451758326,15.1518997799,0.0,25.6355707503,20.6438685092,5.78370089472,0.0,0.0,5.78370089472
 04/25  23:00:00,52.4108687042,6.59767230743,11.5408852761,0.0,15.0252895274,11.7056064465,5.7645920541,0.0,0.0,5.7645920541
 04/25  24:00:00,44.9609168011,6.34652189536,9.36779850425,0.0,11.6412384099,10.0650221343,5.75976727366,0.0,0.0,5.75976727366
 04/26  01:00:00,42.2546630392,6.2183400195,8.35040053987,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/26  02:00:00,39.1240207252,6.07879495653,7.2188557518,0.0,8.25718729233,10.0299323277,5.96270784986,0.208468409992,0.0,5.75423943987
 04/26  03:00:00,38.3659926183,5.99409573251,6.54553197556,0.0,8.25718729233,10.0299323277,0.427025744503,0.407025744503,0.0,0.02
 04/26  04:00:00,39.3502988592,5.92383891895,5.99351426216,0.0,8.25718729233,11.6354268332,6.57135452542,0.811508637918,0.0,5.7598458875
 04/26  05:00:00,46.9844605138,5.93037247945,6.04156887007,0.0,12.1011305571,15.3678112995,6.64725092483,0.873179719021,0.0,5.77407120581
 04/26  06:00:00,75.1483436539,6.47209368037,9.78759761072,0.0,19.7275818095,37.2640762949,11.8573905182,0.281636367289,0.0,11.5757541509
 04/26  07:00:00,96.1332586542,6.93046180785,13.5941479882,0.0,24.3117294858,51.2795993405,11.6141910816,0.0,0.0,11.6141910816
 04/26  08:00:00,85.5187226524,6.54581545385,14.6391561234,0.0,23.6694662846,40.6342015617,29.2849084896,0.0,0.0,29.2849084896
 04/26  09:00:00,84.5388996449,6.579186343,18.633196624,0.0,23.6694662846,35.6302164847,35.5594489453,0.0,18.025,17.5344489453
 04/26  10:00:00,66.6234910879,6.41805365046,18.4755497191,0.0,18.7433767983,22.9618409725,41.359536604,0.0,18.025,23.334536604
 04/26  11:00:00,68.3487436405,6.54659972515,20.0744221359,0.0,18.7433767983,22.9618409725,35.499792775,0.0,18.025,17.474792775
 04/26  12:00:00,70.7839012119,6.71966747622,22.2930648144,0.0,18.5889407304,23.1597249699,35.4974330684,0.0,18.025,17.4724330684
 04/26  13:00:00,74.0279495137,6.91848106509,25.0917959948,0.0,18.7433767983,23.2517909448,35.4970596317,0.0,18.025,17.4720596317
 04/26  14:00:00,76.3157524007,7.07788605058,27.2201932306,0.0,18.7433767983,23.2517909448,35.4963613586,0.0,18.025,17.4713613586
 04/26  15:00:00,77.8605826167,7.22474767056,28.9081123336,0.0,18.7433767983,22.9618409725,35.496350397,0.0,18.025,17.471350397
 04/26  16:00:00,83.5271196934,7.37787862205,29.9702113833,0.0,18.7433767983,27.431320555,23.7835263486,0.0,18.025,5.75852634858
 04/26  17:00:00,95.9750839653,7.6830665684,29.9248218517,0.0,17.6635504202,40.6971502883,5.76916281951,0.0,0.0,5.76916281951
 04/26  18:00:00,102.245045088,7.85421339307,29.519018899,0.0,27.5259009287,37.3340067412,5.7929515045,0.0,0.0,5.7929515045
 04/26  19:00:00,105.043081117,7.81484817077,26.2629919536,0.0,33.8341110165,33.3544677425,11.537147595,0.0,0.0,11.537147595
 04/26  20:00:00,113.008582108,7.80504423592,22.316141979,0.0,36.5179666069,38.8247702939,5.77800837971,0.0,0.0,5.77800837971
 04/26  21:00:00,104.808452661,7.69522147004,19.7409624308,0.0,32.965339924,36.8579353714,11.5748398377,0.0,0.0,11.5748398377
 04/26  22:00:00,76.806335257,7.16632145655,15.8148341305,0.0,25.6355707503,20.6438685092,5.78367320189,0.0,0.0,5.78367320189
 04/26  23:00:00,52.7221573077,6.64842137762,11.8014250859,0.0,15.0252895274,11.7056064465,5.76450630092,0.0,0.0,5.76450630092
 04/26  24:00:00,45.3177141344,6.39486430329,9.67625671932,0.0,11.6412384099,10.0650221343,5.75978450796,0.0,0.0,5.75978450796
 04/27  01:00:00,41.7099113411,6.176415891,7.84757564665,0.0,10.0992000411,10.047477231,1.49376817792,1.47376817792,0.0,0.02
 04/27  02:00:00,38.679559907,6.04365512517,6.8095357343,0.0,8.25718729233,10.0299323277,7.1899264734,1.43502829278,0.0,5.75489818061
 04/27  03:00:00,37.6110465328,5.92443186607,5.86025238177,0.0,8.25718729233,10.0299323277,3.25456770599,3.23456770599,0.0,0.02
 04/27  04:00:00,38.0542317909,5.79740743278,4.82387877241,0.0,8.25718729233,11.6354268332,12.6974498625,6.93777588884,0.0,5.75967397369
 04/27  05:00:00,46.0038132104,5.8322701026,5.15902774762,0.0,12.1011305571,15.3678112995,10.1444590515,4.37147177625,0.0,5.77298727525
 04/27  06:00:00,72.2916584096,6.37342171031,8.91359461748,0.0,19.7275818095,37.2640762949,13.788351768,2.2143159395,0.0,11.5740358285
 04/27  07:00:00,94.3544462752,6.78491253332,11.9608956019,0.0,24.3117294858,51.2795993405,12.8356097907,1.22130312084,0.0,11.6143066699
 04/27  08:00:00,81.0431336781,6.36150266242,10.3478876555,0.0,23.6694662846,40.6342015617,23.4411840723,0.0107516289333,0.0,23.4304324434
 04/27  09:00:00,78.5437997021,6.34845118725,12.8688384105,0.0,23.6694662846,35.6302164847,41.3949995196,0.0,18.025,23.3699995196
 04/27  10:00:00,60.3514770354,6.16616893543,12.4554221242,0.0,18.7433767983,22.9618409725,35.5302786795,0.0,18.025,17.5052786795
 04/27  11:00:00,61.9918219785,6.26882186162,13.9952798601,0.0,18.7433767983,22.9618409725,35.5004602808,0.0,18.025,17.4754602808
 04/27  12:00:00,65.5533238119,6.45012567059,17.3320307464,0.0,18.5889407304,23.1597249699,41.3142940259,0.0,18.025,23.2892940259
 04/27  13:00:00,68.3227040887,6.61743413167,19.6876007827,0.0,18.7433767983,23.2517909448,35.4967863693,0.0,18.025,17.4717863693
 04/27  14:00:00,70.328078169,6.76365001031,21.546758497,0.0,18.7433767983,23.2517909448,35.4982579359,0.0,18.025,17.4732579359
 04/27  15:00:00,72.1286548062,6.92494329438,23.4759915174,0.0,18.7433767983,22.9618409725,35.4960038056,0.0,18.025,17.4710038056
 04/27  16:00:00,78.0467968238,7.08389061639,24.7838783374,0.0,18.7433767983,27.431320555,23.7846167182,0.0,18.025,5.75961671819
 04/27  17:00:00,90.8674370313,7.39389168041,25.1063518791,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 04/27  18:00:00,97.6310522529,7.58455004902,25.1746934438,0.0,27.5259009287,37.3340067412,11.5658680947,0.0,0.0,11.5658680947
 04/27  19:00:00,102.494755953,7.63236052931,23.8971591731,0.0,33.8341110165,33.3544677425,5.77869777163,0.0,0.0,5.77869777163
 04/27  20:00:00,109.987164749,7.58820690793,19.5115621365,0.0,36.5179666069,38.8247702939,11.5551390048,0.0185683424172,0.0,11.5365706624
 04/27  21:00:00,101.540717638,7.4153458004,16.7531144778,0.0,32.965339924,36.8579353714,11.5742222855,0.0,0.0,11.5742222855
 04/27  22:00:00,73.5459620749,6.88355692671,12.8372272199,0.0,25.6355707503,20.6438685092,5.78359884447,0.0,0.0,5.78359884447
 04/27  23:00:00,50.2170300345,6.41783490945,9.52688789825,0.0,15.0252895274,11.7056064465,6.43567059843,0.671187527333,0.0,5.76448307109
 04/27  24:00:00,43.2822913546,6.19686622936,7.83884064119,0.0,11.6412384099,10.0650221343,1.36021135487,1.34021135487,0.0,0.02
 04/28  01:00:00,40.1955329033,6.0241885322,6.48542004929,0.0,10.0992000411,10.047477231,8.49661562138,2.74160032363,0.0,5.75501529775
 04/28  02:00:00,37.238490087,5.89537672184,5.51675253202,0.0,8.25718729233,10.0299323277,3.74795582202,3.72795582202,0.0,0.02
 04/28  03:00:00,36.6644583785,5.82637719711,5.01171451299,0.0,8.25718729233,10.0299323277,9.05484723785,3.29986576564,0.0,5.75498147221
 04/28  04:00:00,37.6659863915,5.755372833,4.47767466514,0.0,8.25718729233,11.6354268332,3.87300051911,3.85300051911,0.0,0.02
 04/28  05:00:00,45.2790149548,5.75748076395,4.50902177365,0.0,12.1011305571,15.3678112995,14.7074113951,3.17951566318,0.0,11.5278957319
 04/28  06:00:00,70.9542366039,6.24015646078,7.70944760752,0.0,19.7275818095,37.2640762949,8.74554801056,2.94981199408,0.0,5.79573601648
 04/28  07:00:00,92.974879951,6.6519389835,10.7143084997,0.0,24.3117294858,51.2795993405,18.6198354656,1.21056748285,0.0,17.4092679827
 04/28  08:00:00,79.5959966076,6.24625863406,9.01600231873,0.0,23.6694662846,40.6342015617,23.4406484485,0.010625985815,0.0,23.4300224627
 04/28  09:00:00,77.2751404298,6.25472423868,11.6939079426,0.0,23.6694662846,35.6302164847,41.3910308498,0.0,18.025,23.3660308498
 04/28  10:00:00,60.0315190568,6.11746737606,12.1841716362,0.0,18.7433767983,22.9618409725,35.5292694807,0.0,18.025,17.5042694807
 04/28  11:00:00,61.9480432852,6.23109772465,13.9892281453,0.0,18.7433767983,22.9618409725,35.5006318466,0.0,18.025,17.4756318466
 04/28  12:00:00,64.7975789642,6.3964878242,16.6299234439,0.0,18.5889407304,23.1597249699,35.4956644037,0.0,18.025,17.4706644037
 04/28  13:00:00,68.9379980111,6.62768078419,20.2926503876,0.0,18.7433767983,23.2517909448,35.4951908203,0.0,18.025,17.4701908203
 04/28  14:00:00,72.5265505434,6.84613494497,23.6627482165,0.0,18.7433767983,23.2517909448,35.496628697,0.0,18.025,17.471628697
 04/28  15:00:00,74.7532182913,7.03667911093,25.988822389,0.0,18.7433767983,22.9618409725,41.3135931849,0.0,18.025,23.2885931849
 04/28  16:00:00,80.0672546415,7.17715657617,26.7110774949,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,92.441061254,7.45998875779,26.6138822739,0.0,17.6635504202,40.6971502883,5.76885831464,0.0,0.0,5.76885831464
 04/28  18:00:00,98.4269837287,7.5986364988,25.956540292,0.0,27.5259009287,37.3340067412,11.5654963395,0.0,0.0,11.5654963395
 04/28  19:00:00,102.230918449,7.59908380448,23.6666066892,0.0,33.8341110165,33.3544677425,5.77858763253,0.0,0.0,5.77858763253
 04/28  20:00:00,111.291904851,7.63435949331,20.7701589673,0.0,36.5179666069,38.8247702939,5.77824928292,0.0,0.0,5.77824928292
 04/28  21:00:00,104.326274812,7.578823565,19.3751985164,0.0,32.965339924,36.8579353714,11.5755883709,0.0,0.0,11.5755883709
 04/28  22:00:00,75.8151838779,7.05374696301,14.9362624089,0.0,25.6355707503,20.6438685092,11.5468079258,0.0,0.0,11.5468079258
 04/28  23:00:00,53.3642963376,6.6317376721,12.460258852,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/28  24:00:00,45.7536224275,6.39409674276,10.1129381165,0.0,11.6412384099,10.0650221343,5.75974460194,0.0,0.0,5.75974460194
 04/29  01:00:00,44.8101892072,6.22162163394,8.14316645963,0.0,12.8411359301,10.0650221343,5.79696733441,0.0421230798562,0.0,5.75484425456
 04/29  02:00:00,38.3146478879,6.01928525477,6.46900147534,0.0,8.25718729233,10.0299323277,1.04194074976,1.02194074976,0.0,0.02
