Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/29  03:00:00,37.6655127238,5.94092936391,5.89822072905,0.0,8.25718729233,10.0299323277,6.54119404785,0.786675242979,0.0,5.75451880487
 04/29  04:00:00,38.4954020951,5.8512066799,5.21126036809,0.0,8.25718729233,11.6354268332,1.49918459232,1.47918459232,0.0,0.02
 04/29  05:00:00,41.9250935782,5.76388177947,4.57000520766,0.0,8.71707943955,15.3327214929,8.55406632227,2.78960892388,0.0,5.76445739839
 04/29  06:00:00,56.0546030989,5.94811258918,5.95534283237,0.0,18.5082010057,25.6353820695,6.86838466805,1.09437346895,0.0,5.7740111991
 04/29  07:00:00,76.4069123867,6.37995505761,9.54064714089,0.0,19.4083231844,41.0650158608,11.5744903996,0.0,0.0,11.5744903996
 04/29  08:00:00,109.827365942,6.965512389,18.4988948091,0.0,26.3286599382,57.9988325916,29.4020043443,0.0,0.0,29.4020043443
 04/29  09:00:00,98.1416187015,6.88677654344,22.045678587,0.0,26.3286599382,42.8504436482,41.4488760352,0.0,18.025,23.4238760352
 04/29  10:00:00,73.797743113,6.64924091568,21.9332523537,0.0,21.7447113004,23.4437158914,41.3959289624,0.0,18.025,23.3709289624
 04/29  11:00:00,73.2925220298,6.77357943235,23.7653624502,0.0,19.3027497915,23.426170988,35.5285897473,0.0,18.025,17.5035897473
 04/29  12:00:00,76.0121698979,6.96660219826,26.1497450325,0.0,19.1483137236,23.7250123474,35.4990410644,0.0,18.025,17.4740410644
 04/29  13:00:00,79.636755247,7.18840707773,29.4069794164,0.0,19.3027497915,23.7161209604,35.4947418811,0.0,18.025,17.4697418811
 04/29  14:00:00,81.4755420081,7.34600093736,31.0881722007,0.0,19.3027497915,23.7161209604,35.4961249422,0.0,18.025,17.4711249422
 04/29  15:00:00,80.9760536362,7.41066255339,30.8139719346,0.0,19.3027497915,23.426170988,35.4937881819,0.0,18.025,17.4687881819
 04/29  16:00:00,84.7569247972,7.45778198085,30.0964206866,0.0,19.3027497915,27.8956505705,23.7843664372,0.0,18.025,5.75936643724
 04/29  17:00:00,93.2240848109,7.66336237028,29.735561605,0.0,18.2229234133,37.5968344597,5.76317264188,0.0,0.0,5.76317264188
 04/29  18:00:00,107.480202732,7.9023629025,29.7994283735,0.0,32.690315043,37.0816133363,5.76890228298,0.0,0.0,5.76890228298
 04/29  19:00:00,107.113892575,7.80884519554,25.6470470308,0.0,36.8143715336,33.066984531,5.77846473311,0.0,0.0,5.77846473311
 04/29  20:00:00,110.65680251,7.70370701588,20.2870163212,0.0,36.3493007332,38.7721355839,5.78770919518,0.0102985380059,0.0,5.77741065718
 04/29  21:00:00,105.648093398,7.53264318925,17.5672330393,0.0,36.1807251679,36.8228455648,5.7786022645,0.0,0.0,5.7786022645
 04/29  22:00:00,81.0081477831,7.10289038197,14.6773108585,0.0,31.0351095914,20.6438685092,11.5751915743,0.0,0.0,11.5751915743
 04/29  23:00:00,55.5593609541,6.70496224129,12.180142341,0.0,17.4250845679,11.7056064465,5.77393181948,0.0,0.0,5.77393181948
 04/29  24:00:00,47.6346698765,6.51049616228,10.6776907887,0.0,12.8411359301,10.0650221343,5.75971990617,0.0,0.0,5.75971990617
 04/30  01:00:00,46.3670278308,6.36462179557,9.43758476199,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/30  02:00:00,40.5567388602,6.22100043138,8.38995575786,0.0,8.34152022915,10.0650221343,5.75499961461,0.0,0.0,5.75499961461
 04/30  03:00:00,39.7948402647,6.13464024823,7.71441723968,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/30  04:00:00,40.6833525158,6.05888202989,7.07211444756,0.0,8.34152022915,11.6705166398,5.75857141832,0.0,0.0,5.75857141832
 04/30  05:00:00,43.910509249,5.96185243696,6.23803046301,0.0,8.80141237637,15.3678112995,5.8733825185,0.109084472104,0.0,5.76429804639
 04/30  06:00:00,57.3509365941,6.09512673043,7.10466650678,0.0,18.5082010057,25.6353820695,6.23769099242,0.463858290886,0.0,5.77383270153
 04/30  07:00:00,77.8058570885,6.52705440973,10.6730769978,0.0,19.4926561212,41.1001056674,11.5749108975,0.0,0.0,11.5749108975
 04/30  08:00:00,109.945529017,7.10666743594,18.4759129816,0.0,26.3286599382,57.9988325916,29.4055710913,0.0,0.0,29.4055710913
 04/30  09:00:00,98.0189358328,7.00384181789,21.9253586395,0.0,26.2443270014,42.8153538416,41.4475009494,0.0,18.025,23.4225009494
 04/30  10:00:00,73.2829704377,6.72081113072,21.3469153452,0.0,21.7447113004,23.4437158914,35.5589761992,0.0,18.025,17.5339761992
 04/30  11:00:00,73.6087704259,6.86541612963,23.9300664003,0.0,19.3449162599,23.4437158914,41.3560317867,0.0,18.025,23.3310317867
 04/30  12:00:00,76.6919499899,7.07670574622,26.659712767,0.0,19.190480192,23.7425572507,35.4980531124,0.0,18.025,17.4730531124
 04/30  13:00:00,79.5437947737,7.26142613468,29.3007132631,0.0,19.260583323,23.698576057,35.4951620934,0.0,18.025,17.4701620934
 04/30  14:00:00,82.0469562445,7.42807581521,31.6372255239,0.0,19.260583323,23.698576057,35.4950494233,0.0,18.025,17.4700494233
 04/30  15:00:00,83.0473130444,7.54649270614,32.8091149103,0.0,19.260583323,23.4086260847,35.4963995344,0.0,18.025,17.4713995344
 04/30  16:00:00,87.4672680122,7.61809025951,32.7061679892,0.0,19.260583323,27.8781056672,23.7834980633,0.0,18.025,5.75849806329
 04/30  17:00:00,95.4885666942,7.80572267678,31.917397791,0.0,18.1807569449,37.5792895564,5.76423359169,0.0,0.0,5.76423359169
 04/30  18:00:00,109.879734419,8.05756176288,32.1631877451,0.0,32.6059821062,37.0465235296,5.76893800138,0.0,0.0,5.76893800138
 04/30  19:00:00,110.395627176,8.02813312712,28.7094973744,0.0,36.8143715336,33.066984531,5.77811517847,0.0,0.0,5.77811517847
 04/30  20:00:00,115.124059542,7.969196843,24.3693647999,0.0,36.43363367,38.8072253906,5.77849961398,0.0,0.0,5.77849961398
 04/30  21:00:00,109.339844725,7.80560386579,21.1054534359,0.0,36.0963922311,36.7877557581,5.77823456426,0.0,0.0,5.77823456426
 04/30  22:00:00,83.8844580197,7.34609774287,17.4298431582,0.0,30.9507766546,20.6087787026,11.5751141264,0.0,0.0,11.5751141264
 04/30  23:00:00,57.4003964625,6.879785399,13.8463595206,0.0,17.4250845679,11.7056064465,5.7728203925,0.0,0.0,5.7728203925
 04/30  24:00:00,49.1663530199,6.64920741449,11.951241532,0.0,12.925468867,10.100111941,5.75945132586,0.0,0.0,5.75945132586
 05/01  01:00:00,44.5557473503,6.45866056188,10.4111728902,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/01  02:00:00,41.4372215755,6.31807864246,9.29278294877,0.0,8.25718729233,10.0299323277,5.75492174135,0.0,0.0,5.75492174135
 05/01  03:00:00,40.6396966446,6.22932817971,8.5840122195,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/01  04:00:00,41.6836214864,6.16532298278,8.08536572905,0.0,8.25718729233,11.6354268332,5.75973479337,0.0,0.0,5.75973479337
 05/01  05:00:00,49.5116112639,6.18379234576,8.31532112269,0.0,12.1011305571,15.3678112995,5.77323008009,0.0,0.0,5.77323008009
 05/01  06:00:00,76.1771873886,6.74439999242,12.4281720374,0.0,19.7275818095,37.2640762949,11.5750336798,0.0,0.0,11.5750336798
 05/01  07:00:00,102.06430138,7.27571852763,19.1799834157,0.0,24.3117294858,51.2795993405,11.6135085836,0.0,0.0,11.6135085836
 05/01  08:00:00,91.2982777425,6.86101866333,20.1035409246,0.0,23.6694662846,40.6342015617,27.9794118283,0.0,0.0,27.9794118283
 05/01  09:00:00,89.0526840842,6.87413324852,22.8520589988,0.0,23.6694662846,35.6302164847,36.8563243982,0.0,18.025,18.8313243982
 05/01  10:00:00,70.8954998153,6.70699344571,22.4586356821,0.0,18.7433767983,22.9618409725,41.3567420099,0.0,18.025,23.3317420099
 05/01  11:00:00,72.317545794,6.80737192313,23.7824633375,0.0,18.7433767983,22.9618409725,35.4990653418,0.0,18.025,17.4740653418
 05/01  12:00:00,75.0612663605,6.98028604548,26.3098232074,0.0,18.5889407304,23.1597249699,35.496505276,0.0,18.025,17.471505276
 05/01  13:00:00,78.0292051971,7.16205532466,28.8494890858,0.0,18.7433767983,23.2517909448,35.4940829678,0.0,18.025,17.4690829678
 05/01  14:00:00,80.4961769012,7.32956409594,31.1489520649,0.0,18.7433767983,23.2517909448,35.4953887319,0.0,18.025,17.4703887319
 05/01  15:00:00,82.8419561055,7.5201221292,33.5941226642,0.0,18.7433767983,22.9618409725,35.4966937292,0.0,18.025,17.4716937292
 05/01  16:00:00,88.6536451494,7.67557520748,34.7990514368,0.0,18.7433767983,27.431320555,23.7845481263,0.0,18.025,5.75954812635
 05/01  17:00:00,101.508281827,7.97508814158,35.1660158771,0.0,17.6635504202,40.6971502883,5.76896057544,0.0,0.0,5.76896057544
 05/01  18:00:00,107.125478139,8.11671853253,34.1369811302,0.0,27.5259009287,37.3340067412,5.79249950349,0.0,0.0,5.79249950349
 05/01  19:00:00,109.262012903,8.06409423498,30.2327001378,0.0,33.8341110165,33.3544677425,11.5353099914,0.0,0.0,11.5353099914
 05/01  20:00:00,116.070283361,7.98395173995,25.1989571454,0.0,36.5179666069,38.8247702939,5.7783437755,0.0,0.0,5.7783437755
 05/01  21:00:00,107.687024461,7.85024965613,22.4645470029,0.0,32.965339924,36.8579353714,11.5743668908,0.0,0.0,11.5743668908
 05/01  22:00:00,78.0758059673,7.27625546501,16.9743963441,0.0,25.6355707503,20.6438685092,5.78339575103,0.0,0.0,5.78339575103
 05/01  23:00:00,53.9032451393,6.7737338751,12.8572156518,0.0,15.0252895274,11.7056064465,5.7643819527,0.0,0.0,5.7643819527
 05/01  24:00:00,47.0227179873,6.56025178076,11.2158905898,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/02  01:00:00,43.6424988534,6.3719731574,9.58460997307,0.0,10.0992000411,10.047477231,5.75487341665,0.0,0.0,5.75487341665
 05/02  02:00:00,40.4629068769,6.22693546302,8.40961675094,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/02  03:00:00,40.0501538743,6.16796480495,8.05583080057,0.0,8.25718729233,10.0299323277,5.75491545092,0.0,0.0,5.75491545092
 05/02  04:00:00,41.1189464258,6.10564026577,7.58037624404,0.0,8.25718729233,11.6354268332,5.75921527372,0.0,0.0,5.75921527372
 05/02  05:00:00,47.9387235891,6.04145240975,6.8847758475,0.0,12.1011305571,15.3678112995,6.14048485732,0.367207719545,0.0,5.77327713777
 05/02  06:00:00,73.7787178994,6.54095732439,10.233158309,0.0,19.7275818095,37.2640762949,6.06196268814,0.266327669289,0.0,5.79563501885
 05/02  07:00:00,98.9605646502,7.10885817206,16.2431139694,0.0,24.3117294858,51.2795993405,17.4165847947,0.00731508151421,0.0,17.4092697132
 05/02  08:00:00,89.8451793509,6.75178061979,18.7596895387,0.0,23.6694662846,40.6342015617,23.4281430253,0.0,0.0,23.4281430253
 05/02  09:00:00,87.643453433,6.76395625459,21.5530079429,0.0,23.6694662846,35.6302164847,41.3891269061,0.0,18.025,23.3641269061
 05/02  10:00:00,68.8316384582,6.57063788964,20.5311347263,0.0,18.7433767983,22.9618409725,35.528966775,0.0,18.025,17.503966775
 05/02  11:00:00,70.5719171267,6.68725011488,22.1569589289,0.0,18.7433767983,22.9618409725,35.499162511,0.0,18.025,17.474162511
 05/02  12:00:00,73.4771785238,6.86686864415,24.8391518706,0.0,18.5889407304,23.1597249699,35.4959270558,0.0,18.025,17.4709270558
 05/02  13:00:00,76.2802154543,7.04092054385,27.2216366417,0.0,18.7433767983,23.2517909448,35.493420269,0.0,18.025,17.468420269
 05/02  14:00:00,79.0801002375,7.21863345654,29.8438089307,0.0,18.7433767983,23.2517909448,35.4946790616,0.0,18.025,17.4696790616
 05/02  15:00:00,80.4351363808,7.36250864194,31.3449193757,0.0,18.7433767983,22.9618409725,36.0070608598,0.0,18.025,17.9820608598
 05/02  16:00:00,85.6031442846,7.48745745456,31.9366765169,0.0,18.7433767983,27.431320555,23.2794404334,0.0,18.025,5.25444043341
 05/02  17:00:00,97.531760371,7.75545828343,31.4091279411,0.0,17.6635504202,40.6971502883,5.76874794249,0.0,0.0,5.76874794249
 05/02  18:00:00,102.214956618,7.83349027005,29.5096871989,0.0,27.5259009287,37.3340067412,11.565319088,0.0,0.0,11.565319088
 05/02  19:00:00,104.831846938,7.76103389216,26.105604788,0.0,33.8341110165,33.3544677425,5.77797978317,0.0,0.0,5.77797978317
 05/02  20:00:00,111.972855832,7.68890379273,21.396586853,0.0,36.5179666069,38.8247702939,5.77761392114,0.0,0.0,5.77761392114
 05/02  21:00:00,103.230510481,7.56368050605,18.2946056233,0.0,32.965339924,36.8579353714,11.5751052936,0.0,0.0,11.5751052936
 05/02  22:00:00,75.1834703946,7.04061284235,14.3177082541,0.0,25.6355707503,20.6438685092,5.78292541011,0.0,0.0,5.78292541011
 05/02  23:00:00,51.3083676829,6.53620740839,10.4998712107,0.0,15.0252895274,11.7056064465,5.82852032009,0.0641523148323,0.0,5.76436800526
 05/02  24:00:00,44.0658381627,6.28998824939,8.52927070643,0.0,11.6412384099,10.0650221343,6.66209645301,0.902417462455,0.0,5.75967899055
 05/03  01:00:00,41.0712951308,6.12546262809,7.25992273723,0.0,10.0992000411,10.047477231,1.63752086129,1.61752086129,0.0,0.02
 05/03  02:00:00,38.1972596609,6.00413479798,6.36676804938,0.0,8.25718729233,10.0299323277,7.41605792328,1.66127891791,0.0,5.75477900536
 05/03  03:00:00,37.4562395855,5.91703481252,5.71285273086,0.0,8.25718729233,10.0299323277,1.98913507843,1.96913507843,0.0,0.02
 05/03  04:00:00,38.2442251629,5.82371546347,4.98758131676,0.0,8.25718729233,11.6354268332,9.94775356414,4.18808158005,0.0,5.75967198409
 05/03  05:00:00,45.5826079212,5.79691099661,4.77320796037,0.0,12.1011305571,15.3678112995,11.0322510507,5.25854083173,0.0,5.77371021899
 05/03  06:00:00,71.3511704779,6.28428387069,8.06228588457,0.0,19.7275818095,37.2640762949,15.556146984,3.98228668877,0.0,11.5738602952
 05/03  07:00:00,94.0325839965,6.75082745663,11.6731779419,0.0,24.3117294858,51.2795993405,12.2240500987,0.61121616818,0.0,11.6128339305
 05/03  08:00:00,82.4062788733,6.39677904532,11.6757956039,0.0,23.6694662846,40.6342015617,23.4294782254,0.0,0.0,23.4294782254
 05/03  09:00:00,81.3068642532,6.42207511316,15.5583070909,0.0,23.6694662846,35.6302164847,41.3932429375,0.0,18.025,23.3682429375
 05/03  10:00:00,63.923083807,6.27095478606,15.9222648449,0.0,18.7433767983,22.9618409725,37.6122384808,0.0,18.025,19.5872384808
 05/03  11:00:00,65.5701841205,6.37389171181,17.4685865358,0.0,18.7433767983,22.9618409725,39.2347584501,0.0,18.025,21.2097584501
 05/03  12:00:00,67.6661716598,6.52719777652,19.3678211259,0.0,18.5889407304,23.1597249699,35.494922165,0.0,18.025,17.469922165
 05/03  13:00:00,70.1672553739,6.68604938375,21.4635501965,0.0,18.7433767983,23.2517909448,35.4961215226,0.0,18.025,17.4711215226
 05/03  14:00:00,71.9530625161,6.82186432121,23.1135421818,0.0,18.7433767983,23.2517909448,35.4936336646,0.0,18.025,17.4686336646
 05/03  15:00:00,73.0606188707,6.96075195479,24.3721607997,0.0,18.7433767983,22.9618409725,35.4948558595,0.0,18.025,17.4698558595
 05/03  16:00:00,77.9100497926,7.07528129074,24.6557549624,0.0,18.7433767983,27.431320555,23.7843268368,0.0,18.025,5.75932683677
 05/03  17:00:00,90.4105322448,7.35739131896,24.6859699835,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/03  18:00:00,96.7393584201,7.49912762725,24.3684633953,0.0,27.5259009287,37.3340067412,11.5650939332,0.0,0.0,11.5650939332
 05/03  19:00:00,98.3509452273,7.38610385736,19.9996353989,0.0,33.8341110165,33.3544677425,5.77837859358,0.0,0.0,5.77837859358
 05/03  20:00:00,106.509233457,7.34477455826,16.27709196,0.0,36.5179666069,38.8247702939,11.5903746007,0.0537719907564,0.0,11.53660261
 05/03  21:00:00,99.9049505279,7.27145752858,15.2612808437,0.0,32.965339924,36.8579353714,5.85021760711,0.0535288081707,0.0,5.79668879894
 05/03  22:00:00,72.3844520227,6.76631611506,11.7929905788,0.0,25.6355707503,20.6438685092,12.8981179718,1.35185711897,0.0,11.5462608528
 05/03  23:00:00,49.3530557616,6.32346284641,8.75730474197,0.0,15.0252895274,11.7056064465,7.63039609975,1.8661779446,0.0,5.76421815514
 05/03  24:00:00,42.3807725338,6.09782399714,7.03637915298,0.0,11.6412384099,10.0650221343,3.21001435291,3.19001435291,0.0,0.02
 05/04  01:00:00,39.2839119819,5.92378561339,5.67421247341,0.0,10.0992000411,10.047477231,11.9846452976,6.22971462125,0.0,5.75493067633
 05/04  02:00:00,36.4417034123,5.8073808078,4.80797368757,0.0,8.25718729233,10.0299323277,6.57729479467,6.55729479467,0.0,0.02
 05/04  03:00:00,35.8705122854,5.7385079526,4.30564813154,0.0,8.25718729233,10.0299323277,11.5949192668,5.84034272469,0.0,5.75457654209
 05/04  04:00:00,36.7598742227,5.65605597758,3.67089602076,0.0,8.25718729233,11.6354268332,7.38924560841,7.36924560841,0.0,0.02
 05/04  05:00:00,44.0668190406,5.62183320758,3.43249885758,0.0,12.1011305571,15.3678112995,20.3862432948,8.85941126471,0.0,11.5268320301
 05/04  06:00:00,69.8973696794,6.11706119891,6.77572042203,0.0,19.7275818095,37.2640762949,11.4971530123,5.69972913623,0.0,5.79742387611
 05/04  07:00:00,92.062606083,6.54840423724,9.90562726995,0.0,24.3117294858,51.2795993405,19.1839640805,1.77551531352,0.0,17.408448767
 05/04  08:00:00,78.9586644524,6.17548331532,8.44948357563,0.0,23.6694662846,40.6342015617,23.4262002297,0.0,0.0,23.4262002297
 05/04  09:00:00,77.5853688975,6.22282469328,12.0360624249,0.0,23.6694662846,35.6302164847,41.3891109851,0.0,18.025,23.3641109851
 05/04  10:00:00,60.7368357576,6.08776805144,12.9192115198,0.0,18.7433767983,22.9618409725,35.5280764021,0.0,18.025,17.5030764021
 05/04  11:00:00,63.0375325769,6.21537960958,15.0944497492,0.0,18.7433767983,22.9618409725,35.498279235,0.0,18.025,17.473279235
 05/04  12:00:00,65.5255979394,6.38278864441,17.3716575538,0.0,18.5889407304,23.1597249699,35.4946666271,0.0,18.025,17.4696666271
 05/04  13:00:00,68.507946518,6.57420933206,19.9160834401,0.0,18.7433767983,23.2517909448,35.4939702346,0.0,18.025,17.4689702346
 05/04  14:00:00,70.9973953621,6.75111579957,22.2286252597,0.0,18.7433767983,23.2517909448,35.4951519939,0.0,18.025,17.4701519939
 05/04  15:00:00,71.9657807517,6.8863184814,23.3517581658,0.0,18.7433767983,22.9618409725,35.4926156678,0.0,18.025,17.4676156678
 05/04  16:00:00,76.5542383649,6.98355036142,23.3916810456,0.0,18.7433767983,27.431320555,23.7842706925,0.0,18.025,5.75927069252
 05/04  17:00:00,89.1272527247,7.26821218778,23.4918756904,0.0,17.6635504202,40.6971502883,5.76880684411,0.0,0.0,5.76880684411
 05/04  18:00:00,95.5049118956,7.41007444999,23.2230771835,0.0,27.5259009287,37.3340067412,11.5644507095,0.0,0.0,11.5644507095
 05/04  19:00:00,96.9492929755,7.29780065863,18.6862910468,0.0,33.8341110165,33.3544677425,5.77837312099,0.0,0.0,5.77837312099
 05/04  20:00:00,105.706704491,7.26859343591,15.5507557119,0.0,36.5179666069,38.8247702939,5.86033148884,0.0823129483085,0.0,5.77801854053
 05/04  21:00:00,99.0617118129,7.18747935511,14.5020237602,0.0,32.965339924,36.8579353714,12.4680605725,0.893912785941,0.0,11.5741477866
 05/04  22:00:00,72.1727577779,6.73807142872,11.6095514143,0.0,25.6355707503,20.6438685092,6.48984712453,0.706982589153,0.0,5.78286453537
 05/04  23:00:00,49.4117768039,6.32281427748,8.81667654125,0.0,15.0252895274,11.7056064465,6.10322061234,0.338981794957,0.0,5.76423881738
 05/04  24:00:00,42.4031960544,6.09557603896,7.06104605952,0.0,11.6412384099,10.0650221343,7.13837722295,1.37881649022,0.0,5.75956073274
 05/05  01:00:00,39.338762648,5.92653135904,5.72632668594,0.0,10.0992000411,10.047477231,3.73159011801,3.71159011801,0.0,0.02
 05/05  02:00:00,36.063521573,5.76704858013,4.47011858637,0.0,8.25718729233,10.0299323277,13.52375598,7.76893047615,0.0,5.75482550381
 05/05  03:00:00,35.4089152096,5.69093381577,3.89163419617,0.0,8.25718729233,10.0299323277,8.17450224025,8.15450224025,0.0,0.02
 05/05  04:00:00,36.5424860832,5.63167920154,3.47788099366,0.0,8.25718729233,11.6354268332,13.813871537,8.05437380102,0.0,5.75949773603
 05/05  05:00:00,44.0531764908,5.61790652067,3.42278920545,0.0,12.1011305571,15.3678112995,13.6755113985,7.9017853146,0.0,5.77372608393
 05/05  06:00:00,69.8207392854,6.10601771372,6.71013930563,0.0,19.7275818095,37.2640762949,16.7244343406,5.15075351856,0.0,11.573680822
 05/05  07:00:00,91.9781448849,6.53637430578,9.83321106414,0.0,24.3117294858,51.2795993405,13.1642474989,1.55208298684,0.0,11.6121645121
 05/05  08:00:00,79.2723229963,6.18257139166,8.75606079307,0.0,23.6694662846,40.6342015617,23.4354236429,0.00990022657175,0.0,23.4255234163
 05/05  09:00:00,78.4040089776,6.24426580046,12.8332716462,0.0,23.6694662846,35.6302164847,41.3899445069,0.0,18.025,23.3649445069
 05/05  10:00:00,61.4973305897,6.11418873689,13.653285153,0.0,18.7433767983,22.9618409725,35.5276413836,0.0,18.025,17.5026413836
 05/05  11:00:00,64.360459557,6.27019523856,16.3625624775,0.0,18.7433767983,22.9618409725,35.4968383044,0.0,18.025,17.4718383044
 05/05  12:00:00,67.489791735,6.47399798658,19.2446436618,0.0,18.5889407304,23.1597249699,35.4937315309,0.0,18.025,17.4687315309
 05/05  13:00:00,70.3175081903,6.66678914768,21.6330677718,0.0,18.7433767983,23.2517909448,35.4948305814,0.0,18.025,17.4698305814
 05/05  14:00:00,72.3296927553,6.83042502128,23.481617008,0.0,18.7433767983,23.2517909448,41.3107471233,0.0,18.025,23.2857471233
 05/05  15:00:00,73.1074088491,6.95947495161,24.4202334597,0.0,18.7433767983,22.9618409725,35.4937661099,0.0,18.025,17.4687661099
 05/05  16:00:00,78.6978114169,7.10601079811,25.4127968286,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/05  17:00:00,91.9262782707,7.42903918129,26.1300739271,0.0,17.6635504202,40.6971502883,5.76881632852,0.0,0.0,5.76881632852
 05/05  18:00:00,98.238484208,7.57719102928,25.789533156,0.0,27.5259009287,37.3340067412,11.5641107167,0.0,0.0,11.5641107167
 05/05  19:00:00,100.562003304,7.48326495313,22.1135447824,0.0,33.8341110165,33.3544677425,5.77831000949,0.0,0.0,5.77831000949
 05/05  20:00:00,108.461785663,7.46445541229,18.1099787737,0.0,36.5179666069,38.8247702939,5.77792998324,0.0,0.0,5.77792998324
 05/05  21:00:00,101.354528432,7.38250190697,16.5998256925,0.0,32.965339924,36.8579353714,11.5744168524,0.0,0.0,11.5744168524
 05/05  22:00:00,73.6741349413,6.88426473219,12.9647351043,0.0,25.6355707503,20.6438685092,11.5450437887,0.0,0.0,11.5450437887
 05/05  23:00:00,50.5424590379,6.44209785926,9.8280828831,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/05  24:00:00,43.2419684809,6.19044795343,7.80494968346,0.0,11.6412384099,10.0650221343,6.94426366779,1.18467438968,0.0,5.75958927811
 05/06  01:00:00,43.0837327969,6.04449884767,6.59384713107,0.0,12.8411359301,10.0650221343,3.52803778974,3.50803778974,0.0,0.02
 05/06  02:00:00,37.2004483266,5.89245426595,5.48164461995,0.0,8.25718729233,10.0299323277,10.5451980968,4.79041961766,0.0,5.75477847919
 05/06  03:00:00,36.3585846059,5.79482272565,4.73741378579,0.0,8.25718729233,10.0299323277,5.73583708935,5.71583708935,0.0,0.02
 05/06  04:00:00,37.1627695049,5.70340831563,4.02644194057,0.0,8.25718729233,11.6354268332,13.1654994664,7.40590120428,0.0,5.7595982621
 05/06  05:00:00,41.021125589,5.65872156397,3.77121877283,0.0,8.71707943955,15.3327214929,12.0888670423,6.32463509659,0.0,5.76423194567
 05/06  06:00:00,55.0000802035,5.82481210327,5.02415071728,0.0,18.5082010057,25.6353820695,10.1286175105,4.35609646188,0.0,5.77252104866
 05/06  07:00:00,74.5789418448,6.21781209263,7.87487187139,0.0,19.4083231844,41.0650158608,13.1845898569,1.61067755977,0.0,11.5739122971
 05/06  08:00:00,103.713681868,6.75326675205,12.5975256878,0.0,26.3286599382,57.9988325916,29.4083936408,0.0107736433547,0.0,29.3976199974
 05/06  09:00:00,91.2969908396,6.62781977694,15.4600495874,0.0,26.3286599382,42.8504436482,41.443841524,0.0,18.025,23.418841524
 05/06  10:00:00,66.6298577048,6.3531917416,15.0614542341,0.0,21.7447113004,23.4437158914,35.5552553401,0.0,18.025,17.5302553401
 05/06  11:00:00,66.1699593477,6.45648264384,16.9599215755,0.0,19.3027497915,23.426170988,41.3537447055,0.0,18.025,23.3287447055
 05/06  12:00:00,68.2924199449,6.59976324169,18.7968507249,0.0,19.1483137236,23.7250123474,35.4956028652,0.0,18.025,17.4706028652
 05/06  13:00:00,70.5372600898,6.74582639245,20.750081648,0.0,19.3027497915,23.7161209604,35.4929250038,0.0,18.025,17.4679250038
 05/06  14:00:00,72.3494706449,6.8805142894,22.427604277,0.0,19.3027497915,23.7161209604,35.4940112831,0.0,18.025,17.4690112831
 05/06  15:00:00,73.5266178484,7.00451000245,23.7707053522,0.0,19.3027497915,23.426170988,35.4951021981,0.0,18.025,17.4701021981
 05/06  16:00:00,78.0851537114,7.07517788474,23.8072666952,0.0,19.3027497915,27.8956505705,23.7843175811,0.0,18.025,5.75931758106
 05/06  17:00:00,86.9517030969,7.29702597013,23.8295399187,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/06  18:00:00,101.644425822,7.56358132656,24.3024579397,0.0,32.690315043,37.0816133363,5.76875488226,0.0,0.0,5.76875488226
 05/06  19:00:00,101.404286105,7.49085302747,20.2554618911,0.0,36.8143715336,33.066984531,11.53623351,0.0,0.0,11.53623351
 05/06  20:00:00,107.238266451,7.45552279571,17.1166949196,0.0,36.3493007332,38.7721355839,5.77765867758,0.0,0.0,5.77765867758
 05/06  21:00:00,103.405959897,7.31172089948,15.5460597947,0.0,36.1807251679,36.8228455648,5.77805523835,0.0,0.0,5.77805523835
 05/06  22:00:00,78.2823074219,6.84089317093,12.213517345,0.0,31.0351095914,20.6438685092,12.0278970225,0.455126233462,0.0,11.572770789
 05/06  23:00:00,52.3403834873,6.39956918194,9.26658939644,0.0,17.4250845679,11.7056064465,6.94064827434,1.16820817657,0.0,5.77244009777
 05/06  24:00:00,44.27933401,6.18702770404,7.64584131633,0.0,12.8411359301,10.0650221343,7.81141779699,2.05186643256,0.0,5.75955136443
 05/07  01:00:00,43.1437488212,6.04434175609,6.53460170383,0.0,12.925468867,10.100111941,3.56618486639,3.54618486639,0.0,0.02
 05/07  02:00:00,36.9121248617,5.8548820289,5.11147052512,0.0,8.34152022915,10.0650221343,12.7053959769,6.95068414262,0.0,5.75471183431
 05/07  03:00:00,35.8539290786,5.7356544169,4.17250729872,0.0,8.34152022915,10.0650221343,9.39165113675,9.37165113675,0.0,0.02
 05/07  04:00:00,37.0307177902,5.68021063531,3.79816379761,0.0,8.34152022915,11.6705166398,14.7111125178,8.95166845115,0.0,5.75944406663
 05/07  05:00:00,40.9299416006,5.63705021043,3.58229059054,0.0,8.80141237637,15.3678112995,7.64649916191,7.62649916191,0.0,0.02
 05/07  06:00:00,54.7399520941,5.7985133813,4.79032352389,0.0,18.5082010057,25.6353820695,17.1906276964,5.66360837504,0.0,11.5270193213
 05/07  07:00:00,74.4498775641,6.19496535234,7.64924441302,0.0,19.4926561212,41.1001056674,8.14295805027,2.34579242135,0.0,5.79716562891
 05/07  08:00:00,102.868997738,6.70912263082,11.7969952064,0.0,26.3286599382,57.9988325916,29.3985836776,0.0,0.0,29.3985836776
 05/07  09:00:00,89.1527791512,6.55544057196,13.5076487254,0.0,26.2443270014,42.8153538416,41.4496789759,0.0,18.025,23.4246789759
 05/07  10:00:00,64.1848908956,6.25104191182,12.7186387307,0.0,21.7447113004,23.4437158914,41.39318765,0.0,18.025,23.36818765
 05/07  11:00:00,63.6725737496,6.31975812898,14.5395535039,0.0,19.3449162599,23.4437158914,35.5262036386,0.0,18.025,17.5012036386
 05/07  12:00:00,65.9448447722,6.45686534145,16.5324621194,0.0,19.190480192,23.7425572507,35.4928299259,0.0,18.025,17.4678299259
 05/07  13:00:00,68.3798228707,6.61196107464,18.7862237979,0.0,19.260583323,23.698576057,35.4937055425,0.0,18.025,17.4687055425
 05/07  14:00:00,70.412994031,6.75766221561,20.6736935027,0.0,19.260583323,23.698576057,38.3794453542,0.0,18.025,20.3544453542
 05/07  15:00:00,71.5502344969,6.88035352809,21.9781935961,0.0,19.260583323,23.4086260847,38.4227576695,0.0,18.025,20.3977576695
 05/07  16:00:00,76.4439138453,6.96096134086,22.3399626674,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/07  17:00:00,84.9162868637,7.16698170021,21.9838768926,0.0,18.1807569449,37.5792895564,5.76394939096,0.0,0.0,5.76394939096
 05/07  18:00:00,99.6125751068,7.43735556276,22.5162577269,0.0,32.6059821062,37.0465235296,5.7686475606,0.0,0.0,5.7686475606
 05/07  19:00:00,100.830576253,7.44465470179,19.727961169,0.0,36.8143715336,33.066984531,5.77695021119,0.0,0.0,5.77695021119
 05/07  20:00:00,107.145785947,7.43902031023,16.9212997431,0.0,36.43363367,38.8072253906,5.84307036852,0.0649823241188,0.0,5.77808804441
 05/07  21:00:00,103.350998905,7.32183388972,15.6004070961,0.0,36.0963922311,36.7877557581,11.6548529192,0.118556402684,0.0,11.5362965165
 05/07  22:00:00,78.2200961502,6.83987337154,12.2717605806,0.0,30.9507766546,20.6087787026,6.9863539428,1.18978694684,0.0,5.79656699595
 05/07  23:00:00,52.2550371241,6.38313913892,9.19767461534,0.0,17.4250845679,11.7056064465,13.065144601,1.53821859746,0.0,11.5269260035
 05/07  24:00:00,44.0273933902,6.14128449173,7.32022694937,0.0,12.925468867,10.100111941,4.27732359334,4.25732359334,0.0,0.02
 05/08  01:00:00,39.6172674188,5.96315762491,5.96820326003,0.0,10.0992000411,10.047477231,11.4279365755,5.67319456995,0.0,5.75474200554
 05/08  02:00:00,36.5772495476,5.82525538881,4.92565252516,0.0,8.25718729233,10.0299323277,7.00774907009,6.98774907009,0.0,0.02
 05/08  03:00:00,35.4812108422,5.70291134022,3.95195075266,0.0,8.25718729233,10.0299323277,15.6002845575,9.84591882604,0.0,5.75436573143
 05/08  04:00:00,36.5490430471,5.63580697597,3.48032529862,0.0,8.25718729233,11.6354268332,10.0918691782,10.0718691782,0.0,0.02
 05/08  05:00:00,44.4135063025,5.65996751221,3.74107033583,0.0,12.1011305571,15.3678112995,13.1696880726,7.39703111011,0.0,5.7726569625
 05/08  06:00:00,70.4010186158,6.1707419433,7.22571573801,0.0,19.7275818095,37.2640762949,16.2827212286,4.70877119387,0.0,11.5739500347
 05/08  07:00:00,92.5620442426,6.6002268558,10.3532832845,0.0,24.3117294858,51.2795993405,18.9736317639,1.56634355224,0.0,17.4072882117
 05/08  08:00:00,79.1288290376,6.1963059387,8.59885394638,0.0,23.6694662846,40.6342015617,23.4238830662,0.0,0.0,23.4238830662
 05/08  09:00:00,76.5736757621,6.21722423329,11.0299897483,0.0,23.6694662846,35.6302164847,35.5556757088,0.0,18.025,17.5306757088
 05/08  10:00:00,59.6074140203,6.08148945491,11.7960808756,0.0,18.7433767983,22.9618409725,41.3545137211,0.0,18.025,23.3295137211
 05/08  11:00:00,62.0396618267,6.1989138262,14.1130543437,0.0,18.7433767983,22.9618409725,35.4964251587,0.0,18.025,17.4714251587
 05/08  12:00:00,64.5453248479,6.34536941391,16.4288144463,0.0,18.5889407304,23.1597249699,35.4943398116,0.0,18.025,17.4693398116
 05/08  13:00:00,67.3233888187,6.51596721365,18.7897773429,0.0,18.7433767983,23.2517909448,35.4927345463,0.0,18.025,17.4677345463
 05/08  14:00:00,69.6510969906,6.67466409882,20.9587884297,0.0,18.7433767983,23.2517909448,35.4937429323,0.0,18.025,17.4687429323
 05/08  15:00:00,70.5487979807,6.7982903129,22.022812836,0.0,18.7433767983,22.9618409725,35.4947475742,0.0,18.025,17.4697475742
 05/08  16:00:00,75.9764104466,6.92933237243,22.8680770917,0.0,18.7433767983,27.431320555,23.7843141687,0.0,18.025,5.75931416865
 05/08  17:00:00,88.7852207759,7.23146830894,23.1866009618,0.0,17.6635504202,40.6971502883,5.7685869448,0.0,0.0,5.7685869448
 05/08  18:00:00,94.8530121637,7.38011852467,22.601162912,0.0,27.5259009287,37.3340067412,5.7918403506,0.0,0.0,5.7918403506
 05/08  19:00:00,99.1349590061,7.40940578157,20.76037002,0.0,33.8341110165,33.3544677425,5.77754436271,0.0,0.0,5.77754436271
 05/08  20:00:00,107.853621681,7.43249331975,17.5337884662,0.0,36.5179666069,38.8247702939,11.568593479,0.0328040263285,0.0,11.5357894527
 05/08  21:00:00,100.55462589,7.31764438827,15.8648062418,0.0,32.965339924,36.8579353714,11.5725544296,0.0,0.0,11.5725544296
 05/08  22:00:00,73.018184197,6.82231436334,12.3707531668,0.0,25.6355707503,20.6438685092,5.8144718941,0.0315937734136,0.0,5.78287812068
 05/08  23:00:00,49.5905538332,6.34467786391,8.97360300132,0.0,15.0252895274,11.7056064465,7.18181355743,1.41766966536,0.0,5.76414389206
 05/08  24:00:00,42.3343179546,6.09079035659,6.99697067903,0.0,11.6412384099,10.0650221343,3.93923793961,3.91923793961,0.0,0.02
 05/09  01:00:00,39.4339194575,5.93760637442,5.81040854612,0.0,10.0992000411,10.047477231,11.2564077305,5.50254474644,0.0,5.75386298404
 05/09  02:00:00,36.5970409482,5.82146072348,4.949240601,0.0,8.25718729233,10.0299323277,6.00508869815,5.98508869815,0.0,0.02
 05/09  03:00:00,35.7290819439,5.72351239723,4.17922274207,0.0,8.25718729233,10.0299323277,13.155440982,7.40092960983,0.0,5.75451137218
 05/09  04:00:00,36.7453225072,5.65300762071,3.65940509914,0.0,8.25718729233,11.6354268332,7.89298094969,7.87298094969,0.0,0.02
 05/09  05:00:00,44.4697474596,5.66339245587,3.79388988679,0.0,12.1011305571,15.3678112995,18.1070157276,6.58068207982,0.0,11.5263336478
 05/09  06:00:00,70.5414035909,6.18220498447,7.35464811814,0.0,19.7275818095,37.2640762949,9.91178131667,4.11483108076,0.0,5.79695023591
 05/09  07:00:00,92.7543808754,6.61457140631,10.5312843974,0.0,24.3117294858,51.2795993405,18.8195785091,1.41290140835,0.0,17.4066771008
 05/09  08:00:00,79.8936678725,6.2407836731,9.31922088878,0.0,23.6694662846,40.6342015617,23.4357932964,0.00979988561749,0.0,23.4259934108
 05/09  09:00:00,78.3584401285,6.28331783487,12.7486636956,0.0,23.6694662846,35.6302164847,35.5513305373,0.0,18.025,17.5263305373
 05/09  10:00:00,60.3997737126,6.11828245567,12.5516533799,0.0,18.7433767983,22.9618409725,41.353819105,0.0,18.025,23.328819105
 05/09  11:00:00,63.190760892,6.25410557057,15.2089635114,0.0,18.7433767983,22.9618409725,35.4972332713,0.0,18.025,17.4722332713
 05/09  12:00:00,65.6973319693,6.40905072526,17.5171427319,0.0,18.5889407304,23.1597249699,35.4952696286,0.0,18.025,17.4702696286
 05/09  13:00:00,67.9234062209,6.5542283101,19.3515355987,0.0,18.7433767983,23.2517909448,35.494370935,0.0,18.025,17.469370935
 05/09  14:00:00,69.2910949592,6.67212699129,20.6013256664,0.0,18.7433767983,23.2517909448,35.4916464879,0.0,18.025,17.4666464879
 05/09  15:00:00,70.4157190443,6.80644665498,21.8815802294,0.0,18.7433767983,22.9618409725,35.4926122543,0.0,18.025,17.4676122543
 05/09  16:00:00,75.570917632,6.9278827986,22.4640368256,0.0,18.7433767983,27.431320555,23.784336425,0.0,18.025,5.75933642502
 05/09  17:00:00,88.3579219117,7.22287927004,22.7678952911,0.0,17.6635504202,40.6971502883,5.76857536412,0.0,0.0,5.76857536412
 05/09  18:00:00,95.3248508546,7.4232035226,23.0299242606,0.0,27.5259009287,37.3340067412,5.7916854187,0.0,0.0,5.7916854187
 05/09  19:00:00,99.6218619535,7.47141094704,21.1852736269,0.0,33.8341110165,33.3544677425,11.5353066574,0.0,0.0,11.5353066574
 05/09  20:00:00,108.275871721,7.48707131246,17.9014660654,0.0,36.5179666069,38.8247702939,5.81223116524,0.0346960700705,0.0,5.77753509517
 05/09  21:00:00,100.967177786,7.3649173731,16.2300905748,0.0,32.965339924,36.8579353714,11.5720759393,0.0,0.0,11.5720759393
 05/09  22:00:00,73.3820656987,6.86052900769,12.6964284199,0.0,25.6355707503,20.6438685092,5.85670778943,0.0739899384912,0.0,5.78271785094
 05/09  23:00:00,50.8062775248,6.46035783291,10.0736487853,0.0,15.0252895274,11.7056064465,5.7641894324,0.0,0.0,5.7641894324
 05/09  24:00:00,43.7542885645,6.23363286608,8.27409988954,0.0,11.6412384099,10.0650221343,0.491939888852,0.471939888852,0.0,0.02
 05/10  01:00:00,40.2915949328,6.02493085182,6.58076343195,0.0,10.0992000411,10.047477231,8.71843470142,2.9636928218,0.0,5.75474187962
 05/10  02:00:00,36.9568134521,5.85898541201,5.27148838304,0.0,8.25718729233,10.0299323277,6.00338580708,5.98338580708,0.0,0.02
 05/10  03:00:00,36.2002206979,5.77275960906,4.60111762327,0.0,8.25718729233,10.0299323277,12.2431223402,6.4883872316,0.0,5.75473510862
 05/10  04:00:00,37.4221646201,5.72420168158,4.26505315515,0.0,8.25718729233,11.6354268332,11.2368921577,5.47795639854,0.0,5.75893575913
 05/10  05:00:00,44.8971025001,5.71085493316,4.17378724991,0.0,12.1011305571,15.3678112995,11.2388426272,5.46543998168,0.0,5.77340264548
 05/10  06:00:00,70.8625183564,6.22013887837,7.63783711426,0.0,19.7275818095,37.2640762949,9.78904095179,3.9942078736,0.0,5.79483307819
 05/10  07:00:00,93.0020118523,6.64619135153,10.7473063294,0.0,24.3117294858,51.2795993405,19.0489321727,1.64244412337,0.0,17.4064880493
 05/10  08:00:00,79.9340947495,6.26218390888,9.33825434977,0.0,23.6694662846,40.6342015617,23.4310589719,0.00935142358206,0.0,23.4217075483
 05/10  09:00:00,79.0676874127,6.32648455463,13.4147500853,0.0,23.6694662846,35.6302164847,41.3844603319,0.0,18.025,23.3594603319
 05/10  10:00:00,61.8813381962,6.18107985715,13.9704232157,0.0,18.7433767983,22.9618409725,35.5261941847,0.0,18.025,17.5011941847
 05/10  11:00:00,64.5384088652,6.30675168291,16.5039679564,0.0,18.7433767983,22.9618409725,35.4964060865,0.0,18.025,17.4714060865
 05/10  12:00:00,67.9932971521,6.50546885582,19.7166909686,0.0,18.5889407304,23.1597249699,35.496244322,0.0,18.025,17.471244322
 05/10  13:00:00,71.1506154245,6.70849624933,22.4244795531,0.0,18.7433767983,23.2517909448,35.4916158467,0.0,18.025,17.4666158467
 05/10  14:00:00,73.3325278521,6.87680027056,24.4380877673,0.0,18.7433767983,23.2517909448,35.4925428671,0.0,18.025,17.4675428671
 05/10  15:00:00,74.6699217113,7.0308587834,25.9113727971,0.0,18.7433767983,22.9618409725,35.4934664666,0.0,18.025,17.4684664666
 05/10  16:00:00,80.0064206062,7.16748715382,26.6599395937,0.0,18.7433767983,27.431320555,23.7841925665,0.0,18.025,5.7591925665
 05/10  17:00:00,92.8047240034,7.48236695306,26.9552141068,0.0,17.6635504202,40.6971502883,5.7685748914,0.0,0.0,5.7685748914
 05/10  18:00:00,99.9984312536,7.7010140698,27.4257004557,0.0,27.5259009287,37.3340067412,5.79194714368,0.0,0.0,5.79194714368
 05/10  19:00:00,103.888676547,7.71711522542,25.2063899391,0.0,33.8341110165,33.3544677425,11.5354591046,0.0,0.0,11.5354591046
 05/10  20:00:00,111.611004917,7.69389310939,21.0297833531,0.0,36.5179666069,38.8247702939,5.77779965451,0.0,0.0,5.77779965451
 05/10  21:00:00,103.687338937,7.59087767687,18.7242974493,0.0,32.965339924,36.8579353714,11.5728934084,0.0,0.0,11.5728934084
 05/10  22:00:00,75.2540683956,7.03059963081,14.3983673554,0.0,25.6355707503,20.6438685092,5.78264226285,0.0,0.0,5.78264226285
 05/10  23:00:00,52.2536193078,6.59560937729,11.3857420384,0.0,15.0252895274,11.7056064465,5.76415118146,0.0,0.0,5.76415118146
 05/10  24:00:00,45.7686826157,6.41701145837,10.10511617,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/11  01:00:00,41.8137486747,6.18231201236,7.94553963026,0.0,10.0992000411,10.047477231,6.12838734109,0.373561616794,0.0,5.7548257243
 05/11  02:00:00,38.2231411512,5.99733373552,6.39946797083,0.0,8.25718729233,10.0299323277,1.6090356084,1.5890356084,0.0,0.02
 05/11  03:00:00,37.5133237792,5.91559071547,5.77139306829,0.0,8.25718729233,10.0299323277,7.51990728008,1.76518835445,0.0,5.75471892563
 05/11  04:00:00,38.7808350291,5.87252253625,5.47540331201,0.0,8.25718729233,11.6354268332,7.03404326294,1.27483994348,0.0,5.75920331947
 05/11  05:00:00,46.1280384358,5.84738724252,5.26819611569,0.0,12.1011305571,15.3678112995,8.27784080835,2.50483370577,0.0,5.77300710258
 05/11  06:00:00,72.3015580908,6.37999229915,8.91703095104,0.0,19.7275818095,37.2640762949,7.27265926484,1.47764874313,0.0,5.79501052171
 05/11  07:00:00,95.0662374779,6.84372823012,12.6140060342,0.0,24.3117294858,51.2795993405,17.4062350108,0.0,0.0,17.4062350108
 05/11  08:00:00,83.4523053135,6.45296651018,12.6656894941,0.0,23.6694662846,40.6342015617,23.4220601836,0.0,0.0,23.4220601836
 05/11  09:00:00,82.2933032521,6.46547652795,16.5013793493,0.0,23.6694662846,35.6302164847,41.3848256094,0.0,18.025,23.3598256094
 05/11  10:00:00,65.4582608943,6.34896451016,17.379463911,0.0,18.7433767983,22.9618409725,35.5245731056,0.0,18.025,17.4995731056
 05/11  11:00:00,66.9999582004,6.43600897948,18.8362624184,0.0,18.7433767983,22.9618409725,35.4950464891,0.0,18.025,17.4700464891
 05/11  12:00:00,69.0771829098,6.58331325103,20.7227343653,0.0,18.5889407304,23.1597249699,35.4928009078,0.0,18.025,17.4678009078
 05/11  13:00:00,72.2641376895,6.76024623336,23.486254258,0.0,18.7433767983,23.2517909448,35.49182138,0.0,18.025,17.46682138
 05/11  14:00:00,74.9066804322,6.92551560532,25.9635272526,0.0,18.7433767983,23.2517909448,35.4927063067,0.0,18.025,17.4677063067
 05/11  15:00:00,75.0902225277,7.01385506944,26.3486795794,0.0,18.7433767983,22.9618409725,35.4935852716,0.0,18.025,17.4685852716
 05/11  16:00:00,80.1432419239,7.11226613726,26.8519852068,0.0,18.7433767983,27.431320555,23.7834913131,0.0,18.025,5.75849131313
 05/11  17:00:00,93.5317832052,7.43852347102,27.7261210012,0.0,17.6635504202,40.6971502883,5.76858432713,0.0,0.0,5.76858432713
 05/11  18:00:00,100.96453464,7.67345955825,28.4193648513,0.0,27.5259009287,37.3340067412,5.79197849006,0.0,0.0,5.79197849006
 05/11  19:00:00,105.166792694,7.73642710907,26.4651995753,0.0,33.8341110165,33.3544677425,11.5343165189,0.0,0.0,11.5343165189
 05/11  20:00:00,114.55897034,7.79259944526,23.8790485009,0.0,36.5179666069,38.8247702939,5.77707829627,0.0,0.0,5.77707829627
 05/11  21:00:00,107.38410191,7.7264019335,22.285542657,0.0,32.965339924,36.8579353714,11.5728908873,0.0,0.0,11.5728908873
 05/11  22:00:00,80.3675345613,7.26478608537,19.2776529954,0.0,25.6355707503,20.6438685092,5.78264823498,0.0,0.0,5.78264823498
 05/11  23:00:00,55.266669113,6.76641221318,14.2279921481,0.0,15.0252895274,11.7056064465,5.76402921693,0.0,0.0,5.76402921693
 05/11  24:00:00,46.6259700805,6.49940401908,10.8800132123,0.0,11.6412384099,10.0650221343,5.75926268027,0.0,0.0,5.75926268027
 05/12  01:00:00,43.8121079481,6.36170557653,9.76450755198,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/12  02:00:00,40.8722086578,6.24067548787,8.80519528998,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/12  03:00:00,39.7189528257,6.12761940129,7.7649955874,0.0,8.25718729233,10.0299323277,5.75474506065,0.0,0.0,5.75474506065
 05/12  04:00:00,40.3494216308,6.03174183684,6.88477343938,0.0,8.25718729233,11.6354268332,5.75920226834,0.0,0.0,5.75920226834
 05/12  05:00:00,45.3950480075,5.97084832622,6.29574877689,0.0,12.1011305571,15.3678112995,7.04722350963,1.27422940797,0.0,5.77299410166
 05/12  06:00:00,73.2437857686,6.48137526081,9.75788295339,0.0,19.7275818095,37.2640762949,7.11003301732,1.31507505875,0.0,5.79495795856
 05/12  07:00:00,97.2782372708,7.020897165,14.648846869,0.0,24.3117294858,51.2795993405,17.4059484237,0.0,0.0,17.4059484237
 05/12  08:00:00,89.5023136194,6.71340164141,18.4552693373,0.0,23.6694662846,40.6342015617,23.4214536572,0.0,0.0,23.4214536572
 05/12  09:00:00,89.2923611761,6.81447472406,23.1514437821,0.0,23.6694662846,35.6302164847,41.3842311422,0.0,18.025,23.3592311422
 05/12  10:00:00,72.0092460489,6.6943578668,23.5850593825,0.0,18.7433767983,22.9618409725,35.5242572396,0.0,18.025,17.4992572396
 05/12  11:00:00,74.879013197,6.87309977149,26.2782289854,0.0,18.7433767983,22.9618409725,35.4958714281,0.0,18.025,17.4708714281
 05/12  12:00:00,77.9898115844,7.07771942406,29.1409592828,0.0,18.5889407304,23.1597249699,35.4922419236,0.0,18.025,17.4672419236
 05/12  13:00:00,80.4198007263,7.25193497727,31.1502309639,0.0,18.7433767983,23.2517909448,35.4912804729,0.0,18.025,17.4662804729
 05/12  14:00:00,83.9218341879,7.46613455556,34.4380645112,0.0,18.7433767983,23.2517909448,35.4921243189,0.0,18.025,17.4671243189
 05/12  15:00:00,85.728494799,7.64220007784,36.358609321,0.0,18.7433767983,22.9618409725,35.4929627756,0.0,18.025,17.4679627756
 05/12  16:00:00,90.0666949139,7.73898506768,36.1487210119,0.0,18.7433767983,27.431320555,23.7841418909,0.0,18.025,5.75914189089
 05/12  17:00:00,102.777311422,8.04585071657,36.3643252752,0.0,17.6635504202,40.6971502883,5.76848420769,0.0,0.0,5.76848420769
 05/12  18:00:00,109.059584942,8.22670553793,35.961176634,0.0,27.5259009287,37.3340067412,5.79177467744,0.0,0.0,5.79177467744
 05/12  19:00:00,108.847517745,8.15695858794,31.6093976699,0.0,33.8341110165,33.3544677425,11.5351596902,0.0,0.0,11.5351596902
 05/12  20:00:00,117.588749897,8.06448050476,26.6369509282,0.0,36.5179666069,38.8247702939,5.77687781667,0.0,0.0,5.77687781667
 05/12  21:00:00,107.809347502,7.87803020706,22.5591687652,0.0,32.965339924,36.8579353714,11.5724074493,0.0,0.0,11.5724074493
 05/12  22:00:00,80.2807072026,7.37061240309,19.0850040461,0.0,25.6355707503,20.6438685092,5.78140512323,0.0,0.0,5.78140512323
 05/12  23:00:00,57.6747014112,6.93042417937,16.4720155683,0.0,15.0252895274,11.7056064465,5.76397135087,0.0,0.0,5.76397135087
 05/12  24:00:00,49.4548290256,6.67804293455,13.530236895,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/13  01:00:00,47.3080128355,6.4676957462,10.3949421827,0.0,12.8411359301,10.0650221343,5.80724328164,0.052583233343,0.0,5.7546600483
 05/13  02:00:00,41.1540200691,6.29649692087,9.03118828525,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/13  03:00:00,40.548166334,6.21862082107,8.50320834813,0.0,8.25718729233,10.0299323277,5.75454157533,0.0,0.0,5.75454157533
 05/13  04:00:00,41.6142020718,6.15368283679,8.02761638609,0.0,8.25718729233,11.6354268332,5.75898575738,0.0,0.0,5.75898575738
 05/13  05:00:00,43.255520419,6.07869936667,7.46966300124,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 05/13  06:00:00,58.781172405,6.22174336184,8.40834033614,0.0,18.5082010057,25.6353820695,5.77236326781,0.0,0.0,5.77236326781
 05/13  07:00:00,80.3537587125,6.70607669493,13.1614797554,0.0,19.4083231844,41.0650158608,11.5732409069,0.0,0.0,11.5732409069
 05/13  08:00:00,114.268519674,7.3301542752,22.5755430252,0.0,26.3286599382,57.9988325916,29.3917538851,0.0,0.0,29.3917538851
 05/13  09:00:00,102.522146424,7.2478953447,26.0651827764,0.0,26.3286599382,42.8504436482,41.4425952444,0.0,18.025,23.4175952444
 05/13  10:00:00,77.7190523789,6.97014170245,25.5337265746,0.0,21.7447113004,23.4437158914,41.3893860882,0.0,18.025,23.3643860882
 05/13  11:00:00,76.8115658621,7.06697754203,26.9910594558,0.0,19.3027497915,23.426170988,35.5220446395,0.0,18.025,17.4970446395
 05/13  12:00:00,77.9148991726,7.17967947389,27.839428729,0.0,19.1483137236,23.7250123474,35.492517907,0.0,18.025,17.467517907
 05/13  13:00:00,80.6094138803,7.32627949901,30.2417988784,0.0,19.3027497915,23.7161209604,35.4913570942,0.0,18.025,17.4663570942
 05/13  14:00:00,82.8599274398,7.46109664215,32.3574949469,0.0,19.3027497915,23.7161209604,35.4921494343,0.0,18.025,17.4671494343
 05/13  15:00:00,84.3842869052,7.58634987168,34.0465509254,0.0,19.3027497915,23.426170988,35.4929436097,0.0,18.025,17.4679436097
 05/13  16:00:00,89.8214998381,7.69368369316,34.9251272915,0.0,19.3027497915,27.8956505705,23.7841896273,0.0,18.025,5.7591896273
 05/13  17:00:00,97.8017745128,7.8962247523,34.08043289,0.0,18.2229234133,37.5968344597,5.76390969756,0.0,0.0,5.76390969756
 05/13  18:00:00,113.445846108,8.22315263522,35.4443348192,0.0,32.690315043,37.0816133363,5.7685744196,0.0,0.0,5.7685744196
 05/13  19:00:00,112.852998603,8.26297487942,32.8160911764,0.0,36.8143715336,33.066984531,5.77780712295,0.0,0.0,5.77780712295
 05/13  20:00:00,119.565662787,8.2060468756,28.6936065142,0.0,36.3493007332,38.7721355839,5.77742212338,0.0,0.0,5.77742212338
 05/13  21:00:00,113.416776559,7.98986713752,24.8787642376,0.0,36.1807251679,36.8228455648,5.77779572101,0.0,0.0,5.77779572101
 05/13  22:00:00,87.6069574879,7.50140859772,20.8777040637,0.0,31.0351095914,20.6438685092,11.5732688872,0.0,0.0,11.5732688872
 05/13  23:00:00,59.6752051303,7.00534618133,15.9956646928,0.0,17.4250845679,11.7056064465,5.77316113271,0.0,0.0,5.77316113271
 05/13  24:00:00,49.4611359985,6.70231233264,12.3123740918,0.0,12.8411359301,10.0650221343,5.75935668182,0.0,0.0,5.75935668182
 05/14  01:00:00,47.7973465334,6.52004565145,10.712510034,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/14  02:00:00,41.790869598,6.35445339616,9.49065559332,0.0,8.34152022915,10.0650221343,5.75464134143,0.0,0.0,5.75464134143
 05/14  03:00:00,40.549271653,6.22208842877,8.38143060122,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/14  04:00:00,41.0514463882,6.1050356491,7.39408472706,0.0,8.34152022915,11.6705166398,6.17730516399,0.418571409176,0.0,5.75873375481
 05/14  05:00:00,42.554294758,6.0127091863,6.7150042453,0.0,8.80141237637,15.3678112995,6.97988029023,1.21622621888,0.0,5.76365407135
 05/14  06:00:00,58.7575364453,6.22395780116,8.38249495001,0.0,18.5082010057,25.6353820695,6.11740557367,0.344154092894,0.0,5.77325148077
 05/14  07:00:00,79.8237642313,6.69811924277,12.5200282908,0.0,19.4926561212,41.1001056674,5.79651097327,0.0,0.0,5.79651097327
 05/14  08:00:00,111.771199441,7.26559984035,20.1427888835,0.0,26.3286599382,57.9988325916,29.3939219982,0.0,0.0,29.3939219982
 05/14  09:00:00,99.9333518993,7.15099044095,23.6927183298,0.0,26.2443270014,42.8153538416,41.4444797635,0.0,18.025,23.4194797635
 05/14  10:00:00,74.9954249804,6.85138524446,22.928863991,0.0,21.7447113004,23.4437158914,41.3896173356,0.0,18.025,23.3646173356
 05/14  11:00:00,73.826023943,6.92287449966,24.0899127095,0.0,19.3449162599,23.4437158914,35.5236681875,0.0,18.025,17.4986681875
