Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/29  19:00:00,99.4785826882,7.45695286516,20.2477767338,0.0,36.8143715336,33.066984531,5.77655608399,0.0,0.0,5.77655608399
 05/29  20:00:00,108.486535597,7.51983138556,18.1813491478,0.0,36.43363367,38.8072253906,5.77604793449,0.0,0.0,5.77604793449
 05/29  21:00:00,104.537690632,7.41003346303,16.6990108025,0.0,36.0963922311,36.7877557581,5.77700472794,0.0,0.0,5.77700472794
 05/29  22:00:00,78.7194511467,6.89119429937,12.7199536106,0.0,30.9507766546,20.6087787026,11.9869804801,0.4164662874,0.0,11.5705141927
 05/29  23:00:00,52.3777080314,6.40056656149,9.30301501392,0.0,17.4250845679,11.7056064465,7.83844915973,2.06698838951,0.0,5.77146077022
 05/29  24:00:00,44.6602696702,6.21198271463,7.88245326192,0.0,12.925468867,10.100111941,8.09198483783,2.33299469515,0.0,5.75899014268
 05/30  01:00:00,40.1324013119,6.02102803887,6.42551491462,0.0,10.0992000411,10.047477231,4.38421628466,4.36421628466,0.0,0.02
 05/30  02:00:00,36.6421955023,5.83694712532,4.97893962847,0.0,8.25718729233,10.0299323277,13.8933098321,8.13901044472,0.0,5.75429938733
 05/30  03:00:00,35.5907836545,5.71898546979,4.04549755124,0.0,8.25718729233,10.0299323277,10.3238744872,10.3038744872,0.0,0.02
 05/30  04:00:00,36.5700663439,5.64176831391,3.49543394661,0.0,8.25718729233,11.6354268332,16.7727943114,11.0143145236,0.0,5.75847978777
 05/30  05:00:00,42.2822692315,5.63693796373,3.51695744016,0.0,12.1011305571,15.3678112995,15.7515336157,9.97899229004,0.0,5.77254132565
 05/30  06:00:00,70.3068777494,6.16436434385,7.13811449345,0.0,19.7275818095,37.2640762949,17.9216608829,6.3519769396,0.0,11.5696839433
 05/30  07:00:00,92.6374542088,6.61218069158,10.4169586016,0.0,24.3117294858,51.2795993405,13.8748672345,2.26829035241,0.0,11.6065768821
 05/30  08:00:00,79.6707086359,6.25388522638,9.08329870368,0.0,23.6694662846,40.6342015617,23.411200879,0.0,0.0,23.411200879
 05/30  09:00:00,77.8310734505,6.30381832123,12.2008968993,0.0,23.6694662846,35.6302164847,41.3744295614,0.0,18.025,23.3494295614
 05/30  10:00:00,59.9846331916,6.15543095002,12.0994369573,0.0,18.7433767983,22.9618409725,35.5195749288,0.0,18.025,17.4945749288
 05/30  11:00:00,61.3340923162,6.24739013933,13.3590586282,0.0,18.7433767983,22.9618409725,35.4916078409,0.0,18.025,17.4666078409
 05/30  12:00:00,64.0034556802,6.37348295794,15.8588828414,0.0,18.5889407304,23.1597249699,35.4888523629,0.0,18.025,17.4638523629
 05/30  13:00:00,66.5467747418,6.50554630635,18.0236350131,0.0,18.7433767983,23.2517909448,35.4871392707,0.0,18.025,17.4621392707
 05/30  14:00:00,68.2486516827,6.62266170305,19.6083964898,0.0,18.7433767983,23.2517909448,35.4872515028,0.0,18.025,17.4622515028
 05/30  15:00:00,69.076481112,6.73326671782,20.615570868,0.0,18.7433767983,22.9618409725,35.4873630177,0.0,18.025,17.4623630177
 05/30  16:00:00,74.0135696212,6.83028679604,21.0043367523,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/30  17:00:00,86.9367404183,7.14172503556,21.4279443842,0.0,17.6635504202,40.6971502883,5.76784188503,0.0,0.0,5.76784188503
 05/30  18:00:00,93.6954328564,7.3346902153,21.4891539478,0.0,27.5259009287,37.3340067412,11.5597958705,0.0,0.0,11.5597958705
 05/30  19:00:00,97.0227268322,7.40404687176,20.5376099414,0.0,33.8341110165,33.3544677425,5.77617014928,0.0,0.0,5.77617014928
 05/30  20:00:00,107.44724427,7.40038665818,17.1596255178,0.0,36.5179666069,38.8247702939,5.81219097486,0.0357528842145,0.0,5.77643809064
 05/30  21:00:00,100.102876241,7.27864844624,15.4522118005,0.0,32.965339924,36.8579353714,11.5693092234,0.0,0.0,11.5693092234
 05/30  22:00:00,72.8315329427,6.8024201869,12.2041160198,0.0,25.6355707503,20.6438685092,8.40656187378,0.121031303358,0.0,8.28553057043
 05/30  23:00:00,50.0344692065,6.38555698108,9.3767101374,0.0,15.0252895274,11.7056064465,3.34429461099,0.0790149366494,0.0,3.26527967434
 05/30  24:00:00,43.329903729,6.19142404641,7.89196886804,0.0,11.6412384099,10.0650221343,6.07945578028,0.320483584358,0.0,5.75897219592
 05/31  01:00:00,40.3132399862,6.0279268533,6.59945529917,0.0,10.0992000411,10.047477231,1.52658104811,1.50658104811,0.0,0.02
 05/31  02:00:00,37.3679909239,5.90130957656,5.64037520041,0.0,8.25718729233,10.0299323277,8.20670297512,2.45232929117,0.0,5.75437368395
 05/31  03:00:00,36.8453059758,5.83833928735,5.18066709959,0.0,8.25718729233,10.0299323277,2.3462561751,2.3262561751,0.0,0.02
 05/31  04:00:00,37.4906026381,5.73150371871,4.32623797099,0.0,8.25718729233,11.6354268332,11.285419508,5.52660248358,0.0,5.75881702443
 05/31  05:00:00,43.2963168109,5.74192463967,4.42602256611,0.0,12.1011305571,15.3678112995,10.6945392626,4.92216946387,0.0,5.7723697987
 05/31  06:00:00,71.6653962567,6.30457358655,8.35642873157,0.0,19.7275818095,37.2640762949,13.852874255,2.28314487251,0.0,11.5697293825
 05/31  07:00:00,94.1459734814,6.75224643374,11.7854227306,0.0,24.3117294858,51.2795993405,11.9855755071,0.378547216955,0.0,11.6070282901
 05/31  08:00:00,81.3398410207,6.36360433176,10.6427182373,0.0,23.6694662846,40.6342015617,23.424380667,0.0112497373362,0.0,23.4131309297
 05/31  09:00:00,80.0665431052,6.39465534794,14.3455355063,0.0,23.6694662846,35.6302164847,41.3745684746,0.0,18.025,23.3495684746
 05/31  10:00:00,62.6511824038,6.24642301125,14.6749962009,0.0,18.7433767983,22.9618409725,35.5181186488,0.0,18.025,17.4931186488
 05/31  11:00:00,64.43765714,6.33820413941,16.3718117379,0.0,18.7433767983,22.9618409725,35.4903862452,0.0,18.025,17.4653862452
 05/31  12:00:00,66.6553600554,6.46724985853,18.4170221596,0.0,18.5889407304,23.1597249699,35.4893906167,0.0,18.025,17.4643906167
 05/31  13:00:00,68.7828969843,6.60478836394,20.1605174267,0.0,18.7433767983,23.2517909448,35.4876385493,0.0,18.025,17.4626385493
 05/31  14:00:00,70.774770861,6.74236942945,22.01481013,0.0,18.7433767983,23.2517909448,35.4877110347,0.0,18.025,17.4627110347
 05/31  15:00:00,72.1067774984,6.87835777476,23.5007783852,0.0,18.7433767983,22.9618409725,35.4877824354,0.0,18.025,17.4627824354
 05/31  16:00:00,77.0863934443,6.98955475926,23.9178942807,0.0,18.7433767983,27.431320555,23.7837921202,0.0,18.025,5.75879212017
 05/31  17:00:00,89.9407816483,7.30321653382,24.2704983913,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/31  18:00:00,97.2846289246,7.52689806311,24.8861503444,0.0,27.5259009287,37.3340067412,11.560403445,0.0,0.0,11.560403445
 05/31  19:00:00,101.233030035,7.64547493396,24.50648944,0.0,33.8341110165,33.3544677425,5.77632087107,0.0,0.0,5.77632087107
 05/31  20:00:00,111.709176288,7.66640641335,21.1555414828,0.0,36.5179666069,38.8247702939,5.77584607473,0.0,0.0,5.77584607473
 05/31  21:00:00,102.719741656,7.51526063076,17.8324732532,0.0,32.965339924,36.8579353714,11.5697847813,0.0,0.0,11.5697847813
 05/31  22:00:00,74.7319771197,6.9898476539,13.9171371676,0.0,25.6355707503,20.6438685092,11.5428323778,0.0,0.0,11.5428323778
 05/31  23:00:00,51.329332191,6.51961171173,10.5375219781,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/31  24:00:00,44.2509238004,6.29076043944,8.71365537683,0.0,11.6412384099,10.0650221343,5.75874567909,0.0,0.0,5.75874567909
 06/01  01:00:00,41.5875097734,6.16405645588,7.73759648797,0.0,10.0992000411,10.047477231,0.128685450134,0.108685450134,0.0,0.02
 06/01  02:00:00,38.9191380617,6.06217829197,7.03065591903,0.0,8.25718729233,10.0299323277,6.30635719736,0.552126053016,0.0,5.75423114434
 06/01  03:00:00,38.2804567402,5.98396901215,6.47018937392,0.0,8.25718729233,10.0299323277,0.951475531567,0.931475531567,0.0,0.02
 06/01  04:00:00,39.3449021768,5.91876106345,5.99328264355,0.0,8.25718729233,11.6354268332,7.07377302566,1.31491369254,0.0,5.75885933312
 06/01  05:00:00,44.963693419,5.91034789852,5.92498014672,0.0,12.1011305571,15.3678112995,7.71319085806,1.94072718302,0.0,5.77246367503
 06/01  06:00:00,73.4526961519,6.48383354463,9.96447506176,0.0,19.7275818095,37.2640762949,12.7810067341,1.21116533636,0.0,11.5698413977
 06/01  07:00:00,96.5118915389,6.96086556747,13.9427312678,0.0,24.3117294858,51.2795993405,11.6052294259,0.0,0.0,11.6052294259
 06/01  08:00:00,85.2751323227,6.56912906799,14.3724908826,0.0,23.6694662846,40.6342015617,23.4126227848,0.0,0.0,23.4126227848
 06/01  09:00:00,83.717553957,6.57640271965,17.814804034,0.0,23.6694662846,35.6302164847,41.3749836603,0.0,18.025,23.3499836603
 06/01  10:00:00,66.1074743458,6.42235348505,17.9553606981,0.0,18.7433767983,22.9618409725,35.5182721927,0.0,18.025,17.4932721927
 06/01  11:00:00,68.4863615175,6.55247085426,20.206251589,0.0,18.7433767983,22.9618409725,35.4903041555,0.0,18.025,17.4653041555
 06/01  12:00:00,70.9160420397,6.71063699225,22.4343190571,0.0,18.5889407304,23.1597249699,35.489274478,0.0,18.025,17.464274478
 06/01  13:00:00,74.0946616139,6.90271876883,25.174353849,0.0,18.7433767983,23.2517909448,35.4874853661,0.0,18.025,17.4624853661
 06/01  14:00:00,75.6835687604,7.03632042534,26.6296592298,0.0,18.7433767983,23.2517909448,35.4875201753,0.0,18.025,17.4625201753
 06/01  15:00:00,76.6515249735,7.16448532447,27.759400508,0.0,18.7433767983,22.9618409725,35.4875540015,0.0,18.025,17.4625540015
 06/01  16:00:00,82.5204832736,7.31287959517,29.0286616048,0.0,18.7433767983,27.431320555,23.783767529,0.0,18.025,5.758767529
 06/01  17:00:00,95.5245250943,7.64618577824,29.5112761041,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/01  18:00:00,102.781216748,7.87055513395,30.0390873652,0.0,27.5259009287,37.3340067412,11.5602521363,0.0,0.0,11.5602521363
 06/01  19:00:00,104.602450561,7.97632009214,29.4290694879,0.0,33.8341110165,33.3544677425,5.77625478042,0.0,0.0,5.77625478042
 06/01  20:00:00,117.369622815,7.99741088342,26.4849876686,0.0,36.5179666069,38.8247702939,5.77577526444,0.0,0.0,5.77577526444
 06/01  21:00:00,108.137210093,7.84181816666,22.9233913673,0.0,32.965339924,36.8579353714,11.5690147949,0.0,0.0,11.5690147949
 06/01  22:00:00,79.4481025403,7.31417286824,18.3089428649,0.0,25.6355707503,20.6438685092,11.5426341851,0.0,0.0,11.5426341851
 06/01  23:00:00,55.160042697,6.83268581751,14.0551611176,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/01  24:00:00,47.5407017016,6.58483058391,11.7093652547,0.0,11.6412384099,10.0650221343,5.75866823183,0.0,0.0,5.75866823183
 06/02  01:00:00,44.170269855,6.40015233566,10.084262702,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/02  02:00:00,40.8337948632,6.2457704294,8.76172197945,0.0,8.25718729233,10.0299323277,5.75382993226,0.0,0.0,5.75382993226
 06/02  03:00:00,39.8128232958,6.14011690729,7.84641000508,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  04:00:00,40.6513995003,6.05767817679,7.16086505848,0.0,8.25718729233,11.6354268332,5.75884815168,0.0,0.0,5.75884815168
 06/02  05:00:00,46.0280921537,6.03082134225,6.86890937958,0.0,12.1011305571,15.3678112995,6.31859067002,0.546239174196,0.0,5.77235149582
 06/02  06:00:00,74.5071881129,6.59569964204,10.9071080955,0.0,19.7275818095,37.2640762949,11.7772014198,0.207663703981,0.0,11.5695377158
 06/02  07:00:00,97.9010415732,7.09058681267,15.2021689129,0.0,24.3117294858,51.2795993405,11.6066004279,0.0,0.0,11.6066004279
 06/02  08:00:00,88.0145797483,6.71095907922,16.9701146382,0.0,23.6694662846,40.6342015617,23.4116696804,0.0,0.0,23.4116696804
 06/02  09:00:00,87.5959664258,6.77162523875,21.4979975927,0.0,23.6694662846,35.6302164847,41.3736440552,0.0,18.025,23.3486440552
 06/02  10:00:00,69.9706533246,6.6307335181,21.6101635306,0.0,18.7433767983,22.9618409725,35.5193362008,0.0,18.025,17.4943362008
 06/02  11:00:00,71.3307839358,6.73274143114,22.8704053903,0.0,18.7433767983,22.9618409725,35.4895860753,0.0,18.025,17.4645860753
 06/02  12:00:00,73.5328587763,6.8721659983,24.8896093922,0.0,18.5889407304,23.1597249699,35.4885116724,0.0,18.025,17.4635116724
 06/02  13:00:00,76.6001113109,7.05687427938,27.5256502022,0.0,18.7433767983,23.2517909448,35.4866908866,0.0,18.025,17.4616908866
 06/02  14:00:00,78.8579245835,7.21153422927,29.6288034276,0.0,18.7433767983,23.2517909448,35.4866901986,0.0,18.025,17.4616901986
 06/02  15:00:00,80.2703563297,7.35441004266,31.1883093259,0.0,18.7433767983,22.9618409725,35.4866887661,0.0,18.025,17.4616887661
 06/02  16:00:00,85.9974026303,7.49325390243,32.3252096072,0.0,18.7433767983,27.431320555,18.0588454411,0.0,18.025,0.0338454410705
 06/02  17:00:00,98.9687836563,7.82473094314,32.7769922077,0.0,17.6635504202,40.6971502883,5.75385581338,0.0,0.0,5.75385581338
 06/02  18:00:00,105.566451053,8.02236345611,32.6725178741,0.0,27.5259009287,37.3340067412,11.5603618693,0.0,0.0,11.5603618693
 06/02  19:00:00,106.469760045,8.08373387233,31.1889699571,0.0,33.8341110165,33.3544677425,5.77597601736,0.0,0.0,5.77597601736
 06/02  20:00:00,118.721216354,8.07411450479,27.7598826337,0.0,36.5179666069,38.8247702939,5.7768701745,0.0,0.0,5.7768701745
 06/02  21:00:00,109.152265942,7.89542672353,23.884844714,0.0,32.965339924,36.8579353714,11.5699362807,0.0,0.0,11.5699362807
 06/02  22:00:00,79.4852374031,7.32399975455,18.3362576987,0.0,25.6355707503,20.6438685092,5.78135722675,0.0,0.0,5.78135722675
 06/02  23:00:00,54.5159566342,6.8059360781,13.4378264807,0.0,15.0252895274,11.7056064465,5.76341816664,0.0,0.0,5.76341816664
 06/02  24:00:00,46.7394376511,6.53484548498,10.9580881068,0.0,11.6412384099,10.0650221343,5.75874606998,0.0,0.0,5.75874606998
 06/03  01:00:00,46.1893044345,6.36715708247,9.37681445531,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/03  02:00:00,39.7706783484,6.17020832711,7.77416836693,0.0,8.25718729233,10.0299323277,5.81026789391,0.0561179916393,0.0,5.75414990227
 06/03  03:00:00,38.5817807409,6.04126614235,6.71422060596,0.0,8.25718729233,10.0299323277,0.862461301458,0.842461301458,0.0,0.02
 06/03  04:00:00,39.3013430506,5.93999449497,5.92849407862,0.0,8.25718729233,11.6354268332,7.41778460128,1.65922611899,0.0,5.75855848229
 06/03  05:00:00,41.1230190564,5.88022641134,5.53569315291,0.0,8.71707943955,15.3327214929,7.72714321026,1.96391868187,0.0,5.7632245284
 06/03  06:00:00,57.4129158922,6.09280957963,7.1691066649,0.0,18.5082010057,25.6353820695,6.53393796929,0.761800733948,0.0,5.77213723534
 06/03  07:00:00,77.8059403091,6.53131239861,10.788578988,0.0,19.4083231844,41.0650158608,5.79492529399,0.0,0.0,5.79492529399
 06/03  08:00:00,108.355410371,7.08403305729,16.9087561454,0.0,26.3286599382,57.9988325916,29.3748492639,0.0,0.0,29.3748492639
 06/03  09:00:00,96.2799569924,6.96245603658,20.1085680699,0.0,26.3286599382,42.8504436482,41.4319737171,0.0,18.025,23.4069737171
 06/03  10:00:00,72.3826774587,6.71583226693,20.4517594142,0.0,21.7447113004,23.4437158914,41.3798954624,0.0,18.025,23.3548954624
 06/03  11:00:00,71.8919659466,6.8328966518,22.3056123226,0.0,19.3027497915,23.426170988,35.5178794368,0.0,18.025,17.4928794368
 06/03  12:00:00,73.5333015401,6.96059685472,23.6769631128,0.0,19.1483137236,23.7250123474,35.4885334361,0.0,18.025,17.4635334361
 06/03  13:00:00,75.8806294874,7.06090260389,25.7784392223,0.0,19.3027497915,23.7161209604,35.4865955746,0.0,18.025,17.4615955746
 06/03  14:00:00,77.7058367886,7.17951464136,27.4850343718,0.0,19.3027497915,23.7161209604,35.4865513169,0.0,18.025,17.4615513169
 06/03  15:00:00,79.071133717,7.30444700061,29.0153489046,0.0,19.3027497915,23.426170988,35.486512392,0.0,18.025,17.461512392
 06/03  16:00:00,83.8260961856,7.37878170044,29.2446745838,0.0,19.3027497915,27.8956505705,23.5040893316,0.0,18.025,5.47908933155
 06/03  17:00:00,92.4607182737,7.60214757875,29.0335168444,0.0,18.2229234133,37.5968344597,0.299456113145,0.0,0.0,0.299456113145
 06/03  18:00:00,107.545636271,7.89680525547,29.8705447323,0.0,32.690315043,37.0816133363,5.7677329897,0.0,0.0,5.7677329897
 06/03  19:00:00,105.405222586,7.92835051234,27.5870399749,0.0,36.8143715336,33.066984531,5.77661077595,0.0,0.0,5.77661077595
 06/03  20:00:00,114.307221134,7.87114023743,23.7701667586,0.0,36.3493007332,38.7721355839,11.5317462292,0.0,0.0,11.5317462292
 06/03  21:00:00,109.037917078,7.71463151946,20.7752378644,0.0,36.1807251679,36.8228455648,5.77654141591,0.0,0.0,5.77654141591
 06/03  22:00:00,83.7710775149,7.26650124243,17.2768872584,0.0,31.0351095914,20.6438685092,5.79481628696,0.0,0.0,5.79481628696
 06/03  23:00:00,56.6406708053,6.79786755864,13.1686949606,0.0,17.4250845679,11.7056064465,11.5245130807,0.0,0.0,11.5245130807
 06/03  24:00:00,47.9194910266,6.54986198103,10.9232353503,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/04  01:00:00,46.1371293842,6.36024839023,9.21211989978,0.0,12.925468867,10.100111941,5.75435677412,0.0,0.0,5.75435677412
 06/04  02:00:00,39.7253115136,6.16154502958,7.61805063151,0.0,8.34152022915,10.0650221343,0.427998551839,0.407998551839,0.0,0.02
 06/04  03:00:00,38.5629549458,6.03063316592,6.5866005168,0.0,8.34152022915,10.0650221343,7.25032067995,1.49620950397,0.0,5.75411117598
 06/04  04:00:00,39.2638285118,5.92605354032,5.78550601048,0.0,8.34152022915,11.6705166398,3.04374563189,3.02374563189,0.0,0.02
 06/04  05:00:00,40.9345867585,5.84914401743,5.25892222268,0.0,8.80141237637,15.3678112995,9.85858973283,4.09524749926,0.0,5.76334223356
 06/04  06:00:00,56.9864640143,6.04905193518,6.78641712791,0.0,18.5082010057,25.6353820695,7.80236698548,2.03053607872,0.0,5.77183090676
 06/04  07:00:00,76.9389421209,6.45538419919,9.87808708237,0.0,19.4926561212,41.1001056674,11.7855301053,0.216331231868,0.0,11.5691988734
 06/04  08:00:00,106.11287975,6.99322070393,14.7570471897,0.0,26.3286599382,57.9988325916,23.5133221742,0.0106234822718,0.0,23.5026986919
 06/04  09:00:00,93.5972795418,6.85237277428,17.6553965633,0.0,26.2443270014,42.8153538416,41.4345734778,0.0,18.025,23.4095734778
 06/04  10:00:00,69.536699997,6.57282618653,17.7487979064,0.0,21.7447113004,23.4437158914,41.379980539,0.0,18.025,23.354980539
 06/04  11:00:00,69.2693211339,6.66152480409,19.7946325071,0.0,19.3449162599,23.4437158914,35.5166150115,0.0,18.025,17.4916150115
 06/04  12:00:00,71.1411745158,6.78245686036,21.403264203,0.0,19.190480192,23.7425572507,35.4869608378,0.0,18.025,17.4619608378
 06/04  13:00:00,73.4344264213,6.91191728379,23.5409350393,0.0,19.260583323,23.698576057,35.4867198735,0.0,18.025,17.4617198735
 06/04  14:00:00,74.4209072235,7.00112012308,24.4382128693,0.0,19.260583323,23.698576057,35.4866374394,0.0,18.025,17.4616374394
 06/04  15:00:00,74.6550045686,7.06118988749,24.9021904108,0.0,19.260583323,23.4086260847,35.4865611985,0.0,18.025,17.4615611985
 06/04  16:00:00,79.5690250073,7.11389170621,25.3122066362,0.0,19.260583323,27.8781056672,23.7836440741,0.0,18.025,5.75864407407
 06/04  17:00:00,88.2837618069,7.33354758016,25.1848758914,0.0,18.1807569449,37.5792895564,5.76318250152,0.0,0.0,5.76318250152
 06/04  18:00:00,103.188995623,7.63263971372,25.8975000503,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/04  19:00:00,103.10317092,7.7515503606,25.461792706,0.0,36.8143715336,33.066984531,11.5326182104,0.0,0.0,11.5326182104
 06/04  20:00:00,113.854209013,7.79599978564,23.2728769211,0.0,36.43363367,38.8072253906,5.77488654484,0.0,0.0,5.77488654484
 06/04  21:00:00,107.621433424,7.62426450572,19.568552874,0.0,36.0963922311,36.7877557581,5.77671404964,0.0,0.0,5.77671404964
 06/04  22:00:00,81.6456449406,7.1425833736,15.3947980518,0.0,30.9507766546,20.6087787026,11.5693198313,0.0,0.0,11.5693198313
 06/04  23:00:00,55.3376324134,6.67960507586,11.9839244421,0.0,17.4250845679,11.7056064465,5.77225504429,0.0,0.0,5.77225504429
 06/04  24:00:00,47.0722097591,6.45132146763,10.0550757689,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/05  01:00:00,42.2585765442,6.24626490182,8.32645678256,0.0,10.0992000411,10.047477231,5.80781678536,0.0535631028556,0.0,5.7542536825
 06/05  02:00:00,38.9782330696,6.08954481651,7.06239680908,0.0,8.25718729233,10.0299323277,0.769346042773,0.749346042773,0.0,0.02
 06/05  03:00:00,38.0134233743,5.97975073333,6.20737473607,0.0,8.25718729233,10.0299323277,7.27356151472,1.51938006127,0.0,5.75418145344
 06/05  04:00:00,38.8453920752,5.89000263422,5.52254448807,0.0,8.25718729233,11.6354268332,2.62090592165,2.60090592165,0.0,0.02
 06/05  05:00:00,44.45182353,5.87844264901,5.44503019762,0.0,12.1011305571,15.3678112995,9.09681522629,3.32460943671,0.0,5.77220578958
 06/05  06:00:00,72.9390868216,6.45218683304,9.48254418436,0.0,19.7275818095,37.2640762949,12.9656467803,1.39599714428,0.0,11.569649636
 06/05  07:00:00,96.1782685606,6.95073843797,13.6192659907,0.0,24.3117294858,51.2795993405,17.3986339941,0.0,0.0,17.3986339941
 06/05  08:00:00,83.5943090124,6.54762545548,12.7131946719,0.0,23.6694662846,40.6342015617,21.5478918165,0.0,0.0,21.5478918165
 06/05  09:00:00,82.4768842747,6.56114197406,16.5894169389,0.0,23.6694662846,35.6302164847,37.3965717169,0.0,18.025,19.3715717169
 06/05  10:00:00,65.4315519046,6.41744637785,17.2843571075,0.0,18.7433767983,22.9618409725,35.5164958196,0.0,18.025,17.4914958196
 06/05  11:00:00,67.8615964952,6.53909951237,19.594866244,0.0,18.7433767983,22.9618409725,35.4881061078,0.0,18.025,17.4631061078
 06/05  12:00:00,70.5295192391,6.69986095141,22.0585785532,0.0,18.5889407304,23.1597249699,35.4849001049,0.0,18.025,17.4599001049
 06/05  13:00:00,73.1104206573,6.8640005929,24.2288394228,0.0,18.7433767983,23.2517909448,35.4847556625,0.0,18.025,17.4597556625
 06/05  14:00:00,75.1486558228,7.01088116636,26.1201940361,0.0,18.7433767983,23.2517909448,35.4846473169,0.0,18.025,17.4596473169
 06/05  15:00:00,76.6271668367,7.15459283939,27.7449433466,0.0,18.7433767983,22.9618409725,35.4845402877,0.0,18.025,17.4595402877
 06/05  16:00:00,81.757477223,7.27118349131,28.3073632956,0.0,18.7433767983,27.431320555,23.783605394,0.0,18.025,5.75860539396
 06/05  17:00:00,94.4904277803,7.58813274337,28.5352458902,0.0,17.6635504202,40.6971502883,5.76758691245,0.0,0.0,5.76758691245
 06/05  18:00:00,100.84172075,7.7801994145,28.1899774109,0.0,27.5259009287,37.3340067412,5.79010823059,0.0,0.0,5.79010823059
 06/05  19:00:00,102.702775341,7.86664241198,27.639086004,0.0,33.8341110165,33.3544677425,11.5325320732,0.0,0.0,11.5325320732
 06/05  20:00:00,116.963822935,7.95881060629,26.1178071303,0.0,36.5179666069,38.8247702939,5.77664336364,0.0,0.0,5.77664336364
 06/05  21:00:00,108.225848743,7.83628879473,23.0175871852,0.0,32.965339924,36.8579353714,11.5684784171,0.0,0.0,11.5684784171
 06/05  22:00:00,77.7837634851,7.24004411367,16.7187541013,0.0,25.6355707503,20.6438685092,5.78111056282,0.0,0.0,5.78111056282
 06/05  23:00:00,53.4854548394,6.72120297476,12.4920640664,0.0,15.0252895274,11.7056064465,5.76315160253,0.0,0.0,5.76315160253
 06/05  24:00:00,46.0119340134,6.46363042676,10.3018140707,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/06  01:00:00,42.6603957283,6.27643985885,8.69810109229,0.0,10.0992000411,10.047477231,5.97194677263,0.217798535895,0.0,5.75414823674
 06/06  02:00:00,39.3508782087,6.11668384524,7.40790562716,0.0,8.25718729233,10.0299323277,1.13505893219,1.11505893219,0.0,0.02
 06/06  03:00:00,38.3152475333,6.00047182001,6.48847900833,0.0,8.25718729233,10.0299323277,7.65088125044,1.89698873785,0.0,5.75389251259
 06/06  04:00:00,39.0921305176,5.90629788948,5.75299191219,0.0,8.25718729233,11.6354268332,3.36997930632,3.34997930632,0.0,0.02
 06/06  05:00:00,44.5433200323,5.88042490607,5.53454896638,0.0,12.1011305571,15.3678112995,10.2909671977,4.51876413627,0.0,5.7722030614
 06/06  06:00:00,72.6347033567,6.41597045308,9.2143794648,0.0,19.7275818095,37.2640762949,14.394525265,2.82493495147,0.0,11.5695903136
 06/06  07:00:00,94.9309282993,6.85305873572,12.4696186058,0.0,24.3117294858,51.2795993405,12.6256933525,1.0198604742,0.0,11.6058328783
 06/06  08:00:00,81.5817895733,6.43631212198,10.8119957766,0.0,23.6694662846,40.6342015617,23.4092089964,0.0,0.0,23.4092089964
 06/06  09:00:00,79.3900473599,6.45272182519,13.6110031024,0.0,23.6694662846,35.6302164847,41.3749174977,0.0,18.025,23.3499174977
 06/06  10:00:00,60.4447667537,6.22566211809,12.4893588812,0.0,18.7433767983,22.9618409725,35.5172453982,0.0,18.025,17.4922453982
 06/06  11:00:00,61.731274577,6.30755259315,13.6960936472,0.0,18.7433767983,22.9618409725,35.488985991,0.0,18.025,17.463985991
 06/06  12:00:00,64.4032744522,6.42699072949,16.2052066317,0.0,18.5889407304,23.1597249699,35.4870855439,0.0,18.025,17.4620855439
 06/06  13:00:00,66.3750098497,6.51577506171,17.8416566011,0.0,18.7433767983,23.2517909448,35.4851245199,0.0,18.025,17.4601245199
 06/06  14:00:00,67.7652000972,6.60565088731,19.1419708087,0.0,18.7433767983,23.2517909448,35.4849825662,0.0,18.025,17.4599825662
 06/06  15:00:00,68.3845731268,6.69178673133,19.9651579438,0.0,18.7433767983,22.9618409725,35.4848386339,0.0,18.025,17.4598386339
 06/06  16:00:00,73.228311169,6.78260825594,20.26677136,0.0,18.7433767983,27.431320555,23.7836009852,0.0,18.025,5.75860098517
 06/06  17:00:00,86.0283756508,7.08513586936,20.5761935948,0.0,17.6635504202,40.6971502883,5.76753194466,0.0,0.0,5.76753194466
 06/06  18:00:00,92.7515448133,7.28416403136,20.5958421905,0.0,27.5259009287,37.3340067412,5.78967746739,0.0,0.0,5.78967746739
 06/06  19:00:00,94.7994951685,7.40144072214,20.2010131833,0.0,33.8341110165,33.3544677425,5.77660187374,0.0,0.0,5.77660187374
 06/06  20:00:00,108.60248172,7.48165978805,18.2336205125,0.0,36.5179666069,38.8247702939,11.5481051459,0.0156785119805,0.0,11.5324266339
 06/06  21:00:00,101.354286307,7.37283097451,16.6094905716,0.0,32.965339924,36.8579353714,5.794494613,0.0,0.0,5.794494613
 06/06  22:00:00,73.9109903539,6.89100653525,13.1950203981,0.0,25.6355707503,20.6438685092,11.5420695053,0.0,0.0,11.5420695053
 06/06  23:00:00,50.7955585495,6.45091178928,10.0724661511,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/06  24:00:00,43.7368388165,6.2283000281,8.26204569229,0.0,11.6412384099,10.0650221343,6.13501907506,0.376246983329,0.0,5.75877209173
 06/07  01:00:00,40.7132539314,6.06740336654,6.96000197598,0.0,10.0992000411,10.047477231,1.42493501221,1.40493501221,0.0,0.02
 06/07  02:00:00,37.6462294955,5.92935782045,5.89057979672,0.0,8.25718729233,10.0299323277,8.23720009837,2.48301929881,0.0,5.75418079956
 06/07  03:00:00,36.7743400129,5.83126790572,5.11678251264,0.0,8.25718729233,10.0299323277,4.21448152112,4.19448152112,0.0,0.02
 06/07  04:00:00,37.684535155,5.75154785476,4.50014380868,0.0,8.25718729233,11.6354268332,11.4570036938,5.69942500911,0.0,5.75757868468
 06/07  05:00:00,43.1828050392,5.72959963049,4.32486367938,0.0,12.1011305571,15.3678112995,12.4903588793,6.71829322486,0.0,5.77206565444
 06/07  06:00:00,71.0538082304,6.24090974251,7.80854960046,0.0,19.7275818095,37.2640762949,17.1549139552,5.58623354273,0.0,11.5686804125
 06/07  07:00:00,93.2038640871,6.66425119213,10.9313732551,0.0,24.3117294858,51.2795993405,13.8454365302,2.24030792516,0.0,11.605128605
 06/07  08:00:00,79.9383483024,6.27323188306,9.33164012312,0.0,23.6694662846,40.6342015617,23.4097963947,0.0,0.0,23.4097963947
 06/07  09:00:00,77.495411908,6.2932751262,11.8758152727,0.0,23.6694662846,35.6302164847,41.3721602035,0.0,18.025,23.3471602035
 06/07  10:00:00,59.8626444795,6.13386053384,11.9990436048,0.0,18.7433767983,22.9618409725,35.5179095998,0.0,18.025,17.4929095998
 06/07  11:00:00,60.7874375532,6.19731911347,12.8624917956,0.0,18.7433767983,22.9618409725,35.4888665038,0.0,18.025,17.4638665038
 06/07  12:00:00,63.5490689974,6.32874012999,15.4492565379,0.0,18.5889407304,23.1597249699,35.4869239294,0.0,18.025,17.4619239294
 06/07  13:00:00,66.9103721271,6.49568127291,18.3971142547,0.0,18.7433767983,23.2517909448,35.4849212813,0.0,18.025,17.4599212813
 06/07  14:00:00,68.874878607,6.63907415236,20.2182280546,0.0,18.7433767983,23.2517909448,35.4847383846,0.0,18.025,17.4597383846
 06/07  15:00:00,69.7596233572,6.76409997789,21.2678969542,0.0,18.7433767983,22.9618409725,35.4845587579,0.0,18.025,17.4595587579
 06/07  16:00:00,74.98579087,6.87891764347,21.9279468456,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,88.067029138,7.19406289892,22.5059210368,0.0,17.6635504202,40.6971502883,5.76753095541,0.0,0.0,5.76753095541
 06/07  18:00:00,95.0640476733,7.40444717242,22.7880588739,0.0,27.5259009287,37.3340067412,11.5593941181,0.0,0.0,11.5593941181
 06/07  19:00:00,97.4287024937,7.53993105715,22.6917363945,0.0,33.8341110165,33.3544677425,5.77533322925,0.0,0.0,5.77533322925
 06/07  20:00:00,110.738533184,7.61462760967,20.2367133412,0.0,36.5179666069,38.8247702939,5.77617507742,0.0,0.0,5.77617507742
 06/07  21:00:00,102.840099973,7.5060840606,17.962051443,0.0,32.965339924,36.8579353714,11.5693445346,0.0,0.0,11.5693445346
 06/07  22:00:00,74.8234368156,6.97931686373,14.0191679332,0.0,25.6355707503,20.6438685092,5.78107030797,0.0,0.0,5.78107030797
 06/07  23:00:00,51.4289319008,6.51531977963,10.6414295766,0.0,15.0252895274,11.7056064465,5.76320621314,0.0,0.0,5.76320621314
 06/07  24:00:00,44.3957814532,6.29440818896,8.85488015561,0.0,11.6412384099,10.0650221343,5.75868433382,0.0,0.0,5.75868433382
 06/08  01:00:00,41.3991441086,6.13806910807,7.5752320829,0.0,10.0992000411,10.047477231,0.206068657802,0.186068657802,0.0,0.02
 06/08  02:00:00,38.3966736172,6.00938393016,6.56099595044,0.0,8.25718729233,10.0299323277,6.46225698273,0.707997275748,0.0,5.75425970699
 06/08  03:00:00,37.657401502,5.9243434526,5.90677231396,0.0,8.25718729233,10.0299323277,1.10085172646,1.08085172646,0.0,0.02
 06/08  04:00:00,38.7291708933,5.86150495942,5.43482116884,0.0,8.25718729233,11.6354268332,7.11000273434,1.35148216454,0.0,5.7585205698
 06/08  05:00:00,44.6224991506,5.88205508795,5.6121056152,0.0,12.1011305571,15.3678112995,6.91393586114,1.14181150225,0.0,5.77212435889
 06/08  06:00:00,72.8364755922,6.42836355264,9.40377704715,0.0,19.7275818095,37.2640762949,12.0809735055,0.513265112991,0.0,11.5677083925
 06/08  07:00:00,95.0266797567,6.83577909574,12.5826631621,0.0,24.3117294858,51.2795993405,11.6047928413,0.0,0.0,11.6047928413
 06/08  08:00:00,83.3074674661,6.47394623967,12.5000497418,0.0,23.6694662846,40.6342015617,23.4082020597,0.0,0.0,23.4082020597
 06/08  09:00:00,83.1962109674,6.53555050958,17.3343430173,0.0,23.6694662846,35.6302164847,35.5412206249,0.0,18.025,17.5162206249
 06/08  10:00:00,66.4005347101,6.40675721765,18.2640416812,0.0,18.7433767983,22.9618409725,41.3413658683,0.0,18.025,23.3163658683
 06/08  11:00:00,67.925783142,6.50525965091,19.6928994022,0.0,18.7433767983,22.9618409725,35.4882291398,0.0,18.025,17.4632291398
 06/08  12:00:00,69.7306449622,6.63546579732,21.324107149,0.0,18.5889407304,23.1597249699,35.4842906769,0.0,18.025,17.4592906769
 06/08  13:00:00,72.0973133493,6.78888346895,23.2908552029,0.0,18.7433767983,23.2517909448,35.4840590298,0.0,18.025,17.4590590298
 06/08  14:00:00,74.7177674539,6.96292470752,25.7372681844,0.0,18.7433767983,23.2517909448,35.4838444229,0.0,18.025,17.4588444229
 06/08  15:00:00,76.5027691154,7.12938185679,27.6457626614,0.0,18.7433767983,22.9618409725,35.4836317136,0.0,18.025,17.4586317136
 06/08  16:00:00,81.5216006578,7.25015271778,28.0925264446,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/08  17:00:00,94.5830880089,7.58208605647,28.6339601096,0.0,17.6635504202,40.6971502883,5.76754634845,0.0,0.0,5.76754634845
 06/08  18:00:00,102.518552705,7.83951726813,29.8075014653,0.0,27.5259009287,37.3340067412,11.5597257556,0.0,0.0,11.5597257556
 06/08  19:00:00,105.28191242,7.99808202525,30.0867974006,0.0,33.8341110165,33.3544677425,5.77578967271,0.0,0.0,5.77578967271
 06/08  20:00:00,118.930292346,8.06715753303,27.9759479494,0.0,36.5179666069,38.8247702939,5.77607442384,0.0,0.0,5.77607442384
 06/08  21:00:00,110.570040945,7.95334555348,25.2447372085,0.0,32.965339924,36.8579353714,11.5680094001,0.0,0.0,11.5680094001
 06/08  22:00:00,82.4297312805,7.43610188257,21.1686835772,0.0,25.6355707503,20.6438685092,5.78093028101,0.0,0.0,5.78093028101
 06/08  23:00:00,57.8865401275,6.92962900574,16.6847293672,0.0,15.0252895274,11.7056064465,5.7631450346,0.0,0.0,5.7631450346
 06/08  24:00:00,48.8144926605,6.65179359102,12.9162154867,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/09  01:00:00,44.6297431271,6.44500785409,10.4988871928,0.0,10.0992000411,10.047477231,5.75423546072,0.0,0.0,5.75423546072
 06/09  02:00:00,41.0048097029,6.26753804597,8.91098665475,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  03:00:00,39.7297087076,6.14008835039,7.76332903081,0.0,8.25718729233,10.0299323277,5.75414289134,0.0,0.0,5.75414289134
 06/09  04:00:00,40.361597336,6.03902777046,6.88973330303,0.0,8.25718729233,11.6354268332,0.140294225531,0.120294225531,0.0,0.02
 06/09  05:00:00,46.2512326405,6.05391624991,7.06898109206,0.0,12.1011305571,15.3678112995,5.80723220765,0.0351776948236,0.0,5.77205451282
 06/09  06:00:00,75.280726717,6.65982818327,11.6165694691,0.0,19.7275818095,37.2640762949,11.5690586474,0.0,0.0,11.5690586474
 06/09  07:00:00,100.004135779,7.18148253184,17.2144236156,0.0,24.3117294858,51.2795993405,17.3973035689,0.0,0.0,17.3973035689
 06/09  08:00:00,91.0503506204,6.82402231918,19.8928631393,0.0,23.6694662846,40.6342015617,17.5596024575,0.0,0.0,17.5596024575
 06/09  09:00:00,90.2805852348,6.90031757844,24.0539595551,0.0,23.6694662846,35.6302164847,41.3760132931,0.0,18.025,23.3510132931
 06/09  10:00:00,73.0762816956,6.77750738512,24.5690383672,0.0,18.7433767983,22.9618409725,35.5173909889,0.0,18.025,17.4923909889
 06/09  11:00:00,75.1745382497,6.90779873464,26.5391165152,0.0,18.7433767983,22.9618409725,35.4864895922,0.0,18.025,17.4614895922
 06/09  12:00:00,78.0893190088,7.08790911692,29.2303383331,0.0,18.5889407304,23.1597249699,35.486466173,0.0,18.025,17.461466173
 06/09  13:00:00,81.0815995238,7.27937352705,31.7846539772,0.0,18.7433767983,23.2517909448,35.4861687857,0.0,18.025,17.4611687857
 06/09  14:00:00,83.2541460906,7.44317880508,33.7933952113,0.0,18.7433767983,23.2517909448,35.4859157221,0.0,18.025,17.4609157221
 06/09  15:00:00,84.8267382316,7.60362964546,35.495486458,0.0,18.7433767983,22.9618409725,35.4856634153,0.0,18.025,17.4606634153
 06/09  16:00:00,90.8254528077,7.76675930819,36.8797697347,0.0,18.7433767983,27.431320555,23.7832386544,0.0,18.025,5.75823865436
 06/09  17:00:00,104.288006983,8.13177048883,37.7892003366,0.0,17.6635504202,40.6971502883,5.76735639716,0.0,0.0,5.76735639716
 06/09  18:00:00,111.428272179,8.37017086638,38.1865824117,0.0,27.5259009287,37.3340067412,5.78992052228,0.0,0.0,5.78992052228
 06/09  19:00:00,113.606495226,8.50479754056,37.9046674434,0.0,33.8341110165,33.3544677425,5.77657097594,0.0,0.0,5.77657097594
 06/09  20:00:00,128.892187612,8.64671956133,37.3582819493,0.0,36.5179666069,38.8247702939,11.5321757687,0.0,0.0,11.5321757687
 06/09  21:00:00,118.976485878,8.46270900695,33.141830683,0.0,32.965339924,36.8579353714,5.79296097697,0.0,0.0,5.79296097697
 06/09  22:00:00,87.896556555,7.79185005611,26.279757935,0.0,25.6355707503,20.6438685092,11.5420187409,0.0,0.0,11.5420187409
 06/09  23:00:00,62.6878921975,7.23910011907,21.1766188543,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/09  24:00:00,54.0556592469,6.94908923366,17.8600851327,0.0,11.6412384099,10.0650221343,5.75872208582,0.0,0.0,5.75872208582
 06/10  01:00:00,52.4881253798,6.77610498138,15.2666937807,0.0,12.8411359301,10.0650221343,5.75416438586,0.0,0.0,5.75416438586
 06/10  02:00:00,44.751999867,6.56451905653,12.3611957478,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  03:00:00,42.8919385046,6.431354452,10.6342974707,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,43.4681487822,6.32910898694,9.70620452829,0.0,8.25718729233,11.6354268332,5.75872869394,0.0,0.0,5.75872869394
 06/10  05:00:00,45.4036952452,6.27557409696,9.42103950295,0.0,8.71707943955,15.3327214929,5.7630408713,0.0,0.0,5.7630408713
 06/10  06:00:00,62.4013249993,6.50271942874,11.7476335189,0.0,18.5082010057,25.6353820695,5.77201620388,0.0,0.0,5.77201620388
 06/10  07:00:00,86.1439210972,7.01374803977,18.6441657223,0.0,19.4083231844,41.0650158608,11.5683683328,0.0,0.0,11.5683683328
 06/10  08:00:00,120.493962483,7.69656532689,28.4348368186,0.0,26.3286599382,57.9988325916,23.4981354688,0.0,0.0,23.4981354688
 06/10  09:00:00,109.074116889,7.62639181506,32.2388323351,0.0,26.3286599382,42.8504436482,41.4305017821,0.0,18.025,23.4055017821
 06/10  10:00:00,84.9093557104,7.36900545237,32.3252952347,0.0,21.7447113004,23.4437158914,41.3761770585,0.0,18.025,23.3511770585
 06/10  11:00:00,84.5792441989,7.48219521945,34.3436154241,0.0,19.3027497915,23.426170988,35.5144706786,0.0,18.025,17.4894706786
 06/10  12:00:00,87.6287624041,7.66954191653,37.0634922828,0.0,19.1483137236,23.7250123474,35.4878738139,0.0,18.025,17.4628738139
 06/10  13:00:00,91.4833796756,7.88805501431,40.554051662,0.0,19.3027497915,23.7161209604,35.4856906411,0.0,18.025,17.4606906411
 06/10  14:00:00,94.6842218474,8.09665497939,43.5462937225,0.0,19.3027497915,23.7161209604,35.4853989661,0.0,18.025,17.4603989661
 06/10  15:00:00,96.3553762351,8.24086670701,45.363186316,0.0,19.3027497915,23.426170988,35.4851131439,0.0,18.025,17.4601131439
 06/10  16:00:00,100.368257754,8.2808307908,44.8848024135,0.0,19.3027497915,27.8956505705,23.7834018677,0.0,18.025,5.75840186765
 06/10  17:00:00,108.42601971,8.49906247554,44.1019228892,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/10  18:00:00,123.615186092,8.82280938297,45.0141134525,0.0,32.690315043,37.0816133363,5.76748470074,0.0,0.0,5.76748470074
 06/10  19:00:00,123.167169117,8.96980830359,44.3075597792,0.0,36.8143715336,33.066984531,5.77624354015,0.0,0.0,5.77624354015
 06/10  20:00:00,136.251892977,9.13737493834,44.4486338538,0.0,36.3493007332,38.7721355839,11.5309139504,0.0,0.0,11.5309139504
 06/10  21:00:00,133.379394579,9.08878499802,43.7425922563,0.0,36.1807251679,36.8228455648,5.77605975964,0.0,0.0,5.77605975964
 06/10  22:00:00,107.203946177,8.57669926746,39.3996055282,0.0,31.0351095914,20.6438685092,5.79413294316,0.0,0.0,5.79413294316
 06/10  23:00:00,78.179567072,7.99686805685,33.5086179681,0.0,17.4250845679,11.7056064465,5.77212495227,0.0,0.0,5.77212495227
 06/10  24:00:00,66.9216341467,7.65412908533,28.8211248822,0.0,12.8411359301,10.0650221343,5.75865610562,0.0,0.0,5.75865610562
 06/11  01:00:00,62.609335922,7.3798982245,24.6646894512,0.0,12.925468867,10.100111941,5.75419892427,0.0,0.0,5.75419892427
 06/11  02:00:00,53.871157834,7.09285624778,20.8325955915,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  03:00:00,50.8033160925,6.89944359715,17.9581643663,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  04:00:00,49.6267118556,6.73716043982,15.3372957858,0.0,8.34152022915,11.6705166398,5.75865210016,0.0,0.0,5.75865210016
 06/11  05:00:00,47.987150863,6.62084718993,13.423801896,0.0,8.80141237637,15.3678112995,5.76305392307,0.0,0.0,5.76305392307
 06/11  06:00:00,68.2122332054,6.86813246192,17.1931323392,0.0,18.5082010057,25.6353820695,5.77201288294,0.0,0.0,5.77201288294
 06/11  07:00:00,92.7949961611,7.44205640276,24.7475158958,0.0,19.4926561212,41.1001056674,11.5682905089,0.0,0.0,11.5682905089
 06/11  08:00:00,123.594732384,7.9652642335,31.266916043,0.0,26.3286599382,57.9988325916,23.4972485749,0.0,0.0,23.4972485749
 06/11  09:00:00,110.279831177,7.78180070848,33.4085661919,0.0,26.2443270014,42.8153538416,41.4300190518,0.0,18.025,23.4050190518
 06/11  10:00:00,87.3062608223,7.54735421996,34.5438556157,0.0,21.7447113004,23.4437158914,41.3758784047,0.0,18.025,23.3508784047
 06/11  11:00:00,85.9999651712,7.59699598726,35.5898272064,0.0,19.3449162599,23.4437158914,35.5141056063,0.0,18.025,17.4891056063
 06/11  12:00:00,87.7194727961,7.72227294413,37.0417624181,0.0,19.190480192,23.7425572507,35.4875051941,0.0,18.025,17.4625051941
 06/11  13:00:00,90.1538644751,7.87091030892,39.3013945248,0.0,19.260583323,23.698576057,35.4852915264,0.0,18.025,17.4602915264
 06/11  14:00:00,93.8851887161,8.07633405296,42.8272948682,0.0,19.260583323,23.698576057,35.4849669011,0.0,18.025,17.4599669011
 06/11  15:00:00,96.2684695898,8.22770454256,45.3491551782,0.0,19.260583323,23.4086260847,35.4846481566,0.0,18.025,17.4596481566
 06/11  16:00:00,100.656100431,8.2850460285,45.2281436499,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,108.792760655,8.5030619558,44.5243776901,0.0,18.1807569449,37.5792895564,5.7629596727,0.0,0.0,5.7629596727
 06/11  18:00:00,124.384851186,8.86802537831,45.8579882007,0.0,32.6059821062,37.0465235296,5.76735962146,0.0,0.0,5.76735962146
 06/11  19:00:00,124.783048546,9.07959956659,45.8136526328,0.0,36.8143715336,33.066984531,5.77610017403,0.0,0.0,5.77610017403
 06/11  20:00:00,135.617547043,9.16049467081,43.6717496271,0.0,36.43363367,38.8072253906,5.77557307842,0.0,0.0,5.77557307842
 06/11  21:00:00,130.385066083,9.02695514551,40.9295197514,0.0,36.0963922311,36.7877557581,11.5323840747,0.0,0.0,11.5323840747
 06/11  22:00:00,102.151059701,8.41136551471,34.6314823985,0.0,30.9507766546,20.6087787026,5.79394952383,0.0,0.0,5.79394952383
 06/11  23:00:00,72.4891077782,7.76572686574,28.0493038426,0.0,17.4250845679,11.7056064465,5.77196199558,0.0,0.0,5.77196199558
 06/11  24:00:00,62.0194004181,7.43195198893,24.0216468697,0.0,12.925468867,10.100111941,5.75870425674,0.0,0.0,5.75870425674
 06/12  01:00:00,55.0819322397,7.1351979049,20.260892089,0.0,10.0992000411,10.047477231,5.7540467855,0.0,0.0,5.7540467855
 06/12  02:00:00,49.9957458147,6.90278436251,17.2666788861,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  03:00:00,47.2839490496,6.73799626395,14.7196699339,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,46.5852688024,6.60505714266,12.547379869,0.0,8.25718729233,11.6354268332,5.75869069665,0.0,0.0,5.75869069665
 06/12  05:00:00,50.0353087826,6.57648180092,12.2145036229,0.0,12.1011305571,15.3678112995,5.7720387056,0.0,0.0,5.7720387056
 06/12  06:00:00,83.4652122272,7.23989950199,19.2209956412,0.0,19.7275818095,37.2640762949,11.5683495997,0.0,0.0,11.5683495997
 06/12  07:00:00,111.087252302,7.86511173783,27.6139433552,0.0,24.3117294858,51.2795993405,11.6043790124,0.0,0.0,11.6043790124
 06/12  08:00:00,102.322735912,7.51257305014,30.476715116,0.0,23.6694662846,40.6342015617,23.407426499,0.0,0.0,23.407426499
 06/12  09:00:00,98.6402837933,7.45728399065,31.8566983272,0.0,23.6694662846,35.6302164847,41.3709308983,0.0,18.025,23.3459308983
 06/12  10:00:00,79.8663571971,7.22520708793,30.9114255789,0.0,18.7433767983,22.9618409725,35.5161070661,0.0,18.025,17.4911070661
 06/12  11:00:00,81.1388908156,7.30397515363,32.1072993853,0.0,18.7433767983,22.9618409725,35.4881371795,0.0,18.025,17.4631371795
 06/12  12:00:00,83.1163442626,7.4326627615,33.9126185894,0.0,18.5889407304,23.1597249699,35.4849528342,0.0,18.025,17.4599528342
 06/12  13:00:00,85.3471129848,7.5579784605,35.7715680862,0.0,18.7433767983,23.2517909448,35.4827960285,0.0,18.025,17.4577960285
 06/12  14:00:00,87.8492762438,7.71551134345,38.1161984084,0.0,18.7433767983,23.2517909448,35.4824482311,0.0,18.025,17.4574482311
 06/12  15:00:00,87.2857566262,7.76899621103,37.7891439242,0.0,18.7433767983,22.9618409725,35.4856639998,0.0,18.025,17.4606639998
 06/12  16:00:00,91.770743794,7.84757163798,37.744258249,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/12  17:00:00,105.144083592,8.1809721322,38.5960811162,0.0,17.6635504202,40.6971502883,5.76735171921,0.0,0.0,5.76735171921
 06/12  18:00:00,113.102712231,8.4308690147,39.8003293481,0.0,27.5259009287,37.3340067412,11.5588681615,0.0,0.0,11.5588681615
 06/12  19:00:00,113.299531066,8.47743094802,37.6250861554,0.0,33.8341110165,33.3544677425,5.77597122452,0.0,0.0,5.77597122452
 06/12  20:00:00,125.097355773,8.4716967003,33.7384877112,0.0,36.5179666069,38.8247702939,5.77538242081,0.0,0.0,5.77538242081
 06/12  21:00:00,119.05882606,8.50144998798,33.1854435364,0.0,32.965339924,36.8579353714,11.5684659381,0.0,0.0,11.5684659381
 06/12  22:00:00,91.1194623261,8.0216837456,29.2728520971,0.0,25.6355707503,20.6438685092,5.78067478418,0.0,0.0,5.78067478418
 06/12  23:00:00,64.5534459046,7.40283695383,22.8784377783,0.0,15.0252895274,11.7056064465,5.76197722456,0.0,0.0,5.76197722456
 06/12  24:00:00,54.6365324242,7.04265731198,18.3473952381,0.0,11.6412384099,10.0650221343,5.75851638464,0.0,0.0,5.75851638464
 06/13  01:00:00,48.4424849658,6.76231738243,13.9943303099,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/13  02:00:00,43.5552632431,6.52834372958,11.2006366878,0.0,8.25718729233,10.0299323277,5.75398205845,0.0,0.0,5.75398205845
 06/13  03:00:00,41.7677914945,6.35798486788,9.58352516203,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  04:00:00,41.9782064505,6.2217145656,8.32366029595,0.0,8.25718729233,11.6354268332,5.75834052334,0.0,0.0,5.75834052334
 06/13  05:00:00,45.738774091,6.21227919352,8.28217420348,0.0,12.1011305571,15.3678112995,5.77195375092,0.0,0.0,5.77195375092
 06/13  06:00:00,75.9916649037,6.76652905242,12.2208328613,0.0,19.7275818095,37.2640762949,5.79434594562,0.0,0.0,5.79434594562
 06/13  07:00:00,100.067127465,7.26491691541,17.1940127826,0.0,24.3117294858,51.2795993405,17.3958411797,0.0,0.0,17.3958411797
 06/13  08:00:00,91.8019599941,6.94872308972,20.5197959416,0.0,23.6694662846,40.6342015617,23.4043624659,0.0,0.0,23.4043624659
 06/13  09:00:00,90.9658662664,7.01419793226,24.6253745659,0.0,23.6694662846,35.6302164847,35.5418732648,0.0,18.025,17.5168732648
 06/13  10:00:00,73.5178972768,6.88280784109,24.9053661846,0.0,18.7433767983,22.9618409725,35.5158750454,0.0,18.025,17.4908750454
 06/13  11:00:00,74.3893765581,6.95404603267,25.7077159887,0.0,18.7433767983,22.9618409725,35.4867092645,0.0,18.025,17.4617092645
 06/13  12:00:00,76.3644252442,7.08309460339,27.5102669643,0.0,18.5889407304,23.1597249699,35.4831249683,0.0,18.025,17.4581249683
 06/13  13:00:00,77.1191772397,7.15002556289,27.9515869733,0.0,18.7433767983,23.2517909448,35.4827079197,0.0,18.025,17.4577079197
 06/13  14:00:00,78.4181399189,7.25315873552,29.1474164745,0.0,18.7433767983,23.2517909448,35.4823103516,0.0,18.025,17.4573103516
 06/13  15:00:00,79.1525221956,7.36184153224,30.0630664558,0.0,18.7433767983,22.9618409725,35.4855053093,0.0,18.025,17.4605053093
 06/13  16:00:00,84.3726644017,7.47625643539,30.7174940477,0.0,18.7433767983,27.431320555,23.7834225566,0.0,18.025,5.75842255664
 06/13  17:00:00,98.8452365885,7.86755738116,32.6106562237,0.0,17.6635504202,40.6971502883,5.76741338473,0.0,0.0,5.76741338473
 06/13  18:00:00,106.972407942,8.14267298435,33.9582394331,0.0,27.5259009287,37.3340067412,5.7892312027,0.0,0.0,5.7892312027
 06/13  19:00:00,109.668445694,8.29441440391,34.1770173778,0.0,33.8341110165,33.3544677425,5.77635058976,0.0,0.0,5.77635058976
 06/13  20:00:00,124.091971706,8.39939953066,32.805402898,0.0,36.5179666069,38.8247702939,11.5320658142,0.0,0.0,11.5320658142
 06/13  21:00:00,117.452639548,8.38029161757,31.7004273075,0.0,32.965339924,36.8579353714,5.79343569277,0.0,0.0,5.79343569277
 06/13  22:00:00,89.8506937905,7.90003381595,28.1257301124,0.0,25.6355707503,20.6438685092,11.5417314703,0.0,0.0,11.5417314703
 06/13  23:00:00,63.9515456642,7.32159269838,22.3577901244,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/13  24:00:00,53.7904122929,6.97323687539,17.5706989753,0.0,11.6412384099,10.0650221343,5.75865481244,0.0,0.0,5.75865481244
 06/14  01:00:00,47.4809649529,6.70178163694,13.0933436505,0.0,10.0992000411,10.047477231,5.75409935272,0.0,0.0,5.75409935272
 06/14  02:00:00,42.9738116502,6.46580731715,10.6817254213,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  03:00:00,41.1023656562,6.28795022644,8.98813514925,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,41.2743439143,6.14509689317,7.69641983036,0.0,8.25718729233,11.6354268332,6.26022738109,0.50160497393,0.0,5.75862240716
 06/14  05:00:00,44.8337114621,6.1215562169,7.46783905557,0.0,12.1011305571,15.3678112995,6.49794284865,0.726307769729,0.0,5.77163507893
 06/14  06:00:00,75.0976344574,6.67169992411,11.4216303637,0.0,19.7275818095,37.2640762949,11.5774018646,0.0092044155081,0.0,11.5681974491
 06/14  07:00:00,98.103673867,7.11733402595,15.3781581932,0.0,24.3117294858,51.2795993405,11.6040986025,0.0,0.0,11.6040986025
