Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  08:00:00,88.8438575466,6.76174772391,17.7486729866,0.0,23.6694662846,40.6342015617,23.4065237546,0.0,0.0,23.4065237546
 06/14  09:00:00,86.6496546612,6.76161083833,20.5617500502,0.0,23.6694662846,35.6302164847,41.3700462803,0.0,18.025,23.3450462803
 06/14  10:00:00,66.7280872399,6.51926793903,18.4791007837,0.0,18.7433767983,22.9618409725,35.5154215015,0.0,18.025,17.4904215015
 06/14  11:00:00,68.074181441,6.58903422058,19.7575349013,0.0,18.7433767983,22.9618409725,35.487452292,0.0,18.025,17.462452292
 06/14  12:00:00,69.0005723902,6.66700612911,20.5625074051,0.0,18.5889407304,23.1597249699,35.4842205579,0.0,18.025,17.4592205579
 06/14  13:00:00,71.8356766837,6.826149488,22.991964187,0.0,18.7433767983,23.2517909448,35.481989636,0.0,18.025,17.456989636
 06/14  14:00:00,73.7234308926,6.96016612535,24.7457021195,0.0,18.7433767983,23.2517909448,35.4851307622,0.0,18.025,17.4601307622
 06/14  15:00:00,74.7091568642,7.08063675161,25.9009075057,0.0,18.7433767983,22.9618409725,35.4847123753,0.0,18.025,17.4597123753
 06/14  16:00:00,80.1605291676,7.19830691916,26.7833126134,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,93.1923984341,7.50923701218,27.3161367716,0.0,17.6635504202,40.6971502883,5.76725814043,0.0,0.0,5.76725814043
 06/14  18:00:00,100.444477893,7.72110809912,27.8518666335,0.0,27.5259009287,37.3340067412,11.5593239426,0.0,0.0,11.5593239426
 06/14  19:00:00,102.306816521,7.8293625348,27.2804477531,0.0,33.8341110165,33.3544677425,5.77635037339,0.0,0.0,5.77635037339
 06/14  20:00:00,116.794200066,7.9305843364,25.9764519778,0.0,36.5179666069,38.8247702939,5.77507929634,0.0,0.0,5.77507929634
 06/14  21:00:00,108.551240039,7.83461124976,23.344709526,0.0,32.965339924,36.8579353714,11.5680123974,0.0,0.0,11.5680123974
 06/14  22:00:00,78.2409249333,7.25903104874,17.1569764464,0.0,25.6355707503,20.6438685092,5.78084787537,0.0,0.0,5.78084787537
 06/14  23:00:00,53.6343136211,6.74210853906,12.6200387614,0.0,15.0252895274,11.7056064465,5.76300303701,0.0,0.0,5.76300303701
 06/14  24:00:00,46.1227256059,6.47846048136,10.3977911714,0.0,11.6412384099,10.0650221343,5.75843292114,0.0,0.0,5.75843292114
 06/15  01:00:00,42.6655994063,6.28259803553,8.6971652373,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,39.3165855976,6.120901398,7.36940627099,0.0,8.25718729233,10.0299323277,0.531742993115,0.511742993115,0.0,0.02
 06/15  03:00:00,38.2804010403,6.00482941532,6.44929116112,0.0,8.25718729233,10.0299323277,7.12090262845,1.36796493448,0.0,5.75293769397
 06/15  04:00:00,39.074204569,5.91065043307,5.7307279344,0.0,8.25718729233,11.6354268332,8.04254357291,2.28453902544,0.0,5.75800454747
 06/15  05:00:00,42.5184825739,5.87233061103,5.40183889184,0.0,12.1011305571,15.3678112995,9.68895622699,3.91738068243,0.0,5.77157554457
 06/15  06:00:00,72.4820215231,6.40700998262,9.0707208859,0.0,19.7275818095,37.2640762949,7.42642737594,1.6322281402,0.0,5.79419923574
 06/15  07:00:00,94.9580095197,6.83762060889,12.5122078062,0.0,24.3117294858,51.2795993405,17.3958057684,0.0,0.0,17.3958057684
 06/15  08:00:00,83.136139629,6.46554061981,12.3371671269,0.0,23.6694662846,40.6342015617,20.7277304079,0.0,0.0,20.7277304079
 06/15  09:00:00,81.6552758677,6.47685603037,15.8521356457,0.0,23.6694662846,35.6302164847,38.2088521694,0.0,18.025,20.1838521694
 06/15  10:00:00,64.3874907427,6.33239548183,16.3253773275,0.0,18.7433767983,22.9618409725,35.5159561262,0.0,18.025,17.4909561262
 06/15  11:00:00,65.4036165955,6.39172509514,17.2842802508,0.0,18.7433767983,22.9618409725,35.4870992051,0.0,18.025,17.4620992051
 06/15  12:00:00,67.4655798398,6.52148646699,19.1730337612,0.0,18.5889407304,23.1597249699,35.4848465258,0.0,18.025,17.4598465258
 06/15  13:00:00,70.2386788187,6.68443314664,21.5366854887,0.0,18.7433767983,23.2517909448,35.4843545445,0.0,18.025,17.4593545445
 06/15  14:00:00,72.1060123481,6.83120900553,23.2572430291,0.0,18.7433767983,23.2517909448,35.483907123,0.0,18.025,17.458907123
 06/15  15:00:00,73.2467181832,6.97324420926,24.5458635533,0.0,18.7433767983,22.9618409725,35.4834602822,0.0,18.025,17.4584602822
 06/15  16:00:00,78.4995121356,7.09804052073,25.2225589878,0.0,18.7433767983,27.431320555,23.78344672,0.0,18.025,5.75844671996
 06/15  17:00:00,90.9996281866,7.39194339675,25.2406669678,0.0,17.6635504202,40.6971502883,5.76733502897,0.0,0.0,5.76733502897
 06/15  18:00:00,97.2490755747,7.53992857037,24.837660913,0.0,27.5259009287,37.3340067412,5.7891888501,0.0,0.0,5.7891888501
 06/15  19:00:00,99.0531904066,7.61471730715,24.2414696369,0.0,33.8341110165,33.3544677425,5.77621030565,0.0,0.0,5.77621030565
 06/15  20:00:00,112.235946483,7.6561891954,21.6925942437,0.0,36.5179666069,38.8247702939,11.5307433011,0.0,0.0,11.5307433011
 06/15  21:00:00,104.190812184,7.56843005896,19.2504731941,0.0,32.965339924,36.8579353714,5.79287385631,0.0,0.0,5.79287385631
 06/15  22:00:00,76.0059445157,7.07923755875,15.1017868566,0.0,25.6355707503,20.6438685092,11.5414723412,0.0,0.0,11.5414723412
 06/15  23:00:00,52.2163545668,6.59795581748,11.3462414189,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/15  24:00:00,44.7945746675,6.34548900277,9.20261018394,0.0,11.6412384099,10.0650221343,5.75847724341,0.0,0.0,5.75847724341
 06/16  01:00:00,41.4680751607,6.15997591957,7.62226648621,0.0,10.0992000411,10.047477231,0.483820484746,0.463820484746,0.0,0.02
 06/16  02:00:00,38.1991910552,6.00140335003,6.37150772338,0.0,8.25718729233,10.0299323277,7.40117363488,1.6472030078,0.0,5.75397062708
 06/16  03:00:00,37.1541857288,5.88311227545,5.44479946598,0.0,8.25718729233,10.0299323277,3.48872809622,3.46872809622,0.0,0.02
 06/16  04:00:00,37.9116179127,5.78611978773,4.69267147498,0.0,8.25718729233,11.6354268332,11.6179735833,5.85946046598,0.0,5.75851311735
 06/16  05:00:00,41.7472382119,5.78698450724,4.71594408804,0.0,12.1011305571,15.3678112995,11.3475757198,5.57586351353,0.0,5.77171220632
 06/16  06:00:00,72.0441453418,6.35442905479,8.68542524709,0.0,19.7275818095,37.2640762949,13.3463485568,1.77853615568,0.0,11.5678124012
 06/16  07:00:00,94.2457844194,6.77056770938,11.8670497262,0.0,24.3117294858,51.2795993405,11.6814011406,0.0779393928539,0.0,11.6034617477
 06/16  08:00:00,81.3033659049,6.3784741254,10.5914653811,0.0,23.6694662846,40.6342015617,23.4148045916,0.0110011161864,0.0,23.4038034754
 06/16  09:00:00,79.437090277,6.3918638619,13.7189388351,0.0,23.6694662846,35.6302164847,35.5387378699,0.0,18.025,17.5137378699
 06/16  10:00:00,61.7464873745,6.22582253198,13.7909532887,0.0,18.7433767983,22.9618409725,41.3375391347,0.0,18.025,23.3125391347
 06/16  11:00:00,63.2964938502,6.29414618693,15.2747393985,0.0,18.7433767983,22.9618409725,35.4854858342,0.0,18.025,17.4604858342
 06/16  12:00:00,65.9403210401,6.4303822716,17.7388826272,0.0,18.5889407304,23.1597249699,35.4830727644,0.0,18.025,17.4580727644
 06/16  13:00:00,68.4213619825,6.58640470254,19.8173980322,0.0,18.7433767983,23.2517909448,35.4825809266,0.0,18.025,17.4575809266
 06/16  14:00:00,69.952515047,6.71699603903,21.2179597798,0.0,18.7433767983,23.2517909448,35.482103553,0.0,18.025,17.457103553
 06/16  15:00:00,71.38033731,6.86549501513,22.7872330312,0.0,18.7433767983,22.9618409725,31.7409738551,0.0,18.025,13.7159738551
 06/16  16:00:00,77.1435261516,7.00146380137,23.9631571986,0.0,18.7433767983,27.431320555,21.7373571444,0.0,18.025,3.71235714436
 06/16  17:00:00,89.9468573304,7.30160978768,24.2782305974,0.0,17.6635504202,40.6971502883,5.76718590174,0.0,0.0,5.76718590174
 06/16  18:00:00,96.5286024611,7.48103057284,24.1760843348,0.0,27.5259009287,37.3340067412,11.5584560715,0.0,0.0,11.5584560715
 06/16  19:00:00,98.4951002257,7.57984213164,23.7182587069,0.0,33.8341110165,33.3544677425,5.77603555959,0.0,0.0,5.77603555959
 06/16  20:00:00,110.730489737,7.59049318635,20.2528416199,0.0,36.5179666069,38.8247702939,5.77546818388,0.0,0.0,5.77546818388
 06/16  21:00:00,101.969665368,7.4447439042,17.1530140664,0.0,32.965339924,36.8579353714,11.5672009672,0.0,0.0,11.5672009672
 06/16  22:00:00,74.3573598177,6.94764100695,13.5848075682,0.0,25.6355707503,20.6438685092,5.78075470745,0.0,0.0,5.78075470745
 06/16  23:00:00,51.0504978978,6.48960833562,10.288728787,0.0,15.0252895274,11.7056064465,5.76292464733,0.0,0.0,5.76292464733
 06/16  24:00:00,43.8620616082,6.25300197063,8.36259367376,0.0,11.6412384099,10.0650221343,0.181005634383,0.161005634383,0.0,0.02
 06/17  01:00:00,43.7428570585,6.11521052301,7.18232814084,0.0,12.8411359301,10.0650221343,6.99871268845,1.24464018328,0.0,5.75407250517
 06/17  02:00:00,37.6467155269,5.94083638842,5.87960756299,0.0,8.25718729233,10.0299323277,2.48074008242,2.46074008242,0.0,0.02
 06/17  03:00:00,36.6653464615,5.8285093478,5.01055701818,0.0,8.25718729233,10.0299323277,10.2190647897,4.46502986481,0.0,5.75403492494
 06/17  04:00:00,37.5142501117,5.74132586671,4.34010627178,0.0,8.25718729233,11.6354268332,6.32308280896,6.30308280896,0.0,0.02
 06/17  05:00:00,39.3392124726,5.6826996651,3.94945033971,0.0,8.71707943955,15.3327214929,12.3950312286,6.63309205299,0.0,5.76193917558
 06/17  06:00:00,55.5601807007,5.88764668892,5.52158779096,0.0,18.5082010057,25.6353820695,9.41175259753,3.64076057885,0.0,5.77099201868
 06/17  07:00:00,75.2603656532,6.29207468405,8.48232255494,0.0,19.4083231844,41.0650158608,12.68783288,1.11972356557,0.0,11.5681093144
 06/17  08:00:00,104.286444504,6.82888579636,13.0950535778,0.0,26.3286599382,57.9988325916,23.4937874972,0.0,0.0,23.4937874972
 06/17  09:00:00,92.2255433797,6.71775371521,16.2989306648,0.0,26.3286599382,42.8504436482,41.4286324502,0.0,18.025,23.4036324502
 06/17  10:00:00,67.6788576348,6.43344796157,16.0303863209,0.0,21.7447113004,23.4437158914,41.3746827408,0.0,18.025,23.3496827408
 06/17  11:00:00,67.242155504,6.51232297997,17.9764193957,0.0,19.3027497915,23.426170988,35.5143166784,0.0,18.025,17.4893166784
 06/17  12:00:00,69.5248976046,6.65563480873,19.9735472187,0.0,19.1483137236,23.7250123474,35.4841911355,0.0,18.025,17.4591911355
 06/17  13:00:00,72.6518756361,6.8249509198,22.7856650089,0.0,19.3027497915,23.7161209604,35.4817874591,0.0,18.025,17.4567874591
 06/17  14:00:00,74.8462736075,6.97701508067,24.8279985708,0.0,19.3027497915,23.7161209604,35.4821231522,0.0,18.025,17.4571231522
 06/17  15:00:00,76.7341825291,7.12825918238,26.8546136961,0.0,19.3027497915,23.426170988,35.4843155691,0.0,18.025,17.4593155691
 06/17  16:00:00,81.8753450054,7.22780278954,27.4449314709,0.0,19.3027497915,27.8956505705,23.7834371046,0.0,18.025,5.75843710462
 06/17  17:00:00,90.1682862607,7.44325783571,26.9000133053,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/17  18:00:00,105.118565437,7.73755931622,27.6027646803,0.0,32.690315043,37.0816133363,5.76715790385,0.0,0.0,5.76715790385
 06/17  19:00:00,104.709981778,7.85942330675,26.9607852704,0.0,36.8143715336,33.066984531,5.77606563174,0.0,0.0,5.77606563174
 06/17  20:00:00,114.784846741,7.86957118854,24.2494202657,0.0,36.3493007332,38.7721355839,11.5304573934,0.0,0.0,11.5304573934
 06/17  21:00:00,108.386662395,7.68202471604,20.1566486979,0.0,36.1807251679,36.8228455648,5.77577490626,0.0,0.0,5.77577490626
 06/17  22:00:00,82.9884759324,7.21906085129,16.5418163113,0.0,31.0351095914,20.6438685092,5.79366378166,0.0,0.0,5.79366378166
 06/17  23:00:00,56.3349264923,6.76063516106,12.9002352583,0.0,17.4250845679,11.7056064465,5.77180033296,0.0,0.0,5.77180033296
 06/17  24:00:00,47.6916445273,6.51952502905,10.725752764,0.0,12.8411359301,10.0650221343,5.75836619131,0.0,0.0,5.75836619131
 06/18  01:00:00,45.9905082463,6.33771700879,9.08805431712,0.0,12.925468867,10.100111941,5.75395108014,0.0,0.0,5.75395108014
 06/18  02:00:00,39.6126654168,6.14354653288,7.5234223882,0.0,8.34152022915,10.0650221343,0.186182532622,0.166182532622,0.0,0.02
 06/18  03:00:00,38.5165172226,6.02143676492,6.54938393309,0.0,8.34152022915,10.0650221343,1.03801553296,1.01801553296,0.0,0.02
 06/18  04:00:00,39.2969942581,5.9260636825,5.81868765012,0.0,8.34152022915,11.6705166398,7.66229254054,1.90375737764,0.0,5.7585351629
 06/18  05:00:00,41.0489068461,5.85844707317,5.36397531522,0.0,8.80141237637,15.3678112995,8.31784828132,2.55500812484,0.0,5.76284015648
 06/18  06:00:00,57.0694837638,6.05620686801,6.86233271122,0.0,18.5082010057,25.6353820695,7.23048526623,1.45990139821,0.0,5.77058386803
 06/18  07:00:00,76.9379731222,6.45138456179,9.88120833583,0.0,19.4926561212,41.1001056674,11.6797500302,0.111925128989,0.0,11.5678249013
 06/18  08:00:00,106.549288034,6.99147340753,15.1953180417,0.0,26.3286599382,57.9988325916,23.5065599547,0.0115093905531,0.0,23.4950505642
 06/18  09:00:00,94.5220757272,6.86245554259,18.570194616,0.0,26.2443270014,42.8153538416,41.4255160216,0.0,18.025,23.4005160216
 06/18  10:00:00,69.5722269708,6.55783413397,17.7993682424,0.0,21.7447113004,23.4437158914,41.3743929948,0.0,18.025,23.3493929948
 06/18  11:00:00,69.475590411,6.65586922293,20.0065985951,0.0,19.3449162599,23.4437158914,35.5130964631,0.0,18.025,17.4880964631
 06/18  12:00:00,71.7442909307,6.80209485102,21.9867725849,0.0,19.190480192,23.7425572507,35.4836142088,0.0,18.025,17.4586142088
 06/18  13:00:00,74.2747709524,6.94990782785,24.3433161674,0.0,19.260583323,23.698576057,35.481195891,0.0,18.025,17.456195891
 06/18  14:00:00,77.2414634092,7.13156356165,27.1283529176,0.0,19.260583323,23.698576057,35.484199754,0.0,18.025,17.459199754
 06/18  15:00:00,78.4457979919,7.25658455994,28.4976165164,0.0,19.260583323,23.4086260847,35.4836584416,0.0,18.025,17.4586584416
 06/18  16:00:00,83.7235726749,7.35512533493,29.2255540009,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,92.4260755011,7.59092289287,29.06984415,0.0,18.1807569449,37.5792895564,5.76261736827,0.0,0.0,5.76261736827
 06/18  18:00:00,107.141566787,7.8901075361,29.592641339,0.0,32.6059821062,37.0465235296,5.76710884212,0.0,0.0,5.76710884212
 06/18  19:00:00,107.527060857,8.05891313966,29.5783794818,0.0,36.8143715336,33.066984531,5.7761022814,0.0,0.0,5.7761022814
 06/18  20:00:00,117.575630451,8.07481699319,26.7155434592,0.0,36.43363367,38.8072253906,5.77549573979,0.0,0.0,5.77549573979
 06/18  21:00:00,111.975361869,7.88608204212,23.6607181902,0.0,36.0963922311,36.7877557581,5.77617118522,0.0,0.0,5.77617118522
 06/18  22:00:00,86.1733540222,7.39642673612,19.6687529542,0.0,30.9507766546,20.6087787026,11.567637587,0.0,0.0,11.567637587
 06/18  23:00:00,59.0120249768,6.92603436916,15.4119391883,0.0,17.4250845679,11.7056064465,5.77172367087,0.0,0.0,5.77172367087
 06/18  24:00:00,49.9691867988,6.69511096066,12.7082848247,0.0,12.925468867,10.100111941,5.75845972508,0.0,0.0,5.75845972508
 06/19  01:00:00,44.8041857006,6.48345704323,10.6349025531,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,41.4157989444,6.32120810636,9.2683135693,0.0,8.25718729233,10.0299323277,5.75391227237,0.0,0.0,5.75391227237
 06/19  03:00:00,40.3731869469,6.21158698259,8.33533111971,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,41.1868896994,6.12624380957,7.62782323481,0.0,8.25718729233,11.6354268332,5.75833355033,0.0,0.0,5.75833355033
 06/19  05:00:00,46.9658650386,6.12846487564,7.70910047593,0.0,12.1011305571,15.3678112995,5.77170819509,0.0,0.0,5.77170819509
 06/19  06:00:00,75.2129505536,6.67125867794,11.5374237951,0.0,19.7275818095,37.2640762949,11.566148427,0.0,0.0,11.566148427
 06/19  07:00:00,98.0030697647,7.11293600355,15.2819834272,0.0,24.3117294858,51.2795993405,11.6016068938,0.0,0.0,11.6016068938
 06/19  08:00:00,88.1205035415,6.74770933795,17.0393843529,0.0,23.6694662846,40.6342015617,23.4032011026,0.0,0.0,23.4032011026
 06/19  09:00:00,88.0565448366,6.82439503342,21.9058770785,0.0,23.6694662846,35.6302164847,35.5413163422,0.0,18.025,17.5163163422
 06/19  10:00:00,70.5361772655,6.68097214744,22.1254997341,0.0,18.7433767983,22.9618409725,35.5130776277,0.0,18.025,17.4880776277
 06/19  11:00:00,72.256960926,6.78698277899,23.7423750233,0.0,18.7433767983,22.9618409725,35.4866477722,0.0,18.025,17.4616477722
 06/19  12:00:00,75.1969939011,6.96704817013,26.4588935783,0.0,18.5889407304,23.1597249699,35.4829050339,0.0,18.025,17.4579050339
 06/19  13:00:00,78.8936590271,7.18334319026,29.6927621961,0.0,18.7433767983,23.2517909448,35.4823070128,0.0,18.025,17.4573070128
 06/19  14:00:00,82.0386344934,7.38743549363,32.6336453395,0.0,18.7433767983,23.2517909448,35.4817378106,0.0,18.025,17.4567378106
 06/19  15:00:00,81.9341853123,7.46348290802,32.7430986075,0.0,18.7433767983,22.9618409725,35.4810835884,0.0,18.025,17.4560835884
 06/19  16:00:00,87.3432642695,7.58877058985,33.5755919854,0.0,18.7433767983,27.431320555,23.7820505819,0.0,18.025,5.75705058187
 06/19  17:00:00,101.263364141,7.94951889042,34.9468399769,0.0,17.6635504202,40.6971502883,5.76717424544,0.0,0.0,5.76717424544
 06/19  18:00:00,108.625177542,8.17162541344,35.5820890583,0.0,27.5259009287,37.3340067412,5.78895449967,0.0,0.0,5.78895449967
 06/19  19:00:00,109.977061699,8.28063028391,34.4994409257,0.0,33.8341110165,33.3544677425,5.77613394585,0.0,0.0,5.77613394585
 06/19  20:00:00,122.066859056,8.29705420463,30.8826589801,0.0,36.5179666069,38.8247702939,11.5315475767,0.0,0.0,11.5315475767
 06/19  21:00:00,112.692184135,8.13801142583,27.1822871974,0.0,32.965339924,36.8579353714,5.79301589677,0.0,0.0,5.79301589677
 06/19  22:00:00,83.2341913969,7.543721893,21.8655659829,0.0,25.6355707503,20.6438685092,11.5409700037,0.0,0.0,11.5409700037
 06/19  23:00:00,58.0643818045,7.00097494657,16.7912591618,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/19  24:00:00,49.0752657901,6.71500568532,13.1137943527,0.0,11.6412384099,10.0650221343,5.75848012111,0.0,0.0,5.75848012111
 06/20  01:00:00,45.0345668972,6.50370605523,10.8450309575,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/20  02:00:00,41.4491733136,6.32667924514,9.29622251862,0.0,8.25718729233,10.0299323277,5.75409575275,0.0,0.0,5.75409575275
 06/20  03:00:00,40.2070216936,6.20032091453,8.18043046574,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  04:00:00,40.8460952721,6.09812008394,7.31515809335,0.0,8.25718729233,11.6354268332,5.75849294452,0.0,0.0,5.75849294452
 06/20  05:00:00,46.8036693939,6.11606661881,7.55930676006,0.0,12.1011305571,15.3678112995,5.77158331128,0.0,0.0,5.77158331128
 06/20  06:00:00,75.3111581221,6.67879114223,11.6280970054,0.0,19.7275818095,37.2640762949,11.5675591105,0.0,0.0,11.5675591105
 06/20  07:00:00,98.8265706476,7.14771510103,16.0707198454,0.0,24.3117294858,51.2795993405,11.6035084455,0.0,0.0,11.6035084455
 06/20  08:00:00,89.5783160905,6.78823573914,18.4566748485,0.0,23.6694662846,40.6342015617,23.4022771237,0.0,0.0,23.4022771237
 06/20  09:00:00,88.9005268627,6.85532428254,22.7189292006,0.0,23.6694662846,35.6302164847,35.5384198469,0.0,18.025,17.5134198469
 06/20  10:00:00,71.5112964392,6.71783833088,23.0637572778,0.0,18.7433767983,22.9618409725,41.3363723398,0.0,18.025,23.3113723398
 06/20  11:00:00,73.5426577385,6.83045260741,24.9846042695,0.0,18.7433767983,22.9618409725,35.4851138574,0.0,18.025,17.4601138574
 06/20  12:00:00,76.5424418119,7.00473907685,27.7666537909,0.0,18.5889407304,23.1597249699,35.482591743,0.0,18.025,17.457591743
 06/20  13:00:00,79.1306858238,7.1697362711,29.9433974311,0.0,18.7433767983,23.2517909448,35.4819804829,0.0,18.025,17.4569804829
 06/20  14:00:00,82.0720329009,7.36149420021,32.6929865479,0.0,18.7433767983,23.2517909448,35.4813835239,0.0,18.025,17.4563835239
 06/20  15:00:00,84.1629342651,7.52936597433,34.9059661424,0.0,18.7433767983,22.9618409725,29.8423433619,0.0,18.025,11.8173433619
 06/20  16:00:00,90.21582555,7.68359735325,36.3533307464,0.0,18.7433767983,27.431320555,23.6129998386,0.0,18.025,5.58799983864
 06/20  17:00:00,103.303147044,8.01645376208,36.919687768,0.0,17.6635504202,40.6971502883,5.76704684556,0.0,0.0,5.76704684556
 06/20  18:00:00,109.728422381,8.22931924093,36.6276367178,0.0,27.5259009287,37.3340067412,11.5579277894,0.0,0.0,11.5579277894
 06/20  19:00:00,111.073675341,8.36036669621,35.5163245672,0.0,33.8341110165,33.3544677425,5.7757985871,0.0,0.0,5.7757985871
 06/20  20:00:00,122.710271693,8.33557626444,31.4875544252,0.0,36.5179666069,38.8247702939,5.77521736303,0.0,0.0,5.77521736303
 06/20  21:00:00,114.276953903,8.20596103083,28.6991090817,0.0,32.965339924,36.8579353714,11.5664793031,0.0,0.0,11.5664793031
 06/20  22:00:00,85.8020590309,7.67055247156,24.3066117262,0.0,25.6355707503,20.6438685092,5.78042392273,0.0,0.0,5.78042392273
 06/20  23:00:00,60.8346423573,7.13740308158,19.4250885219,0.0,15.0252895274,11.7056064465,5.76279044582,0.0,0.0,5.76279044582
 06/20  24:00:00,52.1897191512,6.85288549822,16.0903752487,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,47.0662061071,6.63555443672,12.744819331,0.0,10.0992000411,10.047477231,5.75408731597,0.0,0.0,5.75408731597
 06/21  02:00:00,42.9036248288,6.45035800767,10.6270009252,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,41.5978386015,6.32015732594,9.45140701944,0.0,8.25718729233,10.0299323277,5.75376411445,0.0,0.0,5.75376411445
 06/21  04:00:00,42.1517380718,6.21426476311,8.50466291858,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/21  05:00:00,47.6548669954,6.19352809941,8.33304554697,0.0,12.1011305571,15.3678112995,5.7716827619,0.0,0.0,5.7716827619
 06/21  06:00:00,75.819486703,6.7301840648,12.0850391959,0.0,19.7275818095,37.2640762949,11.5675342443,0.0,0.0,11.5675342443
 06/21  07:00:00,98.8477268683,7.1747633627,16.0648342081,0.0,24.3117294858,51.2795993405,11.6032033492,0.0,0.0,11.6032033492
 06/21  08:00:00,88.8378631419,6.78545564558,17.7190062091,0.0,23.6694662846,40.6342015617,23.4007216121,0.0,0.0,23.4007216121
 06/21  09:00:00,87.8027916778,6.82459325713,21.6519334103,0.0,23.6694662846,35.6302164847,41.3680780212,0.0,18.025,23.3430780212
 06/21  10:00:00,70.9773203265,6.71026608805,22.5373529845,0.0,18.7433767983,22.9618409725,35.5131758561,0.0,18.025,17.4881758561
 06/21  11:00:00,73.6018369327,6.85077491003,25.0234617384,0.0,18.7433767983,22.9618409725,35.4848849234,0.0,18.025,17.4598849234
 06/21  12:00:00,76.1147089689,7.0028262268,27.3408366197,0.0,18.5889407304,23.1597249699,35.4836881755,0.0,18.025,17.4586881755
 06/21  13:00:00,78.541544146,7.16820176762,29.3557925195,0.0,18.7433767983,23.2517909448,35.4812714472,0.0,18.025,17.4562714472
 06/21  14:00:00,80.8816756949,7.33247858329,31.531647026,0.0,18.7433767983,23.2517909448,35.480648376,0.0,18.025,17.455648376
 06/21  15:00:00,82.5344303053,7.48998504074,33.3168451404,0.0,18.7433767983,22.9618409725,35.4835643379,0.0,18.025,17.4585643379
 06/21  16:00:00,88.6275210081,7.64698288066,34.8016419109,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/21  17:00:00,101.723490213,7.97682215713,35.3796635101,0.0,17.6635504202,40.6971502883,5.76709335217,0.0,0.0,5.76709335217
 06/21  18:00:00,108.767032615,8.18594300388,35.7096231165,0.0,27.5259009287,37.3340067412,11.558545826,0.0,0.0,11.558545826
 06/21  19:00:00,110.261273975,8.3009257314,34.7633686606,0.0,33.8341110165,33.3544677425,5.77601395665,0.0,0.0,5.77601395665
 06/21  20:00:00,121.799177568,8.28872400133,30.6233161391,0.0,36.5179666069,38.8247702939,5.776066342,0.0,0.0,5.776066342
 06/21  21:00:00,113.126020908,8.14091506035,27.6132264024,0.0,32.965339924,36.8579353714,11.5667316629,0.0,0.0,11.5667316629
 06/21  22:00:00,84.1045778164,7.58320603311,22.6964843645,0.0,25.6355707503,20.6438685092,5.78034239066,0.0,0.0,5.78034239066
 06/21  23:00:00,58.908567341,7.05002305139,17.5863944803,0.0,15.0252895274,11.7056064465,5.76291389319,0.0,0.0,5.76291389319
 06/21  24:00:00,49.8098590837,6.76423713212,13.7991632123,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/22  01:00:00,45.4891276229,6.54732978867,11.2559697492,0.0,10.0992000411,10.047477231,5.75404112571,0.0,0.0,5.75404112571
 06/22  02:00:00,41.8092173713,6.36130416319,9.6216467333,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  03:00:00,40.4691796909,6.2256268734,8.41728070858,0.0,8.25718729233,10.0299323277,5.75406815979,0.0,0.0,5.75406815979
 06/22  04:00:00,41.0509126018,6.11744394116,7.50065755741,0.0,8.25718729233,11.6354268332,0.0793345204009,0.0593345204009,0.0,0.02
 06/22  05:00:00,47.104660087,6.1434709231,7.83289882148,0.0,12.1011305571,15.3678112995,5.77165334766,0.0,0.0,5.77165334766
 06/22  06:00:00,76.2087017681,6.75434759699,12.4501007958,0.0,19.7275818095,37.2640762949,11.567395908,0.0,0.0,11.567395908
 06/22  07:00:00,100.740821268,7.25337082891,17.8793245282,0.0,24.3117294858,51.2795993405,11.6026220548,0.0,0.0,11.6026220548
 06/22  08:00:00,91.2765545001,6.87147969233,20.0716797123,0.0,23.6694662846,40.6342015617,23.4036164649,0.0,0.0,23.4036164649
 06/22  09:00:00,89.8193728693,6.90922130099,23.5838916543,0.0,23.6694662846,35.6302164847,41.3694185581,0.0,18.025,23.3444185581
 06/22  10:00:00,72.3968711703,6.76827156955,23.8989000305,0.0,18.7433767983,22.9618409725,35.514191877,0.0,18.025,17.489191877
 06/22  11:00:00,75.0524555932,6.90778858053,26.4170688052,0.0,18.7433767983,22.9618409725,35.4855475073,0.0,18.025,17.4605475073
 06/22  12:00:00,78.2952404862,7.09227551923,29.4319185647,0.0,18.5889407304,23.1597249699,35.482334336,0.0,18.025,17.457334336
 06/22  13:00:00,81.5976075246,7.29649705236,32.2835626792,0.0,18.7433767983,23.2517909448,35.4834253262,0.0,18.025,17.4584253262
 06/22  14:00:00,84.5090908819,7.49216892037,34.9993741129,0.0,18.7433767983,23.2517909448,35.4827695355,0.0,18.025,17.4577695355
 06/22  15:00:00,86.993791978,7.68916059889,37.5770333487,0.0,18.7433767983,22.9618409725,35.4821160551,0.0,18.025,17.4571160551
 06/22  16:00:00,92.3853466503,7.82540869549,38.3810409011,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/22  17:00:00,104.330495121,8.11391315274,37.8495822826,0.0,17.6635504202,40.6971502883,5.7670515812,0.0,0.0,5.7670515812
 06/22  18:00:00,110.503287119,8.28544404871,37.3463834314,0.0,27.5259009287,37.3340067412,11.5577429836,0.0,0.0,11.5577429836
 06/22  19:00:00,111.123894649,8.3639811385,35.5629379777,0.0,33.8341110165,33.3544677425,5.776024713,0.0,0.0,5.776024713
 06/22  20:00:00,123.033169468,8.38146809811,31.7645685102,0.0,36.5179666069,38.8247702939,5.77539327037,0.0,0.0,5.77539327037
 06/22  21:00:00,113.249504938,8.18500533724,27.6926238086,0.0,32.965339924,36.8579353714,11.5672051456,0.0,0.0,11.5672051456
 06/22  22:00:00,83.020146887,7.55096925512,21.6442941094,0.0,25.6355707503,20.6438685092,5.78047894668,0.0,0.0,5.78047894668
 06/22  23:00:00,57.7498927816,7.01307305116,16.4646729916,0.0,15.0252895274,11.7056064465,5.76275988237,0.0,0.0,5.76275988237
 06/22  24:00:00,49.2646042913,6.74285039171,13.2752923077,0.0,11.6412384099,10.0650221343,5.75847388722,0.0,0.0,5.75847388722
 06/23  01:00:00,45.4397575651,6.54139874455,11.2125365224,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,41.9839351341,6.37363529686,9.7840305045,0.0,8.25718729233,10.0299323277,5.75394576574,0.0,0.0,5.75394576574
 06/23  03:00:00,40.8814638402,6.2584671296,8.79673014454,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,41.6378290181,6.16838900668,8.03662686082,0.0,8.25718729233,11.6354268332,5.7582115815,0.0,0.0,5.7582115815
 06/23  05:00:00,47.2379938788,6.15469515622,7.95501117175,0.0,12.1011305571,15.3678112995,5.77162893152,0.0,0.0,5.77162893152
 06/23  06:00:00,75.4207921858,6.69309085224,11.7234553046,0.0,19.7275818095,37.2640762949,5.7937279165,0.0,0.0,5.7937279165
 06/23  07:00:00,98.5668167061,7.15271314415,15.8059821443,0.0,24.3117294858,51.2795993405,17.3937741472,0.0,0.0,17.3937741472
 06/23  08:00:00,89.2047174441,6.78335868151,18.0879674661,0.0,23.6694662846,40.6342015617,23.3337890975,0.0,0.0,23.3337890975
 06/23  09:00:00,87.7686027411,6.8091991942,21.6331482003,0.0,23.6694662846,35.6302164847,35.6041418467,0.0,18.025,17.5791418467
 06/23  10:00:00,70.1146032124,6.66293523138,21.7219715804,0.0,18.7433767983,22.9618409725,35.5138078351,0.0,18.025,17.4888078351
 06/23  11:00:00,72.6233568058,6.79543861432,24.1003212487,0.0,18.7433767983,22.9618409725,35.4865815835,0.0,18.025,17.4615815835
 06/23  12:00:00,74.9803984545,6.94562976005,26.26372347,0.0,18.5889407304,23.1597249699,35.482470973,0.0,18.025,17.457470973
 06/23  13:00:00,78.3796014383,7.14776767836,29.2142876946,0.0,18.7433767983,23.2517909448,35.4817470828,0.0,18.025,17.4567470828
 06/23  14:00:00,82.147310017,7.37488306743,32.7548805789,0.0,18.7433767983,23.2517909448,35.4810685677,0.0,18.025,17.4560685677
 06/23  15:00:00,83.743047422,7.5319125219,34.4835383176,0.0,18.7433767983,22.9618409725,35.4803894473,0.0,18.025,17.4553894473
 06/23  16:00:00,88.402578931,7.63314248635,34.5905393112,0.0,18.7433767983,27.431320555,23.7833023277,0.0,18.025,5.75830232766
 06/23  17:00:00,101.491425598,7.96882692033,35.1556043626,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/23  18:00:00,108.62341357,8.19427712725,35.5576872556,0.0,27.5259009287,37.3340067412,11.5578240385,0.0,0.0,11.5578240385
 06/23  19:00:00,110.487133895,8.32774736204,34.9624158177,0.0,33.8341110165,33.3544677425,5.77523399396,0.0,0.0,5.77523399396
 06/23  20:00:00,122.344962629,8.32011877427,31.1377101786,0.0,36.5179666069,38.8247702939,5.77600028438,0.0,0.0,5.77600028438
 06/23  21:00:00,112.210758196,8.1087920446,26.7300990465,0.0,32.965339924,36.8579353714,11.5672626827,0.0,0.0,11.5672626827
 06/23  22:00:00,83.754557782,7.5639578685,22.3657180191,0.0,25.6355707503,20.6438685092,5.78005640407,0.0,0.0,5.78005640407
 06/23  23:00:00,59.6394759041,7.06734506384,18.299988235,0.0,15.0252895274,11.7056064465,5.76281274042,0.0,0.0,5.76281274042
 06/23  24:00:00,51.4429283563,6.80270063591,15.3937659305,0.0,11.6412384099,10.0650221343,5.75841754942,0.0,0.0,5.75841754942
 06/24  01:00:00,49.9241225745,6.64968895355,12.8291333376,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,43.0006978112,6.45958781645,10.7148394936,0.0,8.25718729233,10.0299323277,5.75400061184,0.0,0.0,5.75400061184
 06/24  03:00:00,41.8958986412,6.34515891374,9.72447728288,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,42.701699899,6.260683917,9.00820206722,0.0,8.25718729233,11.6354268332,5.75715315018,0.0,0.0,5.75715315018
 06/24  05:00:00,44.47538512,6.19570926035,8.57263328253,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 06/24  06:00:00,60.6810564108,6.39362524255,10.1365053859,0.0,18.5082010057,25.6353820695,5.77152414059,0.0,0.0,5.77152414059
 06/24  07:00:00,81.6913458618,6.82401797194,14.3814055118,0.0,19.4083231844,41.0650158608,11.5674461941,0.0,0.0,11.5674461941
 06/24  08:00:00,115.396300709,7.43122382568,23.6026196308,0.0,26.3286599382,57.9988325916,29.3610263547,0.0,0.0,29.3610263547
 06/24  09:00:00,102.606036515,7.29921454003,26.0979983459,0.0,26.3286599382,42.8504436482,41.4198287264,0.0,18.025,23.3948287264
 06/24  10:00:00,77.3555920289,7.00239462844,25.1381989734,0.0,21.7447113004,23.4437158914,35.5389637184,0.0,18.025,17.5139637184
 06/24  11:00:00,77.1178307374,7.12062845253,27.2438060859,0.0,19.3027497915,23.426170988,35.5101217461,0.0,18.025,17.4851217461
 06/24  12:00:00,79.2796507564,7.24698998689,29.136956931,0.0,19.1483137236,23.7250123474,35.4817623869,0.0,18.025,17.4567623869
 06/24  13:00:00,81.9980516042,7.38770070367,31.5691025727,0.0,19.3027497915,23.7161209604,35.4809018802,0.0,18.025,17.4559018802
 06/24  14:00:00,84.6682545681,7.56344205429,34.063564115,0.0,19.3027497915,23.7161209604,35.480820349,0.0,18.025,17.455820349
 06/24  15:00:00,86.2527533222,7.70061217943,35.8008437692,0.0,19.3027497915,23.426170988,35.4830011578,0.0,18.025,17.4580011578
 06/24  16:00:00,91.3009620364,7.78356623162,36.3147983884,0.0,19.3027497915,27.8956505705,23.7832315227,0.0,18.025,5.75823152267
 06/24  17:00:00,100.398278841,8.03267337052,36.5406062588,0.0,18.2229234133,37.5968344597,5.76267005665,0.0,0.0,5.76267005665
 06/24  18:00:00,115.921712325,8.36636187445,37.7771325117,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 06/24  19:00:00,115.907967537,8.54351278462,37.4747063222,0.0,36.8143715336,33.066984531,11.5308849664,0.0,0.0,11.5308849664
 06/24  20:00:00,124.001968372,8.49013828728,32.846001872,0.0,36.3493007332,38.7721355839,5.77568238304,0.0,0.0,5.77568238304
 06/24  21:00:00,116.867929081,8.22016972387,28.0997985059,0.0,36.1807251679,36.8228455648,5.77583005719,0.0,0.0,5.77583005719
 06/24  22:00:00,90.4680721052,7.68749595341,23.5530106995,0.0,31.0351095914,20.6438685092,11.5670622416,0.0,0.0,11.5670622416
 06/24  23:00:00,62.8381296856,7.16635353258,18.9977423789,0.0,17.4250845679,11.7056064465,5.77160785486,0.0,0.0,5.77160785486
 06/24  24:00:00,53.1984059688,6.89956568519,15.8524909945,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/25  01:00:00,50.0725135514,6.69834043002,12.8094423798,0.0,12.925468867,10.100111941,5.75385376681,0.0,0.0,5.75385376681
 06/25  02:00:00,43.2002837658,6.48310004156,10.7715000597,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  03:00:00,41.9269084336,6.3511963678,9.63002031904,0.0,8.34152022915,10.0650221343,5.75404974317,0.0,0.0,5.75404974317
 06/25  04:00:00,42.5664444223,6.24999274817,8.76422535917,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,44.5356618297,6.19808850131,8.51110495951,0.0,8.80141237637,15.3678112995,5.76267459197,0.0,0.0,5.76267459197
 06/25  06:00:00,60.7941279798,6.40813004273,10.2350754946,0.0,18.5082010057,25.6353820695,5.77150392251,0.0,0.0,5.77150392251
 06/25  07:00:00,81.5066971925,6.8240409131,14.077309983,0.0,19.4926561212,41.1001056674,11.5669012908,0.0,0.0,11.5669012908
 06/25  08:00:00,115.12605617,7.42932864353,23.3342795694,0.0,26.3286599382,57.9988325916,23.4891584753,0.0,0.0,23.4891584753
 06/25  09:00:00,103.321543376,7.34297183916,26.8891789437,0.0,26.2443270014,42.8153538416,41.4241405765,0.0,18.025,23.3991405765
 06/25  10:00:00,79.6180555459,7.10156971289,27.3014862988,0.0,21.7447113004,23.4437158914,41.371625557,0.0,18.025,23.346625557
 06/25  11:00:00,78.4042872042,7.16609505074,28.4250874642,0.0,19.3449162599,23.4437158914,35.512490809,0.0,18.025,17.487490809
 06/25  12:00:00,80.0525080037,7.28265257719,29.8144439997,0.0,19.190480192,23.7425572507,35.4830158344,0.0,18.025,17.4580158344
 06/25  13:00:00,82.4782894293,7.42910922953,32.0676452212,0.0,19.260583323,23.698576057,35.4804135752,0.0,18.025,17.4554135752
 06/25  14:00:00,84.7989324498,7.58808871677,34.22930848,0.0,19.260583323,23.698576057,35.4796753393,0.0,18.025,17.4546753393
 06/25  15:00:00,87.5007101129,7.77130710214,37.0378178245,0.0,19.260583323,23.4086260847,35.4824745673,0.0,18.025,17.4574745673
 06/25  16:00:00,92.0787720074,7.83213229142,37.1037589404,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,100.448668003,8.04748694951,36.6358881198,0.0,18.1807569449,37.5792895564,5.7624589121,0.0,0.0,5.7624589121
 06/25  18:00:00,116.355528386,8.39697268551,38.2997563767,0.0,32.6059821062,37.0465235296,5.76688722304,0.0,0.0,5.76688722304
 06/25  19:00:00,116.320275981,8.55600025165,37.8745325049,0.0,36.8143715336,33.066984531,5.77578387337,0.0,0.0,5.77578387337
 06/25  20:00:00,123.88352201,8.48259586405,32.6156810973,0.0,36.43363367,38.8072253906,5.77515041086,0.0,0.0,5.77515041086
 06/25  21:00:00,115.906557068,8.18610320292,27.2919177392,0.0,36.0963922311,36.7877557581,5.77594124118,0.0,0.0,5.77594124118
 06/25  22:00:00,88.8333914996,7.61906277158,22.106190888,0.0,30.9507766546,20.6087787026,11.5671944304,0.0,0.0,11.5671944304
 06/25  23:00:00,61.3619696341,7.10111842061,17.5868215391,0.0,17.4250845679,11.7056064465,5.77151323082,0.0,0.0,5.77151323082
 06/25  24:00:00,52.1205867713,6.85135026063,14.7034582851,0.0,12.925468867,10.100111941,5.75835579995,0.0,0.0,5.75835579995
 06/26  01:00:00,46.3842049557,6.63104339042,12.0673444834,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,42.8953840388,6.46757162124,10.6015447867,0.0,8.25718729233,10.0299323277,5.75380142904,0.0,0.0,5.75380142904
 06/26  03:00:00,41.9095366552,6.3607714119,9.72250480039,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  04:00:00,42.7949628051,6.28082753198,9.08132518389,0.0,8.25718729233,11.6354268332,5.75824256095,0.0,0.0,5.75824256095
 06/26  05:00:00,48.4610700182,6.27344566861,9.05934642808,0.0,12.1011305571,15.3678112995,5.77135415308,0.0,0.0,5.77135415308
 06/26  06:00:00,76.6987974556,6.81439814523,12.8801688921,0.0,19.7275818095,37.2640762949,5.7918373877,0.0,0.0,5.7918373877
 06/26  07:00:00,100.419965834,7.27321646481,17.5386471812,0.0,24.3117294858,51.2795993405,17.3924726671,0.0,0.0,17.3924726671
 06/26  08:00:00,91.6874645913,6.92319823866,20.4308896311,0.0,23.6694662846,40.6342015617,23.3993293648,0.0,0.0,23.3993293648
 06/26  09:00:00,89.6553435147,6.93633107169,23.3927656071,0.0,23.6694662846,35.6302164847,35.5381807092,0.0,18.025,17.5131807092
 06/26  10:00:00,71.3153067586,6.76463455141,22.8209833642,0.0,18.7433767983,22.9618409725,35.5126919204,0.0,18.025,17.4876919204
 06/26  11:00:00,73.4149682476,6.88290446858,24.8044714283,0.0,18.7433767983,22.9618409725,35.4846598558,0.0,18.025,17.4596598558
 06/26  12:00:00,75.6507769569,7.01732560178,26.862410826,0.0,18.5889407304,23.1597249699,35.4825853979,0.0,18.025,17.4575853979
 06/26  13:00:00,78.1649556606,7.17310101281,28.9743134858,0.0,18.7433767983,23.2517909448,35.4817812274,0.0,18.025,17.4567812274
 06/26  14:00:00,80.9818113295,7.34150463848,31.6227652586,0.0,18.7433767983,23.2517909448,35.4810224193,0.0,18.025,17.4560224193
 06/26  15:00:00,83.9502685666,7.54327214455,34.6794047398,0.0,18.7433767983,22.9618409725,35.4802640005,0.0,18.025,17.4552640005
 06/26  16:00:00,88.6068443097,7.65319688523,34.7747549008,0.0,18.7433767983,27.431320555,23.7831288854,0.0,18.025,5.75812888544
 06/26  17:00:00,101.486221297,7.97968338472,35.1395508754,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/26  18:00:00,108.821113906,8.21772462935,35.7319548885,0.0,27.5259009287,37.3340067412,11.5577261388,0.0,0.0,11.5577261388
 06/26  19:00:00,111.144862704,8.35462848407,35.5932734343,0.0,33.8341110165,33.3544677425,5.77520793788,0.0,0.0,5.77520793788
 06/26  20:00:00,124.202264825,8.4165173715,32.8986236612,0.0,36.5179666069,38.8247702939,5.77461999619,0.0,0.0,5.77461999619
 06/26  21:00:00,116.132791377,8.31236981584,30.4485697383,0.0,32.965339924,36.8579353714,11.5662427738,0.0,0.0,11.5662427738
 06/26  22:00:00,87.8864352541,7.77205260709,26.2895120298,0.0,25.6355707503,20.6438685092,5.77996529609,0.0,0.0,5.77996529609
 06/26  23:00:00,63.2946139983,7.25173000147,21.7707477124,0.0,15.0252895274,11.7056064465,5.76275973091,0.0,0.0,5.76275973091
 06/26  24:00:00,54.886208311,6.97535930001,18.6643922288,0.0,11.6412384099,10.0650221343,5.75836490052,0.0,0.0,5.75836490052
 06/27  01:00:00,50.5255370153,6.77304174426,16.0666794913,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,46.3633000101,6.60154404137,13.93548918,0.0,8.25718729233,10.0299323277,5.7539493199,0.0,0.0,5.7539493199
 06/27  03:00:00,44.6206655565,6.4852221448,12.309184634,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,44.6722947239,6.3927206842,10.8467651073,0.0,8.25718729233,11.6354268332,5.75838221195,0.0,0.0,5.75838221195
 06/27  05:00:00,50.4537072919,6.39793737013,10.9274945704,0.0,12.1011305571,15.3678112995,5.7714774191,0.0,0.0,5.7714774191
 06/27  06:00:00,80.1250739256,6.98317468947,16.137673728,0.0,19.7275818095,37.2640762949,5.79193166922,0.0,0.0,5.79193166922
 06/27  07:00:00,105.424114782,7.49962217114,22.3163972907,0.0,24.3117294858,51.2795993405,17.3931808879,0.0,0.0,17.3931808879
 06/27  08:00:00,96.1150999976,7.14674894196,24.6349786939,0.0,23.6694662846,40.6342015617,23.3994870095,0.0,0.0,23.3994870095
 06/27  09:00:00,96.3150049007,7.25457391732,29.7341868545,0.0,23.6694662846,35.6302164847,35.5383134699,0.0,18.025,17.5133134699
 06/27  10:00:00,79.3339525011,7.13712787898,30.4671382743,0.0,18.7433767983,22.9618409725,35.5113272406,0.0,18.025,17.4863272406
 06/27  11:00:00,81.7362216717,7.28651683424,32.7221141383,0.0,18.7433767983,22.9618409725,35.4839876523,0.0,18.025,17.4589876523
 06/27  12:00:00,85.8906539421,7.51136499263,36.6082496724,0.0,18.5889407304,23.1597249699,35.4826952331,0.0,18.025,17.4576952331
 06/27  13:00:00,90.3772884704,7.76623316702,40.5935157103,0.0,18.7433767983,23.2517909448,35.481861942,0.0,18.025,17.456861942
 06/27  14:00:00,92.8234332133,7.98788029168,42.8180130925,0.0,18.7433767983,23.2517909448,35.4810771767,0.0,18.025,17.4560771767
 06/27  15:00:00,95.0637219791,8.20319110507,45.1329407836,0.0,18.7433767983,22.9618409725,35.480293471,0.0,18.025,17.455293471
 06/27  16:00:00,101.953845633,8.41340560164,47.3615489584,0.0,18.7433767983,27.431320555,23.7831709121,0.0,18.025,5.7581709121
 06/27  17:00:00,117.078342946,8.87225095434,49.8391072551,0.0,17.6635504202,40.6971502883,5.76685348546,0.0,0.0,5.76685348546
 06/27  18:00:00,124.765594546,9.12371416311,50.770450959,0.0,27.5259009287,37.3340067412,5.78873003466,0.0,0.0,5.78873003466
 06/27  19:00:00,125.481051238,9.19507150989,49.0890219822,0.0,33.8341110165,33.3544677425,5.77524035072,0.0,0.0,5.77524035072
 06/27  20:00:00,134.647551566,9.06288517543,42.6975458698,0.0,36.5179666069,38.8247702939,5.77464712799,0.0,0.0,5.77464712799
 06/27  21:00:00,122.835788107,8.74652225249,36.7174189642,0.0,32.965339924,36.8579353714,11.5667711463,0.0,0.0,11.5667711463
 06/27  22:00:00,91.8900049875,8.06728091355,29.9978568522,0.0,25.6355707503,20.6438685092,5.77997571839,0.0,0.0,5.77997571839
 06/27  23:00:00,66.2758923415,7.48954741578,24.514210792,0.0,15.0252895274,11.7056064465,5.7627827355,0.0,0.0,5.7627827355
 06/27  24:00:00,57.9200160946,7.2032217304,21.4703391102,0.0,11.6412384099,10.0650221343,5.75838797287,0.0,0.0,5.75838797287
 06/28  01:00:00,53.6272768248,6.99516725374,18.9462949876,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,49.5117867024,6.81880179562,16.8667192061,0.0,8.25718729233,10.0299323277,5.75397288283,0.0,0.0,5.75397288283
 06/28  03:00:00,47.9281791832,6.70064727922,15.4012744378,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  04:00:00,48.4143918631,6.61262386487,14.3689605475,0.0,8.25718729233,11.6354268332,5.7573579069,0.0,0.0,5.7573579069
 06/28  05:00:00,54.5852020235,6.63141687823,14.8255124778,0.0,12.1011305571,15.3678112995,5.77147750441,0.0,0.0,5.77147750441
 06/28  06:00:00,84.4861101324,7.25724441159,20.2246449682,0.0,19.7275818095,37.2640762949,5.79190791952,0.0,0.0,5.79190791952
 06/28  07:00:00,108.611112815,7.73041480077,25.2726090456,0.0,24.3117294858,51.2795993405,17.3930343924,0.0,0.0,17.3930343924
 06/28  08:00:00,98.4545048496,7.32129545514,26.7998412744,0.0,23.6694662846,40.6342015617,23.399159451,0.0,0.0,23.399159451
 06/28  09:00:00,96.9506708602,7.35949479719,30.2649350279,0.0,23.6694662846,35.6302164847,35.5380733265,0.0,18.025,17.5130733265
 06/28  10:00:00,79.2837626488,7.19406469566,30.3600138749,0.0,18.7433767983,22.9618409725,35.5114122963,0.0,18.025,17.4864122963
 06/28  11:00:00,80.9544969596,7.29105776577,31.9358499414,0.0,18.7433767983,22.9618409725,35.4837465916,0.0,18.025,17.4587465916
 06/28  12:00:00,84.6828824588,7.48736050262,35.4244842939,0.0,18.5889407304,23.1597249699,35.4824274568,0.0,18.025,17.4574274568
 06/28  13:00:00,89.5170813812,7.74250821907,39.7570350634,0.0,18.7433767983,23.2517909448,35.4815711475,0.0,18.025,17.4565711475
 06/28  14:00:00,91.6776185125,7.89665820797,41.763421939,0.0,18.7433767983,23.2517909448,35.4807622724,0.0,18.025,17.4557622724
 06/28  15:00:00,93.5659776241,8.06633456795,43.7720544134,0.0,18.7433767983,22.9618409725,35.4799541783,0.0,18.025,17.4549541783
 06/28  16:00:00,100.107244017,8.26300453902,45.6653501276,0.0,18.7433767983,27.431320555,23.7830937837,0.0,18.025,5.7580937837
 06/28  17:00:00,113.789700243,8.66065585716,46.7620621881,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/28  18:00:00,122.595816286,8.98713572526,48.7372547851,0.0,27.5259009287,37.3340067412,11.5575184145,0.0,0.0,11.5575184145
 06/28  19:00:00,124.943477886,9.17589021279,48.5706333093,0.0,33.8341110165,33.3544677425,5.77511681465,0.0,0.0,5.77511681465
 06/28  20:00:00,136.286769079,9.15201706667,44.247634623,0.0,36.5179666069,38.8247702939,5.77402464756,0.0,0.0,5.77402464756
 06/28  21:00:00,125.38474466,8.90047669066,39.1124255424,0.0,32.965339924,36.8579353714,11.5667484627,0.0,0.0,11.5667484627
 06/28  22:00:00,96.4263423184,8.30752602358,34.2939530951,0.0,25.6355707503,20.6438685092,5.77952092737,0.0,0.0,5.77952092737
 06/28  23:00:00,71.0784052548,7.73120762525,29.0750650743,0.0,15.0252895274,11.7056064465,5.76197474957,0.0,0.0,5.76197474957
 06/28  24:00:00,61.2567170462,7.3765837817,24.6336797795,0.0,11.6412384099,10.0650221343,5.75783932217,0.0,0.0,5.75783932217
 06/29  01:00:00,55.6371946865,7.10569210348,20.845689111,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,50.2683692926,6.871177786,17.5709272335,0.0,8.25718729233,10.0299323277,5.75384116964,0.0,0.0,5.75384116964
 06/29  03:00:00,47.4333472134,6.69914240318,14.9079481284,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,46.2509965118,6.55883911576,12.259351822,0.0,8.25718729233,11.6354268332,5.75825877549,0.0,0.0,5.75825877549
 06/29  05:00:00,53.4175295241,6.59597907524,13.6932807044,0.0,12.1011305571,15.3678112995,5.77132263103,0.0,0.0,5.77132263103
 06/29  06:00:00,84.7721368936,7.25371836313,20.5142023674,0.0,19.7275818095,37.2640762949,5.79173569023,0.0,0.0,5.79173569023
 06/29  07:00:00,109.440105723,7.76492779993,26.0670945993,0.0,24.3117294858,51.2795993405,17.391493361,0.0,0.0,17.391493361
 06/29  08:00:00,99.5797308661,7.36481141113,27.881555413,0.0,23.6694662846,40.6342015617,23.3982218043,0.0,0.0,23.3982218043
 06/29  09:00:00,98.6013489714,7.42665691635,31.8484545887,0.0,23.6694662846,35.6302164847,35.5373640905,0.0,18.025,17.5123640905
 06/29  10:00:00,80.1370455904,7.23107837466,31.176285175,0.0,18.7433767983,22.9618409725,35.5114586716,0.0,18.025,17.4864586716
 06/29  11:00:00,81.6601926684,7.32471665391,32.6078882461,0.0,18.7433767983,22.9618409725,35.4859335412,0.0,18.025,17.4609335412
 06/29  12:00:00,85.4518086047,7.51733772012,36.1634349775,0.0,18.5889407304,23.1597249699,35.4816861466,0.0,18.025,17.4566861466
 06/29  13:00:00,88.7519114509,7.70068426438,39.0336904612,0.0,18.7433767983,23.2517909448,35.4808098941,0.0,18.025,17.4558098941
 06/29  14:00:00,91.4006192146,7.87459848285,41.5084836477,0.0,18.7433767983,23.2517909448,35.4799786481,0.0,18.025,17.4549786481
 06/29  15:00:00,93.9390629473,8.0858209098,44.1256546693,0.0,18.7433767983,22.9618409725,35.4791892513,0.0,18.025,17.4541892513
 06/29  16:00:00,99.9412300662,8.27655750963,45.4857856774,0.0,18.7433767983,27.431320555,23.7830983247,0.0,18.025,5.75809832474
 06/29  17:00:00,114.192049387,8.70526062798,47.1198093581,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/29  18:00:00,123.145594545,9.0468694361,49.2273015652,0.0,27.5259009287,37.3340067412,11.5576023537,0.0,0.0,11.5576023537
 06/29  19:00:00,125.931320179,9.23759702963,49.496771943,0.0,33.8341110165,33.3544677425,5.77485963969,0.0,0.0,5.77485963969
 06/29  20:00:00,137.66463912,9.2425595747,45.5349671413,0.0,36.5179666069,38.8247702939,5.77559085324,0.0,0.0,5.77559085324
 06/29  21:00:00,126.458527201,8.96874231336,40.1179450902,0.0,32.965339924,36.8579353714,11.566076685,0.0,0.0,11.566076685
 06/29  22:00:00,94.6212296222,8.23630222581,32.5600689285,0.0,25.6355707503,20.6438685092,5.78004890747,0.0,0.0,5.78004890747
 06/29  23:00:00,68.5290691805,7.62618498838,26.630752564,0.0,15.0252895274,11.7056064465,5.76274532256,0.0,0.0,5.76274532256
 06/29  24:00:00,59.618337995,7.30987482341,23.0620118442,0.0,11.6412384099,10.0650221343,5.75826565861,0.0,0.0,5.75826565861
