Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  01:00:00,54.6873410888,7.06784155707,19.9336866909,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,50.0225950697,6.86128526821,17.3350475217,0.0,8.25718729233,10.0299323277,5.75384045328,0.0,0.0,5.75384045328
 06/30  03:00:00,48.0490342061,6.71870697249,15.5040705903,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,47.8538636586,6.60383065204,13.8172295612,0.0,8.25718729233,11.6354268332,5.75831795594,0.0,0.0,5.75831795594
 06/30  05:00:00,53.9539409122,6.60332875966,14.2223450257,0.0,12.1011305571,15.3678112995,5.77103441669,0.0,0.0,5.77103441669
 06/30  06:00:00,83.8434438087,7.2072771159,19.6319546458,0.0,19.7275818095,37.2640762949,5.7914357805,0.0,0.0,5.7914357805
 06/30  07:00:00,108.871151814,7.72612063705,25.5369543586,0.0,24.3117294858,51.2795993405,17.3931059692,0.0,0.0,17.3931059692
 06/30  08:00:00,99.2512770044,7.34189132421,27.5760249188,0.0,23.6694662846,40.6342015617,22.4846258322,0.0,0.0,22.4846258322
 06/30  09:00:00,97.8043932923,7.38442055365,31.0937394294,0.0,23.6694662846,35.6302164847,36.4468528504,0.0,18.025,18.4218528504
 06/30  10:00:00,79.6248511154,7.21486991728,30.6803010121,0.0,18.7433767983,22.9618409725,35.5120643767,0.0,18.025,17.4870643767
 06/30  11:00:00,82.8121736857,7.38361110505,33.700976463,0.0,18.7433767983,22.9618409725,35.4848312432,0.0,18.025,17.4598312432
 06/30  12:00:00,86.6968959881,7.5849402594,37.3409213411,0.0,18.5889407304,23.1597249699,35.4802564713,0.0,18.025,17.4552564713
 06/30  13:00:00,90.4301559721,7.80878855396,40.6038319223,0.0,18.7433767983,23.2517909448,35.4796550033,0.0,18.025,17.4546550033
 06/30  14:00:00,92.9152735473,7.97806975593,42.919667964,0.0,18.7433767983,23.2517909448,35.48232242,0.0,18.025,17.45732242
 06/30  15:00:00,95.0333108227,8.16301501503,45.1427103802,0.0,18.7433767983,22.9618409725,35.4814577801,0.0,18.025,17.4564577801
 06/30  16:00:00,100.6839423,8.32286548853,46.1821921761,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/30  17:00:00,113.90075604,8.69439857801,46.8393787119,0.0,17.6635504202,40.6971502883,5.76688667942,0.0,0.0,5.76688667942
 06/30  18:00:00,121.454039457,8.96170200024,47.6209150234,0.0,27.5259009287,37.3340067412,11.5572776409,0.0,0.0,11.5572776409
 06/30  19:00:00,122.499170706,9.05637493799,46.245846095,0.0,33.8341110165,33.3544677425,5.77447321138,0.0,0.0,5.77447321138
 06/30  20:00:00,132.979052171,8.96738706904,41.124558144,0.0,36.5179666069,38.8247702939,5.77518573196,0.0,0.0,5.77518573196
 06/30  21:00:00,121.992117178,8.69588970143,35.9243905998,0.0,32.965339924,36.8579353714,11.5664147979,0.0,0.0,11.5664147979
 06/30  22:00:00,90.8545584562,8.01302035058,29.0166840712,0.0,25.6355707503,20.6438685092,5.78013330688,0.0,0.0,5.78013330688
 06/30  23:00:00,64.2921952929,7.38824780298,22.6318167638,0.0,15.0252895274,11.7056064465,5.76268450351,0.0,0.0,5.76268450351
 06/30  24:00:00,55.0229765653,7.06286344684,18.7136651559,0.0,11.6412384099,10.0650221343,5.75822915457,0.0,0.0,5.75822915457
 07/01  01:00:00,52.9190415699,6.85977758971,15.6139698072,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,44.731458114,6.61713170736,12.288067468,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,43.0243784589,6.46298750386,10.7351328862,0.0,8.25718729233,10.0299323277,5.75396344054,0.0,0.0,5.75396344054
 07/01  04:00:00,43.2978895832,6.33046161386,9.53462849823,0.0,8.25718729233,11.6354268332,5.75790886485,0.0,0.0,5.75790886485
 07/01  05:00:00,44.6048901327,6.22344906662,8.67441320474,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/01  06:00:00,60.5996583911,6.40195626824,10.046795715,0.0,18.5082010057,25.6353820695,5.77136989589,0.0,0.0,5.77136989589
 07/01  07:00:00,81.6385921243,6.86270318748,14.2899944525,0.0,19.4083231844,41.0650158608,11.566605865,0.0,0.0,11.566605865
 07/01  08:00:00,114.594239272,7.44609555859,22.7857306808,0.0,26.3286599382,57.9988325916,29.3544702232,0.0,0.0,29.3544702232
 07/01  09:00:00,102.291930136,7.30131708337,25.781812965,0.0,26.3286599382,42.8504436482,35.5755932013,0.0,18.025,17.5505932013
 07/01  10:00:00,77.0883464897,6.99865116103,24.8747221621,0.0,21.7447113004,23.4437158914,41.3707369565,0.0,18.025,23.3457369565
 07/01  11:00:00,76.4359827972,7.08374937137,26.5988547632,0.0,19.3027497915,23.426170988,35.5100349921,0.0,18.025,17.4850349921
 07/01  12:00:00,78.8447479921,7.23203954887,28.7170152243,0.0,19.1483137236,23.7250123474,35.4804702224,0.0,18.025,17.4554702224
 07/01  13:00:00,81.9296069066,7.39964925996,31.4887205027,0.0,19.3027497915,23.7161209604,35.4793591513,0.0,18.025,17.4543591513
 07/01  14:00:00,84.1172464851,7.55438537259,33.5216237783,0.0,19.3027497915,23.7161209604,35.4819941772,0.0,18.025,17.4569941772
 07/01  15:00:00,84.6020895598,7.64301601598,34.2077864576,0.0,19.3027497915,23.426170988,35.4811082378,0.0,18.025,17.4561082378
 07/01  16:00:00,89.0951697069,7.70376801583,34.1888157815,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,97.8121990039,7.92747789154,34.0597333272,0.0,18.2229234133,37.5968344597,5.76246174472,0.0,0.0,5.76246174472
 07/01  18:00:00,113.482072865,8.25755803237,35.4463077177,0.0,32.690315043,37.0816133363,5.76668381789,0.0,0.0,5.76668381789
 07/01  19:00:00,112.919815746,8.37245884771,34.6576330563,0.0,36.8143715336,33.066984531,5.77515090624,0.0,0.0,5.77515090624
 07/01  20:00:00,121.006976073,8.30440686319,30.0367612156,0.0,36.3493007332,38.7721355839,5.77455280909,0.0,0.0,5.77455280909
 07/01  21:00:00,113.267834881,8.02086523229,24.6990275928,0.0,36.1807251679,36.8228455648,11.5310808086,0.0,0.0,11.5310808086
 07/01  22:00:00,86.4490672538,7.4904868542,19.7310527269,0.0,31.0351095914,20.6438685092,5.79334952939,0.0,0.0,5.79334952939
 07/01  23:00:00,59.217739086,7.01290640764,15.5308189383,0.0,17.4250845679,11.7056064465,5.77131707152,0.0,0.0,5.77131707152
 07/01  24:00:00,50.2471333094,6.75979489646,13.0409922225,0.0,12.8411359301,10.0650221343,5.75830218662,0.0,0.0,5.75830218662
 07/02  01:00:00,48.9139039115,6.60200414114,11.7471851551,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,42.7512743091,6.42327904596,10.3823115852,0.0,8.34152022915,10.0650221343,5.75315804643,0.0,0.0,5.75315804643
 07/02  03:00:00,41.7327506434,6.31129102319,9.47578416355,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,42.5153860367,6.22291889647,8.74024383931,0.0,8.34152022915,11.6705166398,5.75786568338,0.0,0.0,5.75786568338
 07/02  05:00:00,44.238173599,6.15338335164,8.25833694387,0.0,8.80141237637,15.3678112995,5.76267874995,0.0,0.0,5.76267874995
 07/02  06:00:00,60.4187376792,6.36165409532,9.90617975143,0.0,18.5082010057,25.6353820695,5.77133448543,0.0,0.0,5.77133448543
 07/02  07:00:00,81.3266616514,6.81558551622,13.9057701487,0.0,19.4926561212,41.1001056674,5.79320023983,0.0,0.0,5.79320023983
 07/02  08:00:00,115.291657533,7.4400295604,23.489218873,0.0,26.3286599382,57.9988325916,29.3562028383,0.0,0.0,29.3562028383
 07/02  09:00:00,102.855532668,7.32053640362,26.445631453,0.0,26.2443270014,42.8153538416,41.4166646503,0.0,18.025,23.3916646503
 07/02  10:00:00,77.9863766416,7.02697661574,25.7444247506,0.0,21.7447113004,23.4437158914,35.5386265371,0.0,18.025,17.5136265371
 07/02  11:00:00,77.497868152,7.12017621439,27.5646021758,0.0,19.3449162599,23.4437158914,35.5097767398,0.0,18.025,17.4847767398
 07/02  12:00:00,80.1250078737,7.26692073553,29.9026837374,0.0,19.190480192,23.7425572507,35.4807649858,0.0,18.025,17.4557649858
 07/02  13:00:00,82.9604004207,7.43005932111,32.5488158572,0.0,19.260583323,23.698576057,35.4797109038,0.0,18.025,17.4547109038
 07/02  14:00:00,85.2525007589,7.58992068099,34.6810549075,0.0,19.260583323,23.698576057,35.4823180371,0.0,18.025,17.4573180371
 07/02  15:00:00,86.8106817265,7.72675976505,36.3923479236,0.0,19.260583323,23.4086260847,35.4813967599,0.0,18.025,17.4563967599
 07/02  16:00:00,90.6628097263,7.75670928711,35.7632261037,0.0,19.260583323,27.8781056672,23.7830750349,0.0,18.025,5.75807503486
 07/02  17:00:00,99.0824424709,7.98278391148,35.3343868841,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/02  18:00:00,114.46708848,8.31532713161,36.4929843162,0.0,32.6059821062,37.0465235296,5.76690772249,0.0,0.0,5.76690772249
 07/02  19:00:00,114.573363945,8.4641041007,36.21953502,0.0,36.8143715336,33.066984531,11.5301528623,0.0,0.0,11.5301528623
 07/02  20:00:00,124.377539495,8.47050754949,33.1218066321,0.0,36.43363367,38.8072253906,5.77516369689,0.0,0.0,5.77516369689
 07/02  21:00:00,117.656184661,8.24445501754,28.9832155209,0.0,36.0963922311,36.7877557581,5.77561717865,0.0,0.0,5.77561717865
 07/02  22:00:00,89.5697134713,7.66440783947,22.7972019649,0.0,30.9507766546,20.6087787026,11.565632553,0.0,0.0,11.565632553
 07/02  23:00:00,61.3297424445,7.13420401312,17.5215264205,0.0,17.4250845679,11.7056064465,5.77129150716,0.0,0.0,5.77129150716
 07/02  24:00:00,51.8907136471,6.86521820701,14.4597339551,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/03  01:00:00,46.7178685334,6.64719225711,12.3848591086,0.0,10.0992000411,10.047477231,5.7538730131,0.0,0.0,5.7538730131
 07/03  02:00:00,43.3806044944,6.48483591632,11.0695154064,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,41.8239318097,6.33279616816,9.66487817746,0.0,8.25718729233,10.0299323277,5.75350822826,0.0,0.0,5.75350822826
 07/03  04:00:00,42.2591614423,6.21535110481,8.6110168829,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,47.901056349,6.20504976098,8.56774692566,0.0,12.1011305571,15.3678112995,5.77119296733,0.0,0.0,5.77119296733
 07/03  06:00:00,76.4979064349,6.77383878807,12.7198594172,0.0,19.7275818095,37.2640762949,11.5662236523,0.0,0.0,11.5662236523
 07/03  07:00:00,102.049919375,7.32980317815,19.1120643433,0.0,24.3117294858,51.2795993405,11.601126003,0.0,0.0,11.601126003
 07/03  08:00:00,94.2995746899,7.00756128125,22.9586641392,0.0,23.6694662846,40.6342015617,23.3979179799,0.0,0.0,23.3979179799
 07/03  09:00:00,91.7100440287,7.00597031812,25.3778412143,0.0,23.6694662846,35.6302164847,35.535250768,0.0,18.025,17.510250768
 07/03  10:00:00,73.8172787503,6.8536342398,25.2339740685,0.0,18.7433767983,22.9618409725,41.3336455595,0.0,18.025,23.3086455595
 07/03  11:00:00,75.2944133127,6.95504535296,26.6117864581,0.0,18.7433767983,22.9618409725,35.4835341319,0.0,18.025,17.4585341319
 07/03  12:00:00,77.1227029384,7.08241938664,28.2692533564,0.0,18.5889407304,23.1597249699,35.4789564428,0.0,18.025,17.4539564428
 07/03  13:00:00,79.6799471025,7.24338415318,30.4190309489,0.0,18.7433767983,23.2517909448,29.6682655531,0.0,18.025,11.6432655531
 07/03  14:00:00,82.1655796642,7.40565042991,32.7423974448,0.0,18.7433767983,23.2517909448,35.4809114351,0.0,18.025,17.4559114351
 07/03  15:00:00,83.3026525257,7.53354696893,34.0415234753,0.0,18.7433767983,22.9618409725,35.4799887333,0.0,18.025,17.4549887333
 07/03  16:00:00,88.1952827989,7.63537886428,34.3810242295,0.0,18.7433767983,27.431320555,23.7829741603,0.0,18.025,5.75797416034
 07/03  17:00:00,101.415256136,7.96681039633,35.0814727247,0.0,17.6635504202,40.6971502883,5.76679862368,0.0,0.0,5.76679862368
 07/03  18:00:00,108.406995974,8.18535617565,35.3502379971,0.0,27.5259009287,37.3340067412,5.78852348514,0.0,0.0,5.78852348514
 07/03  19:00:00,110.302589986,8.30529436051,34.8003499884,0.0,33.8341110165,33.3544677425,6.09853190844,0.0,0.0,6.09853190844
 07/03  20:00:00,124.179119324,8.38431463672,32.9077042575,0.0,36.5179666069,38.8247702939,11.2075141124,0.0,0.0,11.2075141124
 07/03  21:00:00,115.902349875,8.27867670722,30.2518563339,0.0,32.965339924,36.8579353714,5.79193241185,0.0,0.0,5.79193241185
 07/03  22:00:00,85.9477434666,7.68858112355,24.4343098769,0.0,25.6355707503,20.6438685092,11.5399082262,0.0,0.0,11.5399082262
 07/03  23:00:00,60.584784767,7.14762982063,19.1650361985,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/03  24:00:00,51.478625363,6.87366335567,15.3585178166,0.0,11.6412384099,10.0650221343,5.75824374063,0.0,0.0,5.75824374063
 07/04  01:00:00,50.3235634478,6.70704840048,13.0518000346,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,44.2074473744,6.53564703933,11.7261208932,0.0,8.34152022915,10.0650221343,5.75393215258,0.0,0.0,5.75393215258
 07/04  03:00:00,42.7647203505,6.39181652658,10.4272290023,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,42.7857410837,6.24316193983,8.99035973003,0.0,8.34152022915,11.6705166398,5.75825153038,0.0,0.0,5.75825153038
 07/04  05:00:00,44.9634605682,6.2082984185,8.92871073803,0.0,8.80141237637,15.3678112995,5.76254400113,0.0,0.0,5.76254400113
 07/04  06:00:00,61.8842614591,6.46851568556,11.2648469321,0.0,18.5082010057,25.6353820695,5.77117759468,0.0,0.0,5.77117759468
 07/04  07:00:00,83.4779060396,6.93253439468,15.9400732256,0.0,19.4926561212,41.1001056674,5.79307238106,0.0,0.0,5.79307238106
 07/04  08:00:00,117.756086067,7.5492348073,25.8444542289,0.0,26.3286599382,57.9988325916,29.3545812275,0.0,0.0,29.3545812275
 07/04  09:00:00,105.27061886,7.43154151316,28.7497216671,0.0,26.2443270014,42.8153538416,41.4165046835,0.0,18.025,23.3915046835
 07/04  10:00:00,79.6595709303,7.10834503534,27.336254242,0.0,21.7447113004,23.4437158914,35.5380890537,0.0,18.025,17.5130890537
 07/04  11:00:00,79.0310939102,7.19592705175,29.02208059,0.0,19.3449162599,23.4437158914,35.6235167282,0.0,18.025,17.5985167282
 07/04  12:00:00,81.9678194253,7.37082067644,31.6415982511,0.0,19.190480192,23.7425572507,35.3687746119,0.0,18.025,17.3437746119
 07/04  13:00:00,84.3871365249,7.52519955947,33.8804145848,0.0,19.260583323,23.698576057,35.4805295413,0.0,18.025,17.4555295413
 07/04  14:00:00,86.1388312656,7.66371139454,35.4935973459,0.0,19.260583323,23.698576057,35.4795750926,0.0,18.025,17.4545750926
 07/04  15:00:00,87.0557609468,7.76903785484,36.5951503267,0.0,19.260583323,23.4086260847,35.4800560872,0.0,18.025,17.4550560872
 07/04  16:00:00,91.7937616571,7.83020402127,36.8206881413,0.0,19.260583323,27.8781056672,23.7830238282,0.0,18.025,5.75802382817
 07/04  17:00:00,100.550323278,8.07512470532,36.709929591,0.0,18.1807569449,37.5792895564,5.76241118013,0.0,0.0,5.76241118013
 07/04  18:00:00,116.628485919,8.4530543641,38.5166598688,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/04  19:00:00,118.036389253,8.67030802824,39.4763639519,0.0,36.8143715336,33.066984531,11.5302683763,0.0,0.0,11.5302683763
 07/04  20:00:00,127.23691643,8.65494157839,35.7967542474,0.0,36.43363367,38.8072253906,5.77541192941,0.0,0.0,5.77541192941
 07/04  21:00:00,120.258451415,8.39578241171,31.4341612823,0.0,36.0963922311,36.7877557581,5.77551929526,0.0,0.0,5.77551929526
 07/04  22:00:00,90.7250094759,7.72528428773,23.891628493,0.0,30.9507766546,20.6087787026,11.5660135411,0.0,0.0,11.5660135411
 07/04  23:00:00,64.5413857762,7.24235015128,20.625028418,0.0,17.4250845679,11.7056064465,5.77121985812,0.0,0.0,5.77121985812
 07/04  24:00:00,57.7055292509,7.07927390887,20.0604980331,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/05  01:00:00,51.4497137691,6.83285545344,16.9310423639,0.0,10.0992000411,10.047477231,5.75384910475,0.0,0.0,5.75384910475
 07/05  02:00:00,47.7565364741,6.67072429558,15.2595619871,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,46.8227085584,6.58262630904,14.41382547,0.0,8.25718729233,10.0299323277,5.75374350006,0.0,0.0,5.75374350006
 07/05  04:00:00,46.0294389139,6.47525795247,12.1213914363,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/05  05:00:00,51.3551168434,6.47168553379,11.75517604,0.0,12.1011305571,15.3678112995,5.77100737685,0.0,0.0,5.77100737685
 07/05  06:00:00,81.4231861949,7.08712944543,17.331857012,0.0,19.7275818095,37.2640762949,11.5662523404,0.0,0.0,11.5662523404
 07/05  07:00:00,107.413759251,7.61503660999,24.1906813334,0.0,24.3117294858,51.2795993405,11.601345853,0.0,0.0,11.601345853
 07/05  08:00:00,97.6617369446,7.22337329922,26.1050214633,0.0,23.6694662846,40.6342015617,23.3981728293,0.0,0.0,23.3981728293
 07/05  09:00:00,97.4315045727,7.31635192776,30.7889250866,0.0,23.6694662846,35.6302164847,35.5347381434,0.0,18.025,17.5097381434
 07/05  10:00:00,80.0878226465,7.18093898973,31.1772169603,0.0,18.7433767983,22.9618409725,41.3336520089,0.0,18.025,23.3086520089
 07/05  11:00:00,82.1120391174,7.30660157096,33.0778586482,0.0,18.7433767983,22.9618409725,35.4815510658,0.0,18.025,17.4565510658
 07/05  12:00:00,85.6711687865,7.5161988963,36.3839426312,0.0,18.5889407304,23.1597249699,35.4791082847,0.0,18.025,17.4541082847
 07/05  13:00:00,89.9832947941,7.77309016871,40.1926747164,0.0,18.7433767983,23.2517909448,29.6683468382,0.0,18.025,11.6433468382
 07/05  14:00:00,92.1352700882,7.94683964413,42.1709012014,0.0,18.7433767983,23.2517909448,35.4809904471,0.0,18.025,17.4559904471
 07/05  15:00:00,93.7279005874,8.11178414481,43.8885369797,0.0,18.7433767983,22.9618409725,35.4800251574,0.0,18.025,17.4550251574
 07/05  16:00:00,99.3473072227,8.26588016478,44.9025500439,0.0,18.7433767983,27.431320555,23.7830420846,0.0,18.025,5.75804208457
 07/05  17:00:00,112.619078809,8.63602733937,45.6160820901,0.0,17.6635504202,40.6971502883,5.76684547171,0.0,0.0,5.76684547171
 07/05  18:00:00,119.619319933,8.86761933951,45.8803055793,0.0,27.5259009287,37.3340067412,5.78852976089,0.0,0.0,5.78852976089
 07/05  19:00:00,122.569822435,9.04605639793,46.3268259369,0.0,33.8341110165,33.3544677425,11.5300194739,0.0,0.0,11.5300194739
 07/05  20:00:00,134.758006947,9.05682332228,42.8140883888,0.0,36.5179666069,38.8247702939,5.77506353756,0.0,0.0,5.77506353756
 07/05  21:00:00,125.048441837,8.85472836674,38.8219046037,0.0,32.965339924,36.8579353714,5.79227428179,0.0,0.0,5.79227428179
 07/05  22:00:00,92.7305900231,8.11471441888,30.791029068,0.0,25.6355707503,20.6438685092,11.5395028416,0.0,0.0,11.5395028416
 07/05  23:00:00,66.8353649365,7.50502222774,25.0582272293,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/05  24:00:00,60.1440031683,7.28299743449,23.6145643523,0.0,11.6412384099,10.0650221343,5.75825086817,0.0,0.0,5.75825086817
 07/06  01:00:00,54.4863026153,7.02622062564,19.7742722552,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/06  02:00:00,47.6477393894,6.76841697067,15.0530677735,0.0,8.25718729233,10.0299323277,5.75363179006,0.0,0.0,5.75363179006
 07/06  03:00:00,44.5706310153,6.57198350763,12.1723972715,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  04:00:00,44.9317259814,6.44977736876,11.0491546192,0.0,8.25718729233,11.6354268332,5.75824665495,0.0,0.0,5.75824665495
 07/06  05:00:00,50.6813566507,6.44640273276,11.1067009783,0.0,12.1011305571,15.3678112995,5.7711945279,0.0,0.0,5.7711945279
 07/06  06:00:00,79.3330596011,7.01744588515,15.3114208259,0.0,19.7275818095,37.2640762949,11.5656336109,0.0,0.0,11.5656336109
 07/06  07:00:00,105.00051636,7.52244197266,21.8700347275,0.0,24.3117294858,51.2795993405,11.6010022329,0.0,0.0,11.6010022329
 07/06  08:00:00,95.1371202044,7.102561094,23.7012191497,0.0,23.6694662846,40.6342015617,23.3963170037,0.0,0.0,23.3963170037
 07/06  09:00:00,93.4425660786,7.12728320233,26.9890620307,0.0,23.6694662846,35.6302164847,35.5338095433,0.0,18.025,17.5088095433
 07/06  10:00:00,75.499605385,6.96453080164,26.8054086031,0.0,18.7433767983,22.9618409725,35.5111233158,0.0,18.025,17.4861233158
 07/06  11:00:00,77.5235426768,7.08168690911,28.7142779805,0.0,18.7433767983,22.9618409725,35.4838356514,0.0,18.025,17.4588356514
 07/06  12:00:00,81.1362683306,7.28207764433,32.0831635868,0.0,18.5889407304,23.1597249699,35.4797120885,0.0,18.025,17.4547120885
 07/06  13:00:00,84.6731424922,7.4967375019,35.1588762291,0.0,18.7433767983,23.2517909448,35.4786983679,0.0,18.025,17.4536983679
 07/06  14:00:00,87.261835595,7.67979895577,37.5645089553,0.0,18.7433767983,23.2517909448,35.4812160372,0.0,18.025,17.4562160372
 07/06  15:00:00,88.219111196,7.80892175734,38.6826119979,0.0,18.7433767983,22.9618409725,35.4802250541,0.0,18.025,17.4552250541
 07/06  16:00:00,93.1369590946,7.91801634382,39.040064511,0.0,18.7433767983,27.431320555,23.7831096368,0.0,18.025,5.75810963685
 07/06  17:00:00,106.417984427,8.26999925858,39.7810193717,0.0,17.6635504202,40.6971502883,5.76673781956,0.0,0.0,5.76673781956
 07/06  18:00:00,114.122837369,8.52675890858,40.7246865007,0.0,27.5259009287,37.3340067412,5.78867379917,0.0,0.0,5.78867379917
 07/06  19:00:00,116.272493893,8.66518006946,40.4103809119,0.0,33.8341110165,33.3544677425,5.77525677578,0.0,0.0,5.77525677578
 07/06  20:00:00,128.605863508,8.67649199479,37.0422769854,0.0,36.5179666069,38.8247702939,5.77462809196,0.0,0.0,5.77462809196
 07/06  21:00:00,118.181967881,8.45518734057,32.3549726569,0.0,32.965339924,36.8579353714,11.5663636499,0.0,0.0,11.5663636499
 07/06  22:00:00,88.5889883652,7.85527097494,26.9088784551,0.0,25.6355707503,20.6438685092,5.77982182761,0.0,0.0,5.77982182761
 07/06  23:00:00,64.8880241444,7.36206475493,23.2538417211,0.0,15.0252895274,11.7056064465,5.76260523239,0.0,0.0,5.76260523239
 07/06  24:00:00,56.9865292869,7.09936901754,20.6407176807,0.0,11.6412384099,10.0650221343,5.75819481586,0.0,0.0,5.75819481586
 07/07  01:00:00,50.5688402027,6.84169118947,16.0413438148,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,45.1007662257,6.63317474558,12.6413349599,0.0,8.25718729233,10.0299323277,5.75392109671,0.0,0.0,5.75392109671
 07/07  03:00:00,43.496107895,6.47781347682,11.1920463934,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,43.7331279356,6.34508588133,9.95524703589,0.0,8.25718729233,11.6354268332,5.75794129522,0.0,0.0,5.75794129522
 07/07  05:00:00,49.323824119,6.32878632948,9.86678698523,0.0,12.1011305571,15.3678112995,5.77123885,0.0,0.0,5.77123885
 07/07  06:00:00,78.7011522492,6.95654655521,14.7404219515,0.0,19.7275818095,37.2640762949,5.79255221516,0.0,0.0,5.79255221516
 07/07  07:00:00,104.18944421,7.47715699262,21.1042481619,0.0,24.3117294858,51.2795993405,17.391171174,0.0,0.0,17.391171174
 07/07  08:00:00,94.9253966537,7.0707844958,23.5212774522,0.0,23.6694662846,40.6342015617,23.3956274525,0.0,0.0,23.3956274525
 07/07  09:00:00,93.4702740123,7.11606011834,27.0279981113,0.0,23.6694662846,35.6302164847,35.5348092409,0.0,18.025,17.5098092409
 07/07  10:00:00,75.6507799769,6.9606255231,26.9604881652,0.0,18.7433767983,22.9618409725,35.5112317922,0.0,18.025,17.4862317922
 07/07  11:00:00,77.7791579319,7.08499695864,28.966583765,0.0,18.7433767983,22.9618409725,35.4840031157,0.0,18.025,17.4590031157
 07/07  12:00:00,80.8192127725,7.26384433516,31.7843430355,0.0,18.5889407304,23.1597249699,35.4795933043,0.0,18.025,17.4545933043
 07/07  13:00:00,84.3996889537,7.47957319595,34.9025891905,0.0,18.7433767983,23.2517909448,35.4785489766,0.0,18.025,17.4535489766
 07/07  14:00:00,87.6780280939,7.69378759833,37.9667137675,0.0,18.7433767983,23.2517909448,35.4810569439,0.0,18.025,17.4560569439
 07/07  15:00:00,89.865365428,7.88206716276,40.2557217367,0.0,18.7433767983,22.9618409725,35.4800486995,0.0,18.025,17.4550486995
 07/07  16:00:00,95.3322095439,8.03334244596,41.1199926044,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/07  17:00:00,108.424033759,8.39402746141,41.6630406535,0.0,17.6635504202,40.6971502883,5.76672585521,0.0,0.0,5.76672585521
 07/07  18:00:00,115.799832464,8.64299184389,42.2854423406,0.0,27.5259009287,37.3340067412,11.5569556039,0.0,0.0,11.5569556039
 07/07  19:00:00,118.297964846,8.78102912242,42.3200053648,0.0,33.8341110165,33.3544677425,5.77541243949,0.0,0.0,5.77541243949
 07/07  20:00:00,131.298702519,8.82364413345,39.5879704045,0.0,36.5179666069,38.8247702939,5.77473354984,0.0,0.0,5.77473354984
 07/07  21:00:00,122.928284495,8.7007640648,36.8557121182,0.0,32.965339924,36.8579353714,11.5659515398,0.0,0.0,11.5659515398
 07/07  22:00:00,93.8983152421,8.12083181597,31.9526503685,0.0,25.6355707503,20.6438685092,5.77958793629,0.0,0.0,5.77958793629
 07/07  23:00:00,69.4229714458,7.59643245378,27.5544193821,0.0,15.0252895274,11.7056064465,5.76254289359,0.0,0.0,5.76254289359
 07/07  24:00:00,61.858853225,7.3584235579,25.2539937643,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/08  01:00:00,58.6766061001,7.12944800268,21.1018680991,0.0,12.8411359301,10.0650221343,5.75387111771,0.0,0.0,5.75387111771
 07/08  02:00:00,49.751575453,6.85752441617,17.0678015303,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,47.2656700457,6.71873331847,14.7206828529,0.0,8.25718729233,10.0299323277,5.7537619412,0.0,0.0,5.7537619412
 07/08  04:00:00,47.5061288066,6.62505534683,13.4482854185,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,49.6178837699,6.5695141239,13.3413514452,0.0,8.71707943955,15.3327214929,5.76256489987,0.0,0.0,5.76256489987
 07/08  06:00:00,67.1216095411,6.79455993476,16.1761603999,0.0,18.5082010057,25.6353820695,5.77102427884,0.0,0.0,5.77102427884
 07/08  07:00:00,89.2566761229,7.25969419727,21.5111127059,0.0,19.4083231844,41.0650158608,11.5659949124,0.0,0.0,11.5659949124
 07/08  08:00:00,123.69351522,7.93404026485,31.3970990274,0.0,26.3286599382,57.9988325916,23.4863970722,0.0,0.0,23.4863970722
 07/08  09:00:00,111.388594512,7.81724304254,34.3625819418,0.0,26.3286599382,42.8504436482,41.4214307563,0.0,18.025,23.3964307563
 07/08  10:00:00,85.3199164503,7.4696742028,32.6352817481,0.0,21.7447113004,23.4437158914,41.3675558199,0.0,18.025,23.3425558199
 07/08  11:00:00,84.4286554464,7.54680562319,34.12848397,0.0,19.3027497915,23.426170988,35.5088512215,0.0,18.025,17.4838512215
 07/08  12:00:00,87.1783285675,7.70547092537,36.5771743563,0.0,19.1483137236,23.7250123474,35.4822227526,0.0,18.025,17.4572227526
 07/08  13:00:00,90.7603865237,7.90150033805,39.8176577268,0.0,19.3027497915,23.7161209604,35.4793396518,0.0,18.025,17.4543396518
 07/08  14:00:00,94.8979228774,8.15432248757,43.7023714434,0.0,19.3027497915,23.7161209604,35.4783146714,0.0,18.025,17.4533146714
 07/08  15:00:00,96.8014243999,8.32338679434,45.726758336,0.0,19.3027497915,23.426170988,35.4807981497,0.0,18.025,17.4557981497
 07/08  16:00:00,100.569169842,8.36100015744,45.005596183,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/08  17:00:00,109.610386706,8.62928791216,45.156117603,0.0,18.2229234133,37.5968344597,5.76224585702,0.0,0.0,5.76224585702
 07/08  18:00:00,125.834685815,9.00768665109,47.0488046787,0.0,32.690315043,37.0816133363,5.76658145599,0.0,0.0,5.76658145599
 07/08  19:00:00,125.307388121,9.11709429457,46.3005876013,0.0,36.8143715336,33.066984531,5.77533642709,0.0,0.0,5.77533642709
 07/08  20:00:00,134.419303178,9.09862252649,42.6548952231,0.0,36.3493007332,38.7721355839,5.77466352681,0.0,0.0,5.77466352681
 07/08  21:00:00,125.736576685,8.74124130448,36.4474143755,0.0,36.1807251679,36.8228455648,5.77539846368,0.0,0.0,5.77539846368
 07/08  22:00:00,96.4775753363,8.04343087655,29.2066377961,0.0,31.0351095914,20.6438685092,11.5659427811,0.0,0.0,11.5659427811
 07/08  23:00:00,67.5320915939,7.44813503574,23.4099592194,0.0,17.4250845679,11.7056064465,5.77111076953,0.0,0.0,5.77111076953
 07/08  24:00:00,57.7068108502,7.15356754633,20.106907531,0.0,12.8411359301,10.0650221343,5.75808499167,0.0,0.0,5.75808499167
 07/09  01:00:00,53.6154967362,6.89694093387,16.1538476401,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,45.1976163667,6.64538514084,12.6065562444,0.0,8.34152022915,10.0650221343,5.75379495548,0.0,0.0,5.75379495548
 07/09  03:00:00,43.5728640131,6.50317043589,11.1240216876,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,44.3155709653,6.41277404523,10.3505841902,0.0,8.34152022915,11.6705166398,5.7579491645,0.0,0.0,5.7579491645
 07/09  05:00:00,46.1220935681,6.34649337419,9.94916281505,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/09  06:00:00,63.0892042806,6.57896381335,12.3593520899,0.0,18.5082010057,25.6353820695,5.77113908055,0.0,0.0,5.77113908055
 07/09  07:00:00,87.3151527645,7.11100896896,19.5988578221,0.0,19.4926561212,41.1001056674,11.565857705,0.0,0.0,11.565857705
 07/09  08:00:00,121.070095768,7.7736213976,28.9341018494,0.0,26.3286599382,57.9988325916,29.3509978989,0.0,0.0,29.3509978989
 07/09  09:00:00,107.863310343,7.62338488456,31.150577029,0.0,26.2443270014,42.8153538416,35.5777904731,0.0,18.025,17.5527904731
 07/09  10:00:00,82.5096301994,7.29698139411,29.997694891,0.0,21.7447113004,23.4437158914,41.3682313382,0.0,18.025,23.3432313382
 07/09  11:00:00,82.6498173112,7.41286152863,32.4238805135,0.0,19.3449162599,23.4437158914,35.5102764214,0.0,18.025,17.4852764214
 07/09  12:00:00,85.9890461647,7.6207994873,35.4128521074,0.0,19.190480192,23.7425572507,35.4801782122,0.0,18.025,17.4551782122
 07/09  13:00:00,88.5328671756,7.78321329219,37.7681379409,0.0,19.260583323,23.698576057,35.4807718119,0.0,18.025,17.4557718119
 07/09  14:00:00,90.3860875828,7.92358531224,39.4809863474,0.0,19.260583323,23.698576057,35.4797232733,0.0,18.025,17.4547232733
 07/09  15:00:00,91.9376025499,8.0523410049,41.1936952136,0.0,19.260583323,23.4086260847,35.4786857444,0.0,18.025,17.4536857444
 07/09  16:00:00,97.207830925,8.14215924184,41.9228092055,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,105.150917597,8.35364338309,41.0320073166,0.0,18.1807569449,37.5792895564,5.76235772888,0.0,0.0,5.76235772888
 07/09  18:00:00,120.036409381,8.66828810267,41.7093512971,0.0,32.6059821062,37.0465235296,5.7667102981,0.0,0.0,5.7667102981
 07/09  19:00:00,119.246117681,8.76514562998,40.5912683912,0.0,36.8143715336,33.066984531,5.77442654722,0.0,0.0,5.77442654722
 07/09  20:00:00,128.546811129,8.74162332429,37.0199806198,0.0,36.43363367,38.8072253906,5.77512324908,0.0,0.0,5.77512324908
 07/09  21:00:00,121.6486896,8.5016065979,32.7185851017,0.0,36.0963922311,36.7877557581,5.77551336454,0.0,0.0,5.77551336454
 07/09  22:00:00,94.4755399634,7.93476222745,27.4327000582,0.0,30.9507766546,20.6087787026,11.5657975863,0.0,0.0,11.5657975863
 07/09  23:00:00,66.3180316095,7.3822722713,22.2617639169,0.0,17.4250845679,11.7056064465,5.77109318076,0.0,0.0,5.77109318076
 07/09  24:00:00,54.775311434,7.04813700897,17.1614155124,0.0,12.925468867,10.100111941,5.75813058044,0.0,0.0,5.75813058044
 07/10  01:00:00,47.9114654119,6.76074607059,13.4649167627,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/10  02:00:00,43.8831925969,6.54228070407,11.5146584043,0.0,8.25718729233,10.0299323277,5.75372100915,0.0,0.0,5.75372100915
 07/10  03:00:00,42.0985976639,6.36903694437,9.90331480716,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,42.5556320277,6.2507952825,8.87204560066,0.0,8.25718729233,11.6354268332,5.75806803149,0.0,0.0,5.75806803149
 07/10  05:00:00,47.9972056743,6.22565574375,8.64330543158,0.0,12.1011305571,15.3678112995,5.95755822728,0.186570235569,0.0,5.77098799171
 07/10  06:00:00,76.6167800192,6.79313867527,12.819468334,0.0,19.7275818095,37.2640762949,5.7911983816,0.0,0.0,5.7911983816
 07/10  07:00:00,99.7822818383,7.2571063152,16.9171494316,0.0,24.3117294858,51.2795993405,17.390842448,0.0,0.0,17.390842448
 07/10  08:00:00,89.2954077628,6.83639647669,18.1256852316,0.0,23.6694662846,40.6342015617,19.2582633092,0.0,0.0,19.2582633092
 07/10  09:00:00,88.3850686726,6.8608524679,22.1980081207,0.0,23.6694662846,35.6302164847,39.6614543439,0.0,18.025,21.6364543439
 07/10  10:00:00,71.2989217327,6.73457841019,22.8346815027,0.0,18.7433767983,22.9618409725,35.5099881551,0.0,18.025,17.4849881551
 07/10  11:00:00,73.4101650941,6.85783617067,24.8247551036,0.0,18.7433767983,22.9618409725,35.4827447828,0.0,18.025,17.4577447828
 07/10  12:00:00,75.8381125334,7.01292602122,27.0541645389,0.0,18.5889407304,23.1597249699,35.4800089209,0.0,18.025,17.4550089209
 07/10  13:00:00,78.5861544166,7.18798845746,29.3806426682,0.0,18.7433767983,23.2517909448,35.4806797089,0.0,18.025,17.4556797089
 07/10  14:00:00,80.8730337086,7.34778484458,31.5077256347,0.0,18.7433767983,23.2517909448,35.4796201114,0.0,18.025,17.4546201114
 07/10  15:00:00,83.2330973567,7.53198608441,33.973537625,0.0,18.7433767983,22.9618409725,35.4785660969,0.0,18.025,17.4535660969
 07/10  16:00:00,88.6515835789,7.67647708036,34.7962367822,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/10  17:00:00,101.128556592,7.99613764242,34.7654565441,0.0,17.6635504202,40.6971502883,5.76641081633,0.0,0.0,5.76641081633
 07/10  18:00:00,107.94386083,8.20371342872,34.8687570913,0.0,27.5259009287,37.3340067412,11.5564552875,0.0,0.0,11.5564552875
 07/10  19:00:00,110.124388299,8.32099088019,34.606472928,0.0,33.8341110165,33.3544677425,5.77494687349,0.0,0.0,5.77494687349
 07/10  20:00:00,122.869419263,8.34595276919,31.6363843929,0.0,36.5179666069,38.8247702939,5.7742609495,0.0,0.0,5.7742609495
 07/10  21:00:00,113.934881534,8.19581764201,28.367266921,0.0,32.965339924,36.8579353714,11.5651760982,0.0,0.0,11.5651760982
 07/10  22:00:00,83.2035943572,7.54113900979,21.8376301049,0.0,25.6355707503,20.6438685092,5.77987855797,0.0,0.0,5.77987855797
 07/10  23:00:00,56.3570608082,6.93200317226,15.1529423405,0.0,15.0252895274,11.7056064465,5.76250722896,0.0,0.0,5.76250722896
 07/10  24:00:00,47.8928568874,6.63398671109,12.0124404875,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,44.3828279829,6.43573459177,10.2612839524,0.0,10.0992000411,10.047477231,5.75374359493,0.0,0.0,5.75374359493
 07/11  02:00:00,41.0973634705,6.2843869585,8.98673153173,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,39.8686719528,6.15667373046,7.88574542625,0.0,8.25718729233,10.0299323277,5.98837795556,0.234847075933,0.0,5.75353087963
 07/11  04:00:00,40.6524594771,6.06613166768,7.15354553857,0.0,8.25718729233,11.6354268332,0.751110076369,0.731110076369,0.0,0.02
 07/11  05:00:00,46.4097927649,6.06858431002,7.2129654465,0.0,12.1011305571,15.3678112995,6.56239468394,0.791280764512,0.0,5.77111391943
 07/11  06:00:00,74.7058600036,6.61337398694,11.0883102403,0.0,19.7275818095,37.2640762949,11.7699716813,0.204093319743,0.0,11.5658783616
 07/11  07:00:00,97.5536513825,7.06261142918,14.8830250552,0.0,24.3117294858,51.2795993405,11.6008492037,0.0,0.0,11.6008492037
 07/11  08:00:00,86.2168805676,6.66988710802,15.2136693262,0.0,23.6694662846,40.6342015617,23.3944720513,0.0,0.0,23.3944720513
 07/11  09:00:00,85.3410921416,6.69226266787,19.322619078,0.0,23.6694662846,35.6302164847,41.3618928003,0.0,18.025,23.3368928003
 07/11  10:00:00,67.5558375088,6.52375759059,19.3024213669,0.0,18.7433767983,22.9618409725,35.510297578,0.0,18.025,17.485297578
 07/11  11:00:00,68.5667545872,6.58574095937,20.2534412721,0.0,18.7433767983,22.9618409725,35.4823262225,0.0,18.025,17.4573262225
 07/11  12:00:00,70.6208349092,6.70418237988,22.1456325731,0.0,18.5889407304,23.1597249699,35.4801975656,0.0,18.025,17.4551975656
 07/11  13:00:00,73.1208091806,6.84889930179,24.2543865867,0.0,18.7433767983,23.2517909448,35.4791118563,0.0,18.025,17.4541118563
 07/11  14:00:00,75.2594192845,7.0017390243,26.2401566399,0.0,18.7433767983,23.2517909448,35.4780406656,0.0,18.025,17.4530406656
 07/11  15:00:00,76.7859603868,7.15837511187,27.9000124859,0.0,18.7433767983,22.9618409725,29.6675791247,0.0,18.025,11.6425791247
 07/11  16:00:00,81.6851386151,7.2756674159,28.2306027613,0.0,18.7433767983,27.431320555,23.7829511065,0.0,18.025,5.7579511065
 07/11  17:00:00,94.6384140992,7.60466168715,28.6667924805,0.0,17.6635504202,40.6971502883,5.76570151824,0.0,0.0,5.76570151824
 07/11  18:00:00,102.129883197,7.8450319268,29.4134722656,0.0,27.5259009287,37.3340067412,5.78817182378,0.0,0.0,5.78817182378
 07/11  19:00:00,104.182556438,7.96162095879,29.0240113369,0.0,33.8341110165,33.3544677425,11.5301861725,0.0,0.0,11.5301861725
 07/11  20:00:00,117.14046235,7.99628685112,26.2570929218,0.0,36.5179666069,38.8247702939,5.77532016563,0.0,0.0,5.77532016563
 07/11  21:00:00,109.488096844,7.91627495717,24.2000338569,0.0,32.965339924,36.8579353714,5.79242335562,0.0,0.0,5.79242335562
 07/11  22:00:00,80.1823505915,7.37679688638,18.9807231598,0.0,25.6355707503,20.6438685092,11.539260105,0.0,0.0,11.539260105
 07/11  23:00:00,55.0716721438,6.84475167166,13.9548128909,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/11  24:00:00,47.5096529133,6.57864604458,11.6845743608,0.0,11.6412384099,10.0650221343,5.75820144901,0.0,0.0,5.75820144901
 07/12  01:00:00,43.9486007003,6.37726151215,9.88553239738,0.0,10.0992000411,10.047477231,5.75365962365,0.0,0.0,5.75365962365
 07/12  02:00:00,40.2487877613,6.18992390035,8.23261636761,0.0,8.25718729233,10.0299323277,0.496604948754,0.476604948754,0.0,0.02
 07/12  03:00:00,39.0222671959,6.06395037825,7.13207014121,0.0,8.25718729233,10.0299323277,1.38885932431,1.36885932431,0.0,0.02
 07/12  04:00:00,39.674097983,5.95910211772,6.28221019536,0.0,8.25718729233,11.6354268332,7.95067565436,2.19250902925,0.0,5.75816662511
 07/12  05:00:00,45.0549682574,5.92567966633,6.00104756584,0.0,12.1011305571,15.3678112995,9.12700572982,3.35606270047,0.0,5.77094302935
 07/12  06:00:00,73.1201083102,6.45733883924,9.65859470513,0.0,19.7275818095,37.2640762949,13.8841424369,2.31891286584,0.0,11.5652295711
 07/12  07:00:00,95.5972931261,6.89289597594,13.0963865085,0.0,24.3117294858,51.2795993405,12.0167834696,0.416567815893,0.0,11.6002156537
 07/12  08:00:00,83.0618306145,6.50528624427,12.2232220774,0.0,23.6694662846,40.6342015617,23.4051041505,0.0106089310765,0.0,23.3944952194
 07/12  09:00:00,82.0800412687,6.52730050018,16.2265328398,0.0,23.6694662846,35.6302164847,35.5332475843,0.0,18.025,17.5082475843
 07/12  10:00:00,63.6968757818,6.34019398194,15.6270257834,0.0,18.7433767983,22.9618409725,35.5091243142,0.0,18.025,17.4841243142
 07/12  11:00:00,65.2830899283,6.41529308403,17.1402254812,0.0,18.7433767983,22.9618409725,35.4832537437,0.0,18.025,17.4582537437
 07/12  12:00:00,67.3239972652,6.51982351975,19.0331530516,0.0,18.5889407304,23.1597249699,35.4790357204,0.0,18.025,17.4540357204
 07/12  13:00:00,69.8506196935,6.65787629556,21.1752209374,0.0,18.7433767983,23.2517909448,35.4779187881,0.0,18.025,17.4529187881
 07/12  14:00:00,71.4504433596,6.77656251583,22.6563598044,0.0,18.7433767983,23.2517909448,35.4803200379,0.0,18.025,17.4553200379
 07/12  15:00:00,72.1883825855,6.88851577979,23.5722957403,0.0,18.7433767983,22.9618409725,35.4792285209,0.0,18.025,17.4542285209
 07/12  16:00:00,77.0046749003,6.98659534989,23.8392078205,0.0,18.7433767983,27.431320555,23.7830258722,0.0,18.025,5.75802587217
 07/12  17:00:00,90.0788345938,7.30820726506,24.4036717537,0.0,17.6635504202,40.6971502883,5.76675689819,0.0,0.0,5.76675689819
 07/12  18:00:00,97.5752593358,7.54845851194,25.1554267585,0.0,27.5259009287,37.3340067412,5.78833593571,0.0,0.0,5.78833593571
 07/12  19:00:00,100.244313109,7.69539516944,25.351999066,0.0,33.8341110165,33.3544677425,5.77495220161,0.0,0.0,5.77495220161
 07/12  20:00:00,112.872572071,7.74143907475,22.244052258,0.0,36.5179666069,38.8247702939,5.77431447616,0.0,0.0,5.77431447616
 07/12  21:00:00,104.268789479,7.61755798436,19.2794426548,0.0,32.965339924,36.8579353714,11.5655409895,0.0,0.0,11.5655409895
 07/12  22:00:00,75.5976487815,7.04126103132,14.731564898,0.0,25.6355707503,20.6438685092,5.77943760832,0.0,0.0,5.77943760832
 07/12  23:00:00,51.6992886664,6.53556197874,10.8916163728,0.0,15.0252895274,11.7056064465,5.76250733526,0.0,0.0,5.76250733526
 07/12  24:00:00,44.442710636,6.29309899327,8.90317621165,0.0,11.6412384099,10.0650221343,6.43807537921,0.679944674013,0.0,5.75813070519
 07/13  01:00:00,41.417704531,6.13396688015,7.59793713327,0.0,10.0992000411,10.047477231,1.40880714327,1.38880714327,0.0,0.02
 07/13  02:00:00,38.5022215241,6.01109506931,6.66487548886,0.0,8.25718729233,10.0299323277,7.40105964059,1.64721120072,0.0,5.75384843988
 07/13  03:00:00,37.8760243828,5.93667452588,6.11310575962,0.0,8.25718729233,10.0299323277,1.57195386553,1.55195386553,0.0,0.02
 07/13  04:00:00,38.9260495085,5.87010324015,5.62315835206,0.0,8.25718729233,11.6354268332,7.48597374954,1.72805641781,0.0,5.75791733173
 07/13  05:00:00,44.7667507037,5.88233749898,5.75617405208,0.0,12.1011305571,15.3678112995,7.40886187335,1.63805470623,0.0,5.77080716712
 07/13  06:00:00,73.1579432776,6.44126451248,9.71251462234,0.0,19.7275818095,37.2640762949,7.03420750531,1.24322821109,0.0,5.79097929422
 07/13  07:00:00,95.8409754033,6.8876572787,13.3453053882,0.0,24.3117294858,51.2795993405,17.5148835678,0.123929047905,0.0,17.3909545199
 07/13  08:00:00,83.9054614806,6.50878062442,13.0633629069,0.0,23.6694662846,40.6342015617,17.5511131767,0.0,0.0,17.5511131767
 07/13  09:00:00,84.0424265404,6.5574917097,18.158732755,0.0,23.6694662846,35.6302164847,41.3650594339,0.0,18.025,23.3400594339
 07/13  10:00:00,66.2136436474,6.39147549284,18.0925103142,0.0,18.7433767983,22.9618409725,35.5092842113,0.0,18.025,17.4842842113
 07/13  11:00:00,68.1267365317,6.49699741616,19.9021682933,0.0,18.7433767983,22.9618409725,35.4825813468,0.0,18.025,17.4575813468
 07/13  12:00:00,70.9026303717,6.66224965303,22.4693618462,0.0,18.5889407304,23.1597249699,35.4822358768,0.0,18.025,17.4572358768
 07/13  13:00:00,73.9594007698,6.84731349827,25.0945671911,0.0,18.7433767983,23.2517909448,35.4795583459,0.0,18.025,17.4545583459
 07/13  14:00:00,75.6608371087,6.99120390971,26.652112581,0.0,18.7433767983,23.2517909448,35.478458634,0.0,18.025,17.453458634
 07/13  15:00:00,76.752515734,7.1268059473,27.8981386717,0.0,18.7433767983,22.9618409725,35.4773581369,0.0,18.025,17.4523581369
 07/13  16:00:00,81.9098503364,7.24860859809,28.4823761034,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,94.456110202,7.55763339421,28.5315182602,0.0,17.6635504202,40.6971502883,5.76668951925,0.0,0.0,5.76668951925
 07/13  18:00:00,101.652563866,7.7768207785,29.0043609897,0.0,27.5259009287,37.3340067412,11.5567199511,0.0,0.0,11.5567199511
 07/13  19:00:00,104.01904095,7.91212795003,28.9099945389,0.0,33.8341110165,33.3544677425,5.77522050038,0.0,0.0,5.77522050038
 07/13  20:00:00,116.951866887,7.95645377542,26.1083381048,0.0,36.5179666069,38.8247702939,5.77518875023,0.0,0.0,5.77518875023
 07/13  21:00:00,109.215983896,7.86588079982,23.9783144288,0.0,32.965339924,36.8579353714,11.5654848991,0.0,0.0,11.5654848991
 07/13  22:00:00,81.5217234907,7.36250278828,20.3344015866,0.0,25.6355707503,20.6438685092,5.77974883296,0.0,0.0,5.77974883296
 07/13  23:00:00,58.3410632729,6.91930095479,17.1496513866,0.0,15.0252895274,11.7056064465,5.76252555893,0.0,0.0,5.76252555893
 07/13  24:00:00,50.2669777666,6.68533545977,14.3352167061,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/14  01:00:00,45.7082367535,6.50341011458,11.5190182516,0.0,10.0992000411,10.047477231,5.75378418035,0.0,0.0,5.75378418035
 07/14  02:00:00,42.5404629782,6.37461018418,10.3396107189,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,41.6425178796,6.28085892141,9.53540817046,0.0,8.25718729233,10.0299323277,5.75365602149,0.0,0.0,5.75365602149
 07/14  04:00:00,42.6362686624,6.21393542762,8.98955465199,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/14  05:00:00,48.495788478,6.22519281687,9.14235772282,0.0,12.1011305571,15.3678112995,5.77117178297,0.0,0.0,5.77117178297
 07/14  06:00:00,77.0501318066,6.79525396362,13.2507088399,0.0,19.7275818095,37.2640762949,11.5657436274,0.0,0.0,11.5657436274
 07/14  07:00:00,101.780686773,7.29153529922,18.8811493139,0.0,24.3117294858,51.2795993405,11.6005884584,0.0,0.0,11.6005884584
 07/14  08:00:00,93.2857874336,6.93335579765,22.0191157341,0.0,23.6694662846,40.6342015617,23.3973891002,0.0,0.0,23.3973891002
 07/14  09:00:00,93.1056463554,7.03571721511,26.7437215143,0.0,23.6694662846,35.6302164847,41.3611040929,0.0,18.025,23.3361040929
 07/14  10:00:00,75.2656348519,6.89106555049,26.6449165063,0.0,18.7433767983,22.9618409725,35.5095395125,0.0,18.025,17.4845395125
 07/14  11:00:00,76.6498066137,6.99554927682,27.9266880562,0.0,18.7433767983,22.9618409725,35.4813553464,0.0,18.025,17.4563553464
 07/14  12:00:00,79.4490363639,7.17265956479,30.5053589686,0.0,18.5889407304,23.1597249699,35.4783376439,0.0,18.025,17.4533376439
 07/14  13:00:00,82.7083775562,7.38002644993,33.310830417,0.0,18.7433767983,23.2517909448,29.6677448633,0.0,18.025,11.6427448633
 07/14  14:00:00,85.1603412198,7.55912876348,35.5836926018,0.0,18.7433767983,23.2517909448,35.4799505899,0.0,18.025,17.4549505899
 07/14  15:00:00,86.955952806,7.72950149832,37.4988811651,0.0,18.7433767983,22.9618409725,35.4788328354,0.0,18.025,17.4538328354
 07/14  16:00:00,92.5734589611,7.87286352508,38.5217281794,0.0,18.7433767983,27.431320555,23.7828586868,0.0,18.025,5.75785868681
 07/14  17:00:00,105.097993544,8.19443073946,38.5366085034,0.0,17.6635504202,40.6971502883,5.76547123767,0.0,0.0,5.76547123767
 07/14  18:00:00,111.879189115,8.40116378686,38.6066583151,0.0,27.5259009287,37.3340067412,5.78812317468,0.0,0.0,5.78812317468
 07/14  19:00:00,113.902735173,8.51307862971,38.1927365765,0.0,33.8341110165,33.3544677425,5.77547522436,0.0,0.0,5.77547522436
 07/14  20:00:00,127.60286324,8.58580771209,36.1299801526,0.0,36.5179666069,38.8247702939,11.5299757071,0.0,0.0,11.5299757071
 07/14  21:00:00,118.441427838,8.41795686921,32.6516919483,0.0,32.965339924,36.8579353714,5.79276268177,0.0,0.0,5.79276268177
 07/14  22:00:00,89.3480686523,7.83386217217,27.6893823099,0.0,25.6355707503,20.6438685092,11.5395817148,0.0,0.0,11.5395817148
 07/14  23:00:00,64.3357198167,7.2981585985,22.7654580492,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/14  24:00:00,55.296694459,6.99808616917,19.0521755202,0.0,11.6412384099,10.0650221343,5.7580248575,0.0,0.0,5.7580248575
 07/15  01:00:00,53.7381327029,6.824828911,16.4680221983,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,47.7925893007,6.66216330258,15.3041767633,0.0,8.25718729233,10.0299323277,5.75379470253,0.0,0.0,5.75379470253
 07/15  03:00:00,46.376173094,6.5459908315,14.00394035,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  04:00:00,45.759351408,6.43249594567,11.894070063,0.0,8.25718729233,11.6354268332,5.75786611338,0.0,0.0,5.75786611338
 07/15  05:00:00,47.7497620795,6.3842658558,11.6584837838,0.0,8.71707943955,15.3327214929,5.76218132372,0.0,0.0,5.76218132372
 07/15  06:00:00,66.0578170225,6.63255394127,15.2743850687,0.0,18.5082010057,25.6353820695,5.77114658867,0.0,0.0,5.77114658867
 07/15  07:00:00,89.0429384617,7.14910078188,21.4079991205,0.0,19.4083231844,41.0650158608,5.79278586118,0.0,0.0,5.79278586118
 07/15  08:00:00,123.574982178,7.84871318047,31.3639188859,0.0,26.3286599382,57.9988325916,29.3508868425,0.0,0.0,29.3508868425
 07/15  09:00:00,112.279206737,7.78315381651,35.2873036428,0.0,26.3286599382,42.8504436482,41.4135826338,0.0,18.025,23.3885826338
 07/15  10:00:00,87.3869001978,7.49272039599,34.6792342318,0.0,21.7447113004,23.4437158914,35.5366979274,0.0,18.025,17.5116979274
 07/15  11:00:00,86.7809381002,7.59289826233,36.4346830277,0.0,19.3027497915,23.426170988,35.5080832355,0.0,18.025,17.4830832355
 07/15  12:00:00,88.7817329828,7.73295160356,38.1531027283,0.0,19.1483137236,23.7250123474,35.4778117722,0.0,18.025,17.4528117722
 07/15  13:00:00,91.828495472,7.90754526227,40.8797288575,0.0,19.3027497915,23.7161209604,35.4800119454,0.0,18.025,17.4550119454
 07/15  14:00:00,95.1567851504,8.11643512316,43.9991286328,0.0,19.3027497915,23.7161209604,35.4788699294,0.0,18.025,17.4538699294
 07/15  15:00:00,96.3459832739,8.23913895476,45.3555724407,0.0,19.3027497915,23.426170988,35.4777407846,0.0,18.025,17.4527407846
 07/15  16:00:00,100.673637495,8.29892597772,45.1721400509,0.0,19.3027497915,27.8956505705,23.7830310036,0.0,18.025,5.75803100365
 07/15  17:00:00,109.091344826,8.55191085907,44.7144701139,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,124.692204636,8.91240111339,46.001622631,0.0,32.690315043,37.0816133363,5.76668489863,0.0,0.0,5.76668489863
 07/15  19:00:00,124.164320298,9.05147413071,45.2231530533,0.0,36.8143715336,33.066984531,5.77528979939,0.0,0.0,5.77528979939
