Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  20:00:00,133.322192623,9.03723904345,41.6191787048,0.0,36.3493007332,38.7721355839,5.77464195889,0.0,0.0,5.77464195889
 07/15  21:00:00,126.34440367,8.78154676484,37.0149474694,0.0,36.1807251679,36.8228455648,11.5307583746,0.0,0.0,11.5307583746
 07/15  22:00:00,98.7769700149,8.18270804073,31.3667841446,0.0,31.0351095914,20.6438685092,5.7927581196,0.0,0.0,5.7927581196
 07/15  23:00:00,69.566168574,7.56867736917,25.3235058269,0.0,17.4250845679,11.7056064465,5.77111434619,0.0,0.0,5.77111434619
 07/15  24:00:00,59.9759934118,7.26214931525,22.267514708,0.0,12.8411359301,10.0650221343,5.75800517433,0.0,0.0,5.75800517433
 07/16  01:00:00,57.6070554106,7.0398524482,20.0024993416,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,50.2698359861,6.81900725377,17.5051573567,0.0,8.34152022915,10.0650221343,5.75377545063,0.0,0.0,5.75377545063
 07/16  03:00:00,48.7752234689,6.70226262698,16.1272968638,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,49.1199555991,6.60087405702,14.9668742059,0.0,8.34152022915,11.6705166398,5.75784291349,0.0,0.0,5.75784291349
 07/16  05:00:00,50.3907964743,6.51941071124,14.0449516808,0.0,8.80141237637,15.3678112995,5.76215413375,0.0,0.0,5.76215413375
 07/16  06:00:00,67.3107324426,6.74420718315,16.4156487758,0.0,18.5082010057,25.6353820695,5.77111291221,0.0,0.0,5.77111291221
 07/16  07:00:00,91.453172608,7.32167480116,23.5262390177,0.0,19.4926561212,41.1001056674,5.79273987748,0.0,0.0,5.79273987748
 07/16  08:00:00,127.407658171,8.10803397789,34.937277475,0.0,26.3286599382,57.9988325916,29.3504702844,0.0,0.0,29.3504702844
 07/16  09:00:00,116.953237975,8.10031799044,39.76359543,0.0,26.2443270014,42.8153538416,41.4126181409,0.0,18.025,23.3876181409
 07/16  10:00:00,90.7732366681,7.74850060989,37.8097923138,0.0,21.7447113004,23.4437158914,35.5364608986,0.0,18.025,17.5114608986
 07/16  11:00:00,86.418304681,7.67906220881,35.9261754577,0.0,19.3449162599,23.4437158914,35.5078487855,0.0,18.025,17.4828487855
 07/16  12:00:00,84.1001505029,7.60318266384,33.5415785664,0.0,19.190480192,23.7425572507,35.4779828124,0.0,18.025,17.4529828124
 07/16  13:00:00,84.0595722909,7.59655222218,33.4815110969,0.0,19.260583323,23.698576057,35.4797539871,0.0,18.025,17.4547539871
 07/16  14:00:00,85.3546039907,7.65007158585,34.7230231314,0.0,19.260583323,23.698576057,35.478602431,0.0,18.025,17.453602431
 07/16  15:00:00,85.9191161815,7.69193755924,35.5356188356,0.0,19.260583323,23.4086260847,35.4774606222,0.0,18.025,17.4524606222
 07/16  16:00:00,89.4481820498,7.68427051456,34.6210526265,0.0,19.260583323,27.8781056672,23.7829574289,0.0,18.025,5.75795742885
 07/16  17:00:00,97.4605199891,7.88632487851,33.8089435167,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,113.248632775,8.24025510184,35.3496205547,0.0,32.6059821062,37.0465235296,5.76660542821,0.0,0.0,5.76660542821
 07/16  19:00:00,113.74350288,8.40731215415,35.4464997596,0.0,36.8143715336,33.066984531,5.77520200347,0.0,0.0,5.77520200347
 07/16  20:00:00,125.636035973,8.51547338555,34.3353666616,0.0,36.43363367,38.8072253906,5.7745550472,0.0,0.0,5.7745550472
 07/16  21:00:00,121.077484987,8.4012868365,32.2477130729,0.0,36.0963922311,36.7877557581,11.5296272504,0.0,0.0,11.5296272504
 07/16  22:00:00,93.4885433898,7.83435267536,26.5461379103,0.0,30.9507766546,20.6087787026,5.79265696821,0.0,0.0,5.79265696821
 07/16  23:00:00,64.942797872,7.27765451894,20.99115945,0.0,17.4250845679,11.7056064465,5.77102049891,0.0,0.0,5.77102049891
 07/16  24:00:00,56.8054913037,7.06314277855,19.1765969413,0.0,12.925468867,10.100111941,5.7579147714,0.0,0.0,5.7579147714
 07/17  01:00:00,52.4353412001,6.88860111833,17.8609409817,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/17  02:00:00,46.5812775977,6.6714016059,14.0836276609,0.0,8.25718729233,10.0299323277,5.75368528157,0.0,0.0,5.75368528157
 07/17  03:00:00,44.3815879433,6.54935941978,12.0059880755,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,44.9982984335,6.45319555447,11.1123188292,0.0,8.25718729233,11.6354268332,5.75774905237,0.0,0.0,5.75774905237
 07/17  05:00:00,49.831284551,6.38117247102,10.321878146,0.0,12.1011305571,15.3678112995,5.77097682255,0.0,0.0,5.77097682255
 07/17  06:00:00,79.4498949414,6.98968597755,15.4560506018,0.0,19.7275818095,37.2640762949,11.5649881241,0.0,0.0,11.5649881241
 07/17  07:00:00,106.499766477,7.55602974954,23.3357402508,0.0,24.3117294858,51.2795993405,11.5990130954,0.0,0.0,11.5990130954
 07/17  08:00:00,97.1735650818,7.19970935242,25.6405482521,0.0,23.6694662846,40.6342015617,23.3935576094,0.0,0.0,23.3935576094
 07/17  09:00:00,96.7772812328,7.29431895602,30.1567647189,0.0,23.6694662846,35.6302164847,35.5337717677,0.0,18.025,17.5087717677
 07/17  10:00:00,78.6098278983,7.13567910166,29.7444973881,0.0,18.7433767983,22.9618409725,35.5097137241,0.0,18.025,17.4847137241
 07/17  11:00:00,81.1069355285,7.29823779111,32.0811297892,0.0,18.7433767983,22.9618409725,35.4830368375,0.0,18.025,17.4580368375
 07/17  12:00:00,82.9397806906,7.43054172222,33.7382230684,0.0,18.5889407304,23.1597249699,35.479224421,0.0,18.025,17.454224421
 07/17  13:00:00,85.3196555336,7.58265185285,35.7194867262,0.0,18.7433767983,23.2517909448,35.4780274019,0.0,18.025,17.4530274019
 07/17  14:00:00,87.3701309421,7.6995494707,37.6530639625,0.0,18.7433767983,23.2517909448,35.4784107087,0.0,18.025,17.4534107087
 07/17  15:00:00,87.5258902964,7.77140378874,38.026919546,0.0,18.7433767983,22.9618409725,35.4792060091,0.0,18.025,17.4542060091
 07/17  16:00:00,92.1865438472,7.86752482799,38.1401544664,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,104.291407915,8.15975178877,37.7647057149,0.0,17.6635504202,40.6971502883,5.76660298876,0.0,0.0,5.76660298876
 07/17  18:00:00,110.608206274,8.34426346816,37.3925718891,0.0,27.5259009287,37.3340067412,11.5563578961,0.0,0.0,11.5563578961
 07/17  19:00:00,112.035159624,8.43249271381,36.4057564505,0.0,33.8341110165,33.3544677425,5.77516490312,0.0,0.0,5.77516490312
 07/17  20:00:00,124.861852164,8.4632782062,33.511505752,0.0,36.5179666069,38.8247702939,5.77446519865,0.0,0.0,5.77446519865
 07/17  21:00:00,116.142594719,8.31435046486,30.456465876,0.0,32.965339924,36.8579353714,11.5651293137,0.0,0.0,11.5651293137
 07/17  22:00:00,87.2900740329,7.76414741619,25.7011158267,0.0,25.6355707503,20.6438685092,5.77972211486,0.0,0.0,5.77972211486
 07/17  23:00:00,62.5120592929,7.25129271092,20.9886592027,0.0,15.0252895274,11.7056064465,5.76241337773,0.0,0.0,5.76241337773
 07/17  24:00:00,52.4140263696,6.94160872363,16.2259930804,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,47.8998498941,6.73066759849,13.483378832,0.0,10.0992000411,10.047477231,5.75377308375,0.0,0.0,5.75377308375
 07/18  02:00:00,44.4925255901,6.56667684563,12.0996074843,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,43.4199401228,6.45420449751,11.1394880477,0.0,8.25718729233,10.0299323277,5.75372230433,0.0,0.0,5.75372230433
 07/18  04:00:00,44.6294775086,6.39910796184,10.7975924812,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/18  05:00:00,50.8073162611,6.42312250554,11.2559617021,0.0,12.1011305571,15.3678112995,5.77106000106,0.0,0.0,5.77106000106
 07/18  06:00:00,79.5740307393,7.00046144535,15.5694133186,0.0,19.7275818095,37.2640762949,11.5650577792,0.0,0.0,11.5650577792
 07/18  07:00:00,104.885867006,7.49776604006,21.7801102024,0.0,24.3117294858,51.2795993405,11.6002961824,0.0,0.0,11.6002961824
 07/18  08:00:00,95.4393730038,7.09604961262,24.0100165216,0.0,23.6694662846,40.6342015617,23.393638058,0.0,0.0,23.393638058
 07/18  09:00:00,95.0711529362,7.18712146971,28.5578331811,0.0,23.6694662846,35.6302164847,41.3610828801,0.0,18.025,23.3360828801
 07/18  10:00:00,77.1135463792,7.02074929717,28.3631472313,0.0,18.7433767983,22.9618409725,35.5096555197,0.0,18.025,17.4846555197
 07/18  11:00:00,79.2468532711,7.1435540971,30.37573268,0.0,18.7433767983,22.9618409725,35.4816832857,0.0,18.025,17.4566832857
 07/18  12:00:00,82.4485408677,7.33590437112,33.3416223607,0.0,18.5889407304,23.1597249699,35.4794620683,0.0,18.025,17.4544620683
 07/18  13:00:00,86.9010103476,7.59056907049,37.2929237539,0.0,18.7433767983,23.2517909448,35.4782816784,0.0,18.025,17.4532816784
 07/18  14:00:00,91.4101157902,7.87447703662,41.5181210135,0.0,18.7433767983,23.2517909448,29.6676893155,0.0,18.025,11.6426893155
 07/18  15:00:00,91.8091440295,7.99085170455,42.0907255952,0.0,18.7433767983,22.9618409725,35.4798201389,0.0,18.025,17.4548201389
 07/18  16:00:00,95.5062744577,8.02035393968,41.3070576125,0.0,18.7433767983,27.431320555,23.7825773838,0.0,18.025,5.75757738376
 07/18  17:00:00,108.236381151,8.33897589586,41.5304547959,0.0,17.6635504202,40.6971502883,5.76666193752,0.0,0.0,5.76666193752
 07/18  18:00:00,114.86656035,8.55408626634,41.4411133212,0.0,27.5259009287,37.3340067412,5.7878375875,0.0,0.0,5.7878375875
 07/18  19:00:00,116.157796642,8.65968654653,40.3011975505,0.0,33.8341110165,33.3544677425,11.5297474222,0.0,0.0,11.5297474222
 07/18  20:00:00,129.110922381,8.7112989029,37.5125542056,0.0,36.5179666069,38.8247702939,5.77497706428,0.0,0.0,5.77497706428
 07/18  21:00:00,119.187333412,8.51648134572,33.2990828486,0.0,32.965339924,36.8579353714,5.79201476049,0.0,0.0,5.79201476049
 07/18  22:00:00,87.8919748497,7.83043250152,26.2367254002,0.0,25.6355707503,20.6438685092,11.5392451938,0.0,0.0,11.5392451938
 07/18  23:00:00,62.3695168734,7.25909343506,20.8383243864,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/18  24:00:00,54.1596198373,6.97986337588,17.9333283674,0.0,11.6412384099,10.0650221343,5.75815506684,0.0,0.0,5.75815506684
 07/19  01:00:00,48.3771895558,6.72978102633,13.9616081846,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,43.6103825169,6.51819271851,11.2659445918,0.0,8.25718729233,10.0299323277,5.75263344956,0.0,0.0,5.75263344956
 07/19  03:00:00,42.32823672,6.38740461927,10.1145914239,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,42.9963482113,6.28873386569,9.2748327899,0.0,8.25718729233,11.6354268332,5.75809393733,0.0,0.0,5.75809393733
 07/19  05:00:00,48.5410523914,6.26972749255,9.14309391627,0.0,12.1011305571,15.3678112995,5.77091704812,0.0,0.0,5.77091704812
 07/19  06:00:00,78.0235048993,6.88490065233,14.134448656,0.0,19.7275818095,37.2640762949,11.5647373838,0.0,0.0,11.5647373838
 07/19  07:00:00,104.956390369,7.45641136195,21.8919905148,0.0,24.3117294858,51.2795993405,11.6002724708,0.0,0.0,11.6002724708
 07/19  08:00:00,95.7795051012,7.10210210229,24.3440981429,0.0,23.6694662846,40.6342015617,23.3956025905,0.0,0.0,23.3956025905
 07/19  09:00:00,95.1726833803,7.18342182803,28.6630661835,0.0,23.6694662846,35.6302164847,35.5357527465,0.0,18.025,17.5107527465
 07/19  10:00:00,77.396279541,7.03511806251,28.6315129861,0.0,18.7433767983,22.9618409725,35.5096570871,0.0,18.025,17.4846570871
 07/19  11:00:00,79.1411485169,7.14946633307,30.2641158872,0.0,18.7433767983,22.9618409725,35.4810649344,0.0,18.025,17.4560649344
 07/19  12:00:00,81.9756746844,7.32762031245,32.8770389475,0.0,18.5889407304,23.1597249699,35.4802391203,0.0,18.025,17.4552391203
 07/19  13:00:00,85.3966092742,7.52949885989,35.8495951557,0.0,18.7433767983,23.2517909448,35.4790060955,0.0,18.025,17.4540060955
 07/19  14:00:00,88.3531231151,7.70417914885,38.631428261,0.0,18.7433767983,23.2517909448,35.4778291168,0.0,18.025,17.4528291168
 07/19  15:00:00,89.6793846197,7.84844331469,40.1033751782,0.0,18.7433767983,22.9618409725,35.4801445346,0.0,18.025,17.4551445346
 07/19  16:00:00,94.2298923049,7.94798444918,40.1030437629,0.0,18.7433767983,27.431320555,23.7829703033,0.0,18.025,5.7579703033
 07/19  17:00:00,106.70087898,8.25744822967,40.0764848862,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/19  18:00:00,113.434794751,8.47400992554,40.0894210661,0.0,27.5259009287,37.3340067412,11.5556582056,0.0,0.0,11.5556582056
 07/19  19:00:00,115.104121212,8.59732413017,39.3098893857,0.0,33.8341110165,33.3544677425,5.77411919801,0.0,0.0,5.77411919801
 07/19  20:00:00,128.229315518,8.64425603847,36.6979940563,0.0,36.5179666069,38.8247702939,5.77477301743,0.0,0.0,5.77477301743
 07/19  21:00:00,117.678150929,8.42213052485,31.884245706,0.0,32.965339924,36.8579353714,11.5654276622,0.0,0.0,11.5654276622
 07/19  22:00:00,85.8646712529,7.72610108048,24.3137632512,0.0,25.6355707503,20.6438685092,5.77950324365,0.0,0.0,5.77950324365
 07/19  23:00:00,60.1204593785,7.15425388598,18.6941002589,0.0,15.0252895274,11.7056064465,5.76237844985,0.0,0.0,5.76237844985
 07/19  24:00:00,51.6283923195,6.87454006172,15.5074268528,0.0,11.6412384099,10.0650221343,5.75798474522,0.0,0.0,5.75798474522
 07/20  01:00:00,47.1057408882,6.66202353398,12.7579171225,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,43.1830400825,6.47151270586,10.8852854928,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,41.8104676587,6.33332549362,9.65089689077,0.0,8.25718729233,10.0299323277,5.75376842434,0.0,0.0,5.75376842434
 07/20  04:00:00,42.3840254203,6.22689364272,8.72435414116,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,48.0969262598,6.2210005944,8.74769618803,0.0,12.1011305571,15.3678112995,5.77101249612,0.0,0.0,5.77101249612
 07/20  06:00:00,76.9722544451,6.80881710057,13.1592877666,0.0,19.7275818095,37.2640762949,11.5643195287,0.0,0.0,11.5643195287
 07/20  07:00:00,101.402285065,7.29996216338,18.4943365747,0.0,24.3117294858,51.2795993405,11.600356564,0.0,0.0,11.600356564
 07/20  08:00:00,92.9397764651,6.94411829606,21.6623558834,0.0,23.6694662846,40.6342015617,23.3944906989,0.0,0.0,23.3944906989
 07/20  09:00:00,92.087773629,7.01323560786,25.7483431753,0.0,23.6694662846,35.6302164847,41.3619501639,0.0,18.025,23.3369501639
 07/20  10:00:00,74.4440447912,6.87183577461,25.8425600874,0.0,18.7433767983,22.9618409725,35.509361094,0.0,18.025,17.484361094
 07/20  11:00:00,77.4995420414,7.04161320492,28.7303634649,0.0,18.7433767983,22.9618409725,35.4823232597,0.0,18.025,17.4573232597
 07/20  12:00:00,81.0446824727,7.25505873514,32.0186112683,0.0,18.5889407304,23.1597249699,35.4783617891,0.0,18.025,17.4533617891
 07/20  13:00:00,84.4152710012,7.46712904265,34.9306259539,0.0,18.7433767983,23.2517909448,35.4788925741,0.0,18.025,17.4538925741
 07/20  14:00:00,86.845504054,7.6455943434,37.1823933857,0.0,18.7433767983,23.2517909448,35.4777052288,0.0,18.025,17.4527052288
 07/20  15:00:00,87.2094252166,7.74359988829,37.7382593171,0.0,18.7433767983,22.9618409725,29.6672902112,0.0,18.025,11.6422902112
 07/20  16:00:00,91.6031435121,7.82157441015,37.6027086325,0.0,18.7433767983,27.431320555,23.7828713786,0.0,18.025,5.75787137865
 07/20  17:00:00,104.273132,8.14687391115,37.7593092984,0.0,17.6635504202,40.6971502883,5.76657944923,0.0,0.0,5.76657944923
 07/20  18:00:00,111.197723402,8.3595453864,37.9668193287,0.0,27.5259009287,37.3340067412,5.78802066279,0.0,0.0,5.78802066279
 07/20  19:00:00,113.120027951,8.47637555908,37.4467435024,0.0,33.8341110165,33.3544677425,11.5297556166,0.0,0.0,11.5297556166
 07/20  20:00:00,124.876729955,8.46282706012,33.5268354608,0.0,36.5179666069,38.8247702939,5.77516843026,0.0,0.0,5.77516843026
 07/20  21:00:00,114.398830225,8.24232311565,28.7847419468,0.0,32.965339924,36.8579353714,5.79217753393,0.0,0.0,5.79217753393
 07/20  22:00:00,84.4359587888,7.63756561599,22.9735795364,0.0,25.6355707503,20.6438685092,11.5393819092,0.0,0.0,11.5393819092
 07/20  23:00:00,58.3711996261,7.08485249916,17.0142493346,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,50.8066222887,6.8349537328,14.7252430587,0.0,11.6412384099,10.0650221343,5.75814502196,0.0,0.0,5.75814502196
 07/21  01:00:00,47.2344364632,6.65329890859,12.8953368104,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,43.6911079057,6.49542725815,11.3694378326,0.0,8.25718729233,10.0299323277,5.7537714523,0.0,0.0,5.7537714523
 07/21  03:00:00,42.1990609402,6.35237253481,10.0204477319,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  04:00:00,42.6854543426,6.24359506248,9.0090800348,0.0,8.25718729233,11.6354268332,5.7580783253,0.0,0.0,5.7580783253
 07/21  05:00:00,50.2732714933,6.23762637339,9.02341641404,0.0,12.1011305571,15.3678112995,5.77108188393,0.0,0.0,5.77108188393
 07/21  06:00:00,76.9458031083,6.80406840772,13.1375827904,0.0,19.7275818095,37.2640762949,11.5649566348,0.0,0.0,11.5649566348
 07/21  07:00:00,100.553579676,7.29585837595,17.6497376767,0.0,24.3117294858,51.2795993405,11.5998925607,0.0,0.0,11.5998925607
 07/21  08:00:00,92.103703133,6.9134601593,20.8569409346,0.0,23.6694662846,40.6342015617,23.3945828279,0.0,0.0,23.3945828279
 07/21  09:00:00,91.5229104165,6.97968087651,25.2170363638,0.0,23.6694662846,35.6302164847,35.5347773755,0.0,18.025,17.5097773755
 07/21  10:00:00,74.0481283995,6.8383430507,25.4801391223,0.0,18.7433767983,22.9618409725,35.50995546,0.0,18.025,17.48495546
 07/21  11:00:00,75.8929243674,6.95578712456,27.2095724119,0.0,18.7433767983,22.9618409725,35.4813739062,0.0,18.025,17.4563739062
 07/21  12:00:00,78.3508607582,7.11631532678,29.4635307348,0.0,18.5889407304,23.1597249699,35.4784035989,0.0,18.025,17.4534035989
 07/21  13:00:00,80.7935422878,7.27541160158,31.5006167297,0.0,18.7433767983,23.2517909448,35.4792832609,0.0,18.025,17.4542832609
 07/21  14:00:00,82.6812552667,7.41541391317,33.2483270403,0.0,18.7433767983,23.2517909448,35.4780855354,0.0,18.025,17.4530855354
 07/21  15:00:00,84.2890391063,7.57000419343,34.9914700368,0.0,18.7433767983,22.9618409725,35.4768902862,0.0,18.025,17.4518902862
 07/21  16:00:00,89.7574152145,7.70712310794,35.8714287531,0.0,18.7433767983,27.431320555,23.7828437432,0.0,18.025,5.75784374323
 07/21  17:00:00,102.467306498,8.03239948317,36.0679632676,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/21  18:00:00,109.253636168,8.24252475105,36.1397520993,0.0,27.5259009287,37.3340067412,11.5560806172,0.0,0.0,11.5560806172
 07/21  19:00:00,110.690236011,8.33522286635,35.1581084562,0.0,33.8341110165,33.3544677425,5.77420096889,0.0,0.0,5.77420096889
 07/21  20:00:00,122.173799374,8.29877538748,30.9879604855,0.0,36.5179666069,38.8247702939,5.77485504352,0.0,0.0,5.77485504352
 07/21  21:00:00,112.373865888,8.1038507999,26.8982442251,0.0,32.965339924,36.8579353714,11.5651202772,0.0,0.0,11.5651202772
 07/21  22:00:00,83.810175333,7.56319549346,22.422175713,0.0,25.6355707503,20.6438685092,5.77956925268,0.0,0.0,5.77956925268
 07/21  23:00:00,58.4227374085,7.04204017008,17.1085937372,0.0,15.0252895274,11.7056064465,5.76168372486,0.0,0.0,5.76168372486
 07/21  24:00:00,49.7590730076,6.76960936399,13.7430388717,0.0,11.6412384099,10.0650221343,5.75806126887,0.0,0.0,5.75806126887
 07/22  01:00:00,49.2415265859,6.61740080957,12.1788463239,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,42.7630812424,6.41844692759,10.518392797,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,41.495803409,6.28924137374,9.38031813381,0.0,8.25718729233,10.0299323277,5.75358343188,0.0,0.0,5.75358343188
 07/22  04:00:00,42.1668783437,6.19149313496,8.54260812708,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/22  05:00:00,45.7529594352,6.12132349216,8.04063376764,0.0,8.71707943955,15.3327214929,5.7624384006,0.0,0.0,5.7624384006
 07/22  06:00:00,60.2064539661,6.32454816177,9.7310373115,0.0,18.5082010057,25.6353820695,5.77093091207,0.0,0.0,5.77093091207
 07/22  07:00:00,81.0427496168,6.78338252792,13.7735343941,0.0,19.4083231844,41.0650158608,11.5654008213,0.0,0.0,11.5654008213
 07/22  08:00:00,114.617476711,7.39338901303,22.8617595753,0.0,26.3286599382,57.9988325916,23.4831237056,0.0,0.0,23.4831237056
 07/22  09:00:00,101.871563064,7.21364561885,25.4491814188,0.0,26.3286599382,42.8504436482,41.4183920141,0.0,18.025,23.3933920141
 07/22  10:00:00,76.313008546,6.91003038507,24.1880398692,0.0,21.7447113004,23.4437158914,41.3651797248,0.0,18.025,23.3401797248
 07/22  11:00:00,75.1286925129,6.98134196653,25.3940016662,0.0,19.3027497915,23.426170988,35.5061285254,0.0,18.025,17.4811285254
 07/22  12:00:00,76.803029,7.09941135621,26.8079466871,0.0,19.1483137236,23.7250123474,35.4799020589,0.0,18.025,17.4549020589
 07/22  13:00:00,79.6785271053,7.25406237268,29.3832472257,0.0,19.3027497915,23.7161209604,35.4768507364,0.0,18.025,17.4518507364
 07/22  14:00:00,81.7954789544,7.40281248156,31.3514486041,0.0,19.3027497915,23.7161209604,35.4791292928,0.0,18.025,17.4541292928
 07/22  15:00:00,83.1436700772,7.53253543551,32.8598665439,0.0,19.3027497915,23.426170988,35.4779230516,0.0,18.025,17.4529230516
 07/22  16:00:00,88.6370567841,7.63888885613,33.7956065701,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,97.4576253738,7.88380577614,33.7488533247,0.0,18.2229234133,37.5968344597,5.76209245712,0.0,0.0,5.76209245712
 07/22  18:00:00,112.900097379,8.21566068984,34.9062614867,0.0,32.690315043,37.0816133363,5.76647039809,0.0,0.0,5.76647039809
 07/22  19:00:00,112.467963414,8.33566752724,34.2426135419,0.0,36.8143715336,33.066984531,5.77512380328,0.0,0.0,5.77512380328
 07/22  20:00:00,121.356893828,8.31032808218,30.3808046365,0.0,36.3493007332,38.7721355839,5.77508506097,0.0,0.0,5.77508506097
 07/22  21:00:00,114.440813518,8.0763423609,25.8165758672,0.0,36.1807251679,36.8228455648,5.7751212487,0.0,0.0,5.7751212487
 07/22  22:00:00,86.6439899956,7.52107569442,19.8954423243,0.0,31.0351095914,20.6438685092,11.5649765325,0.0,0.0,11.5649765325
 07/22  23:00:00,59.3036961981,7.02594025845,15.6037792398,0.0,17.4250845679,11.7056064465,5.77092865926,0.0,0.0,5.77092865926
 07/22  24:00:00,50.3879243885,6.75463709321,13.1869688615,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/23  01:00:00,48.9291854351,6.58896617241,11.7755143276,0.0,12.925468867,10.100111941,5.753705791,0.0,0.0,5.753705791
 07/23  02:00:00,42.5247155895,6.39300111659,10.1860530232,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  03:00:00,41.1523157288,6.25303384119,8.95361376897,0.0,8.34152022915,10.0650221343,5.75364802966,0.0,0.0,5.75364802966
 07/23  04:00:00,41.6992512557,6.14390041444,8.00315440244,0.0,8.34152022915,11.6705166398,0.497808049628,0.477808049628,0.0,0.02
 07/23  05:00:00,45.2080837699,6.06698282623,7.43067398056,0.0,8.80141237637,15.3678112995,6.57771634728,0.815372839982,0.0,5.7623435073
 07/23  06:00:00,59.4570899757,6.26785124682,9.03837204062,0.0,18.5082010057,25.6353820695,5.99543873448,0.224971480273,0.0,5.77046725421
 07/23  07:00:00,80.2955432915,6.72016735958,12.9701203278,0.0,19.4926561212,41.1001056674,11.5646119496,0.0,0.0,11.5646119496
 07/23  08:00:00,112.258359486,7.31269589547,20.583338418,0.0,26.3286599382,57.9988325916,23.4829001558,0.0,0.0,23.4829001558
 07/23  09:00:00,100.632230085,7.15995388692,24.3829666334,0.0,26.2443270014,42.8153538416,41.4181165609,0.0,18.025,23.3931165609
 07/23  10:00:00,74.7063397072,6.82978411176,22.6616169963,0.0,21.7447113004,23.4437158914,41.3655883528,0.0,18.025,23.3405883528
 07/23  11:00:00,74.4550730781,6.9373516445,24.7046620942,0.0,19.3449162599,23.4437158914,35.507863049,0.0,18.025,17.482863049
 07/23  12:00:00,76.6954594315,7.08649852574,26.653578384,0.0,19.190480192,23.7425572507,35.4784083198,0.0,18.025,17.4534083198
 07/23  13:00:00,79.2719703658,7.23925659212,29.0512077421,0.0,19.260583323,23.698576057,35.4788301718,0.0,18.025,17.4538301718
 07/23  14:00:00,81.3438844193,7.3864031469,30.9759749536,0.0,19.260583323,23.698576057,35.4776122264,0.0,18.025,17.4526122264
 07/23  15:00:00,82.818613906,7.52314305213,32.6039147586,0.0,19.260583323,23.4086260847,29.6672132049,0.0,18.025,11.6422132049
 07/23  16:00:00,88.1809018033,7.62215121164,33.4159002695,0.0,19.260583323,27.8781056672,23.7828702138,0.0,18.025,5.75787021382
 07/23  17:00:00,97.1120357652,7.87114752814,33.4756354154,0.0,18.1807569449,37.5792895564,5.76231878788,0.0,0.0,5.76231878788
 07/23  18:00:00,112.469199543,8.20423959025,34.6062100213,0.0,32.6059821062,37.0465235296,5.7663754179,0.0,0.0,5.7663754179
 07/23  19:00:00,112.558500737,8.34668106514,34.3221375783,0.0,36.8143715336,33.066984531,5.77385255688,0.0,0.0,5.77385255688
 07/23  20:00:00,122.304106463,8.34688441703,31.1720405405,0.0,36.43363367,38.8072253906,5.77464459224,0.0,0.0,5.77464459224
 07/23  21:00:00,115.513341015,8.11168867674,26.973180329,0.0,36.0963922311,36.7877557581,5.775370145,0.0,0.0,5.775370145
 07/23  22:00:00,87.9012310632,7.54986380442,21.2433198629,0.0,30.9507766546,20.6087787026,11.5652433336,0.0,0.0,11.5652433336
 07/23  23:00:00,59.9535967873,7.02870892903,16.250912023,0.0,17.4250845679,11.7056064465,5.77105909912,0.0,0.0,5.77105909912
 07/23  24:00:00,52.8727320204,6.8421238925,15.4648692701,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/24  01:00:00,46.5417756187,6.59873754763,12.257235101,0.0,10.0992000411,10.047477231,5.7697608332,0.0161429461839,0.0,5.75361788702
 07/24  02:00:00,42.3012169281,6.38512593322,10.0898538944,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,41.2765367874,6.27608538895,9.17420547479,0.0,8.25718729233,10.0299323277,5.75373718445,0.0,0.0,5.75373718445
 07/24  04:00:00,41.8779834423,6.17272648875,8.27248518722,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,49.1222778757,6.14264557468,7.96740641885,0.0,12.1011305571,15.3678112995,5.96931637828,0.198314624975,0.0,5.7710017533
 07/24  06:00:00,75.7240969616,6.7011171876,12.0188315986,0.0,19.7275818095,37.2640762949,11.5921001328,0.0268665706596,0.0,11.5652335621
 07/24  07:00:00,99.166370832,7.19224665333,16.3661492213,0.0,24.3117294858,51.2795993405,11.6001423558,0.0,0.0,11.6001423558
 07/24  08:00:00,89.4800673276,6.80229661501,18.3444732248,0.0,23.6694662846,40.6342015617,23.3952243208,0.0,0.0,23.3952243208
 07/24  09:00:00,89.6091820045,6.86180217434,23.4211851558,0.0,23.6694662846,35.6302164847,39.8527918381,0.0,18.025,21.8277918381
 07/24  10:00:00,72.0371630445,6.71985606019,23.587664386,0.0,18.7433767983,22.9618409725,37.0143421725,0.0,18.025,18.9893421725
 07/24  11:00:00,74.5137944042,6.86110714304,25.9251242939,0.0,18.7433767983,22.9618409725,35.480252864,0.0,18.025,17.455252864
 07/24  12:00:00,77.2157695668,7.03589639961,28.4088614882,0.0,18.5889407304,23.1597249699,35.4771498732,0.0,18.025,17.4521498732
 07/24  13:00:00,80.0620249789,7.22294300229,30.8215683081,0.0,18.7433767983,23.2517909448,29.6668875842,0.0,18.025,11.6418875842
 07/24  14:00:00,82.3765019493,7.38800025699,32.9709881831,0.0,18.7433767983,23.2517909448,35.4785818349,0.0,18.025,17.4535818349
 07/24  15:00:00,83.679473767,7.53803247342,34.413877276,0.0,18.7433767983,22.9618409725,35.4773618703,0.0,18.025,17.4523618703
 07/24  16:00:00,88.5451993971,7.65873537051,34.7076037182,0.0,18.7433767983,27.431320555,23.7827501265,0.0,18.025,5.75775012655
 07/24  17:00:00,101.859659737,8.01112465116,35.4815923331,0.0,17.6635504202,40.6971502883,5.76565303613,0.0,0.0,5.76565303613
 07/24  18:00:00,109.184408978,8.24799961089,36.0650622589,0.0,27.5259009287,37.3340067412,5.78822998681,0.0,0.0,5.78822998681
 07/24  19:00:00,111.423768436,8.37484928782,35.8520143664,0.0,33.8341110165,33.3544677425,5.77487426685,0.0,0.0,5.77487426685
 07/24  20:00:00,123.684780235,8.38008609907,32.4176315484,0.0,36.5179666069,38.8247702939,11.5290072587,0.0,0.0,11.5290072587
 07/24  21:00:00,114.081630058,8.18766363034,28.5222074331,0.0,32.965339924,36.8579353714,5.7926646172,0.0,0.0,5.7926646172
 07/24  22:00:00,83.9475225533,7.57455019913,22.5481653908,0.0,25.6355707503,20.6438685092,5.77969899355,0.0,0.0,5.77969899355
 07/24  23:00:00,57.9241888855,7.02071650329,16.6313760585,0.0,15.0252895274,11.7056064465,5.76242117352,0.0,0.0,5.76242117352
 07/24  24:00:00,51.9815588787,6.82489202856,15.9102398269,0.0,11.6412384099,10.0650221343,5.75788542939,0.0,0.0,5.75788542939
 07/25  01:00:00,47.1828870363,6.61965923223,12.8774332383,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/25  02:00:00,42.5549816648,6.40047310595,10.3282629224,0.0,8.25718729233,10.0299323277,5.75357925231,0.0,0.0,5.75357925231
 07/25  03:00:00,41.0647212313,6.25631593742,8.98216865451,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  04:00:00,41.7027839926,6.15570868603,8.11429489436,0.0,8.25718729233,11.6354268332,5.75805451426,0.0,0.0,5.75805451426
 07/25  05:00:00,49.2433535428,6.14891846599,8.08220970143,0.0,12.1011305571,15.3678112995,5.77099826917,0.0,0.0,5.77099826917
 07/25  06:00:00,76.0192842419,6.71937323843,12.2957715338,0.0,19.7275818095,37.2640762949,5.79124177534,0.0,0.0,5.79124177534
 07/25  07:00:00,99.3262618111,7.1994770889,16.5188042209,0.0,24.3117294858,51.2795993405,17.3897323463,0.0,0.0,17.3897323463
 07/25  08:00:00,89.4334940372,6.79707007893,18.3031286623,0.0,23.6694662846,40.6342015617,23.3924845733,0.0,0.0,23.3924845733
 07/25  09:00:00,89.2310611878,6.84507186154,23.0598024264,0.0,23.6694662846,35.6302164847,35.5341470749,0.0,18.025,17.5091470749
 07/25  10:00:00,71.4691035255,6.6894934853,23.0499647572,0.0,18.7433767983,22.9618409725,35.5089091577,0.0,18.025,17.4839091577
 07/25  11:00:00,74.0137835233,6.83315490449,25.4530654174,0.0,18.7433767983,22.9618409725,35.4816698216,0.0,18.025,17.4566698216
 07/25  12:00:00,77.3853625033,7.03459406727,28.5797571327,0.0,18.5889407304,23.1597249699,35.4787687371,0.0,18.025,17.4537687371
 07/25  13:00:00,81.0813562943,7.25726975118,31.8065740349,0.0,18.7433767983,23.2517909448,35.4792589727,0.0,18.025,17.4542589727
 07/25  14:00:00,83.6942327766,7.44698364864,34.2297364827,0.0,18.7433767983,23.2517909448,35.4780288697,0.0,18.025,17.4530288697
 07/25  15:00:00,84.7710445568,7.59581428746,35.44766705,0.0,18.7433767983,22.9618409725,35.4768031062,0.0,18.025,17.4518031062
 07/25  16:00:00,89.8966707544,7.72579937775,35.9920137007,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/25  17:00:00,103.019464055,8.06817075851,36.5843470858,0.0,17.6635504202,40.6971502883,5.76648543034,0.0,0.0,5.76648543034
 07/25  18:00:00,110.179437902,8.29753835275,37.0105397741,0.0,27.5259009287,37.3340067412,11.5563329077,0.0,0.0,11.5563329077
 07/25  19:00:00,112.050527659,8.41282270327,36.4408028965,0.0,33.8341110165,33.3544677425,5.77505838487,0.0,0.0,5.77505838487
 07/25  20:00:00,124.065551227,8.4086400365,32.769852619,0.0,36.5179666069,38.8247702939,5.77500567918,0.0,0.0,5.77500567918
 07/25  21:00:00,115.104046194,8.24962156768,29.482660954,0.0,32.965339924,36.8579353714,11.5648896332,0.0,0.0,11.5648896332
 07/25  22:00:00,85.7290515708,7.66608226411,24.2381680232,0.0,25.6355707503,20.6438685092,5.77948450862,0.0,0.0,5.77948450862
 07/25  23:00:00,60.6177252987,7.12497877881,19.2206460217,0.0,15.0252895274,11.7056064465,5.76232077142,0.0,0.0,5.76232077142
 07/25  24:00:00,51.8913397408,6.85197310585,15.7929493224,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,47.5427193511,6.65867177087,13.198244651,0.0,10.0992000411,10.047477231,5.75360216153,0.0,0.0,5.75360216153
 07/26  02:00:00,43.3497256043,6.46693869295,11.0565506372,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  03:00:00,41.7733422155,6.31706747783,9.63002981001,0.0,8.25718729233,10.0299323277,5.75345682874,0.0,0.0,5.75345682874
 07/26  04:00:00,42.3574833205,6.21521656088,8.70949584402,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/26  05:00:00,50.2438919008,6.23293193551,8.99873544075,0.0,12.1011305571,15.3678112995,5.77102508442,0.0,0.0,5.77102508442
 07/26  06:00:00,77.2266374762,6.82662078413,13.3958698385,0.0,19.7275818095,37.2640762949,11.565184435,0.0,0.0,11.565184435
 07/26  07:00:00,100.826649405,7.31474051728,17.9039374875,0.0,24.3117294858,51.2795993405,11.5991031706,0.0,0.0,11.5991031706
 07/26  08:00:00,92.3577093769,6.91983031298,21.1045842283,0.0,23.6694662846,40.6342015617,23.3946139097,0.0,0.0,23.3946139097
 07/26  09:00:00,92.1401345674,7.00468288142,25.8092585439,0.0,23.6694662846,35.6302164847,35.5328642647,0.0,18.025,17.5078642647
 07/26  10:00:00,74.6935778996,6.8612661541,26.1026705512,0.0,18.7433767983,22.9618409725,41.3306250164,0.0,18.025,23.3056250164
 07/26  11:00:00,77.3605498292,7.01708820676,28.6158991875,0.0,18.7433767983,22.9618409725,35.4810017915,0.0,18.025,17.4560017915
 07/26  12:00:00,80.5235943922,7.22290386601,31.5296795853,0.0,18.5889407304,23.1597249699,29.6670442353,0.0,18.025,11.6420442353
 07/26  13:00:00,83.5767488546,7.42306707658,34.1361689355,0.0,18.7433767983,23.2517909448,35.4787786615,0.0,18.025,17.4537786615
 07/26  14:00:00,86.2493249631,7.60954827448,36.6222635744,0.0,18.7433767983,23.2517909448,35.4775424163,0.0,18.025,17.4525424163
 07/26  15:00:00,87.7799127136,7.76781215209,38.2845378455,0.0,18.7433767983,22.9618409725,35.4797929166,0.0,18.025,17.4547929166
 07/26  16:00:00,92.9948122273,7.8972699084,38.9186820288,0.0,18.7433767983,27.431320555,23.7828923336,0.0,18.025,5.75789233356
 07/26  17:00:00,106.157981607,8.24695161252,39.5440891377,0.0,17.6635504202,40.6971502883,5.76654491418,0.0,0.0,5.76654491418
 07/26  18:00:00,113.863702681,8.50931136129,40.483046344,0.0,27.5259009287,37.3340067412,5.78788723929,0.0,0.0,5.78788723929
 07/26  19:00:00,116.575061856,8.66964084581,40.7085193565,0.0,33.8341110165,33.3544677425,5.77516274967,0.0,0.0,5.77516274967
 07/26  20:00:00,129.216736297,8.69825890947,37.6314157624,0.0,36.5179666069,38.8247702939,5.77449092442,0.0,0.0,5.77449092442
 07/26  21:00:00,119.633384248,8.50924657802,33.7523796111,0.0,32.965339924,36.8579353714,11.5648684649,0.0,0.0,11.5648684649
 07/26  22:00:00,91.6844395528,7.97737094814,29.8822660491,0.0,25.6355707503,20.6438685092,5.77951546124,0.0,0.0,5.77951546124
 07/26  23:00:00,68.3066672608,7.50511008651,26.5294599235,0.0,15.0252895274,11.7056064465,5.76241979826,0.0,0.0,5.76241979826
 07/26  24:00:00,60.2098502816,7.24233769893,23.7210861945,0.0,11.6412384099,10.0650221343,5.75801077474,0.0,0.0,5.75801077474
 07/27  01:00:00,55.930009627,7.04360128499,21.2006147327,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,51.2310480651,6.85162084168,18.5531823407,0.0,8.25718729233,10.0299323277,5.75374349204,0.0,0.0,5.75374349204
 07/27  03:00:00,48.3043203348,6.68450958506,15.7935741128,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,49.180361695,6.60476309418,15.1428191073,0.0,8.25718729233,11.6354268332,5.75803205193,0.0,0.0,5.75803205193
 07/27  05:00:00,57.1824058843,6.61803900246,15.5521432475,0.0,12.1011305571,15.3678112995,5.77083301274,0.0,0.0,5.77083301274
 07/27  06:00:00,84.2007174398,7.20109636112,19.9954841512,0.0,19.7275818095,37.2640762949,5.79087140242,0.0,0.0,5.79087140242
 07/27  07:00:00,108.825764963,7.70192172934,25.5158652234,0.0,24.3117294858,51.2795993405,17.3892336787,0.0,0.0,17.3892336787
 07/27  08:00:00,99.7014898147,7.32772204013,28.0404739842,0.0,23.6694662846,40.6342015617,17.5482415102,0.0,0.0,17.5482415102
 07/27  09:00:00,100.747464303,7.47550665838,33.9457729327,0.0,23.6694662846,35.6302164847,41.3634178373,0.0,18.025,23.3384178373
 07/27  10:00:00,83.8917019261,7.35457907235,34.8074778848,0.0,18.7433767983,22.9618409725,35.5085971667,0.0,18.025,17.4835971667
 07/27  11:00:00,86.7997477127,7.52738452459,37.5448007232,0.0,18.7433767983,22.9618409725,35.4813086387,0.0,18.025,17.4563086387
 07/27  12:00:00,90.4020643403,7.75345827989,40.8775961069,0.0,18.5889407304,23.1597249699,35.4810306154,0.0,18.025,17.4560306154
 07/27  13:00:00,93.3816003645,7.96092875506,43.4031597778,0.0,18.7433767983,23.2517909448,35.4797847317,0.0,18.025,17.4547847317
 07/27  14:00:00,97.0014799933,8.20078674319,46.7831807876,0.0,18.7433767983,23.2517909448,35.4767760525,0.0,18.025,17.4517760525
 07/27  15:00:00,99.8613051256,8.42007969246,49.7136625536,0.0,18.7433767983,22.9618409725,35.4790242358,0.0,18.025,17.4540242358
 07/27  16:00:00,104.86935737,8.54276617778,50.1477350598,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,117.171643975,8.84864734306,49.9560511481,0.0,17.6635504202,40.6971502883,5.76636377766,0.0,0.0,5.76636377766
 07/27  18:00:00,124.095409888,9.05422191651,50.1698308695,0.0,27.5259009287,37.3340067412,11.5559505961,0.0,0.0,11.5559505961
 07/27  19:00:00,124.896245813,9.14162696965,48.5577169442,0.0,33.8341110165,33.3544677425,5.77526957037,0.0,0.0,5.77526957037
 07/27  20:00:00,136.328543613,9.11611067429,44.3253767356,0.0,36.5179666069,38.8247702939,5.77458862775,0.0,0.0,5.77458862775
 07/27  21:00:00,125.328309629,8.84157420834,39.1149759197,0.0,32.965339924,36.8579353714,11.5640508308,0.0,0.0,11.5640508308
 07/27  22:00:00,93.8091727602,8.14942323592,31.8349473716,0.0,25.6355707503,20.6438685092,5.77965193464,0.0,0.0,5.77965193464
 07/27  23:00:00,68.7955779039,7.59589867171,26.9275810496,0.0,15.0252895274,11.7056064465,5.76225273298,0.0,0.0,5.76225273298
 07/27  24:00:00,61.3597417656,7.34790617303,24.7654182152,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,57.8561706889,7.16951405258,23.0008543509,0.0,10.0992000411,10.047477231,5.75371397356,0.0,0.0,5.75371397356
 07/28  02:00:00,53.8839813902,7.00152337304,21.0562215605,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,52.2223737512,6.88688129152,19.5092495351,0.0,8.25718729233,10.0299323277,5.75356745034,0.0,0.0,5.75356745034
 07/28  04:00:00,51.4786348865,6.75711225703,17.2887511685,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/28  05:00:00,58.353067813,6.72397133645,16.6168730359,0.0,12.1011305571,15.3678112995,5.77098825582,0.0,0.0,5.77098825582
 07/28  06:00:00,85.2648540569,7.28947406399,20.9712342761,0.0,19.7275818095,37.2640762949,11.5648546263,0.0,0.0,11.5648546263
 07/28  07:00:00,110.412141038,7.80172769343,27.0024444576,0.0,24.3117294858,51.2795993405,11.598377634,0.0,0.0,11.598377634
 07/28  08:00:00,100.253481553,7.38963865556,28.530549394,0.0,23.6694662846,40.6342015617,23.3927955194,0.0,0.0,23.3927955194
 07/28  09:00:00,100.247912006,7.48651566611,33.4352050904,0.0,23.6694662846,35.6302164847,35.5325057809,0.0,18.025,17.5075057809
 07/28  10:00:00,83.8907985934,7.3907478292,34.7704105607,0.0,18.7433767983,22.9618409725,41.3299297602,0.0,18.025,23.3049297602
 07/28  11:00:00,87.4100640618,7.58481141936,38.0976909043,0.0,18.7433767983,22.9618409725,29.668102364,0.0,18.025,11.643102364
 07/28  12:00:00,91.3552574928,7.82164724875,41.7625996567,0.0,18.5889407304,23.1597249699,35.478637951,0.0,18.025,17.453637951
 07/28  13:00:00,94.7916219991,8.05404109759,44.7200681897,0.0,18.7433767983,23.2517909448,35.477383498,0.0,18.025,17.452383498
 07/28  14:00:00,97.8007669292,8.27034499447,47.5129100115,0.0,18.7433767983,23.2517909448,35.4796080003,0.0,18.025,17.4546080003
 07/28  15:00:00,100.406318462,8.48778810184,50.1909690974,0.0,18.7433767983,22.9618409725,35.4783512098,0.0,18.025,17.4533512098
 07/28  16:00:00,107.358171548,8.71710233581,52.4622076962,0.0,18.7433767983,27.431320555,23.7829472467,0.0,18.025,5.75794724665
 07/28  17:00:00,122.053149024,9.14836535056,54.5378435314,0.0,17.6635504202,40.6971502883,5.76660183487,0.0,0.0,5.76660183487
 07/28  18:00:00,130.72277073,9.4557446857,56.3956799901,0.0,27.5259009287,37.3340067412,5.78802788572,0.0,0.0,5.78802788572
 07/28  19:00:00,132.601205722,9.51136760891,54.0089397576,0.0,33.8341110165,33.3544677425,5.77469680467,0.0,0.0,5.77469680467
 07/28  20:00:00,140.125957796,9.39138058667,47.8475163515,0.0,36.5179666069,38.8247702939,5.77403940247,0.0,0.0,5.77403940247
 07/28  21:00:00,128.80099827,9.08057256995,42.3486671455,0.0,32.965339924,36.8579353714,11.5649649229,0.0,0.0,11.5649649229
 07/28  22:00:00,96.4200786926,8.30487936145,34.2904004487,0.0,25.6355707503,20.6438685092,5.7795377671,0.0,0.0,5.7795377671
 07/28  23:00:00,69.4990340968,7.65140617549,27.5755295551,0.0,15.0252895274,11.7056064465,5.76231662312,0.0,0.0,5.76231662312
 07/28  24:00:00,59.9758166247,7.30655730851,23.4228346579,0.0,11.6412384099,10.0650221343,5.75808879684,0.0,0.0,5.75808879684
 07/29  01:00:00,57.7920570642,7.09064698532,20.2561353244,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/29  02:00:00,50.2178560083,6.86146168297,17.5301514057,0.0,8.25718729233,10.0299323277,5.75380559118,0.0,0.0,5.75380559118
 07/29  03:00:00,47.4802776339,6.70890873187,14.9451306647,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  04:00:00,46.2469747977,6.57466959489,12.2395282385,0.0,8.25718729233,11.6354268332,5.75789495077,0.0,0.0,5.75789495077
 07/29  05:00:00,49.1914291541,6.45408799969,11.1463437355,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/29  06:00:00,63.2040477515,6.61677762475,12.4364056633,0.0,18.5082010057,25.6353820695,5.77094710494,0.0,0.0,5.77094710494
 07/29  07:00:00,84.3973389154,7.02838715381,16.8831292378,0.0,19.4083231844,41.0650158608,11.5650293958,0.0,0.0,11.5650293958
 07/29  08:00:00,117.484522129,7.58159199363,25.5406110846,0.0,26.3286599382,57.9988325916,29.3459216941,0.0,0.0,29.3459216941
 07/29  09:00:00,104.804375085,7.44482762821,28.1508157315,0.0,26.3286599382,42.8504436482,35.5754978112,0.0,18.025,17.5504978112
 07/29  10:00:00,79.09237257,7.11155237495,26.7658906425,0.0,21.7447113004,23.4437158914,41.3656641963,0.0,18.025,23.3406641963
 07/29  11:00:00,77.7125634447,7.16142696607,27.7977919901,0.0,19.3027497915,23.426170988,35.5074186166,0.0,18.025,17.4824186166
 07/29  12:00:00,80.719296091,7.34062477336,30.483001835,0.0,19.1483137236,23.7250123474,35.4807854627,0.0,18.025,17.4557854627
 07/29  13:00:00,84.7051038118,7.56424799275,34.0996413761,0.0,19.3027497915,23.7161209604,35.4776849727,0.0,18.025,17.4526849727
 07/29  14:00:00,86.9149021025,7.73907346576,36.1346135183,0.0,19.3027497915,23.7161209604,35.4764344925,0.0,18.025,17.4514344925
 07/29  15:00:00,88.3798593705,7.88279328486,37.745800708,0.0,19.3027497915,23.426170988,35.4786748765,0.0,18.025,17.4536748765
 07/29  16:00:00,92.9012646594,7.94647903954,37.752227008,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,101.244002255,8.15671035578,37.2623286539,0.0,18.2229234133,37.5968344597,5.76210162985,0.0,0.0,5.76210162985
 07/29  18:00:00,116.752985948,8.49514934207,38.4796644642,0.0,32.690315043,37.0816133363,5.76641458882,0.0,0.0,5.76641458882
 07/29  19:00:00,118.352803907,8.61811532654,37.9610113476,0.0,36.8143715336,33.066984531,5.7747263317,0.0,0.0,5.7747263317
 07/29  20:00:00,126.285758682,8.63234894382,34.9876529164,0.0,36.3493007332,38.7721355839,5.77402336637,0.0,0.0,5.77402336637
 07/29  21:00:00,120.770554518,8.4416123336,31.7810521101,0.0,36.1807251679,36.8228455648,5.77471162825,0.0,0.0,5.77471162825
 07/29  22:00:00,94.1718244039,7.89577555765,27.0485856806,0.0,31.0351095914,20.6438685092,11.5651078992,0.0,0.0,11.5651078992
 07/29  23:00:00,67.2128970617,7.39811409356,23.1408112758,0.0,17.4250845679,11.7056064465,5.77096601666,0.0,0.0,5.77096601666
 07/29  24:00:00,57.9161774876,7.14082022684,20.3290396699,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/30  01:00:00,56.3793846771,6.98879457273,18.8258887989,0.0,12.925468867,10.100111941,5.7537839146,0.0,0.0,5.7537839146
 07/30  02:00:00,49.4580383763,6.78610925726,16.7262681334,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,46.9546834874,6.62904522051,14.3799727886,0.0,8.34152022915,10.0650221343,5.75364166446,0.0,0.0,5.75364166446
 07/30  04:00:00,46.618690111,6.52317066097,12.5433239149,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,49.7277521679,6.44373682499,11.5735928315,0.0,8.80141237637,15.3678112995,5.76233364063,0.0,0.0,5.76233364063
 07/30  06:00:00,64.0319462503,6.61737216415,13.2637112395,0.0,18.5082010057,25.6353820695,5.77068213712,0.0,0.0,5.77068213712
 07/30  07:00:00,85.9438491217,7.04118555638,18.2974159263,0.0,19.4926561212,41.1001056674,11.5650974099,0.0,0.0,11.5650974099
 07/30  08:00:00,119.060915734,7.64238071195,27.0562185365,0.0,26.3286599382,57.9988325916,23.4813999405,0.0,0.0,23.4813999405
 07/30  09:00:00,106.845552008,7.54038176525,30.2158661511,0.0,26.2443270014,42.8153538416,41.4164507724,0.0,18.025,23.3914507724
 07/30  10:00:00,81.6443675269,7.22822386861,29.2012102809,0.0,21.7447113004,23.4437158914,41.365929536,0.0,18.025,23.340929536
 07/30  11:00:00,80.7708303269,7.3053284546,30.6524458891,0.0,19.3449162599,23.4437158914,35.5081210289,0.0,18.025,17.4831210289
 07/30  12:00:00,83.7899070491,7.49322333853,33.3413037028,0.0,19.190480192,23.7425572507,35.4786681567,0.0,18.025,17.4536681567
 07/30  13:00:00,88.0023995658,7.73522538568,37.2856703859,0.0,19.260583323,23.698576057,35.4790522621,0.0,18.025,17.4540522621
 07/30  14:00:00,90.4890210831,7.91210052257,39.5954166492,0.0,19.260583323,23.698576057,35.4777973189,0.0,18.025,17.4527973189
 07/30  15:00:00,91.7638180881,8.0432988131,41.0289650121,0.0,19.260583323,23.4086260847,29.6673185762,0.0,18.025,11.6423185762
 07/30  16:00:00,97.0012596771,8.15485469403,41.7035577679,0.0,19.260583323,27.8781056672,23.7828705877,0.0,18.025,5.75787058767
 07/30  17:00:00,105.745389059,8.40758081417,41.5725581459,0.0,18.1807569449,37.5792895564,5.76228533192,0.0,0.0,5.76228533192
 07/30  18:00:00,121.332384154,8.7514157173,42.9222218006,0.0,32.6059821062,37.0465235296,5.76645123024,0.0,0.0,5.76645123024
 07/30  19:00:00,123.532878086,8.89833939683,42.8608617488,0.0,36.8143715336,33.066984531,5.77475148351,0.0,0.0,5.77475148351
 07/30  20:00:00,131.34241099,8.90628028205,39.6509536774,0.0,36.43363367,38.8072253906,5.77469949252,0.0,0.0,5.77469949252
 07/30  21:00:00,124.999213331,8.68319509381,35.8875509541,0.0,36.0963922311,36.7877557581,5.77473886062,0.0,0.0,5.77473886062
 07/30  22:00:00,98.9680926616,8.15534719036,31.7047045163,0.0,30.9507766546,20.6087787026,11.5642413193,0.0,0.0,11.5642413193
 07/30  23:00:00,71.7435200176,7.63934756309,27.4302009355,0.0,17.4250845679,11.7056064465,5.77091009445,0.0,0.0,5.77091009445
 07/30  24:00:00,62.7470572932,7.38598188447,24.7953387632,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,56.4078682486,7.1273003181,21.5947667583,0.0,10.0992000411,10.047477231,5.75367227069,0.0,0.0,5.75367227069
 07/31  02:00:00,50.2507821458,6.86494926875,17.5595971817,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,48.4070779233,6.72448357214,15.8563497991,0.0,8.25718729233,10.0299323277,5.75378731018,0.0,0.0,5.75378731018
 07/31  04:00:00,49.8815595638,6.66804428991,15.7807455003,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,57.2810744511,6.65933064393,15.6095215322,0.0,12.1011305571,15.3678112995,5.77102535806,0.0,0.0,5.77102535806
 07/31  06:00:00,84.6724696607,7.24664660774,20.4216812551,0.0,19.7275818095,37.2640762949,11.5643242382,0.0,0.0,11.5643242382
 07/31  07:00:00,109.171677185,7.7403835748,25.8233266134,0.0,24.3117294858,51.2795993405,11.6000613279,0.0,0.0,11.6000613279
 07/31  08:00:00,99.2399315601,7.32879823793,27.5778412427,0.0,23.6694662846,40.6342015617,23.3938269763,0.0,0.0,23.3938269763
 07/31  09:00:00,99.787086829,7.45268412297,33.0082120547,0.0,23.6694662846,35.6302164847,40.3565859815,0.0,18.025,22.3315859815
 07/31  10:00:00,83.1789550372,7.33552648995,34.113788856,0.0,18.7433767983,22.9618409725,36.5106441641,0.0,18.025,18.4856441641
 07/31  11:00:00,85.9206879617,7.49940295295,36.6937239401,0.0,18.7433767983,22.9618409725,35.4796687479,0.0,18.025,17.4546687479
 07/31  12:00:00,90.0461688497,7.74592497778,40.5292340507,0.0,18.5889407304,23.1597249699,35.4768757582,0.0,18.025,17.4518757582
 07/31  13:00:00,93.5630759805,7.97220188984,43.5733625926,0.0,18.7433767983,23.2517909448,29.6666983898,0.0,18.025,11.6416983898
 07/31  14:00:00,96.0273224496,8.1612459827,45.8485646824,0.0,18.7433767983,23.2517909448,35.4782544445,0.0,18.025,17.4532544445
 07/31  15:00:00,97.7238390336,8.31941588257,47.6768609593,0.0,18.7433767983,22.9618409725,35.477001557,0.0,18.025,17.452001557
