Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  16:00:00,103.993475576,8.50645305005,49.3081643246,0.0,18.7433767983,27.431320555,23.7829054107,0.0,18.025,5.75790541069
 07/31  17:00:00,117.179404286,8.8906729128,49.9217920748,0.0,17.6635504202,40.6971502883,5.7665318919,0.0,0.0,5.7665318919
 07/31  18:00:00,123.043499169,9.07015315419,49.1020047499,0.0,27.5259009287,37.3340067412,5.78810731756,0.0,0.0,5.78810731756
 07/31  19:00:00,124.839132198,9.09152222331,46.6667094665,0.0,33.8341110165,33.3544677425,5.77527814515,0.0,0.0,5.77527814515
 07/31  20:00:00,132.675651432,8.97082145404,40.8177710382,0.0,36.5179666069,38.8247702939,11.5287704601,0.0,0.0,11.5287704601
 07/31  21:00:00,121.188608716,8.66894923319,35.1479066082,0.0,32.965339924,36.8579353714,5.79251612552,0.0,0.0,5.79251612552
 07/31  22:00:00,89.844229762,7.96473028218,28.0546977563,0.0,25.6355707503,20.6438685092,5.77956234519,0.0,0.0,5.77956234519
 07/31  23:00:00,63.468251003,7.34372199412,21.8524346411,0.0,15.0252895274,11.7056064465,5.76125893373,0.0,0.0,5.76125893373
 07/31  24:00:00,54.5515535029,7.03403610624,18.2710921692,0.0,11.6412384099,10.0650221343,5.75687972443,0.0,0.0,5.75687972443
 08/01  01:00:00,49.5095987446,6.80935501858,15.014450674,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,44.7571447782,6.60757678419,12.3233236569,0.0,8.25718729233,10.0299323277,5.75372068994,0.0,0.0,5.75372068994
 08/01  03:00:00,43.1105512691,6.45507796474,10.8292378666,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,43.3356372621,6.32077474048,9.58208382988,0.0,8.25718729233,11.6354268332,5.75792588042,0.0,0.0,5.75792588042
 08/01  05:00:00,50.6450098508,6.29132297756,9.34146440962,0.0,12.1011305571,15.3678112995,5.77085403568,0.0,0.0,5.77085403568
 08/01  06:00:00,76.8647049424,6.81640185181,13.0441691926,0.0,19.7275818095,37.2640762949,5.79107433573,0.0,0.0,5.79107433573
 08/01  07:00:00,102.096008038,7.35011992779,19.1379137285,0.0,24.3117294858,51.2795993405,17.3891519914,0.0,0.0,17.3891519914
 08/01  08:00:00,94.2825979008,7.02051013043,22.9287967496,0.0,23.6694662846,40.6342015617,22.8168133455,0.0,0.0,22.8168133455
 08/01  09:00:00,94.5297351922,7.13370033068,28.069851831,0.0,23.6694662846,35.6302164847,36.1065853795,0.0,18.025,18.0815853795
 08/01  10:00:00,78.6592976798,7.05666347374,29.8729910111,0.0,18.7433767983,22.9618409725,35.5082294511,0.0,18.025,17.4832294511
 08/01  11:00:00,81.6609173689,7.23324972411,32.7001060897,0.0,18.7433767983,22.9618409725,35.4807955186,0.0,18.025,17.4557955186
 08/01  12:00:00,85.6574917178,7.47087800781,36.4156040904,0.0,18.5889407304,23.1597249699,35.4783019222,0.0,18.025,17.4533019222
 08/01  13:00:00,90.2433416116,7.74218813595,40.4836428258,0.0,18.7433767983,23.2517909448,35.4785072179,0.0,18.025,17.4535072179
 08/01  14:00:00,93.5970027072,7.96422086325,43.6152705673,0.0,18.7433767983,23.2517909448,35.4772565426,0.0,18.025,17.4522565426
 08/01  15:00:00,96.4396058623,8.17764358206,46.5344003713,0.0,18.7433767983,22.9618409725,35.4760049711,0.0,18.025,17.4510049711
 08/01  16:00:00,101.428118985,8.31271853022,46.9365451437,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/01  17:00:00,113.260585886,8.59548673161,46.2981552771,0.0,17.6635504202,40.6971502883,5.76653147181,0.0,0.0,5.76653147181
 08/01  18:00:00,119.601863227,8.80988343758,45.9206251983,0.0,27.5259009287,37.3340067412,11.5558150031,0.0,0.0,11.5558150031
 08/01  19:00:00,121.222764692,8.86058248717,43.2812827683,0.0,33.8341110165,33.3544677425,5.77480597879,0.0,0.0,5.77480597879
 08/01  20:00:00,129.799771044,8.76801809065,38.1446983202,0.0,36.5179666069,38.8247702939,5.77474395001,0.0,0.0,5.77474395001
 08/01  21:00:00,118.797332927,8.49025054559,32.9353251141,0.0,32.965339924,36.8579353714,11.5643286401,0.0,0.0,11.5643286401
 08/01  22:00:00,88.6632356879,7.8615630914,26.9768735137,0.0,25.6355707503,20.6438685092,5.77950397713,0.0,0.0,5.77950397713
 08/01  23:00:00,63.8243018496,7.323763855,22.2284402566,0.0,15.0252895274,11.7056064465,5.76240337405,0.0,0.0,5.76240337405
 08/01  24:00:00,55.5627785123,7.04649178877,19.2698707998,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,50.9375429356,6.82727188961,16.4244690625,0.0,10.0992000411,10.047477231,5.75360680231,0.0,0.0,5.75360680231
 08/02  02:00:00,47.8844950431,6.69317895737,15.365080571,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,45.9744245159,6.57424412229,13.573937065,0.0,8.25718729233,10.0299323277,5.75372135532,0.0,0.0,5.75372135532
 08/02  04:00:00,45.7958820063,6.47542688185,11.887685113,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,52.5156554711,6.43815987646,11.0652735647,0.0,12.1011305571,15.3678112995,5.77074909529,0.0,0.0,5.77074909529
 08/02  06:00:00,78.5152911731,6.94887142115,14.5622765752,0.0,19.7275818095,37.2640762949,11.5651118032,0.0,0.0,11.5651118032
 08/02  07:00:00,103.361508187,7.42760772693,20.325934671,0.0,24.3117294858,51.2795993405,11.599631404,0.0,0.0,11.599631404
 08/02  08:00:00,94.9394135271,7.07723615361,23.528885992,0.0,23.6694662846,40.6342015617,23.3932225869,0.0,0.0,23.3932225869
 08/02  09:00:00,94.8064242106,7.16895359476,28.311280292,0.0,23.6694662846,35.6302164847,35.5318310157,0.0,18.025,17.5068310157
 08/02  10:00:00,78.1587997753,7.05206768668,29.3770930862,0.0,18.7433767983,22.9618409725,41.3290586467,0.0,18.025,23.3040586467
 08/02  11:00:00,82.5367574515,7.2775965851,33.5315997054,0.0,18.7433767983,22.9618409725,29.6690335545,0.0,18.025,11.6440335545
 08/02  12:00:00,87.6423178754,7.57123848466,38.3000696949,0.0,18.5889407304,23.1597249699,35.4789646283,0.0,18.025,17.4539646283
 08/02  13:00:00,91.6447132772,7.830632651,41.7965687723,0.0,18.7433767983,23.2517909448,35.4776849725,0.0,18.025,17.4526849725
 08/02  14:00:00,94.8038346735,8.04489911813,44.7414237715,0.0,18.7433767983,23.2517909448,35.4799139254,0.0,18.025,17.4549139254
 08/02  15:00:00,97.1859447335,8.24586562173,47.212518678,0.0,18.7433767983,22.9618409725,35.4786369571,0.0,18.025,17.4536369571
 08/02  16:00:00,102.496298036,8.39629156107,47.92114599,0.0,18.7433767983,27.431320555,23.7822455162,0.0,18.025,5.75724551618
 08/02  17:00:00,114.99606091,8.73473665287,47.8943852295,0.0,17.6635504202,40.6971502883,5.76645079807,0.0,0.0,5.76645079807
 08/02  18:00:00,122.057974788,8.97791555655,48.2087159133,0.0,27.5259009287,37.3340067412,5.78811771315,0.0,0.0,5.78811771315
 08/02  19:00:00,124.464761037,9.03107807662,46.3527858275,0.0,33.8341110165,33.3544677425,5.77479208444,0.0,0.0,5.77479208444
 08/02  20:00:00,133.479046754,8.96516026778,41.6268273198,0.0,36.5179666069,38.8247702939,5.77412977409,0.0,0.0,5.77412977409
 08/02  21:00:00,123.52542742,8.75270575033,37.4009657576,0.0,32.965339924,36.8579353714,11.564855266,0.0,0.0,11.564855266
 08/02  22:00:00,92.69914145,8.08376184333,30.7905817168,0.0,25.6355707503,20.6438685092,5.77962280516,0.0,0.0,5.77962280516
 08/02  23:00:00,66.4590585571,7.4734940088,24.7134674985,0.0,15.0252895274,11.7056064465,5.76240642753,0.0,0.0,5.76240642753
 08/02  24:00:00,58.9164416628,7.21913160748,22.4508857985,0.0,11.6412384099,10.0650221343,5.75804701456,0.0,0.0,5.75804701456
 08/03  01:00:00,54.4367599624,7.00131819472,19.7496484718,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,48.811241712,6.76289970665,16.2220990593,0.0,8.25718729233,10.0299323277,5.75363556343,0.0,0.0,5.75363556343
 08/03  03:00:00,46.8722729788,6.62457873414,14.421456912,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,48.2409547819,6.5620843564,14.2460932681,0.0,8.25718729233,11.6354268332,5.757985293,0.0,0.0,5.757985293
 08/03  05:00:00,55.6941889151,6.54874648708,14.1332201117,0.0,12.1011305571,15.3678112995,5.77028492535,0.0,0.0,5.77028492535
 08/03  06:00:00,81.8042389765,7.06245990663,17.7376450219,0.0,19.7275818095,37.2640762949,5.79255860039,0.0,0.0,5.79255860039
 08/03  07:00:00,107.81312825,7.61615935143,24.5889967773,0.0,24.3117294858,51.2795993405,17.389341022,0.0,0.0,17.389341022
 08/03  08:00:00,100.681160013,7.36152762486,28.9863422544,0.0,23.6694662846,40.6342015617,17.5501235477,0.0,0.0,17.5501235477
 08/03  09:00:00,101.888250538,7.52495385635,35.0371125726,0.0,23.6694662846,35.6302164847,41.3606980814,0.0,18.025,23.3356980814
 08/03  10:00:00,85.264106659,7.43368428395,36.1007791626,0.0,18.7433767983,22.9618409725,35.5077735128,0.0,18.025,17.4827735128
 08/03  11:00:00,87.5365941377,7.57852831095,38.2305038763,0.0,18.7433767983,22.9618409725,35.4811120946,0.0,18.025,17.4561120946
 08/03  12:00:00,90.1867303144,7.7423120913,40.6734102413,0.0,18.5889407304,23.1597249699,35.4796693858,0.0,18.025,17.4546693858
 08/03  13:00:00,93.0240712573,7.92545523333,43.0811046839,0.0,18.7433767983,23.2517909448,35.478422215,0.0,18.025,17.453422215
 08/03  14:00:00,95.3049556523,8.09204065615,45.1954030281,0.0,18.7433767983,23.2517909448,35.4788774867,0.0,18.025,17.4538774867
 08/03  15:00:00,97.5741140502,8.28492255089,47.5616294133,0.0,18.7433767983,22.9618409725,35.4776220334,0.0,18.025,17.4526220334
 08/03  16:00:00,103.362292495,8.46440269547,48.7190346385,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/03  17:00:00,116.811813471,8.83635381162,49.6085159951,0.0,17.6635504202,40.6971502883,5.76626006562,0.0,0.0,5.76626006562
 08/03  18:00:00,123.753583692,9.06370629128,49.8185265794,0.0,27.5259009287,37.3340067412,11.5556336775,0.0,0.0,11.5556336775
 08/03  19:00:00,124.714928213,9.04229888069,46.5917302564,0.0,33.8341110165,33.3544677425,5.7748089126,0.0,0.0,5.7748089126
 08/03  20:00:00,132.384191721,8.90860873288,40.5885249056,0.0,36.5179666069,38.8247702939,5.77414099791,0.0,0.0,5.77414099791
 08/03  21:00:00,121.754468565,8.66490216397,35.7178118672,0.0,32.965339924,36.8579353714,9.71052975612,0.0,0.0,9.71052975612
 08/03  22:00:00,91.4935196395,8.03563762873,29.6330805552,0.0,25.6355707503,20.6438685092,7.62805351884,0.0,0.0,7.62805351884
 08/03  23:00:00,66.3745638449,7.48386162513,24.6186080143,0.0,15.0252895274,11.7056064465,5.76221804778,0.0,0.0,5.76221804778
 08/03  24:00:00,59.1304415941,7.24762544887,22.6363972453,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/04  01:00:00,54.0010442597,7.00677160701,19.3084725146,0.0,10.0992000411,10.047477231,5.75378790305,0.0,0.0,5.75378790305
 08/04  02:00:00,49.2171752031,6.80441306159,16.5865242204,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,48.9558255348,6.7343905145,16.3951952449,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  04:00:00,48.4563879846,6.61889750895,14.4047169191,0.0,8.25718729233,11.6354268332,5.75804636303,0.0,0.0,5.75804636303
 08/04  05:00:00,56.1319213482,6.61741108552,14.5022882599,0.0,12.1011305571,15.3678112995,5.77090921954,0.0,0.0,5.77090921954
 08/04  06:00:00,83.3446154908,7.19288734775,19.1475852711,0.0,19.7275818095,37.2640762949,11.5648083153,0.0,0.0,11.5648083153
 08/04  07:00:00,108.612845665,7.70019383686,25.3046852221,0.0,24.3117294858,51.2795993405,11.5994562449,0.0,0.0,11.5994562449
 08/04  08:00:00,99.2125984757,7.31644234709,27.5628632097,0.0,23.6694662846,40.6342015617,23.3932533829,0.0,0.0,23.3932533829
 08/04  09:00:00,98.792593585,7.39684599795,32.069561243,0.0,23.6694662846,35.6302164847,35.5315147606,0.0,18.025,17.5065147606
 08/04  10:00:00,82.4734315728,7.29693803571,33.4468530996,0.0,18.7433767983,22.9618409725,35.5087915578,0.0,18.025,17.4837915578
 08/04  11:00:00,86.7688187782,7.52610050029,37.5151571575,0.0,18.7433767983,22.9618409725,35.4814970725,0.0,18.025,17.4564970725
 08/04  12:00:00,90.7919862108,7.76952020607,41.2514550414,0.0,18.5889407304,23.1597249699,35.4771234228,0.0,18.025,17.4521234228
 08/04  13:00:00,93.5460597798,7.96207224043,43.5664764093,0.0,18.7433767983,23.2517909448,35.4793294222,0.0,18.025,17.4543294222
 08/04  14:00:00,96.309996109,8.16400917887,46.1284764165,0.0,18.7433767983,23.2517909448,35.4780496403,0.0,18.025,17.4530496403
 08/04  15:00:00,98.5428060145,8.37265762376,48.4425871912,0.0,18.7433767983,22.9618409725,35.4767993133,0.0,18.025,17.4517993133
 08/04  16:00:00,104.567796786,8.56086042124,49.8280762734,0.0,18.7433767983,27.431320555,23.7828879475,0.0,18.025,5.75788794753
 08/04  17:00:00,117.997984145,8.93217188827,50.6988740453,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,124.852587995,9.15655909157,50.8246802546,0.0,27.5259009287,37.3340067412,11.5560094568,0.0,0.0,11.5560094568
 08/04  19:00:00,125.455404458,9.10809310405,47.2664142742,0.0,33.8341110165,33.3544677425,5.77418100127,0.0,0.0,5.77418100127
 08/04  20:00:00,132.572465416,8.92287261149,40.7625364448,0.0,36.5179666069,38.8247702939,5.77482610704,0.0,0.0,5.77482610704
 08/04  21:00:00,122.743265953,8.7037030063,36.6678033031,0.0,32.965339924,36.8579353714,11.564954583,0.0,0.0,11.564954583
 08/04  22:00:00,93.3392864884,8.11248507099,31.4020055675,0.0,25.6355707503,20.6438685092,5.77950086485,0.0,0.0,5.77950086485
 08/04  23:00:00,67.2105358188,7.51785563938,25.4205812982,0.0,15.0252895274,11.7056064465,5.76115817632,0.0,0.0,5.76115817632
 08/04  24:00:00,57.8119673298,7.19062948519,21.3749167994,0.0,11.6412384099,10.0650221343,5.75802062232,0.0,0.0,5.75802062232
 08/05  01:00:00,56.7014437565,7.02482676108,19.2313397856,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,50.678305703,6.85770303658,17.9943634992,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,48.1966776441,6.70530770216,15.6651282276,0.0,8.25718729233,10.0299323277,5.75264151929,0.0,0.0,5.75264151929
 08/05  04:00:00,48.8791958067,6.61872674923,14.8276951799,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/05  05:00:00,51.1232102527,6.52170332711,13.0105084436,0.0,8.71707943955,15.3327214929,5.76238002311,0.0,0.0,5.76238002311
 08/05  06:00:00,65.7048941327,6.69747662337,14.8565544561,0.0,18.5082010057,25.6353820695,5.77084971433,0.0,0.0,5.77084971433
 08/05  07:00:00,88.6980092023,7.17370951174,21.0384759988,0.0,19.4083231844,41.0650158608,11.5651414908,0.0,0.0,11.5651414908
 08/05  08:00:00,124.114874133,7.89197898297,31.8605791669,0.0,26.3286599382,57.9988325916,23.4820776345,0.0,0.0,23.4820776345
 08/05  09:00:00,113.291224362,7.84882536639,36.2336717373,0.0,26.3286599382,42.8504436482,41.4173955799,0.0,18.025,23.3923955799
 08/05  10:00:00,89.474913722,7.58572984921,36.6742512628,0.0,21.7447113004,23.4437158914,41.3657021151,0.0,18.025,23.3407021151
 08/05  11:00:00,89.2415134013,7.69485791249,38.7933110724,0.0,19.3027497915,23.426170988,35.5085943451,0.0,18.025,17.4835943451
 08/05  12:00:00,93.2862830857,7.93383570115,42.4567791897,0.0,19.1483137236,23.7250123474,35.4791419505,0.0,18.025,17.4541419505
 08/05  13:00:00,97.332274033,8.1814616291,46.1095976708,0.0,19.3027497915,23.7161209604,35.4778220125,0.0,18.025,17.4528220125
 08/05  14:00:00,100.271246382,8.39863971681,48.8313915347,0.0,19.3027497915,23.7161209604,35.4782748812,0.0,18.025,17.4532748812
 08/05  15:00:00,103.422606946,8.63125106685,52.0400905521,0.0,19.3027497915,23.426170988,35.477037071,0.0,18.025,17.452037071
 08/05  16:00:00,108.435438414,8.75372121582,52.4791584762,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/05  17:00:00,118.334922423,9.07390884424,53.4360515493,0.0,18.2229234133,37.5968344597,5.76226264892,0.0,0.0,5.76226264892
 08/05  18:00:00,133.803204235,9.42478770438,54.6002466909,0.0,32.690315043,37.0816133363,5.76654781832,0.0,0.0,5.76654781832
 08/05  19:00:00,131.213723477,9.34822474994,50.0918222759,0.0,36.8143715336,33.066984531,5.77484559707,0.0,0.0,5.77484559707
 08/05  20:00:00,135.292209923,9.15298402508,43.4734716439,0.0,36.3493007332,38.7721355839,5.77479504855,0.0,0.0,5.77479504855
 08/05  21:00:00,125.238220876,8.73363069307,35.9567006527,0.0,36.1807251679,36.8228455648,5.77483086896,0.0,0.0,5.77483086896
 08/05  22:00:00,97.156201054,8.10425463014,29.8244828088,0.0,31.0351095914,20.6438685092,11.5639503545,0.0,0.0,11.5639503545
 08/05  23:00:00,70.3695902199,7.60269321558,26.0929258916,0.0,17.4250845679,11.7056064465,5.77100171782,0.0,0.0,5.77100171782
 08/05  24:00:00,61.1973082832,7.33845581207,23.4125384524,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,57.2702696429,7.07953601825,19.6260291788,0.0,12.925468867,10.100111941,5.75376749497,0.0,0.0,5.75376749497
 08/06  02:00:00,48.4689753697,6.80723066289,15.716085987,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,45.8736108667,6.65667870769,13.2712650423,0.0,8.34152022915,10.0650221343,5.75335800481,0.0,0.0,5.75335800481
 08/06  04:00:00,47.9992179102,6.6005829298,13.8464420719,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,51.2424337422,6.52270769533,13.0093008484,0.0,8.80141237637,15.3678112995,5.76239548603,0.0,0.0,5.76239548603
 08/06  06:00:00,67.102104219,6.74278291991,16.2084584736,0.0,18.5082010057,25.6353820695,5.77014392435,0.0,0.0,5.77014392435
 08/06  07:00:00,90.6719736028,7.26274069404,22.8039851342,0.0,19.4926561212,41.1001056674,11.5650375531,0.0,0.0,11.5650375531
 08/06  08:00:00,124.184336076,7.91237209021,31.9096479573,0.0,26.3286599382,57.9988325916,23.4805892038,0.0,0.0,23.4805892038
 08/06  09:00:00,112.176435,7.81930519507,35.2678284286,0.0,26.2443270014,42.8153538416,41.4162540244,0.0,18.025,23.3912540244
 08/06  10:00:00,88.4552575523,7.56047399466,35.6798487384,0.0,21.7447113004,23.4437158914,41.3657461646,0.0,18.025,23.3407461646
 08/06  11:00:00,90.7934986991,7.78822809654,40.1922144869,0.0,19.3449162599,23.4437158914,35.5064834529,0.0,18.025,17.4814834529
 08/06  12:00:00,94.6555323833,8.03137468007,43.6687771027,0.0,19.190480192,23.7425572507,35.4787238797,0.0,18.025,17.4537238797
 08/06  13:00:00,98.2350080453,8.26402796153,46.9894761126,0.0,19.260583323,23.698576057,35.4774173978,0.0,18.025,17.4524173978
 08/06  14:00:00,102.348826489,8.53020025027,50.8371222627,0.0,19.260583323,23.698576057,29.6670491136,0.0,18.025,11.6420491136
 08/06  15:00:00,107.457999697,8.86512074917,55.9013257842,0.0,19.260583323,23.4086260847,35.4788039289,0.0,18.025,17.4538039289
 08/06  16:00:00,114.095053022,9.09596179046,57.856241192,0.0,19.260583323,27.8781056672,23.7828327422,0.0,18.025,5.75783274222
 08/06  17:00:00,121.262496242,9.28958754968,56.2076600086,0.0,18.1807569449,37.5792895564,5.76223572674,0.0,0.0,5.76223572674
 08/06  18:00:00,134.870171165,9.53901033937,55.6724162737,0.0,32.6059821062,37.0465235296,5.76658379441,0.0,0.0,5.76658379441
 08/06  19:00:00,129.348854516,9.29309773511,48.2820795422,0.0,36.8143715336,33.066984531,5.77487280798,0.0,0.0,5.77487280798
 08/06  20:00:00,132.622578755,9.00723071059,40.8301687147,0.0,36.43363367,38.8072253906,5.77416640125,0.0,0.0,5.77416640125
 08/06  21:00:00,124.702305534,8.68613664972,35.5877020486,0.0,36.0963922311,36.7877557581,5.77520832014,0.0,0.0,5.77520832014
 08/06  22:00:00,96.9207906968,8.08195793212,29.7307934909,0.0,30.9507766546,20.6087787026,11.5642135623,0.0,0.0,11.5642135623
 08/06  23:00:00,67.9657585264,7.48992246289,23.8018645651,0.0,17.4250845679,11.7056064465,5.77084800815,0.0,0.0,5.77084800815
 08/06  24:00:00,57.4136591648,7.16137619833,19.686546645,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,50.6570694591,6.88130095615,16.0899661741,0.0,10.0992000411,10.047477231,5.75366204279,0.0,0.0,5.75366204279
 08/07  02:00:00,48.0370105602,6.74436100833,15.4664137678,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,46.0398579302,6.60934641639,13.6042674872,0.0,8.25718729233,10.0299323277,5.75377815992,0.0,0.0,5.75377815992
 08/07  04:00:00,46.4732637408,6.51275235927,12.5277411229,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/07  05:00:00,53.8964793427,6.50208932982,12.3821672687,0.0,12.1011305571,15.3678112995,5.77081030181,0.0,0.0,5.77081030181
 08/07  06:00:00,79.7228408302,7.00269005041,15.7160063244,0.0,19.7275818095,37.2640762949,11.5640842187,0.0,0.0,11.5640842187
 08/07  07:00:00,106.049660874,7.54219798639,22.8994953478,0.0,24.3117294858,51.2795993405,11.5997807513,0.0,0.0,11.5997807513
 08/07  08:00:00,97.3495039196,7.2231574403,25.7930539438,0.0,23.6694662846,40.6342015617,23.3935647053,0.0,0.0,23.3935647053
 08/07  09:00:00,97.2829160641,7.31113848193,30.6455863465,0.0,23.6694662846,35.6302164847,35.532084753,0.0,18.025,17.507084753
 08/07  10:00:00,81.1322415631,7.21214503847,32.1904568,0.0,18.7433767983,22.9618409725,41.3292662627,0.0,18.025,23.3042662627
 08/07  11:00:00,83.7789264661,7.38203415928,34.6693306327,0.0,18.7433767983,22.9618409725,29.6692074403,0.0,18.025,11.6442074403
 08/07  12:00:00,85.892150703,7.55582114901,36.5653195314,0.0,18.5889407304,23.1597249699,35.4792307092,0.0,18.025,17.4542307092
 08/07  13:00:00,88.1670277906,7.70964938306,38.4398662162,0.0,18.7433767983,23.2517909448,35.4779580864,0.0,18.025,17.4529580864
 08/07  14:00:00,90.561565413,7.8521632974,40.6918895992,0.0,18.7433767983,23.2517909448,35.4775941303,0.0,18.025,17.4525941303
 08/07  15:00:00,92.4048354515,8.01229854156,42.6649760861,0.0,18.7433767983,22.9618409725,35.4789273803,0.0,18.025,17.4539273803
 08/07  16:00:00,97.5642712731,8.14508538825,43.2403252536,0.0,18.7433767983,27.431320555,23.7829380705,0.0,18.025,5.75793807045
 08/07  17:00:00,110.433107591,8.48835365857,43.5778142355,0.0,17.6635504202,40.6971502883,5.76653746133,0.0,0.0,5.76653746133
 08/07  18:00:00,117.370784457,8.71624311884,43.7831971954,0.0,27.5259009287,37.3340067412,5.78821190637,0.0,0.0,5.78821190637
 08/07  19:00:00,117.311888722,8.65415948949,39.5768309809,0.0,33.8341110165,33.3544677425,5.77488495072,0.0,0.0,5.77488495072
 08/07  20:00:00,125.776740954,8.537626591,34.3520544489,0.0,36.5179666069,38.8247702939,5.77422096367,0.0,0.0,5.77422096367
 08/07  21:00:00,116.974360262,8.36467232583,31.2379311075,0.0,32.965339924,36.8579353714,11.5650516809,0.0,0.0,11.5650516809
 08/07  22:00:00,87.680999381,7.78628877739,26.0699112638,0.0,25.6355707503,20.6438685092,5.77923543526,0.0,0.0,5.77923543526
 08/07  23:00:00,62.9813128336,7.26634852682,21.4428670394,0.0,15.0252895274,11.7056064465,5.76238186387,0.0,0.0,5.76238186387
 08/07  24:00:00,53.8534904325,6.96418702532,17.6428784157,0.0,11.6412384099,10.0650221343,5.75800592712,0.0,0.0,5.75800592712
 08/08  01:00:00,49.7014779371,6.76692242161,15.2487619016,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/08  02:00:00,44.8810918958,6.58694764914,12.4679003871,0.0,8.25718729233,10.0299323277,5.75373195767,0.0,0.0,5.75373195767
 08/08  03:00:00,43.0430657338,6.45492831915,10.7619000306,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,43.3730656006,6.32975209812,9.6105349474,0.0,8.25718729233,11.6354268332,5.7580855819,0.0,0.0,5.7580855819
 08/08  05:00:00,50.7121826586,6.30212508825,9.39783451874,0.0,12.1011305571,15.3678112995,5.77055561534,0.0,0.0,5.77055561534
 08/08  06:00:00,77.0804820242,6.83862016431,13.2377255312,0.0,19.7275818095,37.2640762949,5.79267427785,0.0,0.0,5.79267427785
 08/08  07:00:00,102.108234479,7.34868396525,19.1515755879,0.0,24.3117294858,51.2795993405,17.3897127807,0.0,0.0,17.3897127807
 08/08  08:00:00,93.8417086763,7.00454853995,22.5038678398,0.0,23.6694662846,40.6342015617,17.5507499218,0.0,0.0,17.5507499218
 08/08  09:00:00,93.0008985046,7.07148879607,26.6032247491,0.0,23.6694662846,35.6302164847,41.3622198914,0.0,18.025,23.3372198914
 08/08  10:00:00,76.419933112,6.9685144392,27.7217743954,0.0,18.7433767983,22.9618409725,35.5090428069,0.0,18.025,17.4840428069
 08/08  11:00:00,80.098655045,7.18360283763,31.1874896676,0.0,18.7433767983,22.9618409725,35.4815398075,0.0,18.025,17.4565398075
 08/08  12:00:00,83.7153314311,7.41918159487,34.5251409851,0.0,18.5889407304,23.1597249699,35.4801122398,0.0,18.025,17.4551122398
 08/08  13:00:00,87.5713500036,7.65662802863,37.897210074,0.0,18.7433767983,23.2517909448,35.4770979615,0.0,18.025,17.4520979615
 08/08  14:00:00,90.6510573024,7.85727975488,40.776265011,0.0,18.7433767983,23.2517909448,35.4775994669,0.0,18.025,17.4525994669
 08/08  15:00:00,93.0625270414,8.05541579927,43.2795486888,0.0,18.7433767983,22.9618409725,35.4780958378,0.0,18.025,17.4530958378
 08/08  16:00:00,98.8420954271,8.23146283583,44.4317767811,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/08  17:00:00,110.540348864,8.52066486154,43.6527391263,0.0,17.6635504202,40.6971502883,5.76640464028,0.0,0.0,5.76640464028
 08/08  18:00:00,115.992491568,8.6583102917,42.4628274068,0.0,27.5259009287,37.3340067412,11.5559420207,0.0,0.0,11.5559420207
 08/08  19:00:00,117.20837895,8.62132344623,39.5061549508,0.0,33.8341110165,33.3544677425,5.77496335043,0.0,0.0,5.77496335043
 08/08  20:00:00,125.593608321,8.50852324712,34.1980268775,0.0,36.5179666069,38.8247702939,5.77429188033,0.0,0.0,5.77429188033
 08/08  21:00:00,117.244625347,8.37071045954,31.5021573052,0.0,32.965339924,36.8579353714,11.5644103173,0.0,0.0,11.5644103173
 08/08  22:00:00,88.2871748276,7.80640854517,26.6559638033,0.0,25.6355707503,20.6438685092,5.77962049762,0.0,0.0,5.77962049762
 08/08  23:00:00,62.0952852103,7.2186940351,20.6044952137,0.0,15.0252895274,11.7056064465,5.76236906036,0.0,0.0,5.76236906036
 08/08  24:00:00,53.8496851075,6.94642926929,17.6568373165,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/09  01:00:00,49.8390371335,6.75757159617,15.3956640581,0.0,10.0992000411,10.047477231,5.75367695382,0.0,0.0,5.75367695382
 08/09  02:00:00,47.0356146336,6.63100348363,14.5783733354,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,44.9482555178,6.51360312728,12.608410847,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,43.891444624,6.35652405396,10.1021473204,0.0,8.25718729233,11.6354268332,5.7581045316,0.0,0.0,5.7581045316
 08/09  05:00:00,50.9775829107,6.31209493834,9.65326423981,0.0,12.1011305571,15.3678112995,5.77069165811,0.0,0.0,5.77069165811
 08/09  06:00:00,77.6485437514,6.87183000602,13.7725675138,0.0,19.7275818095,37.2640762949,11.5650255656,0.0,0.0,11.5650255656
 08/09  07:00:00,103.188953768,7.38163560971,20.199348592,0.0,24.3117294858,51.2795993405,11.5998378241,0.0,0.0,11.5998378241
 08/09  08:00:00,93.6393775258,6.98472336305,22.3213589632,0.0,23.6694662846,40.6342015617,23.3926132705,0.0,0.0,23.3926132705
 08/09  09:00:00,92.0672987199,7.01978695839,25.7213225995,0.0,23.6694662846,35.6302164847,35.5321714545,0.0,18.025,17.5071714545
 08/09  10:00:00,74.8011214495,6.88611363596,26.1853663847,0.0,18.7433767983,22.9618409725,35.5089015905,0.0,18.025,17.4839015905
 08/09  11:00:00,78.3474555812,7.08390743357,29.5359862465,0.0,18.7433767983,22.9618409725,35.4821443408,0.0,18.025,17.4571443408
 08/09  12:00:00,83.3245308965,7.37047951748,34.1830399644,0.0,18.5889407304,23.1597249699,35.477786495,0.0,18.025,17.452786495
 08/09  13:00:00,88.0036032713,7.6540488503,38.3320416738,0.0,18.7433767983,23.2517909448,35.4800022371,0.0,18.025,17.4550022371
 08/09  14:00:00,91.3166974483,7.87162821637,41.427557897,0.0,18.7433767983,23.2517909448,35.478738845,0.0,18.025,17.453738845
 08/09  15:00:00,93.5359868144,8.06895524581,43.7394697601,0.0,18.7433767983,22.9618409725,35.4774999797,0.0,18.025,17.4524999797
 08/09  16:00:00,96.8269049163,8.14604811928,42.5019951394,0.0,18.7433767983,27.431320555,23.782864333,0.0,18.025,5.75786433301
 08/09  17:00:00,110.129302698,8.4927424682,43.2696202634,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/09  18:00:00,118.078270596,8.75098578632,44.455935265,0.0,27.5259009287,37.3340067412,11.5558648274,0.0,0.0,11.5558648274
 08/09  19:00:00,120.489575283,8.80029733368,42.6083795723,0.0,33.8341110165,33.3544677425,5.77440273997,0.0,0.0,5.77440273997
 08/09  20:00:00,130.885949294,8.80117139859,39.1977183551,0.0,36.5179666069,38.8247702939,5.77505727252,0.0,0.0,5.77505727252
 08/09  21:00:00,121.164496243,8.60100466344,35.1917304673,0.0,32.965339924,36.8579353714,11.5651497636,0.0,0.0,11.5651497636
 08/09  22:00:00,90.4278023418,7.9403469305,28.6626567486,0.0,25.6355707503,20.6438685092,5.77925104706,0.0,0.0,5.77925104706
 08/09  23:00:00,64.5786611077,7.35274649449,22.9538151118,0.0,15.0252895274,11.7056064465,5.76230832106,0.0,0.0,5.76230832106
 08/09  24:00:00,56.5896903036,7.08384451613,20.2594223715,0.0,11.6412384099,10.0650221343,5.7580230705,0.0,0.0,5.7580230705
 08/10  01:00:00,51.8158188224,6.85713419974,17.2728887472,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,45.688683861,6.62680707755,13.2356352138,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  03:00:00,43.4105336284,6.4690101997,11.1152824995,0.0,8.25718729233,10.0299323277,5.75377871422,0.0,0.0,5.75377871422
 08/10  04:00:00,43.8844473382,6.35481122,10.096860008,0.0,8.25718729233,11.6354268332,5.75760955778,0.0,0.0,5.75760955778
 08/10  05:00:00,51.0515613404,6.31392227029,9.72541509468,0.0,12.1011305571,15.3678112995,5.77066323531,0.0,0.0,5.77066323531
 08/10  06:00:00,79.4295115211,6.8576144001,13.6837579279,0.0,19.7275818095,37.2640762949,5.7924970835,0.0,0.0,5.7924970835
 08/10  07:00:00,101.60094432,7.32928646984,18.663682151,0.0,24.3117294858,51.2795993405,11.5999000629,0.0,0.0,11.5999000629
 08/10  08:00:00,92.8760089079,6.93902475582,21.6036907042,0.0,23.6694662846,40.6342015617,23.3949144406,0.0,0.0,23.3949144406
 08/10  09:00:00,92.5635328678,7.02865823562,26.2086864929,0.0,23.6694662846,35.6302164847,41.3618275131,0.0,18.025,23.3368275131
 08/10  10:00:00,75.0844852194,6.88386386228,26.4709764254,0.0,18.7433767983,22.9618409725,35.5086371049,0.0,18.025,17.4836371049
 08/10  11:00:00,78.0523902773,7.06367190084,29.2611554756,0.0,18.7433767983,22.9618409725,35.4826395456,0.0,18.025,17.4576395456
 08/10  12:00:00,81.5810282371,7.28586078072,32.5241583549,0.0,18.5889407304,23.1597249699,35.4786334569,0.0,18.025,17.4536334569
 08/10  13:00:00,84.8859170478,7.49259309461,35.3758108708,0.0,18.7433767983,23.2517909448,35.4791160622,0.0,18.025,17.4541160622
 08/10  14:00:00,88.4018693069,7.70642227075,38.677933821,0.0,18.7433767983,23.2517909448,35.4778805542,0.0,18.025,17.4528805542
 08/10  15:00:00,90.4318385729,7.88414216466,40.8201328512,0.0,18.7433767983,22.9618409725,29.6673830209,0.0,18.025,11.6423830209
 08/10  16:00:00,95.6917398386,8.03000114269,41.482882137,0.0,18.7433767983,27.431320555,23.7828808123,0.0,18.025,5.75788081231
 08/10  17:00:00,109.027774198,8.39797927003,42.2628506684,0.0,17.6635504202,40.6971502883,5.76631744865,0.0,0.0,5.76631744865
 08/10  18:00:00,115.54825538,8.59327398043,42.0836299528,0.0,27.5259009287,37.3340067412,5.78805962051,0.0,0.0,5.78805962051
 08/10  19:00:00,117.65841091,8.62618140769,39.951327334,0.0,33.8341110165,33.3544677425,11.5298567473,0.0,0.0,11.5298567473
 08/10  20:00:00,128.940363127,8.67319191182,37.3801094298,0.0,36.5179666069,38.8247702939,5.77520994548,0.0,0.0,5.77520994548
 08/10  21:00:00,120.453372407,8.5472706678,34.534345812,0.0,32.965339924,36.8579353714,5.79217543037,0.0,0.0,5.79217543037
 08/10  22:00:00,90.829126662,7.9412438097,29.0630765289,0.0,25.6355707503,20.6438685092,11.5389174965,0.0,0.0,11.5389174965
 08/10  23:00:00,65.4707654084,7.37831280287,23.8203583976,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/10  24:00:00,57.074437905,7.09715405225,20.7308618949,0.0,11.6412384099,10.0650221343,5.75808598438,0.0,0.0,5.75808598438
 08/11  01:00:00,52.3829431202,6.87769664784,17.8194467999,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/11  02:00:00,46.5707423112,6.65841416609,14.0860873066,0.0,8.25718729233,10.0299323277,5.75381517595,0.0,0.0,5.75381517595
 08/11  03:00:00,44.157928055,6.51820033509,11.8134883045,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,44.5047222453,6.40636558744,10.6655798435,0.0,8.25718729233,11.6354268332,5.75811193692,0.0,0.0,5.75811193692
 08/11  05:00:00,51.4841199888,6.35363468516,10.1182602902,0.0,12.1011305571,15.3678112995,5.77070117363,0.0,0.0,5.77070117363
 08/11  06:00:00,79.3527611185,6.86433328689,13.6002817614,0.0,19.7275818095,37.2640762949,11.5649171,0.0,0.0,11.5649171
 08/11  07:00:00,101.072553006,7.33349712332,18.1310808432,0.0,24.3117294858,51.2795993405,11.5997866789,0.0,0.0,11.5997866789
 08/11  08:00:00,92.2644486324,6.9327023011,20.9984498751,0.0,23.6694662846,40.6342015617,23.3942118748,0.0,0.0,23.3942118748
 08/11  09:00:00,91.9504009578,7.00798062807,25.6162312441,0.0,23.6694662846,35.6302164847,35.5343498955,0.0,18.025,17.5093498955
 08/11  10:00:00,75.2110483518,6.88748946324,26.5939156985,0.0,18.7433767983,22.9618409725,35.5096823189,0.0,18.025,17.4846823189
 08/11  11:00:00,78.2453945474,7.06420223465,29.4536294334,0.0,18.7433767983,22.9618409725,35.4811015217,0.0,18.025,17.4561015217
 08/11  12:00:00,82.1137781456,7.29713078694,33.0456347283,0.0,18.5889407304,23.1597249699,35.4802333763,0.0,18.025,17.4552333763
 08/11  13:00:00,86.5395931327,7.56052605606,36.961555114,0.0,18.7433767983,23.2517909448,35.4789428467,0.0,18.025,17.4539428467
 08/11  14:00:00,90.9159555084,7.82869930045,41.0697438224,0.0,18.7433767983,23.2517909448,35.4777139463,0.0,18.025,17.4527139463
 08/11  15:00:00,92.5008939038,8.00111597249,42.7722149593,0.0,18.7433767983,22.9618409725,35.4764430018,0.0,18.025,17.4514430018
 08/11  16:00:00,96.9789332721,8.11128578602,42.6887865539,0.0,18.7433767983,27.431320555,23.7819251431,0.0,18.025,5.75692514309
 08/11  17:00:00,109.460766351,8.4348767734,42.6589490124,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/11  18:00:00,115.972974302,8.63049709631,42.4711230577,0.0,27.5259009287,37.3340067412,11.5558143814,0.0,0.0,11.5558143814
 08/11  19:00:00,118.134317019,8.65279008425,40.40062607,0.0,33.8341110165,33.3544677425,5.77407704117,0.0,0.0,5.77407704117
 08/11  20:00:00,129.43912844,8.70249867983,37.8495709525,0.0,36.5179666069,38.8247702939,5.77472198447,0.0,0.0,5.77472198447
 08/11  21:00:00,121.368645636,8.60121587697,35.3956651065,0.0,32.965339924,36.8579353714,11.5652292161,0.0,0.0,11.5652292161
 08/11  22:00:00,91.4169613019,7.98038181008,29.6117801227,0.0,25.6355707503,20.6438685092,5.7794171921,0.0,0.0,5.7794171921
 08/11  23:00:00,64.5069222797,7.35204250986,22.8827786829,0.0,15.0252895274,11.7056064465,5.76231715758,0.0,0.0,5.76231715758
 08/11  24:00:00,55.7178329777,7.0530474667,19.4183636552,0.0,11.6412384099,10.0650221343,5.75792371174,0.0,0.0,5.75792371174
 08/12  01:00:00,54.1960570128,6.88045480112,16.8703226625,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,45.2392546831,6.6259273822,12.7870873206,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,43.2588484822,6.46152030906,10.9710844093,0.0,8.25718729233,10.0299323277,5.75371493686,0.0,0.0,5.75371493686
 08/12  04:00:00,43.7027538551,6.34578966768,9.92418911793,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/12  05:00:00,46.9412646749,6.24358243992,9.10668060655,0.0,8.71707943955,15.3327214929,5.7624196631,0.0,0.0,5.7624196631
 08/12  06:00:00,62.9620072128,6.42182156294,10.5053194881,0.0,18.5082010057,25.6353820695,5.7707825978,0.0,0.0,5.7707825978
 08/12  07:00:00,82.3770000246,6.87937364889,15.0117963968,0.0,19.4083231844,41.0650158608,11.5640430264,0.0,0.0,11.5640430264
 08/12  08:00:00,116.758973471,7.49447926659,24.9021705599,0.0,26.3286599382,57.9988325916,23.4822859886,0.0,0.0,23.4822859886
 08/12  09:00:00,104.584287373,7.39179092744,27.9837642375,0.0,26.3286599382,42.8504436482,41.4175520788,0.0,18.025,23.3925520788
 08/12  10:00:00,79.7877081216,7.11584917923,27.4569223509,0.0,21.7447113004,23.4437158914,41.3667117685,0.0,18.025,23.3417117685
 08/12  11:00:00,78.2941246464,7.18343665742,28.357340731,0.0,19.3027497915,23.426170988,35.5087233942,0.0,18.025,17.4837233942
 08/12  12:00:00,81.7087146044,7.38898901252,31.4240554902,0.0,19.1483137236,23.7250123474,35.4792695533,0.0,18.025,17.4542695533
 08/12  13:00:00,86.2034332233,7.6082058308,35.5540106286,0.0,19.3027497915,23.7161209604,35.4762006144,0.0,18.025,17.4512006144
 08/12  14:00:00,88.7728362405,7.77293783757,37.9586815855,0.0,19.3027497915,23.7161209604,35.4784636426,0.0,18.025,17.4534636426
 08/12  15:00:00,88.1791191989,7.8131847048,37.6146671801,0.0,19.3027497915,23.426170988,35.4772425343,0.0,18.025,17.4522425343
 08/12  16:00:00,92.7581066884,7.87604402804,37.67950235,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,102.401435947,8.15017685902,38.4262948371,0.0,18.2229234133,37.5968344597,5.76230013847,0.0,0.0,5.76230013847
 08/12  18:00:00,117.859887245,8.49265459207,39.5890599636,0.0,32.690315043,37.0816133363,5.76659532134,0.0,0.0,5.76659532134
 08/12  19:00:00,118.920655894,8.5947814379,38.5521942626,0.0,36.8143715336,33.066984531,5.77490738285,0.0,0.0,5.77490738285
 08/12  20:00:00,126.70293074,8.58863411363,35.4485384352,0.0,36.3493007332,38.7721355839,5.77486249144,0.0,0.0,5.77486249144
 08/12  21:00:00,119.404389573,8.30509126501,30.551404947,0.0,36.1807251679,36.8228455648,5.7749023795,0.0,0.0,5.7749023795
 08/12  22:00:00,91.4459521259,7.70602211929,24.5124606774,0.0,31.0351095914,20.6438685092,11.5647853754,0.0,0.0,11.5647853754
 08/12  23:00:00,63.2488973383,7.16766210601,19.4072605946,0.0,17.4250845679,11.7056064465,5.77033956827,0.0,0.0,5.77033956827
 08/12  24:00:00,53.3523604965,6.90264470194,16.0033995873,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/13  01:00:00,50.1531229364,6.69522438169,12.8931925831,0.0,12.925468867,10.100111941,5.7536648823,0.0,0.0,5.7536648823
 08/13  02:00:00,43.4135900998,6.48555259116,10.9823769156,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,41.9584529577,6.33982478478,9.6729595535,0.0,8.34152022915,10.0650221343,5.75343299681,0.0,0.0,5.75343299681
 08/13  04:00:00,42.3188545108,6.21732749781,8.54933158381,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,46.1442080755,6.16324333642,8.27053693936,0.0,8.80141237637,15.3678112995,5.76236823658,0.0,0.0,5.76236823658
 08/13  06:00:00,62.0611433468,6.34258651611,9.68369015059,0.0,18.5082010057,25.6353820695,5.77025205988,0.0,0.0,5.77025205988
 08/13  07:00:00,80.7179553424,6.76418758292,13.3485129279,0.0,19.4926561212,41.1001056674,11.5650851004,0.0,0.0,11.5650851004
 08/13  08:00:00,113.123059073,7.32623361265,21.4345005486,0.0,26.3286599382,57.9988325916,23.4820267573,0.0,0.0,23.4820267573
 08/13  09:00:00,101.621672873,7.22478185541,25.3075828919,0.0,26.2443270014,42.8153538416,41.4172067267,0.0,18.025,23.3922067267
 08/13  10:00:00,77.7013546761,6.97260242844,25.5138132155,0.0,21.7447113004,23.4437158914,41.3643571965,0.0,18.025,23.3393571965
 08/13  11:00:00,77.5535406649,7.10278371164,27.6376976839,0.0,19.3449162599,23.4437158914,35.5071958912,0.0,18.025,17.4821958912
 08/13  12:00:00,80.4190821986,7.30321938129,30.1604801367,0.0,19.190480192,23.7425572507,35.4794376596,0.0,18.025,17.4544376596
 08/13  13:00:00,83.5333449061,7.4964265032,33.055412338,0.0,19.260583323,23.698576057,35.4781505221,0.0,18.025,17.4531505221
 08/13  14:00:00,86.2663798257,7.67876920945,35.606104139,0.0,19.260583323,23.698576057,32.4725061776,0.0,18.025,14.4475061776
 08/13  15:00:00,88.0064520615,7.82870486805,37.4861918314,0.0,19.260583323,23.4086260847,32.6717694737,0.0,18.025,14.6467694737
 08/13  16:00:00,92.3874488672,7.89351916001,37.3510784598,0.0,19.260583323,27.8781056672,23.7828486125,0.0,18.025,5.75784861247
 08/13  17:00:00,101.456036775,8.14561080298,37.5451739191,0.0,18.1807569449,37.5792895564,5.76149522285,0.0,0.0,5.76149522285
 08/13  18:00:00,115.876036619,8.43664932831,37.780638562,0.0,32.6059821062,37.0465235296,5.76648806442,0.0,0.0,5.76648806442
 08/13  19:00:00,116.765354375,8.41334348624,34.6943300082,0.0,36.8143715336,33.066984531,5.77508815232,0.0,0.0,5.77508815232
 08/13  20:00:00,122.538703573,8.36899098984,31.3845297369,0.0,36.43363367,38.8072253906,5.77442465674,0.0,0.0,5.77442465674
 08/13  21:00:00,115.996357101,8.12700997773,27.4408752016,0.0,36.0963922311,36.7877557581,5.77514988453,0.0,0.0,5.77514988453
 08/13  22:00:00,88.5410607924,7.56180141689,21.8712129374,0.0,30.9507766546,20.6087787026,11.564801033,0.0,0.0,11.564801033
 08/13  23:00:00,60.283976428,7.0407513953,16.5692491299,0.0,17.4250845679,11.7056064465,5.77083884114,0.0,0.0,5.77083884114
 08/13  24:00:00,50.8918873046,6.7873839342,13.538764831,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/14  01:00:00,45.6404134079,6.55090728723,11.4037019479,0.0,10.0992000411,10.047477231,5.75366211003,0.0,0.0,5.75366211003
 08/14  02:00:00,41.8696303033,6.35669835449,9.68669432955,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  03:00:00,40.8313795603,6.24581742994,8.7593158406,0.0,8.25718729233,10.0299323277,5.75352176889,0.0,0.0,5.75352176889
 08/14  04:00:00,41.6894435008,6.16208458731,8.09458626894,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/14  05:00:00,49.1524696924,6.14967481388,7.99056730507,0.0,12.1011305571,15.3678112995,5.88977696465,0.118812941369,0.0,5.77096402328
 08/14  06:00:00,77.1667238046,6.66818009662,11.6103919921,0.0,19.7275818095,37.2640762949,11.6488321326,0.084668842366,0.0,11.5641632902
 08/14  07:00:00,98.0700399254,7.11141237576,15.3506492364,0.0,24.3117294858,51.2795993405,11.5993569162,0.0,0.0,11.5993569162
 08/14  08:00:00,87.1555467092,6.72084674133,16.1014004768,0.0,23.6694662846,40.6342015617,23.3953180497,0.0,0.0,23.3953180497
 08/14  09:00:00,87.6673913536,6.77464149749,21.5665533197,0.0,23.6694662846,35.6302164847,35.5322475275,0.0,18.025,17.5072475275
 08/14  10:00:00,69.542194401,6.60511944102,21.2074312532,0.0,18.7433767983,22.9618409725,41.330798645,0.0,18.025,23.305798645
 08/14  11:00:00,71.3982323976,6.73360727459,22.9370611657,0.0,18.7433767983,22.9618409725,35.4815348222,0.0,18.025,17.4565348222
 08/14  12:00:00,73.2161019473,6.87277983819,24.5723094562,0.0,18.5889407304,23.1597249699,29.6674172801,0.0,18.025,11.6424172801
 08/14  13:00:00,75.0679134147,7.00057847534,26.049820585,0.0,18.7433767983,23.2517909448,35.4793571556,0.0,18.025,17.4543571556
 08/14  14:00:00,77.0534933911,7.13247993085,27.9034989313,0.0,18.7433767983,23.2517909448,35.4781458227,0.0,18.025,17.4531458227
 08/14  15:00:00,77.5393372477,7.22674221693,28.5850300552,0.0,18.7433767983,22.9618409725,35.4783568611,0.0,18.025,17.4533568611
 08/14  16:00:00,81.7253337601,7.29888368843,28.2475892127,0.0,18.7433767983,27.431320555,23.782823225,0.0,18.025,5.75782322505
 08/14  17:00:00,93.3088690909,7.54046867049,27.401457296,0.0,17.6635504202,40.6971502883,5.7664724278,0.0,0.0,5.7664724278
 08/14  18:00:00,99.0189587546,7.67652413077,26.4710854271,0.0,27.5259009287,37.3340067412,5.78809179873,0.0,0.0,5.78809179873
 08/14  19:00:00,103.202009542,7.69333619779,24.5437673698,0.0,33.8341110165,33.3544677425,5.77524919023,0.0,0.0,5.77524919023
 08/14  20:00:00,112.269434131,7.74263669404,21.6397323315,0.0,36.5179666069,38.8247702939,10.7019435976,0.0,0.0,10.7019435976
 08/14  21:00:00,104.377185003,7.63402371392,19.3713997757,0.0,32.965339924,36.8579353714,6.62148752496,0.0,0.0,6.62148752496
 08/14  22:00:00,76.2591108549,7.10152587263,15.3327771385,0.0,25.6355707503,20.6438685092,5.7795684149,0.0,0.0,5.7795684149
 08/14  23:00:00,52.6543210735,6.62211627787,11.7601065432,0.0,15.0252895274,11.7056064465,5.76240197627,0.0,0.0,5.76240197627
 08/14  24:00:00,45.4439352792,6.38749297088,9.81001420017,0.0,11.6412384099,10.0650221343,5.75809601158,0.0,0.0,5.75809601158
 08/15  01:00:00,42.1615203118,6.20730250334,8.26842212101,0.0,10.0992000411,10.047477231,0.907864070205,0.887864070205,0.0,0.02
 08/15  02:00:00,38.9331068698,6.0591476863,7.04771218692,0.0,8.25718729233,10.0299323277,7.47580170781,1.72209360087,0.0,5.75370810694
 08/15  03:00:00,38.1632722172,5.97063632132,6.36639772344,0.0,8.25718729233,10.0299323277,2.019303182,1.999303182,0.0,0.02
 08/15  04:00:00,39.1406340305,5.89706244995,5.81078932839,0.0,8.25718729233,11.6354268332,8.20230587127,2.44437491768,0.0,5.75793095359
 08/15  05:00:00,46.7326480032,5.89695717447,5.82346210655,0.0,12.1011305571,15.3678112995,8.37998646016,2.60909148365,0.0,5.77089497651
 08/15  06:00:00,74.5951219981,6.4062226504,9.30075473919,0.0,19.7275818095,37.2640762949,8.22490862586,2.43374199608,0.0,5.79116662978
 08/15  07:00:00,95.3856131962,6.86132429114,12.9163003151,0.0,24.3117294858,51.2795993405,18.0335580448,0.643958295667,0.0,17.3895997491
 08/15  08:00:00,82.49584856,6.45353923045,11.7090087708,0.0,23.6694662846,40.6342015617,23.4023911155,0.00969917504112,0.0,23.3926919404
 08/15  09:00:00,81.2907951062,6.46523318381,15.4993717807,0.0,23.6694662846,35.6302164847,35.5341087368,0.0,18.025,17.5091087368
 08/15  10:00:00,63.4347384554,6.28765256777,15.417437686,0.0,18.7433767983,22.9618409725,35.5088867779,0.0,18.025,17.4838867779
 08/15  11:00:00,65.3027388585,6.39576581155,17.179408088,0.0,18.7433767983,22.9618409725,35.4816429667,0.0,18.025,17.4566429667
 08/15  12:00:00,67.9188064382,6.54977939613,19.5980139835,0.0,18.5889407304,23.1597249699,35.4787680452,0.0,18.025,17.4537680452
 08/15  13:00:00,71.0807809588,6.73023805633,22.3330286969,0.0,18.7433767983,23.2517909448,35.479287828,0.0,18.025,17.454287828
 08/15  14:00:00,73.2096141756,6.87429143815,24.3178082467,0.0,18.7433767983,23.2517909448,35.4780881592,0.0,18.025,17.4530881592
 08/15  15:00:00,74.1296479572,6.99755167312,25.4045312338,0.0,18.7433767983,22.9618409725,35.4768910374,0.0,18.025,17.4518910374
 08/15  16:00:00,79.5490837387,7.13708156079,26.2331427167,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,92.1665762869,7.44324971405,26.3563774945,0.0,17.6635504202,40.6971502883,5.76635065316,0.0,0.0,5.76635065316
 08/15  18:00:00,99.0109915072,7.64768923684,26.4919374244,0.0,27.5259009287,37.3340067412,11.5563964302,0.0,0.0,11.5563964302
 08/15  19:00:00,104.463715719,7.73046406503,25.7683457945,0.0,33.8341110165,33.3544677425,5.7750830041,0.0,0.0,5.7750830041
 08/15  20:00:00,113.720673184,7.78610193477,23.0475093829,0.0,36.5179666069,38.8247702939,5.77503480718,0.0,0.0,5.77503480718
 08/15  21:00:00,105.523579303,7.6945014586,20.4573081839,0.0,32.965339924,36.8579353714,11.5650027519,0.0,0.0,11.5650027519
 08/15  22:00:00,77.2902212915,7.16818442345,16.2972313176,0.0,25.6355707503,20.6438685092,5.77953295318,0.0,0.0,5.77953295318
 08/15  23:00:00,53.2703870605,6.66239334807,12.335890832,0.0,15.0252895274,11.7056064465,5.76235513727,0.0,0.0,5.76235513727
 08/15  24:00:00,46.6102952027,6.47265498281,10.8912210054,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/16  01:00:00,44.1075369982,6.35886373494,10.0628682124,0.0,10.0992000411,10.047477231,5.75363560357,0.0,0.0,5.75363560357
 08/16  02:00:00,40.8229154955,6.21180873187,8.78486831798,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,39.4328832734,6.08042034522,7.52621583246,0.0,8.25718729233,10.0299323277,5.83864066855,0.0851425693611,0.0,5.75349809919
 08/16  04:00:00,40.5954891425,6.02861439256,7.1341009546,0.0,8.25718729233,11.6354268332,0.0223283336588,0.00232833365883,0.0,0.02
 08/16  05:00:00,48.2219258828,6.03239793119,7.17729835874,0.0,12.1011305571,15.3678112995,5.89423148287,0.124313851899,0.0,5.76991763097
 08/16  06:00:00,75.8336045767,6.52286674532,10.42258257,0.0,19.7275818095,37.2640762949,12.2239521442,0.658520747642,0.0,11.5654313966
 08/16  07:00:00,97.0753950193,6.99561511469,14.4717969717,0.0,24.3117294858,51.2795993405,11.6001771312,0.0,0.0,11.6001771312
 08/16  08:00:00,87.2812893112,6.63244154174,16.3155451514,0.0,23.6694662846,40.6342015617,23.3955227831,0.0,0.0,23.3955227831
 08/16  09:00:00,87.3731784803,6.6991009905,21.3478786696,0.0,23.6694662846,35.6302164847,35.5322456277,0.0,18.025,17.5072456277
 08/16  10:00:00,70.2850925153,6.57821722358,21.9772298951,0.0,18.7433767983,22.9618409725,41.3310034983,0.0,18.025,23.3060034983
 08/16  11:00:00,73.3466727377,6.76719406978,24.85191361,0.0,18.7433767983,22.9618409725,35.4816914474,0.0,18.025,17.4566914474
