Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  12:00:00,76.767602464,6.99496467253,28.0016240145,0.0,18.5889407304,23.1597249699,29.6675314733,0.0,18.025,11.6425314733
 08/16  13:00:00,79.2812903878,7.17829927366,30.0854756682,0.0,18.7433767983,23.2517909448,35.4795435602,0.0,18.025,17.4545435602
 08/16  14:00:00,81.3392894273,7.32679457199,31.9949792592,0.0,18.7433767983,23.2517909448,35.4783498269,0.0,18.025,17.4533498269
 08/16  15:00:00,83.1075779311,7.49594336895,33.8840684375,0.0,18.7433767983,22.9618409725,35.4771084968,0.0,18.025,17.4521084968
 08/16  16:00:00,88.6889326141,7.65531835255,34.854752306,0.0,18.7433767983,27.431320555,23.782873092,0.0,18.025,5.75787309204
 08/16  17:00:00,101.88710248,8.00005491398,35.5201026176,0.0,17.6635504202,40.6971502883,5.76653078403,0.0,0.0,5.76653078403
 08/16  18:00:00,108.796237261,8.21072872003,35.7141562955,0.0,27.5259009287,37.3340067412,5.7881678304,0.0,0.0,5.7881678304
 08/16  19:00:00,112.991845889,8.23938314493,33.787554189,0.0,33.8341110165,33.3544677425,5.77531943352,0.0,0.0,5.77531943352
 08/16  20:00:00,122.198995818,8.26428032536,31.0476482819,0.0,36.5179666069,38.8247702939,11.5288794271,0.0,0.0,11.5288794271
 08/16  21:00:00,113.162985821,8.10549187944,27.6857288322,0.0,32.965339924,36.8579353714,5.79262883965,0.0,0.0,5.79262883965
 08/16  22:00:00,83.8363625566,7.52410480981,22.4874468132,0.0,25.6355707503,20.6438685092,5.77965483424,0.0,0.0,5.77965483424
 08/16  23:00:00,58.1030173137,6.9891899173,16.8417280023,0.0,15.0252895274,11.7056064465,5.76236099562,0.0,0.0,5.76236099562
 08/16  24:00:00,49.8579251889,6.73821499434,13.8732809609,0.0,11.6412384099,10.0650221343,5.75782481393,0.0,0.0,5.75782481393
 08/17  01:00:00,45.8507235216,6.53419245281,11.6307343208,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,42.7555369715,6.39974951029,10.5295394965,0.0,8.25718729233,10.0299323277,5.75378716411,0.0,0.0,5.75378716411
 08/17  03:00:00,41.7338170471,6.29421811303,9.61335989319,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  04:00:00,42.3366999503,6.19550692577,8.70840952287,0.0,8.25718729233,11.6354268332,5.7580158433,0.0,0.0,5.7580158433
 08/17  05:00:00,50.1579913345,6.21063548556,8.93512497816,0.0,12.1011305571,15.3678112995,5.7709916504,0.0,0.0,5.7709916504
 08/17  06:00:00,78.4803630186,6.76044828073,12.8317660287,0.0,19.7275818095,37.2640762949,5.7912807703,0.0,0.0,5.7912807703
 08/17  07:00:00,101.730395541,7.29597400879,18.8264283206,0.0,24.3117294858,51.2795993405,17.3900012591,0.0,0.0,17.3900012591
 08/17  08:00:00,94.4191726221,6.96360108928,23.1222677794,0.0,23.6694662846,40.6342015617,23.3931015359,0.0,0.0,23.3931015359
 08/17  09:00:00,93.5498366641,7.03872782266,27.1849158267,0.0,23.6694662846,35.6302164847,35.5345997634,0.0,18.025,17.5095997634
 08/17  10:00:00,77.0555716615,6.94423132272,28.3816905511,0.0,18.7433767983,22.9618409725,35.509364594,0.0,18.025,17.484364594
 08/17  11:00:00,79.9939833311,7.14421757998,31.1221995703,0.0,18.7433767983,22.9618409725,35.4821269278,0.0,18.025,17.4571269278
 08/17  12:00:00,83.0039709476,7.36037236564,33.87258428,0.0,18.5889407304,23.1597249699,35.479272769,0.0,18.025,17.454272769
 08/17  13:00:00,86.5243950706,7.59072536575,36.916154111,0.0,18.7433767983,23.2517909448,35.4798135859,0.0,18.025,17.4548135859
 08/17  14:00:00,89.2517398732,7.78253252349,39.4516918169,0.0,18.7433767983,23.2517909448,35.4786293372,0.0,18.025,17.4536293372
 08/17  15:00:00,90.6248605079,7.92893178593,40.968362671,0.0,18.7433767983,22.9618409725,35.4774513395,0.0,18.025,17.4524513395
 08/17  16:00:00,95.3969308974,8.0398536653,41.1782160369,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/17  17:00:00,107.543056153,8.32927683878,40.8468286827,0.0,17.6635504202,40.6971502883,5.76650328587,0.0,0.0,5.76650328587
 08/17  18:00:00,113.847809121,8.50637066618,40.4700696232,0.0,27.5259009287,37.3340067412,11.5539527917,0.0,0.0,11.5539527917
 08/17  19:00:00,117.724603577,8.51840191894,38.2412937044,0.0,33.8341110165,33.3544677425,5.77526070308,0.0,0.0,5.77526070308
 08/17  20:00:00,125.917172786,8.49248363836,34.5376238786,0.0,36.5179666069,38.8247702939,5.77521908211,0.0,0.0,5.77521908211
 08/17  21:00:00,115.997932132,8.28313181428,30.3430268209,0.0,32.965339924,36.8579353714,11.5644312543,0.0,0.0,11.5644312543
 08/17  22:00:00,86.4419024283,7.68735563635,24.9297395529,0.0,25.6355707503,20.6438685092,5.77972396541,0.0,0.0,5.77972396541
 08/17  23:00:00,61.8349050611,7.16826239731,20.3945379514,0.0,15.0252895274,11.7056064465,5.76240032924,0.0,0.0,5.76240032924
 08/17  24:00:00,53.0864641785,6.8857294726,16.9543141114,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/18  01:00:00,47.6414909438,6.66371788431,13.2919673207,0.0,10.0992000411,10.047477231,5.75381868729,0.0,0.0,5.75381868729
 08/18  02:00:00,44.1103935292,6.51705081902,11.7671031783,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  03:00:00,42.8254530378,6.39959295138,10.5996117773,0.0,8.25718729233,10.0299323277,5.75368461412,0.0,0.0,5.75368461412
 08/18  04:00:00,43.1850014524,6.28196908376,9.47025722923,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/18  05:00:00,50.7058650101,6.27217712176,9.42145597938,0.0,12.1011305571,15.3678112995,5.77099231784,0.0,0.0,5.77099231784
 08/18  06:00:00,78.8032334903,6.80102682728,13.1140480493,0.0,19.7275818095,37.2640762949,11.5655331124,0.0,0.0,11.5655331124
 08/18  07:00:00,100.578234539,7.27872150493,17.6915245688,0.0,24.3117294858,51.2795993405,11.6003427509,0.0,0.0,11.6003427509
 08/18  08:00:00,92.596895341,6.90685400483,21.3567346984,0.0,23.6694662846,40.6342015617,23.3966245793,0.0,0.0,23.3966245793
 08/18  09:00:00,92.7206959493,7.01085680363,26.3836379212,0.0,23.6694662846,35.6302164847,41.1803330352,0.0,18.025,23.1553330352
 08/18  10:00:00,75.4778072035,6.88383672005,26.8643228384,0.0,18.7433767983,22.9618409725,35.688849228,0.0,18.025,17.663849228
 08/18  11:00:00,78.0021299372,7.05657008925,29.2179937541,0.0,18.7433767983,22.9618409725,35.4807745775,0.0,18.025,17.4557745775
 08/18  12:00:00,80.901148157,7.25808333459,31.8720500661,0.0,18.5889407304,23.1597249699,35.4777053857,0.0,18.025,17.4527053857
 08/18  13:00:00,84.37384474,7.4726691796,34.8836584349,0.0,18.7433767983,23.2517909448,29.6672902449,0.0,18.025,11.6422902449
 08/18  14:00:00,86.9356004699,7.641245246,37.2768385533,0.0,18.7433767983,23.2517909448,35.4792276641,0.0,18.025,17.4542276641
 08/18  15:00:00,88.2445269491,7.77911444434,38.7378454279,0.0,18.7433767983,22.9618409725,35.4780587279,0.0,18.025,17.4530587279
 08/18  16:00:00,93.0144563348,7.89558350045,38.9400089806,0.0,18.7433767983,27.431320555,23.7829088234,0.0,18.025,5.75790882341
 08/18  17:00:00,104.933148077,8.1853464617,38.3808531071,0.0,17.6635504202,40.6971502883,5.76666920893,0.0,0.0,5.76666920893
 08/18  18:00:00,111.820351919,8.39695487634,38.5520400534,0.0,27.5259009287,37.3340067412,5.78786633184,0.0,0.0,5.78786633184
 08/18  19:00:00,114.81138548,8.36456502591,35.4819082257,0.0,33.8341110165,33.3544677425,5.77542030908,0.0,0.0,5.77542030908
 08/18  20:00:00,122.362301246,8.29285091994,31.1823814786,0.0,36.5179666069,38.8247702939,11.5294656287,0.0,0.0,11.5294656287
 08/18  21:00:00,113.679076957,8.14189105461,28.165416828,0.0,32.965339924,36.8579353714,5.79246365034,0.0,0.0,5.79246365034
 08/18  22:00:00,85.0534748067,7.6019876869,23.6266716131,0.0,25.6355707503,20.6438685092,11.5392138314,0.0,0.0,11.5392138314
 08/18  23:00:00,60.808914766,7.11119046726,19.4256246041,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/18  24:00:00,51.9188028797,6.83556456353,15.8368081574,0.0,11.6412384099,10.0650221343,5.7581072923,0.0,0.0,5.7581072923
 08/19  01:00:00,50.0331508332,6.67442496246,12.9134465312,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,43.143440896,6.46924668322,10.8479455288,0.0,8.25718729233,10.0299323277,5.75380732832,0.0,0.0,5.75380732832
 08/19  03:00:00,41.7928986385,6.3345281887,9.63213028771,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,42.483056054,6.24010793054,8.81016371094,0.0,8.25718729233,11.6354268332,5.75760815736,0.0,0.0,5.75760815736
 08/19  05:00:00,46.1137170295,6.17165920309,8.35104902448,0.0,8.71707943955,15.3327214929,5.76233537024,0.0,0.0,5.76233537024
 08/19  06:00:00,61.8843105914,6.33179516012,9.51764061579,0.0,18.5082010057,25.6353820695,5.77086904455,0.0,0.0,5.77086904455
 08/19  07:00:00,79.9075655031,6.72325895092,12.6984730318,0.0,19.4083231844,41.0650158608,5.79280179562,0.0,0.0,5.79280179562
 08/19  08:00:00,109.205110396,7.24131240946,17.6014554089,0.0,26.3286599382,57.9988325916,29.3495169087,0.0,0.0,29.3495169087
 08/19  09:00:00,96.4800991385,7.04625529369,20.2250970405,0.0,26.3286599382,42.8504436482,41.4129949173,0.0,18.025,23.3879949173
 08/19  10:00:00,72.0178643569,6.73196800356,20.0709558718,0.0,21.7447113004,23.4437158914,35.5366796793,0.0,18.025,17.5116796793
 08/19  11:00:00,71.9164696199,6.81228953243,22.3508263089,0.0,19.3027497915,23.426170988,35.5097583853,0.0,18.025,17.4847583853
 08/19  12:00:00,73.5653762321,6.92777537403,23.7419242525,0.0,19.1483137236,23.7250123474,35.4801483126,0.0,18.025,17.4551483126
 08/19  13:00:00,76.6450812988,7.0846114695,26.5192502407,0.0,19.3027497915,23.7161209604,35.4788233193,0.0,18.025,17.4538233193
 08/19  14:00:00,78.9802939945,7.23122074967,28.7078531579,0.0,19.3027497915,23.7161209604,35.4776594069,0.0,18.025,17.4526594069
 08/19  15:00:00,79.3055426303,7.307162716,29.2471097037,0.0,19.3027497915,23.426170988,35.4799954804,0.0,18.025,17.4549954804
 08/19  16:00:00,85.6595814148,7.44998925131,31.0070239305,0.0,19.3027497915,27.8956505705,23.7828978941,0.0,18.025,5.75789789406
 08/19  17:00:00,94.234706503,7.67766056932,30.7320826108,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/19  18:00:00,108.886940375,7.98110159352,31.1276594883,0.0,32.690315043,37.0816133363,5.76655472993,0.0,0.0,5.76655472993
 08/19  19:00:00,112.442815257,8.10014430797,30.68498312,0.0,36.8143715336,33.066984531,5.77489074188,0.0,0.0,5.77489074188
 08/19  20:00:00,120.05788558,8.18259602453,29.2095179963,0.0,36.3493007332,38.7721355839,5.77425156807,0.0,0.0,5.77425156807
 08/19  21:00:00,115.178363605,8.0383395184,26.5921181924,0.0,36.1807251679,36.8228455648,11.5303261306,0.0,0.0,11.5303261306
 08/19  22:00:00,88.1395998575,7.51074864489,21.4013776979,0.0,31.0351095914,20.6438685092,5.79271760382,0.0,0.0,5.79271760382
 08/19  23:00:00,59.42756679,6.98354380222,15.7700409391,0.0,17.4250845679,11.7056064465,5.77102805688,0.0,0.0,5.77102805688
 08/19  24:00:00,51.1618249894,6.78312238297,13.9323741364,0.0,12.8411359301,10.0650221343,5.75794384745,0.0,0.0,5.75794384745
 08/20  01:00:00,49.78954749,6.6375723554,12.5872730056,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/20  02:00:00,43.0453574429,6.42353468311,10.6761504872,0.0,8.34152022915,10.0650221343,5.75364466244,0.0,0.0,5.75364466244
 08/20  03:00:00,41.8316653947,6.30251065718,9.58349134282,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  04:00:00,42.4722271214,6.2066482466,8.71337036764,0.0,8.34152022915,11.6705166398,5.75814727639,0.0,0.0,5.75814727639
 08/20  05:00:00,46.1197772974,6.14139573009,8.26795021302,0.0,8.80141237637,15.3678112995,5.76218071327,0.0,0.0,5.76218071327
 08/20  06:00:00,61.5524362909,6.28684297634,9.23071743314,0.0,18.5082010057,25.6353820695,5.82260016727,0.051592299443,0.0,5.77100786783
 08/20  07:00:00,79.7380209579,6.68352843208,12.4492332408,0.0,19.4926561212,41.1001056674,5.79266806786,0.0,0.0,5.79266806786
 08/20  08:00:00,110.102519838,7.2415631053,18.4986112954,0.0,26.3286599382,57.9988325916,29.3510685374,0.0,0.0,29.3510685374
 08/20  09:00:00,98.2617902122,7.06895526989,22.1035073297,0.0,26.2443270014,42.8153538416,41.4125772379,0.0,18.025,23.3875772379
 08/20  10:00:00,73.7144252359,6.77020732834,21.7292767729,0.0,21.7447113004,23.4437158914,35.5363483797,0.0,18.025,17.5113483797
 08/20  11:00:00,73.4044191707,6.89485763542,23.6964955777,0.0,19.3449162599,23.4437158914,35.509432569,0.0,18.025,17.484432569
 08/20  12:00:00,76.4666064956,7.09621535628,26.4150025367,0.0,19.190480192,23.7425572507,35.4798193908,0.0,18.025,17.4548193908
 08/20  13:00:00,80.1430181535,7.30885076606,29.8526582998,0.0,19.260583323,23.698576057,35.4785084872,0.0,18.025,17.4535084872
 08/20  14:00:00,82.5365235288,7.47019945177,32.0848144457,0.0,19.260583323,23.698576057,35.4773572266,0.0,18.025,17.4523572266
 08/20  15:00:00,84.1993693252,7.60809735426,33.8997125939,0.0,19.260583323,23.4086260847,35.479705879,0.0,18.025,17.454705879
 08/20  16:00:00,88.7700312785,7.67551070205,33.9516632177,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,96.644294261,7.86721151687,33.011828742,0.0,18.1807569449,37.5792895564,5.76231254711,0.0,0.0,5.76231254711
 08/20  18:00:00,110.194004679,8.10479023677,32.4304561695,0.0,32.6059821062,37.0465235296,5.76645038989,0.0,0.0,5.76645038989
 08/20  19:00:00,112.588075232,8.14905946174,30.7813266513,0.0,36.8143715336,33.066984531,5.77478989881,0.0,0.0,5.77478989881
 08/20  20:00:00,120.008868537,8.20262857448,29.0210438833,0.0,36.43363367,38.8072253906,5.77415592209,0.0,0.0,5.77415592209
 08/20  21:00:00,115.048354972,8.06370887636,26.5561614736,0.0,36.0963922311,36.7877557581,11.530323726,0.0,0.0,11.530323726
 08/20  22:00:00,86.471101546,7.48458535047,19.8784628022,0.0,30.9507766546,20.6087787026,5.79263478109,0.0,0.0,5.79263478109
 08/20  23:00:00,58.3365503044,6.9338055101,14.7287614382,0.0,17.4250845679,11.7056064465,5.77024700773,0.0,0.0,5.77024700773
 08/20  24:00:00,49.8796917191,6.68767486834,12.6262646839,0.0,12.925468867,10.100111941,5.75784830908,0.0,0.0,5.75784830908
 08/21  01:00:00,44.9975358761,6.47613547993,10.8356014426,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,41.3402671306,6.29223912199,9.22177782754,0.0,8.25718729233,10.0299323277,5.75381237261,0.0,0.0,5.75381237261
 08/21  03:00:00,40.2655219751,6.17968210668,8.25959857508,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,41.0800222426,6.09395338415,7.55328235113,0.0,8.25718729233,11.6354268332,5.97271031647,0.214654329751,0.0,5.75805598672
 08/21  05:00:00,48.2435857947,6.05713934125,7.17421027788,0.0,12.1011305571,15.3678112995,6.85684772403,1.0857854634,0.0,5.77106226063
 08/21  06:00:00,75.8189807898,6.53925106778,10.3915716988,0.0,19.7275818095,37.2640762949,7.31636453448,1.52496926469,0.0,5.79139526979
 08/21  07:00:00,96.6803971923,6.98448979078,14.0879021439,0.0,24.3117294858,51.2795993405,17.5472764617,0.156785362969,0.0,17.3904910988
 08/21  08:00:00,84.742658991,6.5868649193,13.8224821645,0.0,23.6694662846,40.6342015617,23.3942471773,0.0,0.0,23.3942471773
 08/21  09:00:00,84.367567155,6.60746459059,18.4339032812,0.0,23.6694662846,35.6302164847,35.5337702748,0.0,18.025,17.5087702748
 08/21  10:00:00,67.7254303635,6.47680029293,19.5189760372,0.0,18.7433767983,22.9618409725,35.5100381564,0.0,18.025,17.4850381564
 08/21  11:00:00,70.5205159972,6.65367564401,22.1392712342,0.0,18.7433767983,22.9618409725,35.4828061537,0.0,18.025,17.4578061537
 08/21  12:00:00,73.4329415466,6.85581374769,24.8061105281,0.0,18.5889407304,23.1597249699,35.4799993126,0.0,18.025,17.4549993126
 08/21  13:00:00,77.0813133351,7.08103996824,27.9827546675,0.0,18.7433767983,23.2517909448,35.4773641303,0.0,18.025,17.4523641303
 08/21  14:00:00,79.2428260538,7.24044862528,29.9848591149,0.0,18.7433767983,23.2517909448,35.4794550161,0.0,18.025,17.4544550161
 08/21  15:00:00,80.6262218236,7.38306484436,31.5155882531,0.0,18.7433767983,22.9618409725,35.4783231406,0.0,18.025,17.4533231406
 08/21  16:00:00,86.1078641565,7.52729679219,32.4017024609,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,98.5596910944,7.8298673897,32.3628691901,0.0,17.6635504202,40.6971502883,5.76659251915,0.0,0.0,5.76659251915
 08/21  18:00:00,104.597512007,7.99323423713,31.7329015425,0.0,27.5259009287,37.3340067412,11.5562817421,0.0,0.0,11.5562817421
 08/21  19:00:00,108.925362322,8.02218850006,29.9382595056,0.0,33.8341110165,33.3544677425,5.77488056203,0.0,0.0,5.77488056203
 08/21  20:00:00,118.640476585,8.06849484035,27.6849097391,0.0,36.5179666069,38.8247702939,5.77418406802,0.0,0.0,5.77418406802
 08/21  21:00:00,110.387335479,7.96240789467,25.0531455643,0.0,32.965339924,36.8579353714,11.5648775219,0.0,0.0,11.5648775219
 08/21  22:00:00,79.7689217952,7.35937418377,18.5847336805,0.0,25.6355707503,20.6438685092,5.77974717882,0.0,0.0,5.77974717882
 08/21  23:00:00,54.9792693309,6.83052564729,13.8766346804,0.0,15.0252895274,11.7056064465,5.76241383945,0.0,0.0,5.76241383945
 08/21  24:00:00,47.6444598694,6.58395833565,11.8140770721,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,44.5498159077,6.42074382135,10.443264787,0.0,10.0992000411,10.047477231,5.75384261561,0.0,0.0,5.75384261561
 08/22  02:00:00,41.2274510166,6.2675680322,9.13364047172,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,39.8818001728,6.13661594103,7.91893357303,0.0,8.25718729233,10.0299323277,5.75345249982,0.0,0.0,5.75345249982
 08/22  04:00:00,40.3411254865,6.02305912825,6.88528742256,0.0,8.25718729233,11.6354268332,0.605634187381,0.585634187381,0.0,0.02
 08/22  05:00:00,47.5985207558,5.99536266159,6.5909205604,0.0,12.1011305571,15.3678112995,7.08203565262,1.31087549268,0.0,5.77116015994
 08/22  06:00:00,75.6534790028,6.5186380927,10.2466740057,0.0,19.7275818095,37.2640762949,12.3571523576,0.792611340487,0.0,11.5645410171
 08/22  07:00:00,96.2586076349,6.94416655752,13.7064388697,0.0,24.3117294858,51.2795993405,11.6004252588,0.0,0.0,11.6004252588
 08/22  08:00:00,84.5299257281,6.56027947819,13.6363303393,0.0,23.6694662846,40.6342015617,23.3955465255,0.0,0.0,23.3955465255
 08/22  09:00:00,84.6040443024,6.60372572545,18.6741134854,0.0,23.6694662846,35.6302164847,41.3593283464,0.0,18.025,23.3343283464
 08/22  10:00:00,68.1134592429,6.48533485213,19.8984708941,0.0,18.7433767983,22.9618409725,35.5094471901,0.0,18.025,17.4844471901
 08/22  11:00:00,70.5109671514,6.65196075205,22.1314371013,0.0,18.7433767983,22.9618409725,35.4812278011,0.0,18.025,17.4562278011
 08/22  12:00:00,73.5529926159,6.86556383452,24.916411576,0.0,18.5889407304,23.1597249699,35.4793023681,0.0,18.025,17.4543023681
 08/22  13:00:00,76.6460147217,7.06886114785,27.5596329541,0.0,18.7433767983,23.2517909448,35.4781695339,0.0,18.025,17.4531695339
 08/22  14:00:00,78.7456969823,7.21677743347,29.5113992871,0.0,18.7433767983,23.2517909448,29.6676393296,0.0,18.025,11.6426393296
 08/22  15:00:00,79.7124405124,7.33099131439,30.6538794796,0.0,18.7433767983,22.9618409725,35.4797934513,0.0,18.025,17.4547934513
 08/22  16:00:00,84.6821483678,7.4430487411,31.0602331967,0.0,18.7433767983,27.431320555,23.7829800225,0.0,18.025,5.75798002246
 08/22  17:00:00,96.9703252094,7.73219122235,30.8711790824,0.0,17.6635504202,40.6971502883,5.76661295662,0.0,0.0,5.76661295662
 08/22  18:00:00,103.125355272,7.89574357496,30.3582430095,0.0,27.5259009287,37.3340067412,5.78843481575,0.0,0.0,5.78843481575
 08/22  19:00:00,106.873957554,7.89678816425,28.0122503224,0.0,33.8341110165,33.3544677425,11.5297182341,0.0,0.0,11.5297182341
 08/22  20:00:00,115.697664893,7.90683764162,24.9037519891,0.0,36.5179666069,38.8247702939,5.77497228511,0.0,0.0,5.77497228511
 08/22  21:00:00,107.108426924,7.79683239188,21.9398160123,0.0,32.965339924,36.8579353714,5.79205175142,0.0,0.0,5.79205175142
 08/22  22:00:00,78.1767492776,7.25527301346,17.096652351,0.0,25.6355707503,20.6438685092,11.5392953831,0.0,0.0,11.5392953831
 08/22  23:00:00,54.450934267,6.78358649683,13.3952449171,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/22  24:00:00,46.9612734234,6.52551889552,11.1893231976,0.0,11.6412384099,10.0650221343,5.75815320866,0.0,0.0,5.75815320866
 08/23  01:00:00,43.1277976724,6.30295565927,9.13903828612,0.0,10.0992000411,10.047477231,0.115945691451,0.0959456914514,0.0,0.02
 08/23  02:00:00,39.7438381664,6.14266764001,7.77492166432,0.0,8.25718729233,10.0299323277,6.4806151634,0.726760537779,0.0,5.75385462562
 08/23  03:00:00,38.9167056404,6.05102838328,7.03943309521,0.0,8.25718729233,10.0299323277,1.05645321751,1.03645321751,0.0,0.02
 08/23  04:00:00,39.7174586917,5.96251145319,6.322160898,0.0,8.25718729233,11.6354268332,7.42231306791,1.66418899203,0.0,5.75812407588
 08/23  05:00:00,47.13405883,5.94485993676,6.17695967073,0.0,12.1011305571,15.3678112995,8.02895603968,2.25796193062,0.0,5.77099410906
 08/23  06:00:00,74.6870636549,6.42374696603,9.3751480665,0.0,19.7275818095,37.2640762949,14.1331664413,2.56819203094,0.0,11.5649744104
 08/23  07:00:00,95.4243152499,6.87584015942,12.9404667986,0.0,24.3117294858,51.2795993405,12.3214590981,0.720725461992,0.0,11.6007336361
 08/23  08:00:00,82.8650172942,6.49438910392,12.0373102513,0.0,23.6694662846,40.6342015617,23.4068440333,0.00987720121198,0.0,23.3969668321
 08/23  09:00:00,82.122573172,6.51930909052,16.2770592513,0.0,23.6694662846,35.6302164847,35.5367056598,0.0,18.025,17.5117056598
 08/23  10:00:00,64.8714331702,6.37363194917,16.7681461377,0.0,18.7433767983,22.9618409725,35.5106012262,0.0,18.025,17.4856012262
 08/23  11:00:00,68.3455163689,6.55323867683,20.0647071618,0.0,18.7433767983,22.9618409725,35.4820144522,0.0,18.025,17.4570144522
 08/23  12:00:00,71.5057880104,6.75372666526,22.9810409687,0.0,18.5889407304,23.1597249699,35.4776849561,0.0,18.025,17.4526849561
 08/23  13:00:00,74.60365259,6.94606915765,25.6400636075,0.0,18.7433767983,23.2517909448,35.4801166894,0.0,18.025,17.4551166894
 08/23  14:00:00,77.1935145096,7.11758550427,28.0584090589,0.0,18.7433767983,23.2517909448,35.479008177,0.0,18.025,17.454008177
 08/23  15:00:00,78.6071721715,7.2620174003,29.6175843551,0.0,18.7433767983,22.9618409725,35.4779044253,0.0,18.025,17.4529044253
 08/23  16:00:00,84.7082402177,7.42732809553,31.1020420308,0.0,18.7433767983,27.431320555,23.7830515238,0.0,18.025,5.7580515238
 08/23  17:00:00,97.4445885126,7.73921543904,31.3384201243,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/23  18:00:00,103.696923717,7.90727757747,30.9182714624,0.0,27.5259009287,37.3340067412,11.5567484946,0.0,0.0,11.5567484946
 08/23  19:00:00,108.071785716,7.94004420554,29.1668255391,0.0,33.8341110165,33.3544677425,5.77450840937,0.0,0.0,5.77450840937
 08/23  20:00:00,118.493415943,8.02244119633,27.5838979607,0.0,36.5179666069,38.8247702939,5.77518701137,0.0,0.0,5.77518701137
 08/23  21:00:00,110.291823698,7.92172472948,24.9983114705,0.0,32.965339924,36.8579353714,11.565658915,0.0,0.0,11.565658915
 08/23  22:00:00,79.3589391439,7.31646655898,18.2176541209,0.0,25.6355707503,20.6438685092,5.77947021652,0.0,0.0,5.77947021652
 08/23  23:00:00,54.7770334244,6.8035832117,13.7013398857,0.0,15.0252895274,11.7056064465,5.76246357271,0.0,0.0,5.76246357271
 08/23  24:00:00,47.3836477309,6.55278472773,11.5844304056,0.0,11.6412384099,10.0650221343,5.75817823724,0.0,0.0,5.75817823724
 08/24  01:00:00,44.1169081662,6.37641389508,10.0546917058,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,40.6602948893,6.21253349295,8.62151219343,0.0,8.25718729233,10.0299323277,5.75367403148,0.0,0.0,5.75367403148
 08/24  03:00:00,39.8206387917,6.12163026616,7.87276120502,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,40.924965374,6.06221875988,7.42996054844,0.0,8.25718729233,11.6354268332,5.75781262439,0.0,0.0,5.75781262439
 08/24  05:00:00,48.275777564,6.04306855959,7.22046832559,0.0,12.1011305571,15.3678112995,6.14766322,0.376702381747,0.0,5.77096083826
 08/24  06:00:00,76.3532037184,6.57126298354,10.893773651,0.0,19.7275818095,37.2640762949,6.14582080206,0.352885019045,0.0,5.79293578302
 08/24  07:00:00,97.0773833068,7.00423227634,14.4651362667,0.0,24.3117294858,51.2795993405,11.9068827159,0.0,0.0,11.9068827159
 08/24  08:00:00,84.4607768895,6.57769035082,13.5497677738,0.0,23.6694662846,40.6342015617,23.087933789,0.0,0.0,23.087933789
 08/24  09:00:00,85.3469143695,6.63505179971,19.3856572274,0.0,23.6694662846,35.6302164847,41.3638779017,0.0,18.025,23.3388779017
 08/24  10:00:00,69.2721708746,6.53543620361,21.0070760292,0.0,18.7433767983,22.9618409725,35.5089714178,0.0,18.025,17.4839714178
 08/24  11:00:00,72.1414036477,6.72100175045,23.6928298857,0.0,18.7433767983,22.9618409725,35.4824079937,0.0,18.025,17.4574079937
 08/24  12:00:00,74.9709065442,6.92529019192,26.2745980427,0.0,18.5889407304,23.1597249699,35.4811317226,0.0,18.025,17.4561317226
 08/24  13:00:00,78.0847377541,7.13395107454,28.933265298,0.0,18.7433767983,23.2517909448,35.4782646876,0.0,18.025,17.4532646876
 08/24  14:00:00,81.1698093006,7.33305008576,31.8192372972,0.0,18.7433767983,23.2517909448,35.4771763595,0.0,18.025,17.4521763595
 08/24  15:00:00,82.3651335083,7.47438099984,33.1631805801,0.0,18.7433767983,22.9618409725,35.4795888122,0.0,18.025,17.4545888122
 08/24  16:00:00,86.814977855,7.57260307215,33.0635089019,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,98.7668168859,7.84298906588,32.5568677124,0.0,17.6635504202,40.6971502883,5.7664011844,0.0,0.0,5.7664011844
 08/24  18:00:00,104.364903354,7.97447558605,31.5190454981,0.0,27.5259009287,37.3340067412,11.5566084756,0.0,0.0,11.5566084756
 08/24  19:00:00,107.517546536,7.93571799595,28.616906841,0.0,33.8341110165,33.3544677425,5.77543098499,0.0,0.0,5.77543098499
 08/24  20:00:00,116.261055383,7.92897051662,25.4450087291,0.0,36.5179666069,38.8247702939,5.77477045937,0.0,0.0,5.77477045937
 08/24  21:00:00,106.37524125,7.76642836528,21.2370242504,0.0,32.965339924,36.8579353714,11.5646849714,0.0,0.0,11.5646849714
 08/24  22:00:00,77.6617527161,7.22601193177,16.6109170755,0.0,25.6355707503,20.6438685092,5.77897211607,0.0,0.0,5.77897211607
 08/24  23:00:00,54.5563877282,6.78558812758,13.498688986,0.0,15.0252895274,11.7056064465,5.76246318338,0.0,0.0,5.76246318338
 08/24  24:00:00,47.0756507204,6.53314639147,11.2960775376,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,43.55447377,6.33624969148,9.53241332801,0.0,10.0992000411,10.047477231,5.75364280466,0.0,0.0,5.75364280466
 08/25  02:00:00,40.2284134087,6.18275101029,8.21941799997,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,39.3827787564,6.09014090144,7.46638590865,0.0,8.25718729233,10.0299323277,5.75378724114,0.0,0.0,5.75378724114
 08/25  04:00:00,40.4314046266,6.02542587335,6.97319692827,0.0,8.25718729233,11.6354268332,0.063010939092,0.043010939092,0.0,0.02
 08/25  05:00:00,48.5066496149,6.06322679053,7.43118031715,0.0,12.1011305571,15.3678112995,5.77095900847,0.0,0.0,5.77095900847
 08/25  06:00:00,76.4361828962,6.5755917249,10.9724130062,0.0,19.7275818095,37.2640762949,11.5647649778,0.0,0.0,11.5647649778
 08/25  07:00:00,98.6049549858,7.08027146611,15.9166709872,0.0,24.3117294858,51.2795993405,11.6007937282,0.0,0.0,11.6007937282
 08/25  08:00:00,90.6824575487,6.75269588269,19.5964388854,0.0,23.6694662846,40.6342015617,23.39649437,0.0,0.0,23.39649437
 08/25  09:00:00,89.887641851,6.82093790653,23.7404905652,0.0,23.6694662846,35.6302164847,35.5342265911,0.0,18.025,17.5092265911
 08/25  10:00:00,72.9848042388,6.71440587501,24.5407421424,0.0,18.7433767983,22.9618409725,41.3310330517,0.0,18.025,23.3060330517
 08/25  11:00:00,75.6716874303,6.90195541861,27.0421598518,0.0,18.7433767983,22.9618409725,35.4824387513,0.0,18.025,17.4574387513
 08/25  12:00:00,79.3889713132,7.1535557238,30.4643946652,0.0,18.5889407304,23.1597249699,29.66808985,0.0,18.025,11.64308985
 08/25  13:00:00,83.2188787659,7.40032217945,33.8010340641,0.0,18.7433767983,23.2517909448,35.4804811486,0.0,18.025,17.4554811486
 08/25  14:00:00,85.5004315595,7.56624816972,35.9166608158,0.0,18.7433767983,23.2517909448,35.4794013639,0.0,18.025,17.4544013639
 08/25  15:00:00,86.8110989276,7.70398283801,37.3795430746,0.0,18.7433767983,22.9618409725,35.4783277525,0.0,18.025,17.4533277525
 08/25  16:00:00,92.1112465997,7.83627961663,38.0960972295,0.0,18.7433767983,27.431320555,23.7828693392,0.0,18.025,5.75786933925
 08/25  17:00:00,104.186346498,8.12565550574,37.6937338589,0.0,17.6635504202,40.6971502883,5.76667706043,0.0,0.0,5.76667706043
 08/25  18:00:00,110.017242785,8.28998461396,36.8558845214,0.0,27.5259009287,37.3340067412,5.787343317,0.0,0.0,5.787343317
 08/25  19:00:00,112.789284357,8.25458775174,33.5697723938,0.0,33.8341110165,33.3544677425,5.77549094202,0.0,0.0,5.77549094202
 08/25  20:00:00,121.69010784,8.25501301557,30.548013667,0.0,36.5179666069,38.8247702939,11.5296489116,0.0,0.0,11.5296489116
 08/25  21:00:00,112.918091101,8.10481747852,27.441486074,0.0,32.965339924,36.8579353714,5.79264233289,0.0,0.0,5.79264233289
 08/25  22:00:00,82.626429452,7.49855400752,21.3030460627,0.0,25.6355707503,20.6438685092,11.5395256704,0.0,0.0,11.5395256704
 08/25  23:00:00,56.9915895172,6.96597369679,15.7535085569,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/25  24:00:00,49.5529165733,6.73533352988,13.5711468222,0.0,11.6412384099,10.0650221343,5.75821001429,0.0,0.0,5.75821001429
 08/26  01:00:00,49.7571755301,6.62954429176,12.6823468941,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,43.7778714744,6.47552988595,11.4760882123,0.0,8.25718729233,10.0299323277,5.75364745018,0.0,0.0,5.75364745018
 08/26  03:00:00,42.095307794,6.33025724929,9.93880554933,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,42.8210804476,6.24120237622,9.14708751334,0.0,8.25718729233,11.6354268332,5.75774204499,0.0,0.0,5.75774204499
 08/26  05:00:00,46.470118008,6.174620239,8.70448024071,0.0,8.71707943955,15.3327214929,5.76250292116,0.0,0.0,5.76250292116
 08/26  06:00:00,62.04853987,6.31919877465,9.69445509409,0.0,18.5082010057,25.6353820695,5.77108337248,0.0,0.0,5.77108337248
 08/26  07:00:00,82.3206858682,6.81443085428,15.020402234,0.0,19.4083231844,41.0650158608,5.79279576206,0.0,0.0,5.79279576206
 08/26  08:00:00,117.039099234,7.44893767459,25.2277932915,0.0,26.3286599382,57.9988325916,29.3519276603,0.0,0.0,29.3519276603
 08/26  09:00:00,105.009960522,7.34002933759,28.4611689089,0.0,26.3286599382,42.8504436482,41.4143127131,0.0,18.025,23.3893127131
 08/26  10:00:00,81.0170203479,7.096461103,28.7056048672,0.0,21.7447113004,23.4437158914,35.5372473523,0.0,18.025,17.5122473523
 08/26  11:00:00,82.0879779396,7.30457529433,32.0300391175,0.0,19.3027497915,23.426170988,35.508635354,0.0,18.025,17.483635354
 08/26  12:00:00,85.5065450679,7.54561782822,35.0652442544,0.0,19.1483137236,23.7250123474,35.4783600253,0.0,18.025,17.4533600253
 08/26  13:00:00,89.2983658221,7.76772706613,38.4894128046,0.0,19.3027497915,23.7161209604,35.4806402306,0.0,18.025,17.4556402306
 08/26  14:00:00,91.2124575191,7.91038998917,40.2608417499,0.0,19.3027497915,23.7161209604,35.4795669776,0.0,18.025,17.4545669776
 08/26  15:00:00,91.7518199126,7.99627670331,41.0042670167,0.0,19.3027497915,23.426170988,35.4785087622,0.0,18.025,17.4535087622
 08/26  16:00:00,96.3885924539,8.07784633644,41.1081697497,0.0,19.3027497915,27.8956505705,23.7829534252,0.0,18.025,5.75795342517
 08/26  17:00:00,104.765131866,8.30673441535,40.6334278887,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/26  18:00:00,119.464798105,8.60596371377,41.0806468972,0.0,32.690315043,37.0816133363,5.76662174841,0.0,0.0,5.76662174841
 08/26  19:00:00,122.335781455,8.60913568088,38.1849424561,0.0,36.8143715336,33.066984531,5.77539830921,0.0,0.0,5.77539830921
 08/26  20:00:00,125.197803839,8.55439738302,33.9776224067,0.0,36.3493007332,38.7721355839,11.5291242422,0.0,0.0,11.5291242422
 08/26  21:00:00,120.005656991,8.37926235952,31.0784761712,0.0,36.1807251679,36.8228455648,5.77496712146,0.0,0.0,5.77496712146
 08/26  22:00:00,95.0333011603,7.90321963718,27.9025896762,0.0,31.0351095914,20.6438685092,5.791523633,0.0,0.0,5.791523633
 08/26  23:00:00,67.3918968229,7.38013522025,23.3377680803,0.0,17.4250845679,11.7056064465,5.77122295556,0.0,0.0,5.77122295556
 08/26  24:00:00,56.0307003448,7.05143578603,18.5329312035,0.0,12.8411359301,10.0650221343,5.75816969038,0.0,0.0,5.75816969038
 08/27  01:00:00,52.2216557867,6.82980881934,14.8271373073,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,44.8600842078,6.59816149178,12.3162474608,0.0,8.34152022915,10.0650221343,5.75377373131,0.0,0.0,5.75377373131
 08/27  03:00:00,44.492699072,6.52017458712,12.0268548799,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,45.1473774198,6.43507968515,11.160084352,0.0,8.34152022915,11.6705166398,5.75813813896,0.0,0.0,5.75813813896
 08/27  05:00:00,48.5620570445,6.35508029347,10.4965336947,0.0,8.80141237637,15.3678112995,5.76248057292,0.0,0.0,5.76248057292
 08/27  06:00:00,64.831608648,6.55000986088,12.2467108931,0.0,18.5082010057,25.6353820695,5.77120100879,0.0,0.0,5.77120100879
 08/27  07:00:00,84.412239947,6.98461523453,16.8223458775,0.0,19.4926561212,41.1001056674,5.79271261841,0.0,0.0,5.79271261841
 08/27  08:00:00,118.778152888,7.59735899142,26.8184206853,0.0,26.3286599382,57.9988325916,29.3509755681,0.0,0.0,29.3509755681
 08/27  09:00:00,106.521985176,7.48603496698,29.9466110663,0.0,26.2443270014,42.8153538416,41.4153381865,0.0,18.025,23.3903381865
 08/27  10:00:00,82.2518347526,7.2243246969,29.8125518557,0.0,21.7447113004,23.4437158914,35.5366152041,0.0,18.025,17.5116152041
 08/27  11:00:00,84.0761770559,7.46686937724,33.7962310576,0.0,19.3449162599,23.4437158914,35.5088005588,0.0,18.025,17.4838005588
 08/27  12:00:00,89.4449963529,7.80054342225,38.6890581233,0.0,19.190480192,23.7425572507,35.4797924785,0.0,18.025,17.4547924785
 08/27  13:00:00,93.4179307202,8.0502332978,42.3861806931,0.0,19.260583323,23.698576057,35.4785983545,0.0,18.025,17.4535983545
 08/27  14:00:00,96.2797339464,8.24615600596,45.0520618571,0.0,19.260583323,23.698576057,35.4810471249,0.0,18.025,17.4560471249
 08/27  15:00:00,97.2404914049,8.35569892261,46.1932270782,0.0,19.260583323,23.4086260847,35.4799911824,0.0,18.025,17.4549911824
 08/27  16:00:00,101.549555935,8.40805498246,45.9986349985,0.0,19.260583323,27.8781056672,23.7830108279,0.0,18.025,5.75801082787
 08/27  17:00:00,108.913486775,8.57378404536,44.574443046,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/27  18:00:00,122.00474644,8.77862506953,43.5673569292,0.0,32.6059821062,37.0465235296,5.76629442997,0.0,0.0,5.76629442997
 08/27  19:00:00,124.613720702,8.75485893545,40.3171552632,0.0,36.8143715336,33.066984531,5.77548769484,0.0,0.0,5.77548769484
 08/27  20:00:00,127.093744636,8.65623186224,35.6523055785,0.0,36.43363367,38.8072253906,11.5300745856,0.0,0.0,11.5300745856
 08/27  21:00:00,120.154659323,8.39259020172,31.3335724194,0.0,36.0963922311,36.7877557581,5.77544685464,0.0,0.0,5.77544685464
 08/27  22:00:00,93.1169048271,7.82858625415,26.1802440486,0.0,30.9507766546,20.6087787026,5.79289259202,0.0,0.0,5.79289259202
 08/27  23:00:00,67.0753859433,7.36653215535,23.0348577876,0.0,17.4250845679,11.7056064465,5.77121098225,0.0,0.0,5.77121098225
 08/27  24:00:00,58.7428043328,7.14630263516,21.0307469229,0.0,12.925468867,10.100111941,5.75728184525,0.0,0.0,5.75728184525
 08/28  01:00:00,51.6451976332,6.86824142548,17.0911459427,0.0,10.0992000411,10.047477231,5.75372461764,0.0,0.0,5.75372461764
 08/28  02:00:00,45.2734743424,6.62946197844,12.8177619949,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,44.1509664991,6.52551230702,11.799204071,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,45.1273406292,6.45117059259,11.2433805291,0.0,8.25718729233,11.6354268332,5.75808880279,0.0,0.0,5.75808880279
 08/28  05:00:00,52.6469507843,6.43634081269,11.198361807,0.0,12.1011305571,15.3678112995,5.77106934994,0.0,0.0,5.77106934994
 08/28  06:00:00,82.2017147375,7.03187976669,16.2816476513,0.0,19.7275818095,37.2640762949,11.5656193355,0.0,0.0,11.5656193355
 08/28  07:00:00,105.590784903,7.52367185539,22.4590865893,0.0,24.3117294858,51.2795993405,11.6007268201,0.0,0.0,11.6007268201
 08/28  08:00:00,96.1400379144,7.11092673103,24.6957781989,0.0,23.6694662846,40.6342015617,23.3954785424,0.0,0.0,23.3954785424
 08/28  09:00:00,96.4089514657,7.2291640494,29.8535704131,0.0,23.6694662846,35.6302164847,35.5342673173,0.0,18.025,17.5092673173
 08/28  10:00:00,79.8580391258,7.13859857208,30.9897789332,0.0,18.7433767983,22.9618409725,40.7588222949,0.0,18.025,22.7338222949
 08/28  11:00:00,83.5708159709,7.38785592797,34.4553847934,0.0,18.7433767983,22.9618409725,30.2430845355,0.0,18.025,12.2180845355
 08/28  12:00:00,89.0189068639,7.72733624486,39.5205464622,0.0,18.5889407304,23.1597249699,35.4800951498,0.0,18.025,17.4550951498
 08/28  13:00:00,93.4559276274,8.01184561478,43.4265559426,0.0,18.7433767983,23.2517909448,35.4790578659,0.0,18.025,17.4540578659
 08/28  14:00:00,95.8829956225,8.18280597182,45.6826635821,0.0,18.7433767983,23.2517909448,35.4815280816,0.0,18.025,17.4565280816
 08/28  15:00:00,96.5888399288,8.2758391626,46.5854260033,0.0,18.7433767983,22.9618409725,35.4804818611,0.0,18.025,17.4554818611
 08/28  16:00:00,99.590477768,8.30083689744,45.1107659223,0.0,18.7433767983,27.431320555,23.7830441876,0.0,18.025,5.75804418763
 08/28  17:00:00,111.115936556,8.5609663745,44.1880084039,0.0,17.6635504202,40.6971502883,5.76659917011,0.0,0.0,5.76659917011
 08/28  18:00:00,117.285668816,8.73593468793,43.6783503858,0.0,27.5259009287,37.3340067412,5.78814715674,0.0,0.0,5.78814715674
 08/28  19:00:00,122.045068114,8.70061634508,40.4955234851,0.0,33.8341110165,33.3544677425,5.77535005223,0.0,0.0,5.77535005223
 08/28  20:00:00,130.542471552,8.76722038985,38.8881620569,0.0,36.5179666069,38.8247702939,5.77471077637,0.0,0.0,5.77471077637
 08/28  21:00:00,121.805322119,8.62391890849,35.8096042254,0.0,32.965339924,36.8579353714,11.565696016,0.0,0.0,11.565696016
 08/28  22:00:00,92.3820379588,8.02499815724,30.5322060498,0.0,25.6355707503,20.6438685092,5.77987866738,0.0,0.0,5.77987866738
 08/28  23:00:00,65.1970148978,7.39192729418,23.5329738049,0.0,15.0252895274,11.7056064465,5.76256175224,0.0,0.0,5.76256175224
 08/28  24:00:00,54.4224460614,7.02488394653,18.1511221022,0.0,11.6412384099,10.0650221343,5.75813503117,0.0,0.0,5.75813503117
 08/29  01:00:00,52.1039536024,6.88110621735,17.5370423072,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,49.8184453735,6.7738389217,17.2183500898,0.0,8.25718729233,10.0299323277,5.75374910871,0.0,0.0,5.75374910871
 08/29  03:00:00,48.232779654,6.66153567646,15.7449962986,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,48.7607003351,6.57858744407,14.749318151,0.0,8.25718729233,11.6354268332,5.75803324539,0.0,0.0,5.75803324539
 08/29  05:00:00,54.2630220438,6.52968850501,12.7210829063,0.0,12.1011305571,15.3678112995,5.77112296438,0.0,0.0,5.77112296438
 08/29  06:00:00,81.4457503739,7.02831227863,15.5292555338,0.0,19.7275818095,37.2640762949,5.79157523204,0.0,0.0,5.79157523204
 08/29  07:00:00,106.938822539,7.59296203859,23.7378222773,0.0,24.3117294858,51.2795993405,17.3914267301,0.0,0.0,17.3914267301
 08/29  08:00:00,99.057603175,7.25288988497,27.4713793197,0.0,23.6694662846,40.6342015617,23.3959456468,0.0,0.0,23.3959456468
 08/29  09:00:00,98.8008396543,7.33844623488,32.1361778103,0.0,23.6694662846,35.6302164847,35.5356968625,0.0,18.025,17.5106968625
 08/29  10:00:00,82.753109219,7.27150787959,33.7519354958,0.0,18.7433767983,22.9618409725,35.5114236346,0.0,18.025,17.4864236346
 08/29  11:00:00,87.0071049248,7.54807276168,37.7314551451,0.0,18.7433767983,22.9618409725,35.4842444919,0.0,18.025,17.4592444919
 08/29  12:00:00,91.1510808204,7.83552062057,41.5445350296,0.0,18.5889407304,23.1597249699,35.4798336434,0.0,18.025,17.4548336434
 08/29  13:00:00,94.4993348751,8.06728415649,44.4145244576,0.0,18.7433767983,23.2517909448,35.4787853205,0.0,18.025,17.4537853205
 08/29  14:00:00,96.8442886772,8.22636344087,46.6003985849,0.0,18.7433767983,23.2517909448,35.4812889347,0.0,18.025,17.4562889347
 08/29  15:00:00,99.9185114143,8.43065479829,49.7602804044,0.0,18.7433767983,22.9618409725,35.4802739537,0.0,18.025,17.4552739537
 08/29  16:00:00,105.345010946,8.58212468115,50.5840117367,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,115.904674696,8.81811639725,48.7195935759,0.0,17.6635504202,40.6971502883,5.76665423533,0.0,0.0,5.76665423533
 08/29  18:00:00,120.309213856,8.90951310137,46.5283035308,0.0,27.5259009287,37.3340067412,11.5564985118,0.0,0.0,11.5564985118
 08/29  19:00:00,124.534656056,8.85365387029,42.8320723769,0.0,33.8341110165,33.3544677425,5.77548594892,0.0,0.0,5.77548594892
 08/29  20:00:00,131.960019962,8.87477100724,40.198161603,0.0,36.5179666069,38.8247702939,5.77480622786,0.0,0.0,5.77480622786
 08/29  21:00:00,121.484432421,8.64316698843,35.4694576994,0.0,32.965339924,36.8579353714,11.5660900424,0.0,0.0,11.5660900424
 08/29  22:00:00,91.6509264573,8.01571940393,29.8103747812,0.0,25.6355707503,20.6438685092,5.77965639765,0.0,0.0,5.77965639765
 08/29  23:00:00,66.1155166135,7.44211732903,24.4012800123,0.0,15.0252895274,11.7056064465,5.76134225868,0.0,0.0,5.76134225868
 08/29  24:00:00,58.3798700568,7.18337693166,21.9500568933,0.0,11.6412384099,10.0650221343,5.75805169429,0.0,0.0,5.75805169429
 08/30  01:00:00,53.9990364422,6.97431256043,19.338913555,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,49.8418554205,6.79830140681,17.2173024591,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,48.201109683,6.68051039707,15.694344197,0.0,8.25718729233,10.0299323277,5.75384772343,0.0,0.0,5.75384772343
 08/30  04:00:00,48.6469036768,6.59154405699,14.6225688463,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/30  05:00:00,56.0172021944,6.59003750234,14.4149122118,0.0,12.1011305571,15.3678112995,5.77125254625,0.0,0.0,5.77125254625
 08/30  06:00:00,86.3184748215,7.14123604037,18.4050505628,0.0,19.7275818095,37.2640762949,11.5662161296,0.0,0.0,11.5662161296
 08/30  07:00:00,108.506404939,7.67263506061,25.2257304529,0.0,24.3117294858,51.2795993405,11.6008274079,0.0,0.0,11.6008274079
 08/30  08:00:00,100.465012731,7.3451758923,28.7864998066,0.0,23.6694662846,40.6342015617,23.3981760109,0.0,0.0,23.3981760109
 08/30  09:00:00,101.0736212,7.46407661044,34.283325392,0.0,23.6694662846,35.6302164847,41.3650501595,0.0,18.025,23.3400501595
 08/30  10:00:00,84.6226725785,7.38189213431,35.5111122964,0.0,18.7433767983,22.9618409725,35.511125071,0.0,18.025,17.486125071
 08/30  11:00:00,88.1718539788,7.62894966447,38.8153258932,0.0,18.7433767983,22.9618409725,35.4825596645,0.0,18.025,17.4575596645
 08/30  12:00:00,93.0145394841,7.9444878039,43.2990273638,0.0,18.5889407304,23.1597249699,35.4813788645,0.0,18.025,17.4563788645
 08/30  13:00:00,98.0458167347,8.25539200009,47.7728969479,0.0,18.7433767983,23.2517909448,35.4803998598,0.0,18.025,17.4553998598
 08/30  14:00:00,101.326493654,8.470421372,50.8385439282,0.0,18.7433767983,23.2517909448,35.480802383,0.0,18.025,17.455802383
 08/30  15:00:00,103.172190746,8.61840046324,52.8262122623,0.0,18.7433767983,22.9618409725,35.4801591339,0.0,18.025,17.4551591339
 08/30  16:00:00,108.148337113,8.75186313361,53.2176009472,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,120.773614555,9.08506817385,53.3215759454,0.0,17.6635504202,40.6971502883,5.76620999373,0.0,0.0,5.76620999373
 08/30  18:00:00,125.885956991,9.20435045046,51.8102056946,0.0,27.5259009287,37.3340067412,11.5569862804,0.0,0.0,11.5569862804
 08/30  19:00:00,129.231920386,9.10615163851,47.2768334732,0.0,33.8341110165,33.3544677425,5.77559539965,0.0,0.0,5.77559539965
 08/30  20:00:00,136.122528855,9.11448913763,44.1209504507,0.0,36.5179666069,38.8247702939,5.7749480445,0.0,0.0,5.7749480445
 08/30  21:00:00,125.344994486,8.89098502985,39.0822005296,0.0,32.965339924,36.8579353714,11.565227331,0.0,0.0,11.565227331
 08/30  22:00:00,92.1852622955,8.11768434097,30.2427397672,0.0,25.6355707503,20.6438685092,5.7798906639,0.0,0.0,5.7798906639
 08/30  23:00:00,64.9061268713,7.46333712392,23.1706702685,0.0,15.0252895274,11.7056064465,5.76245008573,0.0,0.0,5.76245008573
 08/30  24:00:00,57.1084484002,7.19321687092,20.6687982634,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/31  01:00:00,54.1176878389,7.03175738287,19.4001145319,0.0,10.0992000411,10.047477231,5.75382413891,0.0,0.0,5.75382413891
 08/31  02:00:00,48.5255086768,6.81570730081,15.8835519379,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,45.6547132411,6.66275605968,13.1656993783,0.0,8.25718729233,10.0299323277,5.75345597775,0.0,0.0,5.75345597775
 08/31  04:00:00,46.0927654938,6.55806262789,12.1019144887,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/31  05:00:00,53.7265530987,6.54701456871,12.1672838989,0.0,12.1011305571,15.3678112995,5.77124260429,0.0,0.0,5.77124260429
 08/31  06:00:00,83.8355214306,7.08183011374,15.9814926737,0.0,19.7275818095,37.2640762949,11.5661909678,0.0,0.0,11.5661909678
 08/31  07:00:00,106.961422376,7.63987309219,23.7135088062,0.0,24.3117294858,51.2795993405,11.6013772275,0.0,0.0,11.6013772275
 08/31  08:00:00,98.882381051,7.2741361222,27.2749032607,0.0,23.6694662846,40.6342015617,23.3990906795,0.0,0.0,23.3990906795
 08/31  09:00:00,97.2517682544,7.29267236409,30.6328693782,0.0,23.6694662846,35.6302164847,41.3627721881,0.0,18.025,23.3377721881
 08/31  10:00:00,80.0888398597,7.1658191566,31.1933540207,0.0,18.7433767983,22.9618409725,35.5110585974,0.0,18.025,17.4860585974
 08/31  11:00:00,83.6803840936,7.39821265403,34.5545930418,0.0,18.7433767983,22.9618409725,35.4826536711,0.0,18.025,17.4576536711
 08/31  12:00:00,88.138269416,7.69036575572,38.6768769722,0.0,18.5889407304,23.1597249699,35.479778566,0.0,18.025,17.454778566
 08/31  13:00:00,92.577962006,7.96992785137,42.590504148,0.0,18.7433767983,23.2517909448,35.4787967431,0.0,18.025,17.4537967431
 08/31  14:00:00,96.0832778037,8.19731828398,45.8684302677,0.0,18.7433767983,23.2517909448,29.6681440818,0.0,18.025,11.6431440818
 08/31  15:00:00,97.8598951116,8.35120302489,47.7811130489,0.0,18.7433767983,22.9618409725,35.4806887663,0.0,18.025,17.4556887663
 08/31  16:00:00,101.802999175,8.41500107502,47.2091218551,0.0,18.7433767983,27.431320555,23.7830668519,0.0,18.025,5.75806685191
 08/31  17:00:00,111.68814677,8.5893021647,44.7318750458,0.0,17.6635504202,40.6971502883,5.76677351471,0.0,0.0,5.76677351471
 08/31  18:00:00,116.926678554,8.70283861254,43.3524436567,0.0,27.5259009287,37.3340067412,5.78725328863,0.0,0.0,5.78725328863
 08/31  19:00:00,123.597543103,8.76252311669,41.9860817938,0.0,33.8341110165,33.3544677425,11.5302573625,0.0,0.0,11.5302573625
 08/31  20:00:00,132.156682083,8.85483131432,40.4147555472,0.0,36.5179666069,38.8247702939,5.77528362564,0.0,0.0,5.77528362564
 08/31  21:00:00,124.31632725,8.77149180327,38.1730273255,0.0,32.965339924,36.8579353714,5.79247968753,0.0,0.0,5.79247968753
 08/31  22:00:00,93.0147451758,8.08952770905,31.1003715203,0.0,25.6355707503,20.6438685092,11.5390395127,0.0,0.0,11.5390395127
 08/31  23:00:00,66.8324628231,7.49011238344,25.0702347616,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/31  24:00:00,58.1609979164,7.20403552785,21.7105225081,0.0,11.6412384099,10.0650221343,5.75826915132,0.0,0.0,5.75826915132
 09/01  01:00:00,52.9029025274,6.95204364869,18.2650458703,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,47.2905925906,6.7214161194,14.7429216408,0.0,8.25718729233,10.0299323277,5.75390380808,0.0,0.0,5.75390380808
 09/01  03:00:00,44.3987237205,6.5528024546,12.0196681603,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,44.3584296464,6.40960151861,10.5160330418,0.0,8.25718729233,11.6354268332,5.75829059506,0.0,0.0,5.75829059506
 09/01  05:00:00,51.767043367,6.38811882492,10.366667683,0.0,12.1011305571,15.3678112995,5.77105890365,0.0,0.0,5.77105890365
 09/01  06:00:00,81.7561585193,6.90920524408,14.0747515928,0.0,19.7275818095,37.2640762949,11.5657609869,0.0,0.0,11.5657609869
