Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  07:00:00,100.527469035,7.30633947803,17.6130829344,0.0,24.3117294858,51.2795993405,11.6010262074,0.0,0.0,11.6010262074
 09/01  08:00:00,90.6282396112,6.88732069448,19.4075725819,0.0,23.6694662846,40.6342015617,23.3964625726,0.0,0.0,23.3964625726
 09/01  09:00:00,90.3134542283,6.94372123549,24.0435062282,0.0,23.6694662846,35.6302164847,35.5349856456,0.0,18.025,17.5099856456
 09/01  10:00:00,73.522258945,6.84192273699,24.9506675114,0.0,18.7433767983,22.9618409725,41.3333120401,0.0,18.025,23.3083120401
 09/01  11:00:00,76.1512776164,7.02687949753,27.3968180858,0.0,18.7433767983,22.9618409725,29.6698076609,0.0,18.025,11.6448076609
 09/01  12:00:00,79.1156629253,7.2418989012,30.1027353127,0.0,18.5889407304,23.1597249699,35.4808952916,0.0,18.025,17.4558952916
 09/01  13:00:00,82.1212354655,7.441248786,32.6624560408,0.0,18.7433767983,23.2517909448,35.4799209549,0.0,18.025,17.4549209549
 09/01  14:00:00,84.0975511929,7.57701483878,34.5030055216,0.0,18.7433767983,23.2517909448,35.4789713417,0.0,18.025,17.4539713417
 09/01  15:00:00,85.1972182447,7.68733251805,35.7823057367,0.0,18.7433767983,22.9618409725,35.4815308136,0.0,18.025,17.4565308136
 09/01  16:00:00,90.6525363612,7.81617306502,36.6574843609,0.0,18.7433767983,27.431320555,23.7830751762,0.0,18.025,5.7580751762
 09/01  17:00:00,102.422325919,8.08683507271,35.9685218484,0.0,17.6635504202,40.6971502883,5.76686771334,0.0,0.0,5.76686771334
 09/01  18:00:00,107.60680508,8.20396949416,34.5314392919,0.0,27.5259009287,37.3340067412,5.78848854903,0.0,0.0,5.78848854903
 09/01  19:00:00,114.076279726,8.23012919001,32.9972106391,0.0,33.8341110165,33.3544677425,5.77556064669,0.0,0.0,5.77556064669
 09/01  20:00:00,123.076306693,8.3211093898,31.8680986234,0.0,36.5179666069,38.8247702939,11.5294640356,0.0,0.0,11.5294640356
 09/01  21:00:00,115.848721157,8.24907295932,30.2278358717,0.0,32.965339924,36.8579353714,5.79314838205,0.0,0.0,5.79314838205
 09/01  22:00:00,86.5908159242,7.67976683208,25.0862020404,0.0,25.6355707503,20.6438685092,10.4098911209,0.0,0.0,10.4098911209
 09/01  23:00:00,61.7741881324,7.15900533312,20.3430643813,0.0,15.0252895274,11.7056064465,1.14568421173,0.0,0.0,1.14568421173
 09/01  24:00:00,53.9973080676,6.91588610422,17.8349773943,0.0,11.6412384099,10.0650221343,5.75813388958,0.0,0.0,5.75813388958
 09/02  01:00:00,53.484044203,6.78969310807,16.2490607618,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,46.5084483999,6.60699672534,14.0751916813,0.0,8.25718729233,10.0299323277,5.75383647091,0.0,0.0,5.75383647091
 09/02  03:00:00,44.4151689835,6.48766780863,12.1012497658,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  04:00:00,44.603695394,6.39344910964,10.7774467785,0.0,8.25718729233,11.6354268332,5.75770711417,0.0,0.0,5.75770711417
 09/02  05:00:00,48.4599568494,6.33680583401,10.5321236238,0.0,8.71707943955,15.3327214929,5.76251232873,0.0,0.0,5.76251232873
 09/02  06:00:00,66.5289807332,6.51432624843,12.0957534001,0.0,18.5082010057,25.6353820695,5.77115789636,0.0,0.0,5.77115789636
 09/02  07:00:00,82.9730664793,6.89816364836,15.5890243106,0.0,19.4083231844,41.0650158608,5.79332076398,0.0,0.0,5.79332076398
 09/02  08:00:00,116.08012888,7.4513745958,24.2663522736,0.0,26.3286599382,57.9988325916,29.3548094991,0.0,0.0,29.3548094991
 09/02  09:00:00,103.683513946,7.31445597458,27.160273374,0.0,26.3286599382,42.8504436482,41.4159640837,0.0,18.025,23.3909640837
 09/02  10:00:00,78.7419605533,7.03286051027,26.4941286222,0.0,21.7447113004,23.4437158914,35.5378221932,0.0,18.025,17.5128221932
 09/02  11:00:00,78.9089940212,7.1974187435,28.9581994546,0.0,19.3027497915,23.426170988,35.5087414722,0.0,18.025,17.4837414722
 09/02  12:00:00,82.04893356,7.422386903,31.7308560155,0.0,19.1483137236,23.7250123474,35.479953179,0.0,18.025,17.454953179
 09/02  13:00:00,85.6471766693,7.63197460962,34.9739668519,0.0,19.3027497915,23.7161209604,35.4787831088,0.0,18.025,17.4537831088
 09/02  14:00:00,87.7206450284,7.77378343546,36.9056277034,0.0,19.3027497915,23.7161209604,35.48144154,0.0,18.025,17.45644154
 09/02  15:00:00,88.3133373116,7.85357312955,37.7084802246,0.0,19.3027497915,23.426170988,35.4805106759,0.0,18.025,17.4555106759
 09/02  16:00:00,92.8890248549,7.91829608625,37.768143832,0.0,19.3027497915,27.8956505705,23.783127904,0.0,18.025,5.75812790398
 09/02  17:00:00,100.449058796,8.10247256108,36.5216058363,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,114.362232634,8.35338982636,36.2306441912,0.0,32.690315043,37.0816133363,5.76690163154,0.0,0.0,5.76690163154
 09/02  19:00:00,119.055103029,8.42775026448,35.0856312888,0.0,36.8143715336,33.066984531,5.77561673538,0.0,0.0,5.77561673538
 09/02  20:00:00,125.777217642,8.54017137615,34.5712469155,0.0,36.3493007332,38.7721355839,11.5303844135,0.0,0.0,11.5303844135
 09/02  21:00:00,121.951516748,8.42964241425,32.9739399843,0.0,36.1807251679,36.8228455648,5.77563176611,0.0,0.0,5.77563176611
 09/02  22:00:00,95.3697899739,7.89142352016,28.250846428,0.0,31.0351095914,20.6438685092,5.7931717186,0.0,0.0,5.7931717186
 09/02  23:00:00,67.2843096561,7.35185235936,23.2584481744,0.0,17.4250845679,11.7056064465,5.77014668419,0.0,0.0,5.77014668419
 09/02  24:00:00,57.6179726769,7.08248685355,20.0891470179,0.0,12.8411359301,10.0650221343,5.75714414787,0.0,0.0,5.75714414787
 09/03  01:00:00,55.0450178054,6.88991794427,17.5903795841,0.0,12.925468867,10.100111941,5.75389199055,0.0,0.0,5.75389199055
 09/03  02:00:00,47.5794416258,6.6734350741,14.9603284543,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,44.9889116559,6.53538787332,12.5078443276,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,44.9479053849,6.42457993804,10.9711064279,0.0,8.34152022915,11.6705166398,5.75826152573,0.0,0.0,5.75826152573
 09/03  05:00:00,48.7148986442,6.36225235223,10.6421910636,0.0,8.80141237637,15.3678112995,5.76255071672,0.0,0.0,5.76255071672
 09/03  06:00:00,66.7390410391,6.54186484931,12.278273061,0.0,18.5082010057,25.6353820695,5.77138794031,0.0,0.0,5.77138794031
 09/03  07:00:00,83.3492258464,6.92810458867,15.8158124109,0.0,19.4926561212,41.1001056674,11.5661123887,0.0,0.0,11.5661123887
 09/03  08:00:00,116.686641618,7.49094746134,24.8332900764,0.0,26.3286599382,57.9988325916,23.4877753259,0.0,0.0,23.4877753259
 09/03  09:00:00,104.312092678,7.36573124182,27.8569993489,0.0,26.2443270014,42.8153538416,41.41893368,0.0,18.025,23.39393368
 09/03  10:00:00,79.7769770681,7.10902815064,27.4529706923,0.0,21.7447113004,23.4437158914,35.5384082532,0.0,18.025,17.5134082532
 09/03  11:00:00,80.2539080761,7.29840599279,30.142413168,0.0,19.3449162599,23.4437158914,41.3323697233,0.0,18.025,23.3073697233
 09/03  12:00:00,83.8890648818,7.55305042911,33.3806120889,0.0,19.190480192,23.7425572507,35.4799903825,0.0,18.025,17.4549903825
 09/03  13:00:00,87.7761494969,7.78781644478,37.006807571,0.0,19.260583323,23.698576057,34.6778877765,0.0,18.025,16.6528877765
 09/03  14:00:00,90.0672460251,7.93879355136,39.1469279727,0.0,19.260583323,23.698576057,30.4693493514,0.0,18.025,12.4443493514
 09/03  15:00:00,90.6425500283,8.0080954587,39.9428800875,0.0,19.260583323,23.4086260847,35.4810074186,0.0,18.025,17.4560074186
 09/03  16:00:00,95.0832652084,8.04948089342,39.8909123731,0.0,19.260583323,27.8781056672,23.7830865423,0.0,18.025,5.75808654227
 09/03  17:00:00,101.92895238,8.2008153671,37.9628603721,0.0,18.1807569449,37.5792895564,5.76248018508,0.0,0.0,5.76248018508
 09/03  18:00:00,114.612039759,8.39078084984,36.5624803921,0.0,32.6059821062,37.0465235296,5.7668857423,0.0,0.0,5.7668857423
 09/03  19:00:00,118.190815884,8.39695244665,34.2521422568,0.0,36.8143715336,33.066984531,5.77547867467,0.0,0.0,5.77547867467
 09/03  20:00:00,124.115258955,8.45518059949,32.8748554555,0.0,36.43363367,38.8072253906,5.77485870614,0.0,0.0,5.77485870614
 09/03  21:00:00,119.394965431,8.3130152019,30.6534381612,0.0,36.0963922311,36.7877557581,5.77564236611,0.0,0.0,5.77564236611
 09/03  22:00:00,92.4430399546,7.76338158085,25.5715511858,0.0,30.9507766546,20.6087787026,11.5663458468,0.0,0.0,11.5663458468
 09/03  23:00:00,64.8003009471,7.24180806593,20.884481909,0.0,17.4250845679,11.7056064465,5.77029396525,0.0,0.0,5.77029396525
 09/03  24:00:00,55.9528524072,7.00198528866,18.3851079773,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,53.8886031058,6.83549269841,16.4883877915,0.0,12.925468867,10.100111941,5.75384605833,0.0,0.0,5.75384605833
 09/04  02:00:00,46.4826217216,6.63379281277,13.9031523444,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,44.1767543244,6.50253769855,11.7285315636,0.0,8.34152022915,10.0650221343,5.75349017748,0.0,0.0,5.75349017748
 09/04  04:00:00,44.5379287619,6.3980428399,10.5876690935,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,48.3436285967,6.34203997821,10.2911337913,0.0,8.80141237637,15.3678112995,5.76181652932,0.0,0.0,5.76181652932
 09/04  06:00:00,66.4623224056,6.5316178381,12.0118003483,0.0,18.5082010057,25.6353820695,5.77062707676,0.0,0.0,5.77062707676
 09/04  07:00:00,83.1857533666,6.92570951912,15.6547245121,0.0,19.4926561212,41.1001056674,11.5665597789,0.0,0.0,11.5665597789
 09/04  08:00:00,116.378304914,7.4876408157,24.5282542127,0.0,26.3286599382,57.9988325916,23.4887182327,0.0,0.0,23.4887182327
 09/04  09:00:00,104.1448622,7.37177206334,27.683721478,0.0,26.2443270014,42.8153538416,41.4223219903,0.0,18.025,23.3973219903
 09/04  10:00:00,79.7481225306,7.12075269829,27.4123899306,0.0,21.7447113004,23.4437158914,41.3709330216,0.0,18.025,23.3459330216
 09/04  11:00:00,80.4334174026,7.31614402432,30.3041828867,0.0,19.3449162599,23.4437158914,35.5091441237,0.0,18.025,17.4841441237
 09/04  12:00:00,83.9337839362,7.56215780572,33.4162238028,0.0,19.190480192,23.7425572507,35.4825070786,0.0,18.025,17.4575070786
 09/04  13:00:00,87.701087273,7.78799653272,36.9315650499,0.0,19.260583323,23.698576057,35.4797614196,0.0,18.025,17.4547614196
 09/04  14:00:00,90.1106825159,7.94574119885,39.1834152282,0.0,19.260583323,23.698576057,35.4788733142,0.0,18.025,17.4538733142
 09/04  15:00:00,90.9229623297,8.03123320869,40.2001529489,0.0,19.260583323,23.4086260847,35.4815078951,0.0,18.025,17.4565078951
 09/04  16:00:00,95.5662042519,8.08734673653,40.3359864624,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/04  17:00:00,102.455259492,8.23630412416,38.4536743757,0.0,18.1807569449,37.5792895564,5.76231839606,0.0,0.0,5.76231839606
 09/04  18:00:00,114.789233417,8.40579341813,36.7246549995,0.0,32.6059821062,37.0465235296,5.7666983183,0.0,0.0,5.7666983183
 09/04  19:00:00,118.167232231,8.39495758955,34.2305507951,0.0,36.8143715336,33.066984531,5.77552056045,0.0,0.0,5.77552056045
 09/04  20:00:00,124.667418491,8.48095739356,33.4012352865,0.0,36.43363367,38.8072253906,5.77486671897,0.0,0.0,5.77486671897
 09/04  21:00:00,120.831926512,8.38787220273,32.0155381035,0.0,36.0963922311,36.7877557581,5.77562805628,0.0,0.0,5.77562805628
 09/04  22:00:00,94.6447720269,7.87685959807,27.659802503,0.0,30.9507766546,20.6087787026,11.5663067102,0.0,0.0,11.5663067102
 09/04  23:00:00,66.6219204835,7.33299306976,22.6149145922,0.0,17.4250845679,11.7056064465,5.77138551054,0.0,0.0,5.77138551054
 09/04  24:00:00,56.6116206902,7.03094221336,19.0149105109,0.0,12.925468867,10.100111941,5.75831563621,0.0,0.0,5.75831563621
 09/05  01:00:00,50.3393078112,6.76790876386,15.8855863395,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/05  02:00:00,46.0435089719,6.57852139931,13.6387257705,0.0,8.25718729233,10.0299323277,5.75377637011,0.0,0.0,5.75377637011
 09/05  03:00:00,44.1568200636,6.459257067,11.8713063252,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  04:00:00,44.2276838967,6.36730952231,10.427571694,0.0,8.25718729233,11.6354268332,5.75825346547,0.0,0.0,5.75825346547
 09/05  05:00:00,52.4129739238,6.3867772021,11.0139299055,0.0,12.1011305571,15.3678112995,5.7709681892,0.0,0.0,5.7709681892
 09/05  06:00:00,84.021189195,6.95651319828,16.29246469,0.0,19.7275818095,37.2640762949,5.79113544586,0.0,0.0,5.79113544586
 09/05  07:00:00,104.458523125,7.42461114385,21.4258369132,0.0,24.3117294858,51.2795993405,17.3928818842,0.0,0.0,17.3928818842
 09/05  08:00:00,94.3256453675,7.01938641339,22.9728987928,0.0,23.6694662846,40.6342015617,18.7388087313,0.0,0.0,18.7388087313
 09/05  09:00:00,93.3783621535,7.0789232147,26.9732064206,0.0,23.6694662846,35.6302164847,40.1843866195,0.0,18.025,22.1593866195
 09/05  10:00:00,76.5709457714,6.9922954379,27.848970492,0.0,18.7433767983,22.9618409725,35.5118454302,0.0,18.025,17.4868454302
 09/05  11:00:00,80.1145946739,7.23460471496,31.152404173,0.0,18.7433767983,22.9618409725,35.484609221,0.0,18.025,17.459609221
 09/05  12:00:00,84.5211137978,7.51389246568,35.2361872791,0.0,18.5889407304,23.1597249699,35.4817590011,0.0,18.025,17.4567590011
 09/05  13:00:00,89.269442674,7.80057565288,39.4513317578,0.0,18.7433767983,23.2517909448,35.4794180538,0.0,18.025,17.4544180538
 09/05  14:00:00,92.0690523216,7.9778521337,42.0736647904,0.0,18.7433767983,23.2517909448,35.4820802335,0.0,18.025,17.4570802335
 09/05  15:00:00,93.0641390877,8.08546536602,43.2510885336,0.0,18.7433767983,22.9618409725,35.4812132088,0.0,18.025,17.4562132088
 09/05  16:00:00,98.1393285349,8.19666686841,43.7637776017,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,109.2499752,8.45882583048,42.4241705804,0.0,17.6635504202,40.6971502883,5.76681413403,0.0,0.0,5.76681413403
 09/05  18:00:00,113.128433884,8.52294501659,39.7340663715,0.0,27.5259009287,37.3340067412,11.5571237011,0.0,0.0,11.5571237011
 09/05  19:00:00,118.13779931,8.48104208597,36.8078083658,0.0,33.8341110165,33.3544677425,5.77576635337,0.0,0.0,5.77576635337
 09/05  20:00:00,126.213225744,8.51583636256,34.8102832617,0.0,36.5179666069,38.8247702939,5.77510587352,0.0,0.0,5.77510587352
 09/05  21:00:00,118.028590495,8.37961624528,32.2771380785,0.0,32.965339924,36.8579353714,11.5663411863,0.0,0.0,11.5663411863
 09/05  22:00:00,88.0568347113,7.76487578154,26.4671058508,0.0,25.6355707503,20.6438685092,5.78005048084,0.0,0.0,5.78005048084
 09/05  23:00:00,62.4415501529,7.20288814608,20.9665314894,0.0,15.0252895274,11.7056064465,5.76260415243,0.0,0.0,5.76260415243
 09/05  24:00:00,53.6351971027,6.91173048428,17.4770193695,0.0,11.6412384099,10.0650221343,5.75814872309,0.0,0.0,5.75814872309
 09/06  01:00:00,48.9788100236,6.69936288961,14.593631294,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,45.1131434006,6.5431356341,12.7437473755,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,44.1903632391,6.44885037616,11.9152522767,0.0,8.25718729233,10.0299323277,5.7539105284,0.0,0.0,5.7539105284
 09/06  04:00:00,45.1185551133,6.37747181565,11.3082814919,0.0,8.25718729233,11.6354268332,5.75786230288,0.0,0.0,5.75786230288
 09/06  05:00:00,52.6893887545,6.38291258452,11.2942068651,0.0,12.1011305571,15.3678112995,5.77117667775,0.0,0.0,5.77117667775
 09/06  06:00:00,82.2857924342,6.89342082486,14.6201552929,0.0,19.7275818095,37.2640762949,5.79340388198,0.0,0.0,5.79340388198
 09/06  07:00:00,100.539799657,7.28210930192,17.6496099915,0.0,24.3117294858,51.2795993405,17.3927143506,0.0,0.0,17.3927143506
 09/06  08:00:00,90.4800543594,6.86311307898,19.283577682,0.0,23.6694662846,40.6342015617,17.5543202567,0.0,0.0,17.5543202567
 09/06  09:00:00,89.8368001308,6.91037407185,23.6001900973,0.0,23.6694662846,35.6302164847,41.3675819425,0.0,18.025,23.3425819425
 09/06  10:00:00,73.122761617,6.82306390427,24.5700150858,0.0,18.7433767983,22.9618409725,35.5100202635,0.0,18.025,17.4850202635
 09/06  11:00:00,76.1105644202,7.03128747578,27.3516899934,0.0,18.7433767983,22.9618409725,35.4845465841,0.0,18.025,17.4595465841
 09/06  12:00:00,79.3255127756,7.25712844073,30.2973491141,0.0,18.5889407304,23.1597249699,35.4811632953,0.0,18.025,17.4561632953
 09/06  13:00:00,82.5352399322,7.45623010474,33.0614732911,0.0,18.7433767983,23.2517909448,35.4820609981,0.0,18.025,17.4570609981
 09/06  14:00:00,85.0412567151,7.6229121747,35.4008079264,0.0,18.7433767983,23.2517909448,35.4812207131,0.0,18.025,17.4562207131
 09/06  15:00:00,86.4421937308,7.73698509607,36.97762174,0.0,18.7433767983,22.9618409725,35.4803833625,0.0,18.025,17.4553833625
 09/06  16:00:00,92.1663677234,7.87572382598,38.1117594998,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,104.076859878,8.16080210201,37.5490749125,0.0,17.6635504202,40.6971502883,5.7668235766,0.0,0.0,5.7668235766
 09/06  18:00:00,109.574104325,8.29553577824,36.4071406258,0.0,27.5259009287,37.3340067412,11.5576337032,0.0,0.0,11.5576337032
 09/06  19:00:00,118.248655048,8.34132140182,35.1743816958,0.0,33.8341110165,33.3544677425,5.77549538106,0.0,0.0,5.77549538106
 09/06  20:00:00,125.142016469,8.42995452121,33.8249524791,0.0,36.5179666069,38.8247702939,5.77483912412,0.0,0.0,5.77483912412
 09/06  21:00:00,117.220056479,8.33010589413,31.5181106672,0.0,32.965339924,36.8579353714,11.5664688219,0.0,0.0,11.5664688219
 09/06  22:00:00,87.2163094364,7.72822205205,25.6632303747,0.0,25.6355707503,20.6438685092,5.77980462693,0.0,0.0,5.77980462693
 09/06  23:00:00,61.2630103965,7.16188968577,19.8289879046,0.0,15.0252895274,11.7056064465,5.76268037327,0.0,0.0,5.76268037327
 09/06  24:00:00,51.4308479195,6.85860133359,15.3257998541,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/07  01:00:00,46.6058072505,6.62630937207,12.2936788978,0.0,10.0992000411,10.047477231,5.75399024827,0.0,0.0,5.75399024827
 09/07  02:00:00,43.0791833112,6.45458350557,10.7983399747,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,42.1114294181,6.34922527978,9.93594062079,0.0,8.25718729233,10.0299323277,5.75391603935,0.0,0.0,5.75391603935
 09/07  04:00:00,42.9595702156,6.26546314361,9.26130504963,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,50.6310559016,6.26689721045,9.35188649318,0.0,12.1011305571,15.3678112995,9.44041560037,0.0,0.0,9.44041560037
 09/07  06:00:00,80.4775866009,6.78074119244,12.9246240878,0.0,19.7275818095,37.2640762949,7.8826522096,0.0,0.0,7.8826522096
 09/07  07:00:00,98.8644855539,7.1620549364,16.0943457341,0.0,24.3117294858,51.2795993405,11.6020344148,0.0,0.0,11.6020344148
 09/07  08:00:00,87.4102665268,6.72061004795,16.3562892574,0.0,23.6694662846,40.6342015617,23.4014095534,0.0,0.0,23.4014095534
 09/07  09:00:00,86.0453296173,6.7266898168,19.9923997227,0.0,23.6694662846,35.6302164847,41.3672412905,0.0,18.025,23.3422412905
 09/07  10:00:00,68.6007958344,6.59405608016,20.2770552297,0.0,18.7433767983,22.9618409725,35.5125135209,0.0,18.025,17.4875135209
 09/07  11:00:00,71.2059856044,6.76949970353,22.7088972064,0.0,18.7433767983,22.9618409725,35.4838742927,0.0,18.025,17.4588742927
 09/07  12:00:00,74.3867011746,6.98133266035,25.6343324793,0.0,18.5889407304,23.1597249699,35.4840269833,0.0,18.025,17.4590269833
 09/07  13:00:00,77.6808230331,7.18420261777,28.4790824623,0.0,18.7433767983,23.2517909448,35.4814169876,0.0,18.025,17.4564169876
 09/07  14:00:00,79.3442227323,7.29867223562,30.0280121986,0.0,18.7433767983,23.2517909448,35.4806042233,0.0,18.025,17.4556042233
 09/07  15:00:00,79.7871026799,7.37498155825,30.6845325381,0.0,18.7433767983,22.9618409725,35.479791262,0.0,18.025,17.454791262
 09/07  16:00:00,84.5972695216,7.46968487567,30.9486996057,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/07  17:00:00,95.9052965242,7.71048309934,29.8278274469,0.0,17.6635504202,40.6971502883,5.76690560379,0.0,0.0,5.76690560379
 09/07  18:00:00,100.506872842,7.79184760709,27.8435927841,0.0,27.5259009287,37.3340067412,11.5572607322,0.0,0.0,11.5572607322
 09/07  19:00:00,108.413647124,7.78957966573,25.8911116605,0.0,33.8341110165,33.3544677425,5.77530406201,0.0,0.0,5.77530406201
 09/07  20:00:00,115.658931179,7.88185552281,24.8899626245,0.0,36.5179666069,38.8247702939,5.77465049922,0.0,0.0,5.77465049922
 09/07  21:00:00,108.70194491,7.83656556848,23.493535588,0.0,32.965339924,36.8579353714,11.5664078491,0.0,0.0,11.5664078491
 09/07  22:00:00,79.9447173584,7.319738453,18.8001185358,0.0,25.6355707503,20.6438685092,5.78014296048,0.0,0.0,5.78014296048
 09/07  23:00:00,55.4149075501,6.83582104254,14.3069516664,0.0,15.0252895274,11.7056064465,5.76266635872,0.0,0.0,5.76266635872
 09/07  24:00:00,47.9121803475,6.59820555518,12.0675279771,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/08  01:00:00,44.7441758265,6.43105914694,10.6272951593,0.0,10.0992000411,10.047477231,5.75397753182,0.0,0.0,5.75397753182
 09/08  02:00:00,41.3326867026,6.27149946773,9.23492729597,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,40.0289976911,6.14476611773,8.05796594241,0.0,8.25718729233,10.0299323277,5.7539883493,0.0,0.0,5.7539883493
 09/08  04:00:00,40.589315172,6.04073849769,7.11577445022,0.0,8.25718729233,11.6354268332,0.304561618567,0.284561618567,0.0,0.02
 09/08  05:00:00,48.2410411544,6.04776161283,7.18100457339,0.0,12.1011305571,15.3678112995,6.03704300894,0.2655807713,0.0,5.77146223764
 09/08  06:00:00,78.3615129485,6.5830190945,11.0062662429,0.0,19.7275818095,37.2640762949,11.567006804,0.0,0.0,11.567006804
 09/08  07:00:00,97.0290363556,6.99709789215,14.4238483439,0.0,24.3117294858,51.2795993405,11.6025772802,0.0,0.0,11.6025772802
 09/08  08:00:00,84.8395219312,6.5755340544,13.9306163569,0.0,23.6694662846,40.6342015617,23.401065952,0.0,0.0,23.401065952
 09/08  09:00:00,84.6783086039,6.60706648301,18.744998426,0.0,23.6694662846,35.6302164847,41.3675113844,0.0,18.025,23.3425113844
 09/08  10:00:00,68.0060693022,6.50591007511,19.7704726265,0.0,18.7433767983,22.9618409725,35.5127551401,0.0,18.025,17.4877551401
 09/08  11:00:00,70.865139265,6.70504992264,22.4324990494,0.0,18.7433767983,22.9618409725,35.4847221179,0.0,18.025,17.4597221179
 09/08  12:00:00,74.3693896865,6.94113560123,25.6572170125,0.0,18.5889407304,23.1597249699,35.4837501893,0.0,18.025,17.4587501893
 09/08  13:00:00,77.9543723665,7.16153334503,28.7752994466,0.0,18.7433767983,23.2517909448,35.4811677655,0.0,18.025,17.4561677655
 09/08  14:00:00,80.1042076442,7.30503758696,30.7816301499,0.0,18.7433767983,23.2517909448,35.4803796206,0.0,18.025,17.4553796206
 09/08  15:00:00,80.8441146777,7.39921678862,31.7173077112,0.0,18.7433767983,22.9618409725,35.4795912664,0.0,18.025,17.4545912664
 09/08  16:00:00,85.8178783013,7.49967914893,32.1393129708,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,97.0937726739,7.7441185401,30.9826655877,0.0,17.6635504202,40.6971502883,5.7669650773,0.0,0.0,5.7669650773
 09/08  18:00:00,101.63072541,7.83131030404,28.9279781239,0.0,27.5259009287,37.3340067412,11.556313504,0.0,0.0,11.556313504
 09/08  19:00:00,109.426688102,7.83156455489,26.8621643507,0.0,33.8341110165,33.3544677425,5.77537263256,0.0,0.0,5.77537263256
 09/08  20:00:00,116.545308739,7.93150358348,25.7266887447,0.0,36.5179666069,38.8247702939,5.77458616175,0.0,0.0,5.77458616175
 09/08  21:00:00,109.719698961,7.89828371128,24.4495671917,0.0,32.965339924,36.8579353714,11.566322822,0.0,0.0,11.566322822
 09/08  22:00:00,80.9299999566,7.37863371257,19.726502397,0.0,25.6355707503,20.6438685092,5.78009569477,0.0,0.0,5.78009569477
 09/08  23:00:00,56.5963310482,6.90126561833,15.4229287109,0.0,15.0252895274,11.7056064465,5.7627477166,0.0,0.0,5.7627477166
 09/08  24:00:00,49.2511626683,6.68549010783,13.3192246716,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,49.3019099278,6.57974587121,12.2768601014,0.0,12.8411359301,10.0650221343,5.75391330026,0.0,0.0,5.75391330026
 09/09  02:00:00,43.1803050449,6.42139275391,10.9326514963,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,42.2913354013,6.32880042408,10.1362680245,0.0,8.25718729233,10.0299323277,5.75392781285,0.0,0.0,5.75392781285
 09/09  04:00:00,43.252945,6.26017089453,9.55997063844,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,47.1913560441,6.21964705882,9.38066916367,0.0,8.71707943955,15.3327214929,5.76271900262,0.0,0.0,5.76271900262
 09/09  06:00:00,65.3501137134,6.4083270091,11.0228689667,0.0,18.5082010057,25.6353820695,5.77117880572,0.0,0.0,5.77117880572
 09/09  07:00:00,81.674561278,6.80337761774,14.385264715,0.0,19.4083231844,41.0650158608,11.5671401023,0.0,0.0,11.5671401023
 09/09  08:00:00,114.244524813,7.34508745776,22.5369959337,0.0,26.3286599382,57.9988325916,23.4910268507,0.0,0.0,23.4910268507
 09/09  09:00:00,101.692328938,7.17962786754,25.3038853171,0.0,26.3286599382,42.8504436482,41.4257447066,0.0,18.025,23.4007447066
 09/09  10:00:00,75.896187949,6.87927930669,23.8019179334,0.0,21.7447113004,23.4437158914,41.3717804216,0.0,18.025,23.3467804216
 09/09  11:00:00,75.8155052988,7.0382479481,26.0238678824,0.0,19.3027497915,23.426170988,35.5120991015,0.0,18.025,17.4870991015
 09/09  12:00:00,79.0752743603,7.26504737099,28.9145270161,0.0,19.1483137236,23.7250123474,35.4819840763,0.0,18.025,17.4569840763
 09/09  13:00:00,82.8011990078,7.47681261892,32.2831422158,0.0,19.3027497915,23.7161209604,35.4828623508,0.0,18.025,17.4578623508
 09/09  14:00:00,84.777933891,7.6108227282,34.125867134,0.0,19.3027497915,23.7161209604,35.4820859841,0.0,18.025,17.4570859841
 09/09  15:00:00,85.3399062583,7.68335566543,34.9052563407,0.0,19.3027497915,23.426170988,35.4813207048,0.0,18.025,17.4563207048
 09/09  16:00:00,89.727792316,7.72294902846,34.8022505509,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,97.0948372138,7.88545441324,33.3843844786,0.0,18.2229234133,37.5968344597,5.76264901186,0.0,0.0,5.76264901186
 09/09  18:00:00,110.844699636,8.11344462864,32.9530364786,0.0,32.690315043,37.0816133363,5.7669986039,0.0,0.0,5.7669986039
 09/09  19:00:00,117.531282475,8.18510990342,31.9204341067,0.0,36.8143715336,33.066984531,5.77517910293,0.0,0.0,5.77517910293
 09/09  20:00:00,122.425389921,8.3055210041,31.4540459897,0.0,36.3493007332,38.7721355839,5.77459966985,0.0,0.0,5.77459966985
 09/09  21:00:00,118.66711752,8.21634850492,29.9028123703,0.0,36.1807251679,36.8228455648,11.5302952157,0.0,0.0,11.5302952157
 09/09  22:00:00,92.2740634401,7.70589293957,25.3406207257,0.0,31.0351095914,20.6438685092,5.79353065067,0.0,0.0,5.79353065067
 09/09  23:00:00,64.3216130839,7.18909964583,20.4584868628,0.0,17.4250845679,11.7056064465,5.77085609118,0.0,0.0,5.77085609118
 09/09  24:00:00,54.4174030567,6.92688680402,17.0441627531,0.0,12.8411359301,10.0650221343,5.75837047612,0.0,0.0,5.75837047612
 09/10  01:00:00,51.0486193082,6.73048819812,13.7534086148,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,44.433586419,6.54028275167,11.9476122556,0.0,8.34152022915,10.0650221343,5.7538074162,0.0,0.0,5.7538074162
 09/10  03:00:00,43.5935634855,6.44269064549,11.2051894832,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,44.6643536676,6.37594781968,10.7361722888,0.0,8.34152022915,11.6705166398,5.75800125269,0.0,0.0,5.75800125269
 09/10  05:00:00,48.9401903601,6.33594385287,10.8937799962,0.0,8.80141237637,15.3678112995,5.76244421073,0.0,0.0,5.76244421073
 09/10  06:00:00,67.5020869678,6.52567345869,13.0574911952,0.0,18.5082010057,25.6353820695,5.77121288592,0.0,0.0,5.77121288592
 09/10  07:00:00,84.6324003356,6.92514478171,17.1019182116,0.0,19.4926561212,41.1001056674,5.79362981276,0.0,0.0,5.79362981276
 09/10  08:00:00,117.150900611,7.47827789334,25.3101725456,0.0,26.3286599382,57.9988325916,29.3588786699,0.0,0.0,29.3588786699
 09/10  09:00:00,104.132655371,7.338607973,27.7046563534,0.0,26.2443270014,42.8153538416,41.4200181431,0.0,18.025,23.3950181431
 09/10  10:00:00,79.3577287243,7.09108881727,27.0516430701,0.0,21.7447113004,23.4437158914,35.5397332187,0.0,18.025,17.5147332187
 09/10  11:00:00,79.4832731795,7.27919291114,29.3909749728,0.0,19.3449162599,23.4437158914,39.8987861485,0.0,18.025,21.8737861485
 09/10  12:00:00,82.389217468,7.50606079742,31.9277436555,0.0,19.190480192,23.7425572507,31.1010863433,0.0,18.025,13.0760863433
 09/10  13:00:00,85.4868285693,7.70096293219,34.8043308824,0.0,19.260583323,23.698576057,35.4823734362,0.0,18.025,17.4573734362
 09/10  14:00:00,87.3404710256,7.82447264641,36.5344636336,0.0,19.260583323,23.698576057,35.4816218671,0.0,18.025,17.4566218671
 09/10  15:00:00,87.6047404634,7.86625187465,37.0469036246,0.0,19.260583323,23.4086260847,35.480882441,0.0,18.025,17.455882441
 09/10  16:00:00,91.5998796351,7.87536826166,36.5816283229,0.0,19.260583323,27.8781056672,23.7830175238,0.0,18.025,5.75801752376
 09/10  17:00:00,98.6819876478,8.02388497497,34.8928146043,0.0,18.1807569449,37.5792895564,5.76176918087,0.0,0.0,5.76176918087
 09/10  18:00:00,112.086426847,8.23444253318,34.1931913759,0.0,32.6059821062,37.0465235296,5.76672836605,0.0,0.0,5.76672836605
 09/10  19:00:00,118.533970071,8.28031800285,32.8279097503,0.0,36.8143715336,33.066984531,5.7753972513,0.0,0.0,5.7753972513
 09/10  20:00:00,122.517911551,8.33698455439,31.3956805906,0.0,36.43363367,38.8072253906,5.77481058622,0.0,0.0,5.77481058622
 09/10  21:00:00,117.10403863,8.17159606997,28.5039093697,0.0,36.0963922311,36.7877557581,5.77595431166,0.0,0.0,5.77595431166
 09/10  22:00:00,89.6128469857,7.60977202104,22.8949365686,0.0,30.9507766546,20.6087787026,11.5666112281,0.0,0.0,11.5666112281
 09/10  23:00:00,61.6630356687,7.09649904577,17.892506875,0.0,17.4250845679,11.7056064465,5.77147111084,0.0,0.0,5.77147111084
 09/10  24:00:00,52.2070069979,6.85724796823,14.7839893411,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/11  01:00:00,46.8114102356,6.64534480805,12.4802376373,0.0,10.0992000411,10.047477231,5.75276134107,0.0,0.0,5.75276134107
 09/11  02:00:00,43.3692435468,6.47975893807,11.0632227347,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,42.2582386803,6.36246322889,10.0695049254,0.0,8.25718729233,10.0299323277,5.754003709,0.0,0.0,5.754003709
 09/11  04:00:00,42.9388447057,6.26540316641,9.24063662389,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,50.6235522127,6.26658758134,9.34468107054,0.0,12.1011305571,15.3678112995,5.7715118974,0.0,0.0,5.7715118974
 09/11  06:00:00,80.7494256466,6.80345331662,13.1737267623,0.0,19.7275818095,37.2640762949,11.5671160495,0.0,0.0,11.5671160495
 09/11  07:00:00,99.5220515383,7.21252215704,16.7014218585,0.0,24.3117294858,51.2795993405,11.6028023439,0.0,0.0,11.6028023439
 09/11  08:00:00,88.5747332586,6.76339819659,17.4779494057,0.0,23.6694662846,40.6342015617,23.4002270525,0.0,0.0,23.4002270525
 09/11  09:00:00,87.9227643881,6.79186698735,21.8046433804,0.0,23.6694662846,35.6302164847,41.3676080857,0.0,18.025,23.3426080857
 09/11  10:00:00,70.7042279684,6.69645945277,22.2780751503,0.0,18.7433767983,22.9618409725,35.5127104774,0.0,18.025,17.4877104774
 09/11  11:00:00,73.4649037649,6.91455648272,24.8227522313,0.0,18.7433767983,22.9618409725,35.4849932253,0.0,18.025,17.4599932253
 09/11  12:00:00,76.7818699065,7.1559158099,27.8549131646,0.0,18.5889407304,23.1597249699,35.4832252066,0.0,18.025,17.4582252066
 09/11  13:00:00,80.0670258851,7.36790873674,30.6815726073,0.0,18.7433767983,23.2517909448,35.4807235266,0.0,18.025,17.4557235266
 09/11  14:00:00,82.0646312453,7.49621390318,32.5508725268,0.0,18.7433767983,23.2517909448,35.4800126234,0.0,18.025,17.4550126234
 09/11  15:00:00,82.8386451289,7.57104906884,33.5400012143,0.0,18.7433767983,22.9618409725,35.4828334894,0.0,18.025,17.4578334894
 09/11  16:00:00,87.8487838654,7.65674801898,34.0131453216,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/11  17:00:00,99.6868207166,7.92558637534,33.3942380507,0.0,17.6635504202,40.6971502883,5.76597584754,0.0,0.0,5.76597584754
 09/11  18:00:00,104.86919667,8.04076383225,31.9569820436,0.0,27.5259009287,37.3340067412,11.5574243212,0.0,0.0,11.5574243212
 09/11  19:00:00,113.293717928,8.06893815381,30.4918111709,0.0,33.8341110165,33.3544677425,5.77579297481,0.0,0.0,5.77579297481
 09/11  20:00:00,120.605495407,8.1693339904,29.5490357028,0.0,36.5179666069,38.8247702939,5.7758280273,0.0,0.0,5.7758280273
 09/11  21:00:00,113.483454128,8.09974512142,28.0118456392,0.0,32.965339924,36.8579353714,11.5664790289,0.0,0.0,11.5664790289
 09/11  22:00:00,84.4070528247,7.54050286746,23.0416749646,0.0,25.6355707503,20.6438685092,5.78034685098,0.0,0.0,5.78034685098
 09/11  23:00:00,60.0170661072,7.04305926222,18.701864055,0.0,15.0252895274,11.7056064465,5.76280678859,0.0,0.0,5.76280678859
 09/11  24:00:00,52.7317580863,6.82290885962,16.662397109,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,49.6251569134,6.67557720067,15.2637520936,0.0,10.0992000411,10.047477231,5.7539951391,0.0,0.0,5.7539951391
 09/12  02:00:00,45.8414968264,6.53452301707,13.4807097412,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  03:00:00,43.8502055924,6.42587602071,11.5980585997,0.0,8.25718729233,10.0299323277,5.75384333428,0.0,0.0,5.75384333428
 09/12  04:00:00,44.0977859621,6.3368591899,10.3281188155,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/12  05:00:00,51.9621572769,6.34568079544,10.6041897791,0.0,12.1011305571,15.3678112995,5.77157074538,0.0,0.0,5.77157074538
 09/12  06:00:00,82.3764767511,6.89541709118,14.7088111105,0.0,19.7275818095,37.2640762949,11.5673919558,0.0,0.0,11.5673919558
 09/12  07:00:00,101.435985774,7.30305081905,18.5248188741,0.0,24.3117294858,51.2795993405,11.6028922215,0.0,0.0,11.6028922215
 09/12  08:00:00,91.466930333,6.84997665609,20.2835641465,0.0,23.6694662846,40.6342015617,23.4021738321,0.0,0.0,23.4021738321
 09/12  09:00:00,90.4985436051,6.90233943003,24.2699475673,0.0,23.6694662846,35.6302164847,41.3689990037,0.0,18.025,23.3439990037
 09/12  10:00:00,73.7061443148,6.83433414589,25.1421140032,0.0,18.7433767983,22.9618409725,35.5136377379,0.0,18.025,17.4886377379
 09/12  11:00:00,76.9973023787,7.0811440891,28.188561769,0.0,18.7433767983,22.9618409725,35.4838281887,0.0,18.025,17.4588281887
 09/12  12:00:00,80.8873634986,7.35603001551,31.7602899117,0.0,18.5889407304,23.1597249699,35.4847402864,0.0,18.025,17.4597402864
 09/12  13:00:00,84.8643361944,7.60895765922,35.2378327458,0.0,18.7433767983,23.2517909448,35.4822549107,0.0,18.025,17.4572549107
 09/12  14:00:00,87.1283463266,7.75869237864,37.3521078793,0.0,18.7433767983,23.2517909448,35.4815697228,0.0,18.025,17.4565697228
 09/12  15:00:00,87.7893631936,7.83534549348,38.2264214187,0.0,18.7433767983,22.9618409725,35.4808844405,0.0,18.025,17.4558844405
 09/12  16:00:00,92.5642079198,7.91766448725,38.4676498033,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,103.908426729,8.17499186801,37.3664368839,0.0,17.6635504202,40.6971502883,5.76698675508,0.0,0.0,5.76698675508
 09/12  18:00:00,108.581758709,8.26900877731,35.4412952065,0.0,27.5259009287,37.3340067412,11.5579880459,0.0,0.0,11.5579880459
 09/12  19:00:00,116.33104209,8.26557225447,33.3324982265,0.0,33.8341110165,33.3544677425,5.77563403279,0.0,0.0,5.77563403279
 09/12  20:00:00,123.404015295,8.3501459192,32.1667403897,0.0,36.5179666069,38.8247702939,5.77499847836,0.0,0.0,5.77499847836
 09/12  21:00:00,116.266288643,8.27752833634,30.6168913399,0.0,32.965339924,36.8579353714,11.5670703693,0.0,0.0,11.5670703693
 09/12  22:00:00,87.0991212051,7.70633800379,25.5679044171,0.0,25.6355707503,20.6438685092,5.78006543169,0.0,0.0,5.78006543169
 09/12  23:00:00,61.9717625394,7.16572203868,20.5338956017,0.0,15.0252895274,11.7056064465,5.76186549186,0.0,0.0,5.76186549186
 09/12  24:00:00,53.5149824079,6.88510619773,17.3834191342,0.0,11.6412384099,10.0650221343,5.75830252738,0.0,0.0,5.75830252738
 09/13  01:00:00,49.1288357608,6.68166423224,14.7613457623,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,44.4241819135,6.50424659555,12.0936673955,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  03:00:00,42.5915686689,6.37525847563,10.3900398317,0.0,8.25718729233,10.0299323277,5.75383401501,0.0,0.0,5.75383401501
 09/13  04:00:00,43.0590829732,6.26865603948,9.35761425425,0.0,8.25718729233,11.6354268332,5.75784038275,0.0,0.0,5.75784038275
 09/13  05:00:00,50.7811796351,6.27568797911,9.49320230041,0.0,12.1011305571,15.3678112995,5.77127233424,0.0,0.0,5.77127233424
 09/13  06:00:00,81.0847387113,6.8210852303,13.4914025881,0.0,19.7275818095,37.2640762949,5.79367888494,0.0,0.0,5.79367888494
 09/13  07:00:00,100.171071644,7.24031108302,17.3226344334,0.0,24.3117294858,51.2795993405,17.3934127736,0.0,0.0,17.3934127736
 09/13  08:00:00,90.133772226,6.80668179811,18.9936955492,0.0,23.6694662846,40.6342015617,17.556270171,0.0,0.0,17.556270171
 09/13  09:00:00,89.3570070721,6.85719506696,23.1735540359,0.0,23.6694662846,35.6302164847,41.3702535824,0.0,18.025,23.3452535824
 09/13  10:00:00,72.3681985445,6.77730548936,23.8611941621,0.0,18.7433767983,22.9618409725,35.5129904509,0.0,18.025,17.4879904509
 09/13  11:00:00,74.9748128434,6.9830010762,26.2642137968,0.0,18.7433767983,22.9618409725,35.4857482981,0.0,18.025,17.4607482981
 09/13  12:00:00,77.6640027171,7.19125220071,28.701704169,0.0,18.5889407304,23.1597249699,35.4833959401,0.0,18.025,17.4583959401
 09/13  13:00:00,80.1897300495,7.36130750409,30.8108750008,0.0,18.7433767983,23.2517909448,35.4809438588,0.0,18.025,17.4559438588
 09/13  14:00:00,80.9914308426,7.43167260002,31.5422103566,0.0,18.7433767983,23.2517909448,35.4806569153,0.0,18.025,17.4556569153
 09/13  15:00:00,80.3640720636,7.44485906815,31.1916154986,0.0,18.7433767983,22.9618409725,35.4831651165,0.0,18.025,17.4581651165
 09/13  16:00:00,83.9481949825,7.46679357688,30.3025035588,0.0,18.7433767983,27.431320555,23.7832652694,0.0,18.025,5.7582652694
 09/13  17:00:00,94.3517114049,7.64630231084,28.3384120331,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/13  18:00:00,98.4987319547,7.68241165762,25.9448644758,0.0,27.5259009287,37.3340067412,11.5579537746,0.0,0.0,11.5579537746
 09/13  19:00:00,106.220492726,7.65631895161,23.8312000617,0.0,33.8341110165,33.3544677425,5.77498441944,0.0,0.0,5.77498441944
 09/13  20:00:00,112.201103512,7.70330380177,21.6106655181,0.0,36.5179666069,38.8247702939,5.77574575835,0.0,0.0,5.77574575835
 09/13  21:00:00,104.074337455,7.60529652978,19.0971675623,0.0,32.965339924,36.8579353714,11.5675923862,0.0,0.0,11.5675923862
 09/13  22:00:00,75.6606980677,7.06425702347,14.7715573486,0.0,25.6355707503,20.6438685092,5.78032049837,0.0,0.0,5.78032049837
 09/13  23:00:00,52.1113879718,6.58954929257,11.2496933045,0.0,15.0252895274,11.7056064465,5.76281370482,0.0,0.0,5.76281370482
 09/13  24:00:00,45.0217969411,6.36229453456,9.41303976057,0.0,11.6412384099,10.0650221343,5.75845170061,0.0,0.0,5.75845170061
 09/14  01:00:00,41.9574578253,6.19851621587,8.07311808638,0.0,10.0992000411,10.047477231,0.578834168015,0.558834168015,0.0,0.02
 09/14  02:00:00,38.9662386508,6.06966711547,7.07029801592,0.0,8.25718729233,10.0299323277,6.71142602861,0.957380015156,0.0,5.75404601346
 09/14  03:00:00,38.2551557912,5.98773877675,6.44115004494,0.0,8.25718729233,10.0299323277,1.11235442436,1.09235442436,0.0,0.02
 09/14  04:00:00,39.3417905421,5.92594666247,5.98302567869,0.0,8.25718729233,11.6354268332,6.96373771261,1.20547588202,0.0,5.75826183059
 09/14  05:00:00,47.0034794897,5.93219298028,6.0589942194,0.0,12.1011305571,15.3678112995,6.98289622318,1.2114393104,0.0,5.77145691278
 09/14  06:00:00,76.5394156013,6.42058088969,9.34657954915,0.0,19.7275818095,37.2640762949,7.00330117488,1.21124041825,0.0,5.79206075664
 09/14  07:00:00,94.4046864376,6.78237704001,12.0141746026,0.0,24.3117294858,51.2795993405,18.3115323796,0.918162231756,0.0,17.3933701478
 09/14  08:00:00,80.8651990442,6.35094150577,10.1808587979,0.0,23.6694662846,40.6342015617,23.4014638887,0.0,0.0,23.4014638887
 09/14  09:00:00,78.5911496312,6.37216129561,12.8927250019,0.0,23.6694662846,35.6302164847,35.5397610591,0.0,18.025,17.5147610591
 09/14  10:00:00,61.8930029812,6.27577237197,13.8875301557,0.0,18.7433767983,22.9618409725,35.5137457345,0.0,18.025,17.4887457345
 09/14  11:00:00,64.3963858844,6.43859285659,16.2301932224,0.0,18.7433767983,22.9618409725,35.4845879299,0.0,18.025,17.4595879299
 09/14  12:00:00,67.3551457697,6.60454439317,18.9795521709,0.0,18.5889407304,23.1597249699,35.4807779437,0.0,18.025,17.4557779437
 09/14  13:00:00,70.3485740677,6.77667602422,21.5543489775,0.0,18.7433767983,23.2517909448,35.4836363091,0.0,18.025,17.4586363091
 09/14  14:00:00,71.8391269155,6.88120909904,22.940368796,0.0,18.7433767983,23.2517909448,35.4830006762,0.0,18.025,17.4580006762
 09/14  15:00:00,72.2171967257,6.94226502254,23.547332518,0.0,18.7433767983,22.9618409725,35.4823689836,0.0,18.025,17.4573689836
 09/14  16:00:00,76.8819593727,7.01437524038,23.6886832346,0.0,18.7433767983,27.431320555,23.7833374608,0.0,18.025,5.75833746076
 09/14  17:00:00,88.465902741,7.25096055354,22.8479420991,0.0,17.6635504202,40.6971502883,5.7671363216,0.0,0.0,5.7671363216
 09/14  18:00:00,93.7961505028,7.36771334959,21.5569829433,0.0,27.5259009287,37.3340067412,5.7888123556,0.0,0.0,5.7888123556
 09/14  19:00:00,102.049618544,7.41671597561,19.8999233767,0.0,33.8341110165,33.3544677425,5.77588867647,0.0,0.0,5.77588867647
 09/14  20:00:00,109.43434446,7.53296117761,19.0142430301,0.0,36.5179666069,38.8247702939,5.77530309888,0.0,0.0,5.77530309888
 09/14  21:00:00,103.058121528,7.49714813436,18.1890997945,0.0,32.965339924,36.8579353714,11.5676053743,0.0,0.0,11.5676053743
 09/14  22:00:00,75.449957133,7.00812649369,14.61693783,0.0,25.6355707503,20.6438685092,11.5406937232,0.0,0.0,11.5406937232
 09/14  23:00:00,51.8805314113,6.53893748536,11.0694503359,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/14  24:00:00,44.6523004506,6.30569639882,9.10013940259,0.0,11.6412384099,10.0650221343,5.75843444627,0.0,0.0,5.75843444627
 09/15  01:00:00,41.5083090482,6.13900317418,7.68348031372,0.0,10.0992000411,10.047477231,0.491843040736,0.471843040736,0.0,0.02
 09/15  02:00:00,38.3038494721,5.99406989675,6.48350434519,0.0,8.25718729233,10.0299323277,7.24073814243,1.48686795311,0.0,5.75387018931
 09/15  03:00:00,37.3383157793,5.88701262273,5.6250359336,0.0,8.25718729233,10.0299323277,2.54421534636,2.52421534636,0.0,0.02
 09/15  04:00:00,38.1370990086,5.79578260226,4.90849695315,0.0,8.25718729233,11.6354268332,10.2763196838,4.5182134066,0.0,5.75810627724
 09/15  05:00:00,45.8005804498,5.80318281939,4.98510160513,0.0,12.1011305571,15.3678112995,9.57739077273,3.80569269892,0.0,5.77169807381
 09/15  06:00:00,75.6022698744,6.3187700796,8.51123517381,0.0,19.7275818095,37.2640762949,13.878949853,2.31264672106,0.0,11.5663031319
 09/15  07:00:00,93.8169773003,6.71967455,11.4891647256,0.0,24.3117294858,51.2795993405,12.8699319916,1.26663870409,0.0,11.6032932875
 09/15  08:00:00,80.1738593507,6.27966578413,9.56078747714,0.0,23.6694662846,40.6342015617,23.4013633404,0.0,0.0,23.4013633404
 09/15  09:00:00,76.7991379792,6.28320429352,11.1896644677,0.0,23.6694662846,35.6302164847,35.5376327369,0.0,18.025,17.5126327369
 09/15  10:00:00,58.7074121705,6.11012865385,10.8675825662,0.0,18.7433767983,22.9618409725,41.3358415156,0.0,18.025,23.3108415156
 09/15  11:00:00,60.5186361367,6.21233393363,12.5787009855,0.0,18.7433767983,22.9618409725,30.1319822423,0.0,18.025,12.1069822423
 09/15  12:00:00,63.1329768986,6.32539472619,15.0365326567,0.0,18.5889407304,23.1597249699,35.0234500701,0.0,18.025,16.9984500701
 09/15  13:00:00,65.7566999473,6.44620593592,17.2929426505,0.0,18.7433767983,23.2517909448,35.4833010231,0.0,18.025,17.4583010231
 09/15  14:00:00,67.6047544946,6.54240047656,19.0448027104,0.0,18.7433767983,23.2517909448,35.4826939377,0.0,18.025,17.4576939377
 09/15  15:00:00,68.6380087657,6.63547887517,20.274928432,0.0,18.7433767983,22.9618409725,35.4820910584,0.0,18.025,17.4570910584
 09/15  16:00:00,73.9816121407,6.74309929428,21.0596128665,0.0,18.7433767983,27.431320555,23.78322859,0.0,18.025,5.75822859002
 09/15  17:00:00,86.4278333808,7.02221464497,21.0386149331,0.0,17.6635504202,40.6971502883,5.76720938896,0.0,0.0,5.76720938896
 09/15  18:00:00,92.7892881737,7.19452927952,20.7232995196,0.0,27.5259009287,37.3340067412,5.78924794559,0.0,0.0,5.78924794559
 09/15  19:00:00,102.765508935,7.31837003543,20.7141535058,0.0,33.8341110165,33.3544677425,11.5310714962,0.0,0.0,11.5310714962
 09/15  20:00:00,110.90228823,7.50105555077,20.5140904598,0.0,36.5179666069,38.8247702939,5.77578229377,0.0,0.0,5.77578229377
 09/15  21:00:00,104.303332103,7.49805521479,19.4333980211,0.0,32.965339924,36.8579353714,5.79327292082,0.0,0.0,5.79327292082
 09/15  22:00:00,76.0292311667,7.01206893746,15.1922642722,0.0,25.6355707503,20.6438685092,11.5408076935,0.0,0.0,11.5408076935
 09/15  23:00:00,52.5013672193,6.56201582795,11.6672050534,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,45.4720600766,6.34899325373,9.87660534281,0.0,11.6412384099,10.0650221343,5.7584763113,0.0,0.0,5.7584763113
 09/16  01:00:00,45.50365607,6.23666124402,8.82168093483,0.0,12.8411359301,10.0650221343,5.75387351829,0.0,0.0,5.75387351829
 09/16  02:00:00,39.4564943052,6.08048947491,7.54973422745,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  03:00:00,38.5840880651,5.98897047709,6.76884405797,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  04:00:00,39.5357205386,5.91916005042,6.18374410307,0.0,8.25718729233,11.6354268332,5.78919299072,0.0306762583586,0.0,5.75851673236
 09/16  05:00:00,43.4564805569,5.88048325466,5.9849384395,0.0,8.71707943955,15.3327214929,5.76283987295,0.0,0.0,5.76283987295
 09/16  06:00:00,61.3515441509,6.05987542454,7.37272857573,0.0,18.5082010057,25.6353820695,5.77167590319,0.0,0.0,5.77167590319
 09/16  07:00:00,77.3022988362,6.44369556809,10.3726511431,0.0,19.4083231844,41.0650158608,11.5675685992,0.0,0.0,11.5675685992
 09/16  08:00:00,106.602930201,6.96188604113,15.2785566273,0.0,26.3286599382,57.9988325916,23.4930501711,0.0,0.0,23.4930501711
 09/16  09:00:00,93.8290202065,6.78492953896,17.8352483071,0.0,26.3286599382,42.8504436482,41.4256680874,0.0,18.025,23.4006680874
 09/16  10:00:00,68.600445444,6.49724750063,16.888177858,0.0,21.7447113004,23.4437158914,41.3730086242,0.0,18.025,23.3480086242
 09/16  11:00:00,67.7803737281,6.56951321829,18.4574525623,0.0,19.3027497915,23.426170988,35.5132005849,0.0,18.025,17.4882005849
 09/16  12:00:00,70.0751406007,6.70925352087,20.4701772063,0.0,19.1483137236,23.7250123474,35.4837201061,0.0,18.025,17.4587201061
 09/16  13:00:00,72.7567545587,6.85750257159,22.8579958917,0.0,19.3027497915,23.7161209604,35.4812689224,0.0,18.025,17.4562689224
 09/16  14:00:00,74.2444894687,6.95966308767,24.2435701401,0.0,19.3027497915,23.7161209604,35.4808833445,0.0,18.025,17.4558833445
 09/16  15:00:00,74.4638681238,7.00887853584,24.7036834549,0.0,19.3027497915,23.426170988,35.4836604897,0.0,18.025,17.4586604897
 09/16  16:00:00,78.9109747548,7.04901284307,24.6593594376,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,86.980675694,7.2273620962,23.9282967918,0.0,18.2229234133,37.5968344597,5.76265893992,0.0,0.0,5.76265893992
 09/16  18:00:00,103.389291016,7.48959720354,24.2374564752,0.0,32.690315043,37.0816133363,5.76713874068,0.0,0.0,5.76713874068
 09/16  19:00:00,109.400331765,7.62736163523,24.3472062364,0.0,36.8143715336,33.066984531,5.77611518069,0.0,0.0,5.77611518069
 09/16  20:00:00,115.184822703,7.79982881404,24.7191511276,0.0,36.3493007332,38.7721355839,5.7755032036,0.0,0.0,5.7755032036
 09/16  21:00:00,112.271162476,7.76187309169,23.9613094112,0.0,36.1807251679,36.8228455648,5.77617135624,0.0,0.0,5.77617135624
 09/16  22:00:00,86.8114270637,7.30935409161,20.2744829667,0.0,31.0351095914,20.6438685092,11.5675730669,0.0,0.0,11.5675730669
 09/16  23:00:00,59.9703777847,6.86195344864,16.4343768239,0.0,17.4250845679,11.7056064465,5.77171279282,0.0,0.0,5.77171279282
 09/16  24:00:00,51.4883732394,6.67385498657,14.3681522146,0.0,12.8411359301,10.0650221343,5.75846066907,0.0,0.0,5.75846066907
 09/17  01:00:00,49.8839711641,6.54697360029,12.7722667689,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
