Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  02:00:00,43.2199347951,6.38447796533,10.8897556851,0.0,8.34152022915,10.0650221343,5.75393639655,0.0,0.0,5.75393639655
 09/17  03:00:00,42.0420305431,6.28784632196,9.80849153036,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  04:00:00,42.897261507,6.21366883379,9.1313457769,0.0,8.34152022915,11.6705166398,5.75836672791,0.0,0.0,5.75836672791
 09/17  05:00:00,46.573490935,6.15384189666,8.70916963829,0.0,8.80141237637,15.3678112995,5.76258941719,0.0,0.0,5.76258941719
 09/17  06:00:00,63.9102309715,6.30174976519,9.68953717005,0.0,18.5082010057,25.6353820695,5.77171468558,0.0,0.0,5.77171468558
 09/17  07:00:00,79.469515911,6.63870829235,12.2254323519,0.0,19.4926561212,41.1001056674,5.79396685212,0.0,0.0,5.79396685212
 09/17  08:00:00,109.134722879,7.14722928701,17.624994385,0.0,26.3286599382,57.9988325916,29.363439517,0.0,0.0,29.363439517
 09/17  09:00:00,97.620103794,7.00300202107,21.5276762937,0.0,26.2443270014,42.8153538416,41.4219835147,0.0,18.025,23.3969835147
 09/17  10:00:00,73.1527967739,6.72390181114,21.2138746052,0.0,21.7447113004,23.4437158914,35.5411732605,0.0,18.025,17.5161732605
 09/17  11:00:00,73.4755673416,6.89319481469,23.7692493451,0.0,19.3449162599,23.4437158914,41.0894905926,0.0,18.025,23.0644905926
 09/17  12:00:00,76.3868685392,7.07837548358,26.3530682263,0.0,19.190480192,23.7425572507,29.9155043845,0.0,18.025,11.8905043845
 09/17  13:00:00,80.4159369422,7.3310397292,30.1033507212,0.0,19.260583323,23.698576057,35.4840128815,0.0,18.025,17.4590128815
 09/17  14:00:00,82.9659993428,7.50381027986,32.4806426818,0.0,19.260583323,23.698576057,35.4834546094,0.0,18.025,17.4584546094
 09/17  15:00:00,83.8881936819,7.58400475597,33.6125924214,0.0,19.260583323,23.4086260847,35.4829088302,0.0,18.025,17.4579088302
 09/17  16:00:00,88.8333244972,7.6487283938,34.0417009335,0.0,19.260583323,27.8781056672,23.7833186381,0.0,18.025,5.75831863811
 09/17  17:00:00,96.7284548861,7.84154683913,33.1216029611,0.0,18.1807569449,37.5792895564,5.76285173869,0.0,0.0,5.76285173869
 09/17  18:00:00,112.777106642,8.10484660153,33.1294468679,0.0,32.6059821062,37.0465235296,5.76725109831,0.0,0.0,5.76725109831
 09/17  19:00:00,118.062315033,8.19941870535,32.4371286404,0.0,36.8143715336,33.066984531,5.77602158186,0.0,0.0,5.77602158186
 09/17  20:00:00,123.022931981,8.31644345792,31.9212201567,0.0,36.43363367,38.8072253906,5.77544953804,0.0,0.0,5.77544953804
 09/17  21:00:00,118.692320703,8.2079300474,30.0558324029,0.0,36.0963922311,36.7877557581,5.77560715346,0.0,0.0,5.77560715346
 09/17  22:00:00,91.9563917646,7.67732386382,25.1708910246,0.0,30.9507766546,20.6087787026,11.5674292718,0.0,0.0,11.5674292718
 09/17  23:00:00,63.7522651552,7.140854976,19.9373592079,0.0,17.4250845679,11.7056064465,5.77182954601,0.0,0.0,5.77182954601
 09/17  24:00:00,53.5016601168,6.86642177554,16.0694542474,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/18  01:00:00,46.831305989,6.62056611626,12.5249052135,0.0,10.0992000411,10.047477231,5.75409603944,0.0,0.0,5.75409603944
 09/18  02:00:00,43.1049606785,6.44255042191,10.836137079,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,41.9380995741,6.32425361862,9.78756729238,0.0,8.25718729233,10.0299323277,5.75414995517,0.0,0.0,5.75414995517
 09/18  04:00:00,42.6094408539,6.22922125338,8.94739944642,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/18  05:00:00,50.2280652381,6.22644240302,8.98931693578,0.0,12.1011305571,15.3678112995,5.77184402486,0.0,0.0,5.77184402486
 09/18  06:00:00,80.1262284912,6.74767064086,12.6062785057,0.0,19.7275818095,37.2640762949,11.5680748269,0.0,0.0,11.5680748269
 09/18  07:00:00,98.3804191097,7.1262065177,15.6460506389,0.0,24.3117294858,51.2795993405,11.603675695,0.0,0.0,11.603675695
 09/18  08:00:00,85.6316836014,6.66204044158,14.636223931,0.0,23.6694662846,40.6342015617,23.4062897698,0.0,0.0,23.4062897698
 09/18  09:00:00,85.4368208336,6.70039450676,19.410149976,0.0,23.6694662846,35.6302164847,41.3714926499,0.0,18.025,23.3464926499
 09/18  10:00:00,68.5745706499,6.61237515134,20.2324832363,0.0,18.7433767983,22.9618409725,35.5139619655,0.0,18.025,17.4889619655
 09/18  11:00:00,71.8241855803,6.83440142428,23.2621775236,0.0,18.7433767983,22.9618409725,35.4867124567,0.0,18.025,17.4617124567
 09/18  12:00:00,75.488773976,7.09113277577,26.6265860914,0.0,18.5889407304,23.1597249699,35.4844993896,0.0,18.025,17.4594993896
 09/18  13:00:00,79.2873506366,7.32678540905,29.9430090074,0.0,18.7433767983,23.2517909448,35.4821855615,0.0,18.025,17.4571855615
 09/18  14:00:00,81.234295954,7.46145361144,31.7552858151,0.0,18.7433767983,23.2517909448,35.4816753169,0.0,18.025,17.4566753169
 09/18  15:00:00,81.612001216,7.52571731313,32.3586773288,0.0,18.7433767983,22.9618409725,35.4837050257,0.0,18.025,17.4587050257
 09/18  16:00:00,86.1634867422,7.58879738607,32.3957820175,0.0,18.7433767983,27.431320555,23.7833343734,0.0,18.025,5.75833437343
 09/18  17:00:00,97.4911484903,7.82012830278,31.3040099236,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/18  18:00:00,104.467104929,7.91736440233,29.7942616475,0.0,27.5259009287,37.3340067412,11.5583489077,0.0,0.0,11.5583489077
 09/18  19:00:00,111.059926375,7.93844888568,28.3884857739,0.0,33.8341110165,33.3544677425,5.77545102557,0.0,0.0,5.77545102557
 09/18  20:00:00,118.61701342,8.04591073933,27.6839476286,0.0,36.5179666069,38.8247702939,5.77436986435,0.0,0.0,5.77436986435
 09/18  21:00:00,112.124776141,8.00654084895,26.7463369422,0.0,32.965339924,36.8579353714,11.5667316809,0.0,0.0,11.5667316809
 09/18  22:00:00,83.7872666327,7.48650760737,22.4758528163,0.0,25.6355707503,20.6438685092,5.78041096528,0.0,0.0,5.78041096528
 09/18  23:00:00,58.6885994941,6.97944350524,17.4370007413,0.0,15.0252895274,11.7056064465,5.76296722225,0.0,0.0,5.76296722225
 09/18  24:00:00,49.6375135303,6.72314422894,13.6678968207,0.0,11.6412384099,10.0650221343,5.75855428254,0.0,0.0,5.75855428254
 09/19  01:00:00,45.7694805869,6.53495891934,11.5486914051,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,42.4057020718,6.38028103431,10.1991397262,0.0,8.25718729233,10.0299323277,5.75402927984,0.0,0.0,5.75402927984
 09/19  03:00:00,41.4412323553,6.28025445552,9.33470510715,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,42.2527267963,6.19763558062,8.62226319932,0.0,8.25718729233,11.6354268332,5.75847852885,0.0,0.0,5.75847852885
 09/19  05:00:00,50.0477259941,6.20946331159,8.8259536157,0.0,12.1011305571,15.3678112995,5.77068241774,0.0,0.0,5.77068241774
 09/19  06:00:00,82.0344944896,6.747889636,12.6303203963,0.0,19.7275818095,37.2640762949,11.5667217688,0.0,0.0,11.5667217688
 09/19  07:00:00,98.6797542232,7.14948886539,15.9220948776,0.0,24.3117294858,51.2795993405,11.6032739476,0.0,0.0,11.6032739476
 09/19  08:00:00,86.0358908569,6.67906849318,15.0233973018,0.0,23.6694662846,40.6342015617,23.4051468755,0.0,0.0,23.4051468755
 09/19  09:00:00,85.0449047876,6.68911131737,19.0295096139,0.0,23.6694662846,35.6302164847,35.5373427808,0.0,18.025,17.5123427808
 09/19  10:00:00,67.2462929238,6.56607442471,18.9505060505,0.0,18.7433767983,22.9618409725,38.4394150831,0.0,18.025,20.4144150831
 09/19  11:00:00,69.5736260096,6.73535091147,21.1106668463,0.0,18.7433767983,22.9618409725,32.5667168159,0.0,18.025,14.5417168159
 09/19  12:00:00,72.2690655388,6.90594686525,23.5920619042,0.0,18.5889407304,23.1597249699,35.4844143539,0.0,18.025,17.4594143539
 09/19  13:00:00,74.8944551486,7.07637517245,25.8005214518,0.0,18.7433767983,23.2517909448,35.4839027869,0.0,18.025,17.4589027869
 09/19  14:00:00,76.4419288109,7.17602457156,27.248345788,0.0,18.7433767983,23.2517909448,35.4834148259,0.0,18.025,17.4584148259
 09/19  15:00:00,77.052367656,7.24157256336,28.083186537,0.0,18.7433767983,22.9618409725,35.4829306664,0.0,18.025,17.4579306664
 09/19  16:00:00,81.9837566791,7.31837661756,28.4864726301,0.0,18.7433767983,27.431320555,23.7833425605,0.0,18.025,5.75834256045
 09/19  17:00:00,93.702680577,7.568838013,27.7668274107,0.0,17.6635504202,40.6971502883,5.76723317391,0.0,0.0,5.76723317391
 09/19  18:00:00,101.050145365,7.69194672924,26.6027178897,0.0,27.5259009287,37.3340067412,5.78953680598,0.0,0.0,5.78953680598
 09/19  19:00:00,108.030208392,7.73756912862,25.559639313,0.0,33.8341110165,33.3544677425,11.5315827349,0.0,0.0,11.5315827349
 09/19  20:00:00,114.980206951,7.83588450936,24.2571645982,0.0,36.5179666069,38.8247702939,5.77607246757,0.0,0.0,5.77607246757
 09/19  21:00:00,107.156142424,7.76527640752,22.0189640155,0.0,32.965339924,36.8579353714,5.79365301346,0.0,0.0,5.79365301346
 09/19  22:00:00,77.9798022582,7.22059596796,16.9342925897,0.0,25.6355707503,20.6438685092,11.5413008667,0.0,0.0,11.5413008667
 09/19  23:00:00,54.0079939522,6.72770180226,13.0081351059,0.0,15.0252895274,11.7056064465,5.76296922284,0.0,0.0,5.76296922284
 09/19  24:00:00,46.8021946436,6.49453965572,11.0611874104,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/20  01:00:00,43.6465275618,6.3289090546,9.63177874332,0.0,10.0992000411,10.047477231,5.75415624454,0.0,0.0,5.75415624454
 09/20  02:00:00,40.4988695243,6.19186178454,8.48073246158,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  03:00:00,39.6709317146,6.1024485182,7.74220273922,0.0,8.25718729233,10.0299323277,5.75386170212,0.0,0.0,5.75386170212
 09/20  04:00:00,40.6275983063,6.03187589455,7.16289969072,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/20  05:00:00,48.3373528515,6.0419110213,7.28312951438,0.0,12.1011305571,15.3678112995,5.77067557703,0.0,0.0,5.77067557703
 09/20  06:00:00,80.1733058907,6.56613673657,10.9508718298,0.0,19.7275818095,37.2640762949,11.5684132517,0.0,0.0,11.5684132517
 09/20  07:00:00,96.543628354,6.9517230665,13.9837333406,0.0,24.3117294858,51.2795993405,11.6040919516,0.0,0.0,11.6040919516
 09/20  08:00:00,83.6039041741,6.50781168101,12.7626613048,0.0,23.6694662846,40.6342015617,23.4047667389,0.0,0.0,23.4047667389
 09/20  09:00:00,83.9837666457,6.57825675275,18.0792229294,0.0,23.6694662846,35.6302164847,41.3682262842,0.0,18.025,23.3432262842
 09/20  10:00:00,67.7306256393,6.51519926395,19.4857100834,0.0,18.7433767983,22.9618409725,35.5149933274,0.0,18.025,17.4899933274
 09/20  11:00:00,70.3366860646,6.71190810875,21.8971675382,0.0,18.7433767983,22.9618409725,35.4879791995,0.0,18.025,17.4629791995
 09/20  12:00:00,73.0240648628,6.91406437356,24.338943935,0.0,18.5889407304,23.1597249699,35.4846998314,0.0,18.025,17.4596998314
 09/20  13:00:00,75.7536085922,7.09322291221,26.642825457,0.0,18.7433767983,23.2517909448,35.4824472235,0.0,18.025,17.4574472235
 09/20  14:00:00,77.242980914,7.20071414836,28.0247064066,0.0,18.7433767983,23.2517909448,35.4819965247,0.0,18.025,17.4569965247
 09/20  15:00:00,77.5468148661,7.26023132456,28.5589730837,0.0,18.7433767983,22.9618409725,35.4817334465,0.0,18.025,17.4567334465
 09/20  16:00:00,81.9525487886,7.31790743148,28.4557339097,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,93.3571422415,7.55402417397,27.436097482,0.0,17.6635504202,40.6971502883,5.76727231603,0.0,0.0,5.76727231603
 09/20  18:00:00,100.327822041,7.65595230304,25.9163742272,0.0,27.5259009287,37.3340067412,11.5584613921,0.0,0.0,11.5584613921
 09/20  19:00:00,106.964251648,7.68357589536,24.5476742286,0.0,33.8341110165,33.3544677425,5.77581150551,0.0,0.0,5.77581150551
 09/20  20:00:00,113.821186417,7.77083236393,23.1631953887,0.0,36.5179666069,38.8247702939,5.77520775122,0.0,0.0,5.77520775122
 09/20  21:00:00,106.039133915,7.69055814607,20.9766627545,0.0,32.965339924,36.8579353714,11.567923322,0.0,0.0,11.567923322
 09/20  22:00:00,77.0347351667,7.14811846485,16.0617046716,0.0,25.6355707503,20.6438685092,5.78043169647,0.0,0.0,5.78043169647
 09/20  23:00:00,52.9905466293,6.6452922214,12.0730911721,0.0,15.0252895274,11.7056064465,5.76295332164,0.0,0.0,5.76295332164
 09/20  24:00:00,45.5247030683,6.38968476374,9.88854570055,0.0,11.6412384099,10.0650221343,5.75855554311,0.0,0.0,5.75855554311
 09/21  01:00:00,42.1952539678,6.20606708302,8.30335058794,0.0,10.0992000411,10.047477231,0.364305123545,0.344305123545,0.0,0.02
 09/21  02:00:00,39.1119153444,6.07074834146,7.2148869232,0.0,8.25718729233,10.0299323277,0.859415579964,0.839415579964,0.0,0.02
 09/21  03:00:00,38.4135105367,5.99107736565,6.59615256218,0.0,8.25718729233,10.0299323277,6.65379079991,0.899704865025,0.0,5.75408593488
 09/21  04:00:00,39.5233780891,5.93184220267,6.15870743789,0.0,8.25718729233,11.6354268332,6.66948468811,0.911320467942,0.0,5.75816422016
 09/21  05:00:00,47.2216379419,5.94181096993,6.26751087785,0.0,12.1011305571,15.3678112995,6.64183391685,0.870081654584,0.0,5.77175226226
 09/21  06:00:00,78.8404311829,6.44980306398,9.73433217887,0.0,19.7275818095,37.2640762949,6.66792882781,0.873817408476,0.0,5.79411141933
 09/21  07:00:00,94.9920093673,6.82338162508,12.5604404348,0.0,24.3117294858,51.2795993405,17.9808579914,0.584386493406,0.0,17.396471498
 09/21  08:00:00,81.365583614,6.37241337688,10.6597349707,0.0,23.6694662846,40.6342015617,23.4030624422,0.0,0.0,23.4030624422
 09/21  09:00:00,79.9885807669,6.41962763376,14.2426650127,0.0,23.6694662846,35.6302164847,35.5408849986,0.0,18.025,17.5158849986
 09/21  10:00:00,63.6972430746,6.35804002543,15.6094829406,0.0,18.7433767983,22.9618409725,35.5154342399,0.0,18.025,17.4904342399
 09/21  11:00:00,66.6298984001,6.55689781067,18.3453881098,0.0,18.7433767983,22.9618409725,35.4865936567,0.0,18.025,17.4615936567
 09/21  12:00:00,69.847781862,6.76303230152,21.3136878467,0.0,18.5889407304,23.1597249699,35.4821745468,0.0,18.025,17.4571745468
 09/21  13:00:00,72.6723875963,6.94208120456,23.7127445823,0.0,18.7433767983,23.2517909448,35.4852010502,0.0,18.025,17.4602010502
 09/21  14:00:00,74.4219764384,7.05710423021,25.3473104803,0.0,18.7433767983,23.2517909448,35.4847743413,0.0,18.025,17.4597743413
 09/21  15:00:00,75.1268708306,7.13006002302,26.269198995,0.0,18.7433767983,22.9618409725,35.4843509642,0.0,18.025,17.4593509642
 09/21  16:00:00,80.0647363789,7.20731607521,26.6785069125,0.0,18.7433767983,27.431320555,23.783391594,0.0,18.025,5.75839159403
 09/21  17:00:00,91.9816581451,7.4653212609,26.1493168692,0.0,17.6635504202,40.6971502883,5.76733926667,0.0,0.0,5.76733926667
 09/21  18:00:00,99.5948236635,7.60093754868,25.2383966203,0.0,27.5259009287,37.3340067412,5.78947452972,0.0,0.0,5.78947452972
 09/21  19:00:00,106.800206905,7.65932023183,24.407878764,0.0,33.8341110165,33.3544677425,5.77637394402,0.0,0.0,5.77637394402
 09/21  20:00:00,114.332227983,7.77847309582,23.6665899728,0.0,36.5179666069,38.8247702939,11.5313173756,0.0,0.0,11.5313173756
 09/21  21:00:00,107.198274273,7.73154313691,22.0948176459,0.0,32.965339924,36.8579353714,5.79407648845,0.0,0.0,5.79407648845
 09/21  22:00:00,78.4176651991,7.21186307297,17.3808773107,0.0,25.6355707503,20.6438685092,11.5401446292,0.0,0.0,11.5401446292
 09/21  23:00:00,54.1138526349,6.72961588239,13.1120777944,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/21  24:00:00,46.7936489909,6.49102366476,11.0561493336,0.0,11.6412384099,10.0650221343,5.75857961983,0.0,0.0,5.75857961983
 09/22  01:00:00,43.5787484863,6.32179120324,9.57111876474,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/22  02:00:00,40.4304761078,6.18499274236,8.41920083225,0.0,8.25718729233,10.0299323277,5.75401400726,0.0,0.0,5.75401400726
 09/22  03:00:00,39.5996625262,6.09758545497,7.67579769632,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/22  04:00:00,40.5921798549,6.03059948626,7.12874934578,0.0,8.25718729233,11.6354268332,5.75857927313,0.0,0.0,5.75857927313
 09/22  05:00:00,48.3025202335,6.04028953883,7.24991171122,0.0,12.1011305571,15.3678112995,5.77170365531,0.0,0.0,5.77170365531
 09/22  06:00:00,79.9657923136,6.55131587997,10.7581677339,0.0,19.7275818095,37.2640762949,11.5682448264,0.0,0.0,11.5682448264
 09/22  07:00:00,96.1635765892,6.9267229724,13.6286651578,0.0,24.3117294858,51.2795993405,11.6046155647,0.0,0.0,11.6046155647
 09/22  08:00:00,83.1480622308,6.49525308419,12.3193684281,0.0,23.6694662846,40.6342015617,23.4059437034,0.0,0.0,23.4059437034
 09/22  09:00:00,83.1710840456,6.55872356115,17.2860617167,0.0,23.6694662846,35.6302164847,41.3683428564,0.0,18.025,23.3433428564
 09/22  10:00:00,66.948598728,6.48659291601,18.732286101,0.0,18.7433767983,22.9618409725,35.5159890398,0.0,18.025,17.4909890398
 09/22  11:00:00,70.1376105936,6.69703610191,21.7129610494,0.0,18.7433767983,22.9618409725,35.4864211194,0.0,18.025,17.4614211194
 09/22  12:00:00,73.6111546831,6.93293114301,24.9071625434,0.0,18.5889407304,23.1597249699,35.4852592182,0.0,18.025,17.4602592182
 09/22  13:00:00,77.1274073783,7.15288848752,27.9569547029,0.0,18.7433767983,23.2517909448,35.4848528079,0.0,18.025,17.4598528079
 09/22  14:00:00,79.187208137,7.29425168562,29.8753923029,0.0,18.7433767983,23.2517909448,35.4844605254,0.0,18.025,17.4594605254
 09/22  15:00:00,79.7590439539,7.37163084361,30.659798884,0.0,18.7433767983,22.9618409725,35.4840700647,0.0,18.025,17.4590700647
 09/22  16:00:00,84.3672993599,7.44042646265,30.7479618507,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,95.4098284781,7.65474341797,29.3880579965,0.0,17.6635504202,40.6971502883,5.76716364582,0.0,0.0,5.76716364582
 09/22  18:00:00,101.889699946,7.72666594037,27.4075265278,0.0,27.5259009287,37.3340067412,11.5582759978,0.0,0.0,11.5582759978
 09/22  19:00:00,108.078241251,7.73059124944,25.6146406878,0.0,33.8341110165,33.3544677425,5.77613770513,0.0,0.0,5.77613770513
 09/22  20:00:00,115.30997379,7.82331236618,24.5994949564,0.0,36.5179666069,38.8247702939,5.7762263263,0.0,0.0,5.7762263263
 09/22  21:00:00,108.234334546,7.77197972607,23.0904302192,0.0,32.965339924,36.8579353714,11.5678543506,0.0,0.0,11.5678543506
 09/22  22:00:00,79.245623873,7.2513523803,18.1693502903,0.0,25.6355707503,20.6438685092,5.77991437494,0.0,0.0,5.77991437494
 09/22  23:00:00,54.8630700906,6.77967640023,13.8112252873,0.0,15.0252895274,11.7056064465,5.76186884315,0.0,0.0,5.76186884315
 09/22  24:00:00,47.5529211432,6.56056241778,11.7458847719,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/23  01:00:00,47.6143451746,6.4502261543,10.7187963649,0.0,12.8411359301,10.0650221343,5.75421532386,0.0,0.0,5.75421532386
 09/23  02:00:00,41.4803400276,6.28427245947,9.36978660731,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  03:00:00,40.4278372368,6.17670491074,8.42484658393,0.0,8.25718729233,10.0299323277,5.75403074211,0.0,0.0,5.75403074211
 09/23  04:00:00,41.1785808144,6.090950301,7.6547997837,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/23  05:00:00,45.0234981922,6.04245169451,7.38997561245,0.0,8.71707943955,15.3327214929,5.76303299144,0.0,0.0,5.76303299144
 09/23  06:00:00,64.669509221,6.21034267851,8.65620251875,0.0,18.5082010057,25.6353820695,5.77193882484,0.0,0.0,5.77193882484
 09/23  07:00:00,78.6204283397,6.57663932771,11.5577943252,0.0,19.4083231844,41.0650158608,11.5686425176,0.0,0.0,11.5686425176
 09/23  08:00:00,109.584918585,7.11530787849,18.1070666989,0.0,26.3286599382,57.9988325916,29.3662561268,0.0,0.0,29.3662561268
 09/23  09:00:00,99.1436332747,7.0469701146,22.8877744604,0.0,26.3286599382,42.8504436482,41.4227656093,0.0,18.025,23.3977656093
 09/23  10:00:00,75.8721448693,6.87949499512,23.7776122243,0.0,21.7447113004,23.4437158914,35.5434124791,0.0,18.025,17.5184124791
 09/23  11:00:00,76.6681761301,7.10394647613,26.8108012516,0.0,19.3027497915,23.426170988,35.5144465653,0.0,18.025,17.4894465653
 09/23  12:00:00,79.7430679079,7.34205983608,29.5052829858,0.0,19.1483137236,23.7250123474,35.4833740028,0.0,18.025,17.4583740028
 09/23  13:00:00,83.1519962326,7.55074070345,32.5599863392,0.0,19.3027497915,23.7161209604,35.4828604415,0.0,18.025,17.4578604415
 09/23  14:00:00,85.1681032876,7.68824112067,34.438592937,0.0,19.3027497915,23.7161209604,35.4824570159,0.0,18.025,17.4574570159
 09/23  15:00:00,85.5874098427,7.74090850587,35.0951825576,0.0,19.3027497915,23.426170988,35.4857043629,0.0,18.025,17.4607043629
 09/23  16:00:00,89.8294978257,7.75874972716,34.8681296789,0.0,19.3027497915,27.8956505705,23.7833906529,0.0,18.025,5.75839065286
 09/23  17:00:00,96.5626271926,7.88999984668,32.847599629,0.0,18.2229234133,37.5968344597,5.76296743697,0.0,0.0,5.76296743697
 09/23  18:00:00,111.248872144,8.07029291249,31.5163278956,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/23  19:00:00,115.102245498,8.08512476734,29.5913294297,0.0,36.8143715336,33.066984531,11.53203063,0.0,0.0,11.53203063
 09/23  20:00:00,119.137192522,8.14159183987,28.3297276157,0.0,36.3493007332,38.7721355839,5.7751859994,0.0,0.0,5.7751859994
 09/23  21:00:00,114.884544079,8.01481080615,26.321729369,0.0,36.1807251679,36.8228455648,5.77640482982,0.0,0.0,5.77640482982
 09/23  22:00:00,88.3422509044,7.49831895448,21.616298382,0.0,31.0351095914,20.6438685092,11.5681953701,0.0,0.0,11.5681953701
 09/23  23:00:00,60.5726973806,7.00216188921,16.8964633348,0.0,17.4250845679,11.7056064465,5.7710574678,0.0,0.0,5.7710574678
 09/23  24:00:00,51.0124914339,6.76246635859,13.8036534193,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/24  01:00:00,48.9821979128,6.59202208496,11.8254268738,0.0,12.925468867,10.100111941,5.75418709736,0.0,0.0,5.75418709736
 09/24  02:00:00,42.6055877155,6.40365001524,10.2562340229,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/24  03:00:00,41.4319631129,6.28204988689,9.20420212054,0.0,8.34152022915,10.0650221343,5.7539113791,0.0,0.0,5.7539113791
 09/24  04:00:00,42.1068668331,6.18633247396,8.36828094776,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/24  05:00:00,45.9411670437,6.13383493821,8.09683383199,0.0,8.80141237637,15.3678112995,5.76213341385,0.0,0.0,5.76213341385
 09/24  06:00:00,65.4866983988,6.30048329068,9.38324868022,0.0,18.5082010057,25.6353820695,5.77158431476,0.0,0.0,5.77158431476
 09/24  07:00:00,79.6588673793,6.66734164666,12.3861003257,0.0,19.4926561212,41.1001056674,11.5689061331,0.0,0.0,11.5689061331
 09/24  08:00:00,111.672721666,7.21821266809,20.0919570128,0.0,26.3286599382,57.9988325916,29.3664907767,0.0,0.0,29.3664907767
 09/24  09:00:00,101.131618118,7.18611717892,24.8560273701,0.0,26.2443270014,42.8153538416,35.5808999516,0.0,18.025,17.5558999516
 09/24  10:00:00,78.296598584,7.05178887253,26.0297692709,0.0,21.7447113004,23.4437158914,41.3764542965,0.0,18.025,23.3514542965
 09/24  11:00:00,79.3990317534,7.29173093806,29.2941590293,0.0,19.3449162599,23.4437158914,35.5158716777,0.0,18.025,17.4908716777
 09/24  12:00:00,82.8637152606,7.54715444959,32.3611216038,0.0,19.190480192,23.7425572507,35.4862393678,0.0,18.025,17.4612393678
 09/24  13:00:00,86.6106639375,7.77426066613,35.8548440557,0.0,19.260583323,23.698576057,35.4857416047,0.0,18.025,17.4607416047
 09/24  14:00:00,88.7899978527,7.91465315887,37.8937854485,0.0,19.260583323,23.698576057,35.4854061008,0.0,18.025,17.4604061008
 09/24  15:00:00,89.1336218708,7.95393823782,38.4880743207,0.0,19.260583323,23.4086260847,35.4850792641,0.0,18.025,17.4600792641
 09/24  16:00:00,93.1503424171,7.94703489023,38.0603965767,0.0,19.260583323,27.8781056672,23.7834967969,0.0,18.025,5.75849679693
 09/24  17:00:00,99.364462675,8.05726746322,35.5418766721,0.0,18.1807569449,37.5792895564,5.76295574473,0.0,0.0,5.76295574473
 09/24  18:00:00,113.491233988,8.21804191084,33.7303598127,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 09/24  19:00:00,116.907240704,8.20632586581,31.2751179334,0.0,36.8143715336,33.066984531,11.5310650375,0.0,0.0,11.5310650375
 09/24  20:00:00,120.95788511,8.2582633197,29.914321447,0.0,36.43363367,38.8072253906,5.77634243719,0.0,0.0,5.77634243719
 09/24  21:00:00,116.385010673,8.12552870683,27.8308961475,0.0,36.0963922311,36.7877557581,5.77555941411,0.0,0.0,5.77555941411
 09/24  22:00:00,89.7355505529,7.59793941291,23.0293943625,0.0,30.9507766546,20.6087787026,11.5678669276,0.0,0.0,11.5678669276
 09/24  23:00:00,62.0953006003,7.08754731251,18.333677623,0.0,17.4250845679,11.7056064465,5.77185979727,0.0,0.0,5.77185979727
 09/24  24:00:00,52.5088988332,6.83534769684,15.1077551381,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/25  01:00:00,46.6454220039,6.61359736889,12.3459769096,0.0,10.0992000411,10.047477231,5.75425509164,0.0,0.0,5.75425509164
 09/25  02:00:00,42.9814759251,6.44482402301,10.7103698925,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  03:00:00,41.8809733259,6.33146188396,9.72322088618,0.0,8.25718729233,10.0299323277,5.75425571146,0.0,0.0,5.75425571146
 09/25  04:00:00,42.6063502414,6.23969516918,8.933823177,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/25  05:00:00,50.2011293338,6.23561435611,8.95318451525,0.0,12.1011305571,15.3678112995,5.77210140984,0.0,0.0,5.77210140984
 09/25  06:00:00,81.7964429538,6.73726067369,12.4028576722,0.0,19.7275818095,37.2640762949,11.5677689284,0.0,0.0,11.5677689284
 09/25  07:00:00,98.1632067843,7.11331223744,15.4416783936,0.0,24.3117294858,51.2795993405,11.6049075224,0.0,0.0,11.6049075224
 09/25  08:00:00,87.8120160063,6.71127086618,16.767287973,0.0,23.6694662846,40.6342015617,23.4082699402,0.0,0.0,23.4082699402
 09/25  09:00:00,88.933332855,6.85082296658,22.7562055308,0.0,23.6694662846,35.6302164847,41.3740065982,0.0,18.025,23.3490065982
 09/25  10:00:00,73.7041336546,6.87117043965,25.1032305475,0.0,18.7433767983,22.9618409725,35.5160065489,0.0,18.025,17.4910065489
 09/25  11:00:00,77.9114074077,7.15904288695,29.024744614,0.0,18.7433767983,22.9618409725,35.4882259367,0.0,18.025,17.4632259367
 09/25  12:00:00,82.8558235652,7.47411288035,33.6106421252,0.0,18.5889407304,23.1597249699,35.4844306203,0.0,18.025,17.4594306203
 09/25  13:00:00,88.1726687514,7.77885611083,38.3762430834,0.0,18.7433767983,23.2517909448,35.4841304462,0.0,18.025,17.4591304462
 09/25  14:00:00,91.2389670889,7.96773391027,41.2536633784,0.0,18.7433767983,23.2517909448,35.4838433137,0.0,18.025,17.4588433137
 09/25  15:00:00,92.1377784801,8.06276367911,42.3473949262,0.0,18.7433767983,22.9618409725,35.4835543943,0.0,18.025,17.4585543943
 09/25  16:00:00,96.9162956628,8.14193634298,42.5954368737,0.0,18.7433767983,27.431320555,23.7825194513,0.0,18.025,5.75751945126
 09/25  17:00:00,107.557795908,8.3718993809,40.8188642288,0.0,17.6635504202,40.6971502883,5.7674991857,0.0,0.0,5.7674991857
 09/25  18:00:00,113.199384897,8.42742227754,38.0164480625,0.0,27.5259009287,37.3340067412,5.78986033116,0.0,0.0,5.78986033116
 09/25  19:00:00,118.214547359,8.37657901429,35.1049467498,0.0,33.8341110165,33.3544677425,5.77620776334,0.0,0.0,5.77620776334
 09/25  20:00:00,124.413369275,8.41217099199,33.1140146537,0.0,36.5179666069,38.8247702939,5.77567351811,0.0,0.0,5.77567351811
 09/25  21:00:00,116.561477697,8.30136146025,30.8881779406,0.0,32.965339924,36.8579353714,11.568977009,0.0,0.0,11.568977009
 09/25  22:00:00,86.7574757677,7.70145457963,25.231079503,0.0,25.6355707503,20.6438685092,11.5417285411,0.0,0.0,11.5417285411
 09/25  23:00:00,61.6688409042,7.16342100066,20.23325,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/25  24:00:00,53.7627261531,6.90978640787,17.6064542911,0.0,11.6412384099,10.0650221343,5.75851433136,0.0,0.0,5.75851433136
 09/26  01:00:00,50.0577694739,6.73393137993,15.637995093,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,45.3187315126,6.56046386742,12.9319770723,0.0,8.25718729233,10.0299323277,5.75402824003,0.0,0.0,5.75402824003
 09/26  03:00:00,42.9509870688,6.41812081932,10.7065818748,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/26  04:00:00,43.1864549465,6.29418856273,9.45942590164,0.0,8.25718729233,11.6354268332,5.75864335617,0.0,0.0,5.75864335617
 09/26  05:00:00,50.8194998637,6.29433111252,9.51283495849,0.0,12.1011305571,15.3678112995,5.77198382654,0.0,0.0,5.77198382654
 09/26  06:00:00,82.9181918621,6.83060620066,13.4312532303,0.0,19.7275818095,37.2640762949,11.5673034747,0.0,0.0,11.5673034747
 09/26  07:00:00,100.05108062,7.23535675251,17.207501635,0.0,24.3117294858,51.2795993405,11.604912595,0.0,0.0,11.604912595
 09/26  08:00:00,90.2003446725,6.82673331731,19.0401480301,0.0,23.6694662846,40.6342015617,23.4068008224,0.0,0.0,23.4068008224
 09/26  09:00:00,89.8229455071,6.91437095394,23.5822593398,0.0,23.6694662846,35.6302164847,39.5482356038,0.0,18.025,21.5232356038
 09/26  10:00:00,73.8621940412,6.89476548648,25.2376971176,0.0,18.7433767983,22.9618409725,37.3369898425,0.0,18.025,19.3119898425
 09/26  11:00:00,77.7297186458,7.1617077289,28.8403896135,0.0,18.7433767983,22.9618409725,35.4874768518,0.0,18.025,17.4624768518
 09/26  12:00:00,82.425221517,7.46541878161,33.1887339212,0.0,18.5889407304,23.1597249699,35.4863469758,0.0,18.025,17.4613469758
 09/26  13:00:00,87.5204209822,7.77411020045,37.7287387756,0.0,18.7433767983,23.2517909448,35.486072138,0.0,18.025,17.461072138
 09/26  14:00:00,90.4385706114,7.96105567501,40.4599429996,0.0,18.7433767983,23.2517909448,35.4858111486,0.0,18.025,17.4608111486
 09/26  15:00:00,91.1628118434,8.04358322673,41.3916066341,0.0,18.7433767983,22.9618409725,35.4855518351,0.0,18.025,17.4605518351
 09/26  16:00:00,95.6962511477,8.102281091,41.4150504525,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/26  17:00:00,106.167366257,8.30521531684,39.4951113786,0.0,17.6635504202,40.6971502883,5.7675142071,0.0,0.0,5.7675142071
 09/26  18:00:00,111.621236191,8.33469466406,36.5310120012,0.0,27.5259009287,37.3340067412,11.5592439345,0.0,0.0,11.5592439345
 09/26  19:00:00,116.621015745,8.27724073453,33.6107483929,0.0,33.8341110165,33.3544677425,5.77543059219,0.0,0.0,5.77543059219
 09/26  20:00:00,122.732711931,8.30817888968,31.5373496688,0.0,36.5179666069,38.8247702939,5.77534188751,0.0,0.0,5.77534188751
 09/26  21:00:00,114.652568343,8.19020044724,29.0904186077,0.0,32.965339924,36.8579353714,11.5688357386,0.0,0.0,11.5688357386
 09/26  22:00:00,84.7925775575,7.59507970101,23.3725581571,0.0,25.6355707503,20.6438685092,5.78069791119,0.0,0.0,5.78069791119
 09/26  23:00:00,59.4912249861,7.0625272394,18.1565192258,0.0,15.0252895274,11.7056064465,5.76312466063,0.0,0.0,5.76312466063
 09/26  24:00:00,50.7311906841,6.80019945018,14.6845060289,0.0,11.6412384099,10.0650221343,5.75872596468,0.0,0.0,5.75872596468
 09/27  01:00:00,46.5790866353,6.61165087939,12.2815904348,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,43.0801386491,6.44995438405,10.8038943688,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  03:00:00,41.9167871647,6.33138893738,9.75910880717,0.0,8.25718729233,10.0299323277,5.75425515012,0.0,0.0,5.75425515012
 09/27  04:00:00,42.5558926438,6.233048119,8.89000315346,0.0,8.25718729233,11.6354268332,5.75839366772,0.0,0.0,5.75839366772
 09/27  05:00:00,49.9406088681,6.2113136042,8.71695697212,0.0,12.1011305571,15.3678112995,5.77211246135,0.0,0.0,5.77211246135
 09/27  06:00:00,81.2509685168,6.69059256629,11.9040426603,0.0,19.7275818095,37.2640762949,5.79466303493,0.0,0.0,5.79466303493
 09/27  07:00:00,97.1240764117,7.03283846959,14.4830002283,0.0,24.3117294858,51.2795993405,17.3970074955,0.0,0.0,17.3970074955
 09/27  08:00:00,83.6955469688,6.57348350211,12.7885955655,0.0,23.6694662846,40.6342015617,23.4073762883,0.0,0.0,23.4073762883
 09/27  09:00:00,83.8810019036,6.65696948234,17.8977181891,0.0,23.6694662846,35.6302164847,35.542429658,0.0,18.025,17.517429658
 09/27  10:00:00,68.1054659601,6.62285552988,19.7528730088,0.0,18.7433767983,22.9618409725,35.5164505593,0.0,18.025,17.4914505593
 09/27  11:00:00,71.7300101663,6.86319236165,23.1391939952,0.0,18.7433767983,22.9618409725,35.4887591356,0.0,18.025,17.4637591356
 09/27  12:00:00,75.6946797032,7.12693903723,26.7966679673,0.0,18.5889407304,23.1597249699,35.4853303804,0.0,18.025,17.4603303804
 09/27  13:00:00,79.6338849984,7.3660341863,30.2502767508,0.0,18.7433767983,23.2517909448,35.4850764853,0.0,18.025,17.4600764853
 09/27  14:00:00,81.6797121834,7.49627628455,32.1658619202,0.0,18.7433767983,23.2517909448,35.484851313,0.0,18.025,17.459851313
 09/27  15:00:00,82.1819836605,7.55690072049,32.8974589223,0.0,18.7433767983,22.9618409725,35.4846288312,0.0,18.025,17.4596288312
 09/27  16:00:00,86.8089348477,7.61542263473,33.0145885385,0.0,18.7433767983,27.431320555,23.7835451312,0.0,18.025,5.75854513123
 09/27  17:00:00,98.2819038803,7.8531831196,32.0616810432,0.0,17.6635504202,40.6971502883,5.76756173792,0.0,0.0,5.76756173792
 09/27  18:00:00,107.122399346,7.95282322389,30.5300492825,0.0,27.5259009287,37.3340067412,5.78950219566,0.0,0.0,5.78950219566
 09/27  19:00:00,111.801264746,7.97812872178,29.0901039641,0.0,33.8341110165,33.3544677425,11.5324223649,0.0,0.0,11.5324223649
 09/27  20:00:00,119.265265626,8.08421179909,28.2938623927,0.0,36.5179666069,38.8247702939,5.77529605445,0.0,0.0,5.77529605445
 09/27  21:00:00,112.639597232,8.04362403653,27.2240214055,0.0,32.965339924,36.8579353714,11.568305638,0.0,0.0,11.568305638
 09/27  22:00:00,84.0821393408,7.51603798524,22.741152582,0.0,25.6355707503,20.6438685092,5.78105283649,0.0,0.0,5.78105283649
 09/27  23:00:00,58.0759939209,6.98109009459,16.822724389,0.0,15.0252895274,11.7056064465,5.76315028761,0.0,0.0,5.76315028761
 09/27  24:00:00,48.644846752,6.67851161706,12.7198528504,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/28  01:00:00,44.645923874,6.44582384973,10.5142471488,0.0,10.0992000411,10.047477231,5.75418554804,0.0,0.0,5.75418554804
 09/28  02:00:00,41.2702219941,6.28621822486,9.15771705421,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  03:00:00,40.4425676419,6.19320467336,8.4230681653,0.0,8.25718729233,10.0299323277,5.753929078,0.0,0.0,5.753929078
 09/28  04:00:00,41.4228683217,6.12084052118,7.86918971547,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/28  05:00:00,49.0484370047,6.12000085523,7.91609451588,0.0,12.1011305571,15.3678112995,5.77220260712,0.0,0.0,5.77220260712
 09/28  06:00:00,80.6044449889,6.61988674885,11.3282128099,0.0,19.7275818095,37.2640762949,11.5695036352,0.0,0.0,11.5695036352
 09/28  07:00:00,96.6948642166,6.98265985551,14.1039638481,0.0,24.3117294858,51.2795993405,11.6056672879,0.0,0.0,11.6056672879
 09/28  08:00:00,82.9512663456,6.51110046845,12.1066913521,0.0,23.6694662846,40.6342015617,23.4087145835,0.0,0.0,23.4087145835
 09/28  09:00:00,82.0304052989,6.56543940228,16.1386485755,0.0,23.6694662846,35.6302164847,41.3743833359,0.0,18.025,23.3493833359
 09/28  10:00:00,65.3051051189,6.49455204766,17.0808111319,0.0,18.7433767983,22.9618409725,35.5163145626,0.0,18.025,17.4913145626
 09/28  11:00:00,68.831194503,6.71080108202,20.3927676053,0.0,18.7433767983,22.9618409725,35.4893992138,0.0,18.025,17.4643992138
 09/28  12:00:00,72.9843379227,6.95728053618,24.25598287,0.0,18.5889407304,23.1597249699,35.4866311569,0.0,18.025,17.4616311569
 09/28  13:00:00,76.674030684,7.18386548097,27.4725895073,0.0,18.7433767983,23.2517909448,35.4846296911,0.0,18.025,17.4596296911
 09/28  14:00:00,78.4111817258,7.30460828505,29.0889975326,0.0,18.7433767983,23.2517909448,35.4844456753,0.0,18.025,17.4594456753
 09/28  15:00:00,78.234707446,7.33635199726,29.1707294853,0.0,18.7433767983,22.9618409725,35.4842598723,0.0,18.025,17.4592598723
 09/28  16:00:00,82.0707103349,7.35436551864,28.5374159625,0.0,18.7433767983,27.431320555,23.7835735219,0.0,18.025,5.75857352187
 09/28  17:00:00,93.2464415597,7.56357327955,27.3158261576,0.0,17.6635504202,40.6971502883,5.76747476396,0.0,0.0,5.76747476396
 09/28  18:00:00,102.249445854,7.66433384437,25.945579979,0.0,27.5259009287,37.3340067412,5.79010464843,0.0,0.0,5.79010464843
 09/28  19:00:00,107.230653053,7.69625825874,24.8013599258,0.0,33.8341110165,33.3544677425,5.77641843735,0.0,0.0,5.77641843735
 09/28  20:00:00,114.384934523,7.78676690114,23.710971655,0.0,36.5179666069,38.8247702939,11.5312779424,0.0,0.0,11.5312779424
 09/28  21:00:00,106.756188036,7.71749087956,21.6667394842,0.0,32.965339924,36.8579353714,5.79331537496,0.0,0.0,5.79331537496
 09/28  22:00:00,77.6773894374,7.18647960439,16.6659529264,0.0,25.6355707503,20.6438685092,11.5410645927,0.0,0.0,11.5410645927
 09/28  23:00:00,53.7832156956,6.71577412227,12.7952641483,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/28  24:00:00,46.8820254393,6.5068704633,11.1286637691,0.0,11.6412384099,10.0650221343,5.75877009971,0.0,0.0,5.75877009971
 09/29  01:00:00,44.0331437512,6.36560270205,9.98169217022,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/29  02:00:00,40.9633518264,6.2344711686,8.90258636525,0.0,8.25718729233,10.0299323277,5.75428321425,0.0,0.0,5.75428321425
 09/29  03:00:00,39.9739863078,6.13436371658,8.01333251586,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  04:00:00,40.7881369687,6.05343902815,7.30185174884,0.0,8.25718729233,11.6354268332,5.75875255449,0.0,0.0,5.75875255449
 09/29  05:00:00,48.5291143783,6.06417558259,7.45259392552,0.0,12.1011305571,15.3678112995,5.7719270937,0.0,0.0,5.7719270937
 09/29  06:00:00,80.2658796502,6.5786073562,11.0309193762,0.0,19.7275818095,37.2640762949,11.5691958992,0.0,0.0,11.5691958992
 09/29  07:00:00,96.7022776816,6.96428368636,14.1297462705,0.0,24.3117294858,51.2795993405,11.6041712175,0.0,0.0,11.6041712175
 09/29  08:00:00,84.677497708,6.5378667241,13.8061503466,0.0,23.6694662846,40.6342015617,23.4102422149,0.0,0.0,23.4102422149
 09/29  09:00:00,85.3452498497,6.6447132675,19.3742109503,0.0,23.6694662846,35.6302164847,41.3730733244,0.0,18.025,23.3480733244
 09/29  10:00:00,69.6259333637,6.63156008305,21.2646309658,0.0,18.7433767983,22.9618409725,35.5177735694,0.0,18.025,17.4927735694
 09/29  11:00:00,73.0514402979,6.88887363138,24.4349385576,0.0,18.7433767983,22.9618409725,35.4898034871,0.0,18.025,17.4648034871
 09/29  12:00:00,77.0557009233,7.16367186811,28.1209546301,0.0,18.5889407304,23.1597249699,35.4868024468,0.0,18.025,17.4618024468
 09/29  13:00:00,81.1124757095,7.41478117301,31.6801165609,0.0,18.7433767983,23.2517909448,35.4848362258,0.0,18.025,17.4598362258
 09/29  14:00:00,83.3567051368,7.55859384962,33.7805332522,0.0,18.7433767983,23.2517909448,35.484685173,0.0,18.025,17.459685173
 09/29  15:00:00,84.0280792017,7.62244569143,34.6780054353,0.0,18.7433767983,22.9618409725,35.4845343366,0.0,18.025,17.4595343366
 09/29  16:00:00,88.7526564183,7.68037176076,34.8933568223,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,100.456070608,7.93441436255,34.1546082257,0.0,17.6635504202,40.6971502883,5.76749689629,0.0,0.0,5.76749689629
 09/29  18:00:00,109.731495314,8.06476008341,33.027188184,0.0,27.5259009287,37.3340067412,11.5593861499,0.0,0.0,11.5593861499
 09/29  19:00:00,114.715911446,8.11061257317,31.8722604399,0.0,33.8341110165,33.3544677425,5.77544322794,0.0,0.0,5.77544322794
 09/29  20:00:00,121.519379568,8.19121982808,30.4409636208,0.0,36.5179666069,38.8247702939,5.77616525606,0.0,0.0,5.77616525606
 09/29  21:00:00,113.500199281,8.08559776312,28.0426324591,0.0,32.965339924,36.8579353714,11.5693743241,0.0,0.0,11.5693743241
 09/29  22:00:00,83.4020369092,7.48569537893,22.0913858596,0.0,25.6355707503,20.6438685092,5.78108027369,0.0,0.0,5.78108027369
 09/29  23:00:00,58.1053997294,6.96107382725,16.8721411148,0.0,15.0252895274,11.7056064465,5.76320283344,0.0,0.0,5.76320283344
 09/29  24:00:00,50.279303393,6.72409158302,14.3087170125,0.0,11.6412384099,10.0650221343,5.75759763442,0.0,0.0,5.75759763442
 09/30  01:00:00,49.7523138955,6.60294425066,12.7040413019,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/30  02:00:00,43.2749865595,6.43035561362,11.0183326566,0.0,8.25718729233,10.0299323277,5.7542835545,0.0,0.0,5.7542835545
 09/30  03:00:00,42.0807888414,6.32120944259,9.93328903015,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/30  04:00:00,42.8624315316,6.23895111345,9.19062955769,0.0,8.25718729233,11.6354268332,5.75857626854,0.0,0.0,5.75857626854
 09/30  05:00:00,46.6511969352,6.18688360008,8.87322315386,0.0,8.71707943955,15.3327214929,5.76293234638,0.0,0.0,5.76293234638
 09/30  06:00:00,66.3022286907,6.35331709961,10.1459202845,0.0,18.5082010057,25.6353820695,5.77226901239,0.0,0.0,5.77226901239
 09/30  07:00:00,80.2229826589,6.71672199047,13.0202277351,0.0,19.4083231844,41.0650158608,5.79387553893,0.0,0.0,5.79387553893
 09/30  08:00:00,113.092621666,7.28459898329,21.4454186287,0.0,26.3286599382,57.9988325916,29.3725068724,0.0,0.0,29.3725068724
 09/30  09:00:00,102.847085891,7.2560410988,26.382126147,0.0,26.3286599382,42.8504436482,41.4295140153,0.0,18.025,23.4045140153
 09/30  10:00:00,79.9431441882,7.11728493813,27.6107839055,0.0,21.7447113004,23.4437158914,35.5444387263,0.0,18.025,17.5194387263
 09/30  11:00:00,81.193626306,7.36703462301,31.0731418761,0.0,19.3027497915,23.426170988,41.3399576633,0.0,18.025,23.3149576633
 09/30  12:00:00,84.9636580684,7.64207069777,34.425850236,0.0,19.1483137236,23.7250123474,35.4871154992,0.0,18.025,17.4621154992
 09/30  13:00:00,89.2959930406,7.90271763441,38.3519921876,0.0,19.3027497915,23.7161209604,35.4869213045,0.0,18.025,17.4619213045
 09/30  14:00:00,92.2181049692,8.0872242068,41.0895976154,0.0,19.3027497915,23.7161209604,35.4867952988,0.0,18.025,17.4617952988
 09/30  15:00:00,93.1426270543,8.15677491927,42.2345189607,0.0,19.3027497915,23.426170988,35.4866745804,0.0,18.025,17.4616745804
 09/30  16:00:00,97.5283066955,8.16715399729,42.1585212252,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/30  17:00:00,103.978688732,8.28529895468,39.8683373997,0.0,18.2229234133,37.5968344597,5.76311066625,0.0,0.0,5.76311066625
 09/30  18:00:00,120.176713514,8.45596754094,38.1744656701,0.0,32.690315043,37.0816133363,5.76762980105,0.0,0.0,5.76762980105
 09/30  19:00:00,121.584945663,8.45338118956,35.7057440056,0.0,36.8143715336,33.066984531,5.7755248785,0.0,0.0,5.7755248785
 09/30  20:00:00,125.48138707,8.51187047941,34.3036148178,0.0,36.3493007332,38.7721355839,5.77639663548,0.0,0.0,5.77639663548
 09/30  21:00:00,121.115439344,8.37868386599,32.1887165041,0.0,36.1807251679,36.8228455648,6.46768661261,0.0,0.0,6.46768661261
 09/30  22:00:00,94.1841757005,7.83228798632,27.1242146564,0.0,31.0351095914,20.6438685092,10.8759880792,0.0,0.0,10.8759880792
 09/30  23:00:00,66.0653520401,7.29654065897,22.0947133076,0.0,17.4250845679,11.7056064465,5.77218797999,0.0,0.0,5.77218797999
 09/30  24:00:00,56.5313686068,7.03340904599,19.0515657987,0.0,12.8411359301,10.0650221343,5.75857299743,0.0,0.0,5.75857299743
 10/01  01:00:00,53.7202875727,6.82474144813,16.3307916121,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/01  02:00:00,46.0326126525,6.60287353712,13.4840175947,0.0,8.34152022915,10.0650221343,5.75435882142,0.0,0.0,5.75435882142
 10/01  03:00:00,43.664027986,6.46081344539,11.2574992724,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/01  04:00:00,43.7957695365,6.34397897003,9.89951649802,0.0,8.34152022915,11.6705166398,5.75875680956,0.0,0.0,5.75875680956
 10/01  05:00:00,47.7698130842,6.29490755387,9.76438601525,0.0,8.80141237637,15.3678112995,5.76324842582,0.0,0.0,5.76324842582
 10/01  06:00:00,67.0399324234,6.43719365164,10.7997443545,0.0,18.5082010057,25.6353820695,5.77230003108,0.0,0.0,5.77230003108
 10/01  07:00:00,81.7570180358,6.81463238427,14.336920876,0.0,19.4926561212,41.1001056674,8.16846230021,0.0,0.0,8.16846230021
 10/01  08:00:00,115.760039292,7.42671462363,23.9707152731,0.0,26.3286599382,57.9988325916,26.9603056065,0.0,0.0,26.9603056065
 10/01  09:00:00,104.713244816,7.41300389095,28.2107377067,0.0,26.2443270014,42.8153538416,41.4321813541,0.0,18.025,23.4071813541
 10/01  10:00:00,81.4924515111,7.2691879563,29.0081831644,0.0,21.7447113004,23.4437158914,41.3789739338,0.0,18.025,23.3539739338
 10/01  11:00:00,82.6480395357,7.5099963571,32.3248791374,0.0,19.3449162599,23.4437158914,35.5162342809,0.0,18.025,17.4912342809
 10/01  12:00:00,86.6329135418,7.79321082338,35.8842519603,0.0,19.190480192,23.7425572507,35.4886868135,0.0,18.025,17.4636868135
 10/01  13:00:00,89.9877928091,8.00289598465,39.0033231425,0.0,19.260583323,23.698576057,35.4867036465,0.0,18.025,17.4617036465
 10/01  14:00:00,92.1321208083,8.14256930686,41.007977693,0.0,19.260583323,23.698576057,35.4866145597,0.0,18.025,17.4616145597
 10/01  15:00:00,92.2586184873,8.17609468777,41.390899952,0.0,19.260583323,23.4086260847,35.4865308172,0.0,18.025,17.4615308172
 10/01  16:00:00,95.4601728142,8.13797037531,40.179276374,0.0,19.260583323,27.8781056672,23.7835930026,0.0,18.025,5.75859300265
 10/01  17:00:00,102.674944143,8.27649874399,38.6331069731,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/01  18:00:00,119.275703932,8.45319598751,37.395648608,0.0,32.6059821062,37.0465235296,5.76702303237,0.0,0.0,5.76702303237
 10/01  19:00:00,120.387131337,8.42147883856,34.5398254167,0.0,36.8143715336,33.066984531,5.77663347291,0.0,0.0,5.77663347291
 10/01  20:00:00,123.704401557,8.42841392187,32.4906567314,0.0,36.43363367,38.8072253906,11.5317677557,0.0,0.0,11.5317677557
 10/01  21:00:00,119.183946814,8.29331149677,30.4620159258,0.0,36.0963922311,36.7877557581,5.77654216193,0.0,0.0,5.77654216193
 10/01  22:00:00,93.4579024723,7.81382412321,26.5358198482,0.0,30.9507766546,20.6087787026,5.79478075544,0.0,0.0,5.79478075544
 10/01  23:00:00,65.9741606411,7.30860779426,21.9914493859,0.0,17.4250845679,11.7056064465,11.5244918767,0.0,0.0,11.5244918767
 10/01  24:00:00,56.186309251,7.02581634477,18.5946794161,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/02  01:00:00,50.9003199196,6.81337307321,16.4010877687,0.0,10.0992000411,10.047477231,5.75314231607,0.0,0.0,5.75314231607
 10/02  02:00:00,45.6773646078,6.60913913264,13.2419311281,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/02  03:00:00,44.2842086505,6.50362330753,11.9542853084,0.0,8.25718729233,10.0299323277,5.75414998609,0.0,0.0,5.75414998609
 10/02  04:00:00,45.8060745148,6.44668958236,11.9265370517,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 10/02  05:00:00,53.2072418168,6.44029189977,11.7545930622,0.0,12.1011305571,15.3678112995,5.77214950657,0.0,0.0,5.77214950657
 10/02  06:00:00,85.4867902672,6.96939451727,15.86102257,0.0,19.7275818095,37.2640762949,11.569972817,0.0,0.0,11.569972817
 10/02  07:00:00,102.178877759,7.35579272551,19.2148101904,0.0,24.3117294858,51.2795993405,11.6062247224,0.0,0.0,11.6062247224
 10/02  08:00:00,93.3177732728,6.99446910896,21.989805437,0.0,23.6694662846,40.6342015617,23.4097325839,0.0,0.0,23.4097325839
 10/02  09:00:00,94.4181566136,7.18173668414,27.910085186,0.0,23.6694662846,35.6302164847,41.3764496583,0.0,18.025,23.3514496583
 10/02  10:00:00,79.1942699562,7.2104971753,30.2540182576,0.0,18.7433767983,22.9618409725,35.5188734151,0.0,18.025,17.4938734151
 10/02  11:00:00,83.0530900733,7.48839458602,33.8370612833,0.0,18.7433767983,22.9618409725,35.4902136851,0.0,18.025,17.4652136851
 10/02  12:00:00,86.5685026039,7.7510997005,37.0463199839,0.0,18.5889407304,23.1597249699,35.4875779639,0.0,18.025,17.4625779639
 10/02  13:00:00,89.0504779098,7.93433282098,39.0985609653,0.0,18.7433767983,23.2517909448,35.4857129811,0.0,18.025,17.4607129811
 10/02  14:00:00,90.7272354146,8.05187991526,40.6577711806,0.0,18.7433767983,23.2517909448,35.4856715654,0.0,18.025,17.4606715654
 10/02  15:00:00,90.5346437029,8.08101795177,40.7259913899,0.0,18.7433767983,22.9618409725,35.4856280862,0.0,18.025,17.4606280862
 10/02  16:00:00,93.8963972953,8.07149726683,39.6459622748,0.0,18.7433767983,27.431320555,23.783123314,0.0,18.025,5.758123314
 10/02  17:00:00,105.236949586,8.29381865092,38.576075293,0.0,17.6635504202,40.6971502883,5.76770277345,0.0,0.0,5.76770277345
 10/02  18:00:00,113.408362886,8.34819003395,36.4206173967,0.0,27.5259009287,37.3340067412,5.78994375838,0.0,0.0,5.78994375838
 10/02  19:00:00,116.224585006,8.27589743499,33.2156329699,0.0,33.8341110165,33.3544677425,5.77582258556,0.0,0.0,5.77582258556
 10/02  20:00:00,123.312439375,8.34597617467,32.0792511399,0.0,36.5179666069,38.8247702939,11.5321652779,0.0,0.0,11.5321652779
 10/02  21:00:00,116.25075334,8.28330505474,30.5954639688,0.0,32.965339924,36.8579353714,5.79484629835,0.0,0.0,5.79484629835
