Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  22:00:00,87.2018537495,7.72716265153,25.6497136642,0.0,25.6355707503,20.6438685092,11.5425008053,0.0,0.0,11.5425008053
 10/02  23:00:00,61.428219551,7.1672517543,19.9887788994,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/02  24:00:00,52.227675014,6.86523657014,16.1159401232,0.0,11.6412384099,10.0650221343,5.75883714947,0.0,0.0,5.75883714947
 10/03  01:00:00,48.8803661423,6.69710472968,14.4974032748,0.0,10.0992000411,10.047477231,5.75419746443,0.0,0.0,5.75419746443
 10/03  02:00:00,44.9773535736,6.53986514837,12.6111899567,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  03:00:00,45.1843976625,6.47870050005,12.8793980834,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  04:00:00,44.7243631336,6.36755793428,10.9239525636,0.0,8.25718729233,11.6354268332,5.75885145786,0.0,0.0,5.75885145786
 10/03  05:00:00,52.6616616705,6.37928348868,11.2700177122,0.0,12.1011305571,15.3678112995,5.77212141947,0.0,0.0,5.77212141947
 10/03  06:00:00,86.1850624323,6.94670522902,16.5819767447,0.0,19.7275818095,37.2640762949,11.5697494296,0.0,0.0,11.5697494296
 10/03  07:00:00,103.674995208,7.37189293574,20.6948194934,0.0,24.3117294858,51.2795993405,11.606304342,0.0,0.0,11.606304342
 10/03  08:00:00,93.8223013161,6.99907549626,22.4897198337,0.0,23.6694662846,40.6342015617,23.4094559705,0.0,0.0,23.4094559705
 10/03  09:00:00,93.8436770214,7.14125922791,27.3760785958,0.0,23.6694662846,35.6302164847,41.3757530863,0.0,18.025,23.3507530863
 10/03  10:00:00,77.9535412405,7.14494866508,29.0788354198,0.0,18.7433767983,22.9618409725,35.5190318589,0.0,18.025,17.4940318589
 10/03  11:00:00,82.2289703873,7.434800325,33.0665335137,0.0,18.7433767983,22.9618409725,35.4892847061,0.0,18.025,17.4642847061
 10/03  12:00:00,86.2986793914,7.7139092388,36.8136855795,0.0,18.5889407304,23.1597249699,35.4866683997,0.0,18.025,17.4616683997
 10/03  13:00:00,88.9808836372,7.89141520849,39.071882079,0.0,18.7433767983,23.2517909448,35.4848392696,0.0,18.025,17.4598392696
 10/03  14:00:00,90.7113883424,8.01064771527,40.6831541431,0.0,18.7433767983,23.2517909448,35.4848370631,0.0,18.025,17.4598370631
 10/03  15:00:00,91.6037078041,8.08916272961,41.7869085532,0.0,18.7433767983,22.9618409725,35.4848335452,0.0,18.025,17.4598335452
 10/03  16:00:00,95.6400259199,8.12920194624,41.3318845588,0.0,18.7433767983,27.431320555,23.7836249993,0.0,18.025,5.7586249993
 10/03  17:00:00,106.694333239,8.35269232243,39.9745824707,0.0,17.6635504202,40.6971502883,5.76768215059,0.0,0.0,5.76768215059
 10/03  18:00:00,113.609628269,8.35373234659,36.6163326387,0.0,27.5259009287,37.3340067412,5.79031955342,0.0,0.0,5.79031955342
 10/03  19:00:00,115.295110171,8.2272503582,32.3348030109,0.0,33.8341110165,33.3544677425,5.77657133344,0.0,0.0,5.77657133344
 10/03  20:00:00,122.483580258,8.29656843315,31.299793229,0.0,36.5179666069,38.8247702939,11.5316633469,0.0,0.0,11.5316633469
 10/03  21:00:00,114.374245151,8.18463051318,28.817623468,0.0,32.965339924,36.8579353714,5.7938013201,0.0,0.0,5.7938013201
 10/03  22:00:00,85.1240776874,7.61397829786,23.6851171471,0.0,25.6355707503,20.6438685092,11.542767877,0.0,0.0,11.542767877
 10/03  23:00:00,60.0598621372,7.08174345944,18.7059274019,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/03  24:00:00,52.3010492099,6.83063564537,16.2239116802,0.0,11.6412384099,10.0650221343,5.75888976707,0.0,0.0,5.75888976707
 10/04  01:00:00,48.0259456111,6.64389830075,13.6961893087,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/04  02:00:00,43.9402677028,6.4914171158,11.6225486554,0.0,8.25718729233,10.0299323277,5.75421879177,0.0,0.0,5.75421879177
 10/04  03:00:00,42.0404165785,6.35464709456,9.85947028239,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/04  04:00:00,42.3977784133,6.23591920286,8.72900261208,0.0,8.25718729233,11.6354268332,5.75891647642,0.0,0.0,5.75891647642
 10/04  05:00:00,50.3678161918,6.25752182271,9.09793001889,0.0,12.1011305571,15.3678112995,5.77230606144,0.0,0.0,5.77230606144
 10/04  06:00:00,82.562295673,6.78292689157,13.1229810036,0.0,19.7275818095,37.2640762949,11.5687928671,0.0,0.0,11.5687928671
 10/04  07:00:00,100.079366112,7.18486604576,17.2862087184,0.0,24.3117294858,51.2795993405,11.6064684978,0.0,0.0,11.6064684978
 10/04  08:00:00,90.1500979236,6.79751418122,19.0190718117,0.0,23.6694662846,40.6342015617,23.4135927305,0.0,0.0,23.4135927305
 10/04  09:00:00,89.8430182338,6.9240382973,23.5926354573,0.0,23.6694662846,35.6302164847,41.3753491769,0.0,18.025,23.3503491769
 10/04  10:00:00,73.7355866605,6.91904355367,25.0867830734,0.0,18.7433767983,22.9618409725,35.5187388343,0.0,18.025,17.4937388343
 10/04  11:00:00,76.8005326394,7.14993720313,27.92295673,0.0,18.7433767983,22.9618409725,35.4901527355,0.0,18.025,17.4651527355
 10/04  12:00:00,80.0552698585,7.37615535447,30.9080281974,0.0,18.5889407304,23.1597249699,35.4899989012,0.0,18.025,17.4649989012
 10/04  13:00:00,83.0731860656,7.57070114823,33.4848963825,0.0,18.7433767983,23.2517909448,35.4881954884,0.0,18.025,17.4631954884
 10/04  14:00:00,84.4932320188,7.67733795945,34.7983054035,0.0,18.7433767983,23.2517909448,35.488220312,0.0,18.025,17.463220312
 10/04  15:00:00,84.895629816,7.73500498372,35.43298614,0.0,18.7433767983,22.9618409725,35.4882440792,0.0,18.025,17.4632440792
 10/04  16:00:00,89.1670076995,7.77648291638,35.2115831068,0.0,18.7433767983,27.431320555,23.7837556016,0.0,18.025,5.75875560163
 10/04  17:00:00,100.565185407,8.00357375528,34.1945497006,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/04  18:00:00,107.494788218,8.00179403233,30.8534236668,0.0,27.5259009287,37.3340067412,11.560681349,0.0,0.0,11.560681349
 10/04  19:00:00,110.94325529,7.956367747,28.2538268499,0.0,33.8341110165,33.3544677425,5.77647998832,0.0,0.0,5.77647998832
 10/04  20:00:00,117.095653493,7.98710753318,26.2213224012,0.0,36.5179666069,38.8247702939,5.77599399893,0.0,0.0,5.77599399893
 10/04  21:00:00,108.639124383,7.86299410787,23.4041321637,0.0,32.965339924,36.8579353714,11.5702088349,0.0,0.0,11.5702088349
 10/04  22:00:00,79.5376714526,7.33172677121,18.3809579073,0.0,25.6355707503,20.6438685092,11.5428441774,0.0,0.0,11.5428441774
 10/04  23:00:00,54.9663985976,6.84118531,13.8530188404,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/04  24:00:00,47.649388791,6.60685522643,11.7960289014,0.0,11.6412384099,10.0650221343,5.7588882488,0.0,0.0,5.7588882488
 10/05  01:00:00,44.4401865112,6.43350635619,10.3208210593,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/05  02:00:00,40.9028711092,6.26148960922,8.81507712934,0.0,8.25718729233,10.0299323277,5.7543997231,0.0,0.0,5.7543997231
 10/05  03:00:00,39.817502382,6.14866794044,7.84253402112,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/05  04:00:00,40.7754498099,6.07540862743,7.26718170662,0.0,8.25718729233,11.6354268332,5.77556882152,0.0166318238555,0.0,5.75893699767
 10/05  05:00:00,48.4159546792,6.07916510327,7.3244211658,0.0,12.1011305571,15.3678112995,5.84532169307,0.0730724359059,0.0,5.77224925716
 10/05  06:00:00,79.359331236,6.52467567952,10.1782612564,0.0,19.7275818095,37.2640762949,12.8428303315,1.27251924497,0.0,11.5703110866
 10/05  07:00:00,95.3449138927,6.88658902693,12.8500240948,0.0,24.3117294858,51.2795993405,12.6058876214,0.999379880045,0.0,11.6065077414
 10/05  08:00:00,81.9043962347,6.45719205052,11.1136862609,0.0,23.6694662846,40.6342015617,23.4138491826,0.0,0.0,23.4138491826
 10/05  09:00:00,80.4021323198,6.53219716114,14.543586091,0.0,23.6694662846,35.6302164847,41.3768549894,0.0,18.025,23.3518549894
 10/05  10:00:00,64.3161884626,6.48546782226,16.1009572034,0.0,18.7433767983,22.9618409725,35.5180711176,0.0,18.025,17.4930711176
 10/05  11:00:00,66.9712113981,6.67215679672,18.5714137356,0.0,18.7433767983,22.9618409725,35.49034489,0.0,18.025,17.46534489
 10/05  12:00:00,70.711141849,6.88201068479,22.0580427098,0.0,18.5889407304,23.1597249699,35.4902277637,0.0,18.025,17.4652277637
 10/05  13:00:00,74.1283187236,7.09221218215,25.0185158026,0.0,18.7433767983,23.2517909448,35.4884604252,0.0,18.025,17.4634604252
 10/05  14:00:00,75.3389510227,7.18463845806,26.1367217033,0.0,18.7433767983,23.2517909448,35.4885224325,0.0,18.025,17.4635224325
 10/05  15:00:00,75.3710887475,7.2153132865,26.4281345621,0.0,18.7433767983,22.9618409725,35.4885832519,0.0,18.025,17.4635832519
 10/05  16:00:00,78.6615318646,7.19952091613,25.2830669548,0.0,18.7433767983,27.431320555,23.7827374814,0.0,18.025,5.75773748144
 10/05  17:00:00,90.1989872008,7.411184518,24.4207373113,0.0,17.6635504202,40.6971502883,5.76766656142,0.0,0.0,5.76766656142
 10/05  18:00:00,98.1857615082,7.47077469396,22.0754103535,0.0,27.5259009287,37.3340067412,5.79037615201,0.0,0.0,5.79037615201
 10/05  19:00:00,101.883024101,7.47587302049,19.6740854157,0.0,33.8341110165,33.3544677425,5.77660132635,0.0,0.0,5.77660132635
 10/05  20:00:00,109.730954038,7.58904670475,19.2546791821,0.0,36.5179666069,38.8247702939,11.5317585245,0.0,0.0,11.5317585245
 10/05  21:00:00,103.459016644,7.54568699154,18.5413247636,0.0,32.965339924,36.8579353714,5.79486840251,0.0,0.0,5.79486840251
 10/05  22:00:00,75.3218005895,7.01432892627,14.4824791791,0.0,25.6355707503,20.6438685092,11.5429614929,0.0,0.0,11.5429614929
 10/05  23:00:00,51.7191948965,6.53764708171,10.9093507712,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/05  24:00:00,44.6208236072,6.31332516877,9.06099200943,0.0,11.6412384099,10.0650221343,6.06377314212,0.304829487181,0.0,5.75894365494
 10/06  01:00:00,41.5308633441,6.15013110483,7.69487067258,0.0,10.0992000411,10.047477231,1.23061383629,1.21061383629,0.0,0.02
 10/06  02:00:00,38.4756518267,6.01359285249,6.63575370665,0.0,8.25718729233,10.0299323277,7.63145876167,1.87718710627,0.0,5.75427165539
 10/06  03:00:00,37.816414652,5.93710855264,6.0530032872,0.0,8.25718729233,10.0299323277,1.92025327565,1.90025327565,0.0,0.02
 10/06  04:00:00,38.6288171733,5.8471106453,5.34884547072,0.0,8.25718729233,11.6354268332,8.94893128171,3.1900399673,0.0,5.75889131441
 10/06  05:00:00,45.9183571789,5.81618692948,5.0897978117,0.0,12.1011305571,15.3678112995,10.0225353367,4.25010500697,0.0,5.77243032971
 10/06  06:00:00,77.2698075311,6.29521381472,8.31819230226,0.0,19.7275818095,37.2640762949,15.6341315179,4.06403717253,0.0,11.5700943454
 10/06  07:00:00,93.3597976278,6.67458345457,11.0769040551,0.0,24.3117294858,51.2795993405,14.175790943,2.5689992336,0.0,11.6067917093
 10/06  08:00:00,79.8240023717,6.25361508381,9.23686251176,0.0,23.6694662846,40.6342015617,23.4092218241,0.0,0.0,23.4092218241
 10/06  09:00:00,76.6711623437,6.31935414364,11.0254556454,0.0,23.6694662846,35.6302164847,41.3768344925,0.0,18.025,23.3518344925
 10/06  10:00:00,59.5750529014,6.23829367085,11.6069922105,0.0,18.7433767983,22.9618409725,35.5198785959,0.0,18.025,17.4948785959
 10/06  11:00:00,62.3490764882,6.41783072756,14.2036027304,0.0,18.7433767983,22.9618409725,35.4901261711,0.0,18.025,17.4651261711
 10/06  12:00:00,65.421220239,6.59444150754,17.0556875065,0.0,18.5889407304,23.1597249699,35.4870414847,0.0,18.025,17.4620414847
 10/06  13:00:00,68.06995319,6.74976456467,19.3025958063,0.0,18.7433767983,23.2517909448,35.4858968469,0.0,18.025,17.4608968469
 10/06  14:00:00,70.2524107133,6.86152397326,21.3732937299,0.0,18.7433767983,23.2517909448,35.4860071515,0.0,18.025,17.4610071515
 10/06  15:00:00,71.0583511034,6.92653984765,22.404168201,0.0,18.7433767983,22.9618409725,35.4861150107,0.0,18.025,17.4611150107
 10/06  16:00:00,75.2425836951,6.95676766161,22.106869223,0.0,18.7433767983,27.431320555,23.7837916361,0.0,18.025,5.75879163612
 10/06  17:00:00,86.7195629574,7.18501387998,21.167479739,0.0,17.6635504202,40.6971502883,5.76773846852,0.0,0.0,5.76773846852
 10/06  18:00:00,94.730453299,7.27431449493,18.8165574962,0.0,27.5259009287,37.3340067412,5.7901243664,0.0,0.0,5.7901243664
 10/06  19:00:00,99.3853052311,7.29387173541,17.3583610726,0.0,33.8341110165,33.3544677425,5.77697097818,0.0,0.0,5.77697097818
 10/06  20:00:00,108.068731603,7.43182131232,17.7496796783,0.0,36.5179666069,38.8247702939,11.5606212044,0.0281316680706,0.0,11.5324895363
 10/06  21:00:00,102.016974655,7.40070552764,17.2442571061,0.0,32.965339924,36.8579353714,5.79514481364,0.0,0.0,5.79514481364
 10/06  22:00:00,74.0098154974,6.87892047417,13.3058969787,0.0,25.6355707503,20.6438685092,11.5430210742,0.0,0.0,11.5430210742
 10/06  23:00:00,50.7804292512,6.43261669243,10.075611931,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/06  24:00:00,43.8309963994,6.22312182872,8.36136755064,0.0,11.6412384099,10.0650221343,6.25783661327,0.498926327761,0.0,5.75891028551
 10/07  01:00:00,43.9492935252,6.11404753139,7.38989952573,0.0,12.8411359301,10.0650221343,6.88159931685,1.12722865968,0.0,5.75437065718
 10/07  02:00:00,37.7382003744,5.93244500735,5.97945063821,0.0,8.25718729233,10.0299323277,2.57097682168,2.55097682168,0.0,0.02
 10/07  03:00:00,36.883725261,5.83653121768,5.22088719601,0.0,8.25718729233,10.0299323277,3.52890350482,3.50890350482,0.0,0.02
 10/07  04:00:00,37.8311177865,5.75971123119,4.63854547532,0.0,8.25718729233,11.6354268332,10.4073786853,4.64840917582,0.0,5.75896950951
 10/07  05:00:00,41.680525132,5.71309245226,4.37631828256,0.0,8.71707943955,15.3327214929,9.82384134053,4.06032324351,0.0,5.76351809702
 10/07  06:00:00,61.261470979,5.87352212271,5.58493086056,0.0,18.5082010057,25.6353820695,8.93917009664,3.16664222991,0.0,5.77252786673
 10/07  07:00:00,74.7997200997,6.22364342261,8.089989454,0.0,19.4083231844,41.0650158608,14.2672505495,2.69662431223,0.0,11.5706262372
 10/07  08:00:00,102.989421777,6.70961661615,11.9171409526,0.0,26.3286599382,57.9988325916,23.537049396,0.0311902957284,0.0,23.5058591003
 10/07  09:00:00,88.3392445426,6.59532101047,12.5349544192,0.0,26.3286599382,42.8504436482,41.437538204,0.0,18.025,23.412538204
 10/07  10:00:00,64.5282524888,6.39300805891,12.9201428304,0.0,21.7447113004,23.4437158914,41.3817547468,0.0,18.025,23.3567547468
 10/07  11:00:00,65.0216506843,6.57258163158,15.6955973395,0.0,19.3027497915,23.426170988,35.5188538291,0.0,18.025,17.4938538291
 10/07  12:00:00,68.5785564382,6.78436985308,18.8984313276,0.0,19.1483137236,23.7250123474,35.4892033985,0.0,18.025,17.4642033985
 10/07  13:00:00,72.0102979582,6.94471487346,22.0242847623,0.0,19.3027497915,23.7161209604,35.4875924291,0.0,18.025,17.4625924291
 10/07  14:00:00,73.9095093098,7.07092978179,23.7972812679,0.0,19.3027497915,23.7161209604,35.4856382446,0.0,18.025,17.4606382446
 10/07  15:00:00,74.4729154242,7.13255845812,24.589008797,0.0,19.3027497915,23.426170988,35.4858309326,0.0,18.025,17.4608309326
 10/07  16:00:00,78.2354153204,7.11668533288,23.9160814877,0.0,19.3027497915,27.8956505705,23.7836902465,0.0,18.025,5.75869024646
 10/07  17:00:00,85.7522295642,7.25132280139,22.675839323,0.0,18.2229234133,37.5968344597,5.76322666326,0.0,0.0,5.76322666326
 10/07  18:00:00,104.595791814,7.44264694847,21.7228462809,0.0,32.690315043,37.0816133363,5.76772405801,0.0,0.0,5.76772405801
 10/07  19:00:00,105.574855576,7.52129475725,20.6277077995,0.0,36.8143715336,33.066984531,5.77682697767,0.0,0.0,5.77682697767
 10/07  20:00:00,109.817413516,7.61060469096,19.5408778442,0.0,36.3493007332,38.7721355839,5.77635515941,0.0,0.0,5.77635515941
 10/07  21:00:00,106.693731799,7.53881646613,18.6068489583,0.0,36.1807251679,36.8228455648,5.77662351633,0.0,0.0,5.77662351633
 10/07  22:00:00,81.7616647785,7.09779334624,15.4361439349,0.0,31.0351095914,20.6438685092,11.5704236322,0.0,0.0,11.5704236322
 10/07  23:00:00,54.8685702622,6.59993256342,11.5945121216,0.0,17.4250845679,11.7056064465,5.77247996004,0.0,0.0,5.77247996004
 10/07  24:00:00,46.9143226616,6.4115530828,10.0563617069,0.0,12.8411359301,10.0650221343,5.75886434004,0.0,0.0,5.75886434004
 10/08  01:00:00,45.8892416198,6.28870234016,9.03577250543,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/08  02:00:00,39.858857345,6.12838043883,7.78474458842,0.0,8.34152022915,10.0650221343,5.75435367377,0.0,0.0,5.75435367377
 10/08  03:00:00,38.4468011875,5.98608936861,6.51498227791,0.0,8.34152022915,10.0650221343,0.92118811672,0.90118811672,0.0,0.02
 10/08  04:00:00,39.1364848046,5.88801211453,5.69618232214,0.0,8.34152022915,11.6705166398,7.52072921883,1.76183892118,0.0,5.75889029765
 10/08  05:00:00,43.0066051849,5.84575322878,5.45031797888,0.0,8.80141237637,15.3678112995,1.55665805669,1.53665805669,0.0,0.02
 10/08  06:00:00,63.9507112318,5.968912385,6.29477527776,0.0,18.5082010057,25.6353820695,7.89366959188,2.12114068421,0.0,5.77252890766
 10/08  07:00:00,75.9951821865,6.34343311326,9.0462360187,0.0,19.4926561212,41.1001056674,12.6531742341,1.08250394128,0.0,11.5706702929
 10/08  08:00:00,104.904797234,6.88013434616,13.6619852627,0.0,26.3286599382,57.9988325916,29.3777437271,0.0,0.0,29.3777437271
 10/08  09:00:00,91.4457970125,6.76559518476,15.5906570613,0.0,26.2443270014,42.8153538416,41.4335605893,0.0,18.025,23.4085605893
 10/08  10:00:00,67.4003070221,6.56282592874,15.6223703083,0.0,21.7447113004,23.4437158914,35.5484009737,0.0,18.025,17.5234009737
 10/08  11:00:00,68.2480319063,6.74853483507,18.6863094365,0.0,19.3449162599,23.4437158914,41.3427661821,0.0,18.025,23.3177661821
 10/08  12:00:00,71.7690260585,6.95686610466,21.8566941713,0.0,19.190480192,23.7425572507,35.4874707775,0.0,18.025,17.4624707775
 10/08  13:00:00,74.4386484726,7.13000483771,24.3270545299,0.0,19.260583323,23.698576057,35.486226428,0.0,18.025,17.461226428
 10/08  14:00:00,76.3404581906,7.25926910069,26.0996000515,0.0,19.260583323,23.698576057,35.48640376,0.0,18.025,17.46140376
 10/08  15:00:00,77.1501283962,7.32423635672,27.1342529673,0.0,19.260583323,23.4086260847,35.4865880215,0.0,18.025,17.4615880215
 10/08  16:00:00,80.3559492205,7.26913527321,25.9438738841,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/08  17:00:00,87.3716710735,7.36819481087,24.2381144562,0.0,18.1807569449,37.5792895564,5.76340599995,0.0,0.0,5.76340599995
 10/08  18:00:00,105.807846456,7.53249433192,22.9644677116,0.0,32.6059821062,37.0465235296,5.76793026855,0.0,0.0,5.76793026855
 10/08  19:00:00,107.813696892,7.62518765273,22.7626519046,0.0,36.8143715336,33.066984531,5.77655296837,0.0,0.0,5.77655296837
 10/08  20:00:00,111.457095826,7.69519495462,20.9765365726,0.0,36.43363367,38.8072253906,5.77609976154,0.0,0.0,5.77609976154
 10/08  21:00:00,106.611455086,7.5629548038,18.6198472824,0.0,36.0963922311,36.7877557581,11.5336941319,0.0,0.0,11.5336941319
 10/08  22:00:00,80.6998978812,7.04776010412,14.5438325497,0.0,30.9507766546,20.6087787026,5.79504578439,0.0,0.0,5.79504578439
 10/08  23:00:00,54.2412146196,6.56475392523,11.0023289113,0.0,17.4250845679,11.7056064465,5.77256658991,0.0,0.0,5.77256658991
 10/08  24:00:00,46.1202059192,6.34702877691,9.20734657723,0.0,12.925468867,10.100111941,6.39019506098,0.63118042164,0.0,5.75901463934
 10/09  01:00:00,44.9194450392,6.21645627669,8.13821454336,0.0,12.925468867,10.100111941,6.64069353034,0.886290693013,0.0,5.75440283733
 10/09  02:00:00,38.9468676135,6.05639398627,6.9447439164,0.0,8.34152022915,10.0650221343,1.1270386887,1.1070386887,0.0,0.02
 10/09  03:00:00,38.303094902,5.98023451169,6.37712585147,0.0,8.34152022915,10.0650221343,6.64722918151,0.893025351569,0.0,5.75420382994
 10/09  04:00:00,39.5330979627,5.93188587808,6.04892489943,0.0,8.34152022915,11.6705166398,0.739172153861,0.719172153861,0.0,0.02
 10/09  05:00:00,43.2767155059,5.87614686218,5.69002569858,0.0,8.80141237637,15.3678112995,6.72557674102,0.961999553684,0.0,5.76357718733
 10/09  06:00:00,64.3731963886,6.01587688782,6.67029314378,0.0,18.5082010057,25.6353820695,7.08742851265,1.31485120309,0.0,5.77257730955
 10/09  07:00:00,76.1018424225,6.35934089212,9.13697687458,0.0,19.4926561212,41.1001056674,12.5026741879,0.932110258546,0.0,11.5705639293
 10/09  08:00:00,104.943853669,6.88805228271,13.6931175202,0.0,26.3286599382,57.9988325916,23.5065591537,0.0,0.0,23.5065591537
 10/09  09:00:00,93.3673486044,6.84102742533,17.4367585057,0.0,26.2443270014,42.8153538416,41.4402762647,0.0,18.025,23.4152762647
 10/09  10:00:00,69.1605150649,6.63545387533,17.309954394,0.0,21.7447113004,23.4437158914,41.3814983983,0.0,18.025,23.3564983983
 10/09  11:00:00,68.2846359648,6.76161800041,18.7098268297,0.0,19.3449162599,23.4437158914,35.5185282529,0.0,18.025,17.4935282529
 10/09  12:00:00,70.5111803675,6.91879414247,20.6369162944,0.0,19.190480192,23.7425572507,35.4876176259,0.0,18.025,17.4626176259
 10/09  13:00:00,72.657298662,7.0389729641,22.6367344414,0.0,19.260583323,23.698576057,35.4876777404,0.0,18.025,17.4626777404
 10/09  14:00:00,73.8052382758,7.123251327,23.7003956864,0.0,19.260583323,23.698576057,35.4878883795,0.0,18.025,17.4628883795
 10/09  15:00:00,73.991542968,7.15711090932,24.1427907523,0.0,19.260583323,23.4086260847,35.4881068409,0.0,18.025,17.4631068409
 10/09  16:00:00,77.7228086543,7.13033724905,23.4495294999,0.0,19.260583323,27.8781056672,23.783775764,0.0,18.025,5.75877576397
 10/09  17:00:00,85.1958513218,7.25189347587,22.1785929454,0.0,18.1807569449,37.5792895564,5.76338198143,0.0,0.0,5.76338198143
 10/09  18:00:00,103.860460072,7.42883973075,21.1207350197,0.0,32.6059821062,37.0465235296,5.76788133853,0.0,0.0,5.76788133853
 10/09  19:00:00,103.9650011,7.46549636085,19.0736427851,0.0,36.8143715336,33.066984531,5.77689489012,0.0,0.0,5.77689489012
 10/09  20:00:00,108.259076054,7.50847514835,17.9652367287,0.0,36.43363367,38.8072253906,5.77709691321,0.0,0.0,5.77709691321
 10/09  21:00:00,105.451498267,7.46401567714,17.5588296178,0.0,36.0963922311,36.7877557581,5.77667245664,0.0,0.0,5.77667245664
 10/09  22:00:00,80.6957836405,7.0365672554,14.5508992215,0.0,30.9507766546,20.6087787026,11.5706779251,0.0,0.0,11.5706779251
 10/09  23:00:00,53.9924549404,6.53665981517,10.7816615773,0.0,17.4250845679,11.7056064465,5.77255713688,0.0,0.0,5.77255713688
 10/09  24:00:00,45.6026730862,6.29664445498,8.74019093722,0.0,12.925468867,10.100111941,6.63513976632,0.876195401604,0.0,5.75894436472
 10/10  01:00:00,41.5255332672,6.15557832548,7.68409010759,0.0,10.0992000411,10.047477231,0.616938054838,0.596938054838,0.0,0.02
 10/10  02:00:00,38.2742574521,5.99782934541,6.45011247932,0.0,8.25718729233,10.0299323277,7.35433378952,1.60006376032,0.0,5.7542700292
 10/10  03:00:00,37.2050990197,5.87929487881,5.4994966313,0.0,8.25718729233,10.0299323277,2.95793090296,2.93793090296,0.0,0.02
 10/10  04:00:00,38.293339209,5.81692231577,5.04354311719,0.0,8.25718729233,11.6354268332,8.71654770223,2.95759445004,0.0,5.75895325219
 10/10  05:00:00,46.0118390243,5.82902689344,5.17042280395,0.0,12.1011305571,15.3678112995,7.91302832787,2.14040602295,0.0,5.77262230492
 10/10  06:00:00,79.3435289441,6.32153355351,8.4815708388,0.0,19.7275818095,37.2640762949,13.4315859396,1.86266486471,0.0,11.5689210749
 10/10  07:00:00,93.4842048918,6.6950699885,11.1807827884,0.0,24.3117294858,51.2795993405,12.7108644657,1.10333159699,0.0,11.6075328687
 10/10  08:00:00,80.3704412899,6.30475632619,9.73213633159,0.0,23.6694662846,40.6342015617,23.4142785135,0.0,0.0,23.4142785135
 10/10  09:00:00,78.9610529514,6.39709356778,13.2375834104,0.0,23.6694662846,35.6302164847,41.3772267925,0.0,18.025,23.3522267925
 10/10  10:00:00,62.2228921674,6.34045103866,14.1526633104,0.0,18.7433767983,22.9618409725,35.5205635455,0.0,18.025,17.4955635455
 10/10  11:00:00,65.0220099941,6.51616078611,16.778197221,0.0,18.7433767983,22.9618409725,35.4925986148,0.0,18.025,17.4675986148
 10/10  12:00:00,68.873465593,6.70142253509,20.4009447025,0.0,18.5889407304,23.1597249699,35.4899790925,0.0,18.025,17.4649790925
 10/10  13:00:00,72.853318099,6.96862982015,23.8670863665,0.0,18.7433767983,23.2517909448,35.4884059259,0.0,18.025,17.4634059259
 10/10  14:00:00,74.6208787832,7.09884934946,25.5044274287,0.0,18.7433767983,23.2517909448,35.488663552,0.0,18.025,17.463663552
 10/10  15:00:00,74.7739210842,7.14626213411,25.9000068893,0.0,18.7433767983,22.9618409725,35.4889197719,0.0,18.025,17.4639197719
 10/10  16:00:00,78.3266267345,7.14785265569,24.999818274,0.0,18.7433767983,27.431320555,23.783917852,0.0,18.025,5.75891785204
 10/10  17:00:00,89.1081062405,7.32415977535,23.4168626013,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/10  18:00:00,98.5341523909,7.35985689696,20.6506841566,0.0,27.5259009287,37.3340067412,11.5611564252,0.0,0.0,11.5611564252
 10/10  19:00:00,101.340812703,7.38758347359,19.2201407652,0.0,33.8341110165,33.3544677425,5.77665022819,0.0,0.0,5.77665022819
 10/10  20:00:00,108.270225084,7.45359743204,17.9293753356,0.0,36.5179666069,38.8247702939,5.77693761827,0.0,0.0,5.77693761827
 10/10  21:00:00,101.677759596,7.38706201777,16.9186574364,0.0,32.965339924,36.8579353714,11.5710372839,0.0,0.0,11.5710372839
 10/10  22:00:00,74.7392818472,6.94725097951,13.967012287,0.0,25.6355707503,20.6438685092,11.5435939433,0.0,0.0,11.5435939433
 10/10  23:00:00,51.3378580501,6.4936673324,10.5719787634,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/10  24:00:00,44.3790489536,6.28509823851,8.84743241574,0.0,11.6412384099,10.0650221343,5.7590396207,0.0,0.0,5.7590396207
 10/11  01:00:00,41.3062656574,6.12585688755,7.49453833366,0.0,10.0992000411,10.047477231,0.287993518649,0.267993518649,0.0,0.02
 10/11  02:00:00,38.4183192301,6.00894425849,6.58306085617,0.0,8.25718729233,10.0299323277,6.13357305241,0.379208342202,0.0,5.75436471021
 10/11  03:00:00,37.8861120613,5.94426790542,6.11553232551,0.0,8.25718729233,10.0299323277,0.26423977993,0.24423977993,0.0,0.02
 10/11  04:00:00,38.9253163509,5.8801827387,5.61226092043,0.0,8.25718729233,11.6354268332,6.31461501916,0.555570188907,0.0,5.75904483025
 10/11  05:00:00,46.4639562702,5.87728350637,5.57427960966,0.0,12.1011305571,15.3678112995,6.69799626455,0.925288910937,0.0,5.77270735362
 10/11  06:00:00,79.3459007712,6.32681738418,8.47864686786,0.0,19.7275818095,37.2640762949,13.3432819195,1.7722312698,0.0,11.5710506497
 10/11  07:00:00,93.5731846115,6.69989168661,11.2649352969,0.0,24.3117294858,51.2795993405,12.1970824076,0.589164339315,0.0,11.6079180683
 10/11  08:00:00,80.2030855343,6.29117273161,9.5783568864,0.0,23.6694662846,40.6342015617,23.4140816366,0.0,0.0,23.4140816366
 10/11  09:00:00,78.147259727,6.34843363086,12.4724508156,0.0,23.6694662846,35.6302164847,41.3804963232,0.0,18.025,23.3554963232
 10/11  10:00:00,61.9107739806,6.29639668874,13.8845924812,0.0,18.7433767983,22.9618409725,35.5215738829,0.0,18.025,17.4965738829
 10/11  11:00:00,64.599209134,6.40783075416,16.4637243418,0.0,18.7433767983,22.9618409725,35.4929053815,0.0,18.025,17.4679053815
 10/11  12:00:00,67.5090205765,6.58866749677,19.1492499026,0.0,18.5889407304,23.1597249699,35.4888079005,0.0,18.025,17.4638079005
 10/11  13:00:00,70.3601639403,6.78840998007,21.5541497973,0.0,18.7433767983,23.2517909448,35.4890620411,0.0,18.025,17.4640620411
 10/11  14:00:00,71.5273687813,6.88520230488,22.6245620828,0.0,18.7433767983,23.2517909448,35.48935945,0.0,18.025,17.46435945
 10/11  15:00:00,71.1878866963,6.90465119419,22.5555810363,0.0,18.7433767983,22.9618409725,35.4896533954,0.0,18.025,17.4646533954
 10/11  16:00:00,74.6028687673,6.89582401613,21.5280884923,0.0,18.7433767983,27.431320555,23.783792809,0.0,18.025,5.75879280903
 10/11  17:00:00,85.6110851384,7.06618882506,20.1778097905,0.0,17.6635504202,40.6971502883,5.76803029177,0.0,0.0,5.76803029177
 10/11  18:00:00,95.3619039487,7.09292224873,17.7453692856,0.0,27.5259009287,37.3340067412,5.79064505721,0.0,0.0,5.79064505721
 10/11  19:00:00,97.8554959477,7.11018251348,16.0122161513,0.0,33.8341110165,33.3544677425,11.5328000946,0.0,0.0,11.5328000946
 10/11  20:00:00,106.157018573,7.25129517887,16.0184681484,0.0,36.5179666069,38.8247702939,5.77717281926,0.0,0.0,5.77717281926
 10/11  21:00:00,100.356964402,7.25205986733,15.7328566988,0.0,32.965339924,36.8579353714,11.5702494108,0.0,0.0,11.5702494108
 10/11  22:00:00,73.3023937824,6.81163879256,12.6657342434,0.0,25.6355707503,20.6438685092,5.78189911453,0.0,0.0,5.78189911453
 10/11  23:00:00,50.6253526688,6.41377737997,9.93935531856,0.0,15.0252895274,11.7056064465,5.7635193078,0.0,0.0,5.7635193078
 10/11  24:00:00,43.6973493521,6.20864205389,8.24219306155,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/12  01:00:00,40.4513374965,6.03485610823,6.73060458686,0.0,10.0992000411,10.047477231,6.71987646511,0.965465256131,0.0,5.75441120898
 10/12  02:00:00,37.7083540468,5.93207414658,5.94996884001,0.0,8.25718729233,10.0299323277,0.979734478264,0.959734478264,0.0,0.02
 10/12  03:00:00,36.9637555235,5.84740083989,5.29003535105,0.0,8.25718729233,10.0299323277,7.11193633755,1.35742957578,0.0,5.75450676176
 10/12  04:00:00,38.1870663244,5.79930825675,4.95488721303,0.0,8.25718729233,11.6354268332,1.19658239928,1.17658239928,0.0,0.02
 10/12  05:00:00,45.5836586736,5.77997584885,4.79128424099,0.0,12.1011305571,15.3678112995,7.75655442814,1.98387149378,0.0,5.77268293435
 10/12  06:00:00,78.8026207374,6.26361360977,7.99856734261,0.0,19.7275818095,37.2640762949,13.2541679159,1.68272016773,0.0,11.5714477481
 10/12  07:00:00,93.0608376176,6.64568789943,10.8067760877,0.0,24.3117294858,51.2795993405,18.2402770691,0.838384526717,0.0,17.4018925424
 10/12  08:00:00,80.0719576711,6.26748416488,9.47091130022,0.0,23.6694662846,40.6342015617,23.413166009,0.0,0.0,23.413166009
 10/12  09:00:00,79.0604186306,6.37768362523,13.356354944,0.0,23.6694662846,35.6302164847,35.5482924639,0.0,18.025,17.5232924639
 10/12  10:00:00,62.3117551833,6.32533826229,14.2566291656,0.0,18.7433767983,22.9618409725,35.5213788947,0.0,18.025,17.4963788947
 10/12  11:00:00,64.2452173167,6.49532166521,16.0222391248,0.0,18.7433767983,22.9618409725,35.4931496947,0.0,18.025,17.4681496947
 10/12  12:00:00,66.9656809431,6.67497560179,18.5196002535,0.0,18.5889407304,23.1597249699,35.4902363829,0.0,18.025,17.4652363829
 10/12  13:00:00,69.8314895325,6.83819973377,20.9756832479,0.0,18.7433767983,23.2517909448,41.3033938314,0.0,18.025,23.2783938314
 10/12  14:00:00,71.6604866638,6.95056146807,22.6923190553,0.0,18.7433767983,23.2517909448,35.4873570878,0.0,18.025,17.4623570878
 10/12  15:00:00,72.3139843589,7.01628903656,23.570039172,0.0,18.7433767983,22.9618409725,35.4876990331,0.0,18.025,17.4626990331
 10/12  16:00:00,76.4876694113,7.04234639446,23.266367416,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,87.8277352393,7.24165342739,22.2189885934,0.0,17.6635504202,40.6971502883,5.767983015,0.0,0.0,5.767983015
 10/12  18:00:00,97.8292946656,7.30547250552,20.0001925793,0.0,27.5259009287,37.3340067412,11.5611842324,0.0,0.0,11.5611842324
 10/12  19:00:00,101.183306358,7.36229142943,19.0879161229,0.0,33.8341110165,33.3544677425,5.77719075947,0.0,0.0,5.77719075947
 10/12  20:00:00,108.30433001,7.44681012673,17.9702633871,0.0,36.5179666069,38.8247702939,5.77600961283,0.0,0.0,5.77600961283
 10/12  21:00:00,101.406653037,7.36055651239,16.6740378225,0.0,32.965339924,36.8579353714,11.5712776544,0.0,0.0,11.5712776544
 10/12  22:00:00,74.2385487645,6.90543543211,13.5080913782,0.0,25.6355707503,20.6438685092,5.78176035057,0.0,0.0,5.78176035057
 10/12  23:00:00,51.3981932521,6.49183501535,10.6341346314,0.0,15.0252895274,11.7056064465,5.76355077012,0.0,0.0,5.76355077012
 10/12  24:00:00,44.8053134918,6.31266020845,9.24612970119,0.0,11.6412384099,10.0650221343,5.75902379581,0.0,0.0,5.75902379581
 10/13  01:00:00,41.5918240059,6.14490057492,7.76105231423,0.0,10.0992000411,10.047477231,0.100502342481,0.0805023424809,0.0,0.02
 10/13  02:00:00,38.4924422809,6.01270067849,6.65342155946,0.0,8.25718729233,10.0299323277,6.17160921934,0.417135446903,0.0,5.75447377243
 10/13  03:00:00,37.4723824908,5.90354991867,5.74251839174,0.0,8.25718729233,10.0299323277,1.55896260783,1.53896260783,0.0,0.02
 10/13  04:00:00,38.4211660174,5.82841461304,5.15987068544,0.0,8.25718729233,11.6354268332,7.71309686849,1.95409574214,0.0,5.75900112636
 10/13  05:00:00,46.1598603985,5.84370299434,5.3037551017,0.0,12.1011305571,15.3678112995,7.33791830844,1.56571508307,0.0,5.77220322537
 10/13  06:00:00,79.1859717376,6.30555436153,8.33997309834,0.0,19.7275818095,37.2640762949,13.6925820135,2.12263520805,0.0,11.5699468054
 10/13  07:00:00,93.1449478649,6.65961144243,10.8769541113,0.0,24.3117294858,51.2795993405,13.6515473261,2.0433301239,0.0,11.6082172022
 10/13  08:00:00,80.0517312624,6.27831149116,9.43985108068,0.0,23.6694662846,40.6342015617,23.4148987128,0.0,0.0,23.4148987128
 10/13  09:00:00,79.1392664194,6.4024490808,13.4104266821,0.0,23.6694662846,35.6302164847,39.0466729179,0.0,18.025,21.0216729179
 10/13  10:00:00,63.7972739186,6.39266164614,15.674824847,0.0,18.7433767983,22.9618409725,37.8509763329,0.0,18.025,19.8259763329
 10/13  11:00:00,67.4084393431,6.61121958419,19.0695612129,0.0,18.7433767983,22.9618409725,35.4930723324,0.0,18.025,17.4680723324
 10/13  12:00:00,70.9777184311,6.84411757705,22.362495606,0.0,18.5889407304,23.1597249699,35.490563643,0.0,18.025,17.465563643
 10/13  13:00:00,74.1915830885,7.05404399062,25.1199303352,0.0,18.7433767983,23.2517909448,35.4891031382,0.0,18.025,17.4641031382
 10/13  14:00:00,75.9578509907,7.17983383484,26.7604083019,0.0,18.7433767983,23.2517909448,35.489479532,0.0,18.025,17.464479532
 10/13  15:00:00,76.4829221914,7.2433234338,27.5119398233,0.0,18.7433767983,22.9618409725,35.4898542714,0.0,18.025,17.4648542714
 10/13  16:00:00,80.1073813047,7.24213252222,26.6862855964,0.0,18.7433767983,27.431320555,23.7838191832,0.0,18.025,5.75881918316
 10/13  17:00:00,90.975011797,7.42632845397,25.1815886241,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/13  18:00:00,100.051746019,7.44002053422,22.0880951609,0.0,27.5259009287,37.3340067412,11.5617685593,0.0,0.0,11.5617685593
 10/13  19:00:00,101.737674118,7.42766917607,19.5769014645,0.0,33.8341110165,33.3544677425,5.77692870746,0.0,0.0,5.77692870746
 10/13  20:00:00,108.929714177,7.51346687224,18.5289802817,0.0,36.5179666069,38.8247702939,11.5332840871,0.0,0.0,11.5332840871
 10/13  21:00:00,103.23740796,7.50820974563,18.3571368773,0.0,32.965339924,36.8579353714,5.79541716381,0.0,0.0,5.79541716381
 10/13  22:00:00,75.630215409,7.02638920276,14.7787910199,0.0,25.6355707503,20.6438685092,11.5436501386,0.0,0.0,11.5436501386
 10/13  23:00:00,51.6738393759,6.52741209603,10.8742061909,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/13  24:00:00,44.7177130773,6.31761561745,9.15357317023,0.0,11.6412384099,10.0650221343,5.75813433006,0.0,0.0,5.75813433006
 10/14  01:00:00,44.8702399832,6.21034633764,8.21453524632,0.0,12.8411359301,10.0650221343,5.75441459517,0.0,0.0,5.75441459517
 10/14  02:00:00,38.9188862702,6.05821791742,7.03435056452,0.0,8.25718729233,10.0299323277,0.0761540831499,0.0561540831499,0.0,0.02
 10/14  03:00:00,38.0114644364,5.9598719971,6.22527342575,0.0,8.25718729233,10.0299323277,0.690140816497,0.670140816497,0.0,0.02
 10/14  04:00:00,39.0580917537,5.89571694266,5.72949668365,0.0,8.25718729233,11.6354268332,6.56522744011,0.806127864292,0.0,5.75909957582
 10/14  05:00:00,42.6350852168,5.82369887515,5.22025111899,0.0,8.71707943955,15.3327214929,7.12653928428,1.36280464012,0.0,5.76373464416
 10/14  06:00:00,63.5683676226,5.93468707353,5.94663334492,0.0,18.5082010057,25.6353820695,8.01487990146,2.24200451912,0.0,5.77287538234
 10/14  07:00:00,75.3294326814,6.29799907795,8.54529570399,0.0,19.4083231844,41.0650158608,12.647513514,1.07844954842,0.0,11.5690639655
 10/14  08:00:00,104.098487853,6.81491019554,12.9208469433,0.0,26.3286599382,57.9988325916,23.5120275638,0.0,0.0,23.5120275638
 10/14  09:00:00,92.2088533944,6.75041123491,16.249425096,0.0,26.3286599382,42.8504436482,41.4428457175,0.0,18.025,23.4178457175
 10/14  10:00:00,69.6872520618,6.60846294088,17.8636583529,0.0,21.7447113004,23.4437158914,41.3849884535,0.0,18.025,23.3599884535
 10/14  11:00:00,70.6753562607,6.81651884322,21.1053402596,0.0,19.3027497915,23.426170988,35.5208595353,0.0,18.025,17.4958595353
 10/14  12:00:00,74.3042612112,7.0671946694,24.3412967467,0.0,19.1483137236,23.7250123474,35.4895428149,0.0,18.025,17.4645428149
 10/14  13:00:00,78.3760600006,7.29942588671,28.0353200496,0.0,19.3027497915,23.7161209604,35.4898001881,0.0,18.025,17.4648001881
 10/14  14:00:00,81.3511500918,7.48997259094,30.8198634215,0.0,19.3027497915,23.7161209604,35.4902048642,0.0,18.025,17.4652048642
 10/14  15:00:00,81.8000713825,7.5473939449,31.5013132725,0.0,19.3027497915,23.426170988,35.4906169691,0.0,18.025,17.4656169691
 10/14  16:00:00,84.2189563993,7.46453839749,29.5517545895,0.0,19.3027497915,27.8956505705,23.7839022429,0.0,18.025,5.75890224295
 10/14  17:00:00,90.8759894141,7.55647584417,27.4944217204,0.0,18.2229234133,37.5968344597,5.76360622042,0.0,0.0,5.76360622042
 10/14  18:00:00,108.462073726,7.68224364705,25.3495028682,0.0,32.690315043,37.0816133363,5.76820932698,0.0,0.0,5.76820932698
 10/14  19:00:00,108.294488444,7.6847396662,23.1838635082,0.0,36.8143715336,33.066984531,5.77696438933,0.0,0.0,5.77696438933
 10/14  20:00:00,111.689354948,7.73421493994,21.2891750352,0.0,36.3493007332,38.7721355839,5.77649254142,0.0,0.0,5.77649254142
 10/14  21:00:00,108.285958319,7.65165198947,20.0862037421,0.0,36.1807251679,36.8228455648,5.77734471567,0.0,0.0,5.77734471567
 10/14  22:00:00,82.5158551521,7.18365290441,16.1044287055,0.0,31.0351095914,20.6438685092,11.5716869576,0.0,0.0,11.5716869576
 10/14  23:00:00,55.8912170164,6.71440169259,12.5026601972,0.0,17.4250845679,11.7056064465,5.77271709501,0.0,0.0,5.77271709501
 10/14  24:00:00,47.5520441025,6.49179128754,10.6138261125,0.0,12.8411359301,10.0650221343,5.75911413335,0.0,0.0,5.75911413335
 10/15  01:00:00,46.2861383331,6.34619373529,9.37516576686,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/15  02:00:00,40.1569218416,6.17581972312,8.03535578372,0.0,8.34152022915,10.0650221343,5.75453963565,0.0,0.0,5.75453963565
 10/15  03:00:00,39.4204830067,6.09076496566,7.38397805238,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/15  04:00:00,40.6141995118,6.03732554612,7.02456707208,0.0,8.34152022915,11.6705166398,5.75910403471,0.0,0.0,5.75910403471
 10/15  05:00:00,43.784568729,5.93508622165,6.13892178555,0.0,8.80141237637,15.3678112995,6.03795345549,0.274188386814,0.0,5.76376506867
 10/15  06:00:00,64.5993808156,6.05314590188,6.85918296131,0.0,18.5082010057,25.6353820695,6.39350370621,0.620590960378,0.0,5.77291274583
 10/15  07:00:00,76.2465820326,6.38186004819,9.25915699737,0.0,19.4926561212,41.1001056674,11.6209955697,0.0493001235861,0.0,11.5716954462
 10/15  08:00:00,106.598580953,6.95057341627,15.2852668533,0.0,26.3286599382,57.9988325916,23.5225698405,0.011938207058,0.0,23.5106316334
 10/15  09:00:00,96.8429961588,6.97157345029,20.7818269461,0.0,26.2443270014,42.8153538416,41.4412747783,0.0,18.025,23.4162747783
 10/15  10:00:00,73.7896261347,6.83097318119,21.7435125892,0.0,21.7447113004,23.4437158914,41.3852666111,0.0,18.025,23.3602666111
 10/15  11:00:00,74.5333406703,7.0375283473,24.682601413,0.0,19.3449162599,23.4437158914,35.5212329306,0.0,18.025,17.4962329306
 10/15  12:00:00,78.2062031643,7.28200757546,27.9687107235,0.0,19.190480192,23.7425572507,35.4879237482,0.0,18.025,17.4629237482
 10/15  13:00:00,82.7842439697,7.54373740312,32.258901922,0.0,19.260583323,23.698576057,35.4882167521,0.0,18.025,17.4632167521
 10/15  14:00:00,85.0297734516,7.69821396618,34.3499547721,0.0,19.260583323,23.698576057,35.4886705682,0.0,18.025,17.4636705682
 10/15  15:00:00,84.7821940255,7.71885840818,34.3716808017,0.0,19.260583323,23.4086260847,35.4891310674,0.0,18.025,17.4641310674
 10/15  16:00:00,87.5314891404,7.65634763081,32.7321850135,0.0,19.260583323,27.8781056672,23.7828218361,0.0,18.025,5.75782183609
 10/15  17:00:00,94.2163401375,7.76120366853,30.6897540662,0.0,18.1807569449,37.5792895564,5.76359959284,0.0,0.0,5.76359959284
 10/15  18:00:00,111.894480252,7.88672172404,28.6968518897,0.0,32.6059821062,37.0465235296,5.76804546413,0.0,0.0,5.76804546413
 10/15  19:00:00,111.882188362,7.8770949362,26.5792025777,0.0,36.8143715336,33.066984531,5.77717322996,0.0,0.0,5.77717322996
 10/15  20:00:00,116.95533132,7.96845063328,26.2014873791,0.0,36.43363367,38.8072253906,5.77741384626,0.0,0.0,5.77741384626
 10/15  21:00:00,113.23977996,7.89026654173,24.9208316513,0.0,36.0963922311,36.7877557581,5.77702225833,0.0,0.0,5.77702225833
 10/15  22:00:00,85.5338984648,7.34992058986,19.0756178441,0.0,30.9507766546,20.6087787026,11.5718065736,0.0,0.0,11.5718065736
 10/15  23:00:00,56.5219329728,6.79069965262,13.057074351,0.0,17.4250845679,11.7056064465,5.77239097976,0.0,0.0,5.77239097976
 10/15  24:00:00,48.943459952,6.61552692495,11.7620807634,0.0,12.925468867,10.100111941,5.75914937582,0.0,0.0,5.75914937582
 10/16  01:00:00,44.0826834202,6.40802506991,9.9887824996,0.0,10.0992000411,10.047477231,0.0506920274663,0.0306920274663,0.0,0.02
 10/16  02:00:00,40.4747978121,6.22814841106,8.42032291607,0.0,8.25718729233,10.0299323277,5.75461592061,0.0,0.0,5.75461592061
 10/16  03:00:00,39.780420062,6.14620828714,7.80789349025,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/16  04:00:00,40.6463437056,6.06618966203,7.14726631364,0.0,8.25718729233,11.6354268332,5.75863586156,0.0,0.0,5.75863586156
 10/16  05:00:00,47.943075702,6.03915025579,6.89151071634,0.0,12.1011305571,15.3678112995,5.77295142183,0.0,0.0,5.77295142183
 10/16  06:00:00,80.6733839607,6.47673550094,9.65617890177,0.0,19.7275818095,37.2640762949,12.0779004611,0.506586957776,0.0,11.5713135033
 10/16  07:00:00,94.9680780463,6.84825219905,12.5114176369,0.0,24.3117294858,51.2795993405,11.657835916,0.0488710689076,0.0,11.6089648471
 10/16  08:00:00,83.9018429687,6.5080376061,13.0602172062,0.0,23.6694662846,40.6342015617,23.4191586077,0.0,0.0,23.4191586077
 10/16  09:00:00,84.554147692,6.63211642296,18.5956304448,0.0,23.6694662846,35.6302164847,41.3809743226,0.0,18.025,23.3559743226
 10/16  10:00:00,68.0452703012,6.58983841421,19.7256308578,0.0,18.7433767983,22.9618409725,35.5226433644,0.0,18.025,17.4976433644
 10/16  11:00:00,71.130123248,6.80415300413,22.5983046978,0.0,18.7433767983,22.9618409725,35.4928739206,0.0,18.025,17.4678739206
 10/16  12:00:00,75.3038409729,7.07266667394,26.4600603184,0.0,18.5889407304,23.1597249699,35.4907352844,0.0,18.025,17.4657352844
 10/16  13:00:00,79.068581877,7.30877925125,29.7421870206,0.0,18.7433767983,23.2517909448,35.4893903293,0.0,18.025,17.4643903293
 10/16  14:00:00,81.944854758,7.48938046531,32.4378584459,0.0,18.7433767983,23.2517909448,35.4898919281,0.0,18.025,17.4648919281
 10/16  15:00:00,82.7786096401,7.58682625502,33.4641174129,0.0,18.7433767983,22.9618409725,35.4903896001,0.0,18.025,17.4653896001
 10/16  16:00:00,86.0077322268,7.57109828253,32.2576644786,0.0,18.7433767983,27.431320555,23.7840171796,0.0,18.025,5.75901717961
 10/16  17:00:00,96.72447695,7.75431389774,30.6030578423,0.0,17.6635504202,40.6971502883,5.7682476137,0.0,0.0,5.7682476137
 10/16  18:00:00,105.086430875,7.72507317019,26.8377115726,0.0,27.5259009287,37.3340067412,5.79090957536,0.0,0.0,5.79090957536
 10/16  19:00:00,107.674387569,7.7241078053,25.2171580122,0.0,33.8341110165,33.3544677425,11.5340034321,0.0,0.0,11.5340034321
 10/16  20:00:00,113.829964398,7.78087236633,23.1618124793,0.0,36.5179666069,38.8247702939,5.77743132081,0.0,0.0,5.77743132081
 10/16  21:00:00,106.441249084,7.71435094753,21.3548138208,0.0,32.965339924,36.8579353714,11.5711171255,0.0,0.0,11.5711171255
 10/16  22:00:00,78.2609461224,7.22053438763,17.2153640797,0.0,25.6355707503,20.6438685092,5.7819764214,0.0,0.0,5.7819764214
 10/16  23:00:00,53.708790602,6.72013682259,12.7164182834,0.0,15.0252895274,11.7056064465,5.76380551186,0.0,0.0,5.76380551186
 10/16  24:00:00,46.1231783025,6.45851579662,10.4181360445,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/17  01:00:00,42.8383066999,6.28233625209,8.87008476665,0.0,10.0992000411,10.047477231,5.75351495006,0.0,0.0,5.75351495006
 10/17  02:00:00,39.4709400774,6.12328253609,7.52133708017,0.0,8.25718729233,10.0299323277,0.0735695237861,0.0535695237861,0.0,0.02
 10/17  03:00:00,38.8889154651,6.05274614049,7.00984121029,0.0,8.25718729233,10.0299323277,5.7542316641,0.0,0.0,5.7542316641
 10/17  04:00:00,39.9103421111,5.98447191556,6.49298639219,0.0,8.25718729233,11.6354268332,0.203521744326,0.183521744326,0.0,0.02
 10/17  05:00:00,47.3003851038,5.96803103629,6.31993375988,0.0,12.1011305571,15.3678112995,6.52639007973,0.75344060088,0.0,5.77294947885
 10/17  06:00:00,80.4617489371,6.44434725455,9.47692659122,0.0,19.7275818095,37.2640762949,12.5004836856,0.92831620887,0.0,11.5721674768
 10/17  07:00:00,94.2181510125,6.77672816256,11.8329990976,0.0,24.3117294858,51.2795993405,18.501319749,1.09858474834,0.0,17.4027350007
 10/17  08:00:00,81.2621465545,6.39889704863,10.5296557395,0.0,23.6694662846,40.6342015617,23.4177019836,0.0,0.0,23.4177019836
 10/17  09:00:00,80.4554377101,6.51786293744,14.6111680792,0.0,23.6694662846,35.6302164847,35.5511514839,0.0,18.025,17.5261514839
 10/17  10:00:00,64.9040752844,6.50024302283,16.6740282675,0.0,18.7433767983,22.9618409725,41.3485855474,0.0,18.025,23.3235855474
 10/17  11:00:00,68.1711758166,6.69584326345,19.7476647962,0.0,18.7433767983,22.9618409725,35.4935864692,0.0,18.025,17.4685864692
 10/17  12:00:00,72.0319420136,6.9261354392,23.3346917041,0.0,18.5889407304,23.1597249699,35.4903316633,0.0,18.025,17.4653316633
 10/17  13:00:00,75.3493725647,7.13746070866,26.1942939841,0.0,18.7433767983,23.2517909448,35.4908526554,0.0,18.025,17.4658526554
 10/17  14:00:00,78.0345669259,7.31313293311,28.7038161338,0.0,18.7433767983,23.2517909448,35.4913863808,0.0,18.025,17.4663863808
 10/17  15:00:00,79.4191528278,7.41661952871,30.2748653177,0.0,18.7433767983,22.9618409725,35.4919188545,0.0,18.025,17.4669188545
 10/17  16:00:00,82.3381835668,7.37964596061,28.7795680349,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,91.680937111,7.46915803439,25.8446672219,0.0,17.6635504202,40.6971502883,5.76818771345,0.0,0.0,5.76818771345
 10/17  18:00:00,101.279375338,7.49748874233,23.2582238909,0.0,27.5259009287,37.3340067412,11.5609651296,0.0,0.0,11.5609651296
 10/17  19:00:00,102.726773972,7.47061032451,20.5230414219,0.0,33.8341110165,33.3544677425,5.77637908902,0.0,0.0,5.77637908902
 10/17  20:00:00,109.19444618,7.53368055339,18.7734827463,0.0,36.5179666069,38.8247702939,5.77736750321,0.0,0.0,5.77736750321
 10/17  21:00:00,102.30092335,7.44811716534,17.4807122875,0.0,32.965339924,36.8579353714,11.5722018764,0.0,0.0,11.5722018764
 10/17  22:00:00,74.4523758053,6.94046093935,13.6868600029,0.0,25.6355707503,20.6438685092,9.11954147691,0.0,0.0,9.11954147691
 10/17  23:00:00,51.1188546956,6.48261581688,10.3640042624,0.0,15.0252895274,11.7056064465,2.62301648887,0.187395874376,0.0,2.4356206145
 10/17  24:00:00,44.5056404786,6.29880464604,8.96029941097,0.0,11.6412384099,10.0650221343,5.82966326956,0.0707110028796,0.0,5.75895226668
 10/18  01:00:00,41.9706559701,6.18295595387,8.10181852163,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/18  02:00:00,38.5184903493,6.01455131475,6.67761041724,0.0,8.25718729233,10.0299323277,7.00511564347,1.25065639124,0.0,5.75445925222
 10/18  03:00:00,37.3768039628,5.89184714985,5.6586334747,0.0,8.25718729233,10.0299323277,2.50004148197,2.48004148197,0.0,0.02
 10/18  04:00:00,38.5351915874,5.83782716314,5.26447330464,0.0,8.25718729233,11.6354268332,7.99031112336,2.231050818,0.0,5.75926030536
 10/18  05:00:00,46.2907956335,5.8536052265,5.42476750354,0.0,12.1011305571,15.3678112995,7.7027451211,1.92995159175,0.0,5.77279352935
 10/18  06:00:00,79.4477218638,6.32644518866,8.58078882256,0.0,19.7275818095,37.2640762949,14.2150444079,2.64375026056,0.0,11.5712941473
 10/18  07:00:00,93.4577558131,6.68492097047,11.164409372,0.0,24.3117294858,51.2795993405,14.0448859799,2.43564876416,0.0,11.6092372157
 10/18  08:00:00,79.7306196823,6.2557250328,9.14129296818,0.0,23.6694662846,40.6342015617,23.418296193,0.0,0.0,23.418296193
 10/18  09:00:00,77.0259396514,6.35922189707,11.3403063731,0.0,23.6694662846,35.6302164847,41.3839985969,0.0,18.025,23.3589985969
