Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  10:00:00,61.4084425292,6.32421063864,13.3544249289,0.0,18.7433767983,22.9618409725,35.5228640074,0.0,18.025,17.4978640074
 10/18  11:00:00,65.1300741387,6.54489129166,16.857512277,0.0,18.7433767983,22.9618409725,35.4951159328,0.0,18.025,17.4701159328
 10/18  12:00:00,68.8623524208,6.76249598883,20.3287363958,0.0,18.5889407304,23.1597249699,35.4885229565,0.0,18.025,17.4635229565
 10/18  13:00:00,72.8108681009,6.98256161971,23.8106865993,0.0,18.7433767983,23.2517909448,35.4890450723,0.0,18.025,17.4640450723
 10/18  14:00:00,74.6457821764,7.11668750014,25.5114746944,0.0,18.7433767983,23.2517909448,35.4896301074,0.0,18.025,17.4646301074
 10/18  15:00:00,74.8087456161,7.17794216305,25.9031333251,0.0,18.7433767983,22.9618409725,35.4902133334,0.0,18.025,17.4652133334
 10/18  16:00:00,78.80865026,7.18566769815,25.4440105784,0.0,18.7433767983,27.431320555,23.7839762857,0.0,18.025,5.75897628571
 10/18  17:00:00,89.1002573202,7.31840948942,23.4147343786,0.0,17.6635504202,40.6971502883,5.76823220902,0.0,0.0,5.76823220902
 10/18  18:00:00,100.259765755,7.36315133277,20.4889498463,0.0,27.5259009287,37.3340067412,11.5623241343,0.0,0.0,11.5623241343
 10/18  19:00:00,101.307577084,7.39498425325,19.1794621482,0.0,33.8341110165,33.3544677425,5.77757260382,0.0,0.0,5.77757260382
 10/18  20:00:00,110.280540527,7.5507527015,19.8425033038,0.0,36.5179666069,38.8247702939,5.77714770904,0.0,0.0,5.77714770904
 10/18  21:00:00,103.574732001,7.51702211042,18.6856067747,0.0,32.965339924,36.8579353714,11.5714445264,0.0,0.0,11.5714445264
 10/18  22:00:00,74.9904688366,6.96716694955,14.1982465591,0.0,25.6355707503,20.6438685092,5.78221036687,0.0,0.0,5.78221036687
 10/18  23:00:00,51.5091327227,6.50315082984,10.7337394235,0.0,15.0252895274,11.7056064465,5.76387228887,0.0,0.0,5.76387228887
 10/18  24:00:00,44.4004611092,6.28117262911,8.87275199679,0.0,11.6412384099,10.0650221343,5.80961124517,0.0515898405827,0.0,5.75802140459
 10/19  01:00:00,41.6824588826,6.15216770704,7.84440741273,0.0,10.0992000411,10.047477231,0.0425073675451,0.0225073675451,0.0,0.02
 10/19  02:00:00,38.6328626979,6.02089372417,6.78563962665,0.0,8.25718729233,10.0299323277,6.2208549726,0.466321226104,0.0,5.7545337465
 10/19  03:00:00,37.5930087731,5.90938520535,5.85729656854,0.0,8.25718729233,10.0299323277,1.48699975962,1.46699975962,0.0,0.02
 10/19  04:00:00,38.772620417,5.85735626762,5.48236972345,0.0,8.25718729233,11.6354268332,7.14986265192,1.39065509107,0.0,5.75920756086
 10/19  05:00:00,46.5502127998,5.87701040592,5.66077455405,0.0,12.1011305571,15.3678112995,6.88889247509,1.11603188827,0.0,5.77286058682
 10/19  06:00:00,80.1022084333,6.39227623517,9.16944359581,0.0,19.7275818095,37.2640762949,10.9173116299,0.863646776312,0.0,10.0536648536
 10/19  07:00:00,94.2554458171,6.75936977655,11.887634632,0.0,24.3117294858,51.2795993405,13.5462801806,0.416028005112,0.0,13.1302521754
 10/19  08:00:00,80.928118651,6.34813810529,10.2463723664,0.0,23.6694662846,40.6342015617,23.4185881581,0.0,0.0,23.4185881581
 10/19  09:00:00,79.838828489,6.40845718442,14.1039528371,0.0,23.6694662846,35.6302164847,41.3809771379,0.0,18.025,23.3559771379
 10/19  10:00:00,62.714709841,6.28727876005,14.697621992,0.0,18.7433767983,22.9618409725,35.5234851082,0.0,18.025,17.4984851082
 10/19  11:00:00,66.1634172619,6.53611818979,17.8996264185,0.0,18.7433767983,22.9618409725,35.4937169083,0.0,18.025,17.4687169083
 10/19  12:00:00,69.6866748225,6.74420141254,21.1713540053,0.0,18.5889407304,23.1597249699,35.4932484697,0.0,18.025,17.4682484697
 10/19  13:00:00,70.9434261637,6.78680778554,22.1389955192,0.0,18.7433767983,23.2517909448,35.4920195796,0.0,18.025,17.4670195796
 10/19  14:00:00,71.2699722025,6.81370409383,22.4386450899,0.0,18.7433767983,23.2517909448,35.4889138229,0.0,18.025,17.4639138229
 10/19  15:00:00,72.3067223046,6.95505725731,23.6239923511,0.0,18.7433767983,22.9618409725,35.4896046762,0.0,18.025,17.4646046762
 10/19  16:00:00,76.3310332058,6.96149765052,23.1905575232,0.0,18.7433767983,27.431320555,23.7841385482,0.0,18.025,5.75913854817
 10/19  17:00:00,87.4060615397,7.14012256018,21.8988222073,0.0,17.6635504202,40.6971502883,5.76780478268,0.0,0.0,5.76780478268
 10/19  18:00:00,98.3985086912,7.19621688608,18.7946250595,0.0,27.5259009287,37.3340067412,5.79131769432,0.0,0.0,5.79131769432
 10/19  19:00:00,98.7995190561,7.21415978722,16.8522218775,0.0,33.8341110165,33.3544677425,5.77767973304,0.0,0.0,5.77767973304
 10/19  20:00:00,107.348993938,7.34877845705,17.1129226533,0.0,36.5179666069,38.8247702939,11.5639804239,0.0291975251952,0.0,11.5347828987
 10/19  21:00:00,101.784020843,7.360158961,17.0517550007,0.0,32.965339924,36.8579353714,5.79566875521,0.0,0.0,5.79566875521
 10/19  22:00:00,74.3137532622,6.88584843529,13.6028386958,0.0,25.6355707503,20.6438685092,11.5445093755,0.0,0.0,11.5445093755
 10/19  23:00:00,50.6372266564,6.40823070784,9.95675234336,0.0,15.0252895274,11.7056064465,5.79222654602,0.0284073647894,0.0,5.76381918123
 10/19  24:00:00,43.5777519122,6.19215033691,8.13906756829,0.0,11.6412384099,10.0650221343,0.575122708723,0.555122708723,0.0,0.02
 10/20  01:00:00,41.2198954451,6.09543662647,7.43856719716,0.0,10.0992000411,10.047477231,5.90438171644,0.149669942078,0.0,5.75471177436
 10/20  02:00:00,38.384314535,5.98423233796,6.5737564821,0.0,8.25718729233,10.0299323277,0.271428521708,0.251428521708,0.0,0.02
 10/20  03:00:00,37.3731440094,5.87975626121,5.66705398499,0.0,8.25718729233,10.0299323277,6.90610694375,1.15153083611,0.0,5.75457610764
 10/20  04:00:00,38.1107393975,5.78527440831,4.89257453311,0.0,8.25718729233,11.6354268332,2.45529393874,2.43529393874,0.0,0.02
 10/20  05:00:00,45.5048042882,5.76543160116,4.72693966339,0.0,12.1011305571,15.3678112995,9.23568527651,3.46249898688,0.0,5.77318628963
 10/20  06:00:00,79.1489989448,6.29129100023,8.31720938077,0.0,19.7275818095,37.2640762949,13.6489368088,2.07741780715,0.0,11.5715190017
 10/20  07:00:00,93.5205507596,6.6871170326,11.2249810435,0.0,24.3117294858,51.2795993405,18.4035071488,0.99858750083,0.0,17.404919648
 10/20  08:00:00,80.288122669,6.28247362438,9.67203502794,0.0,23.6694662846,40.6342015617,23.4189297182,0.0,0.0,23.4189297182
 10/20  09:00:00,79.9858946349,6.41109773701,14.2483760997,0.0,23.6694662846,35.6302164847,35.5520339408,0.0,18.025,17.5270339408
 10/20  10:00:00,64.8279961965,6.40345132768,16.6947299959,0.0,18.7433767983,22.9618409725,41.3494038091,0.0,18.025,23.3244038091
 10/20  11:00:00,68.3878891023,6.61919777173,20.0410165715,0.0,18.7433767983,22.9618409725,35.4945114173,0.0,18.025,17.4695114173
 10/20  12:00:00,70.9410673313,6.80154490612,22.3684006811,0.0,18.5889407304,23.1597249699,35.4913688774,0.0,18.025,17.4663688774
 10/20  13:00:00,73.4937706913,6.9769471543,24.4991986655,0.0,18.7433767983,23.2517909448,35.4920129345,0.0,18.025,17.4670129345
 10/20  14:00:00,74.2521914624,6.99052719019,25.2440393568,0.0,18.7433767983,23.2517909448,35.4926684616,0.0,18.025,17.4676684616
 10/20  15:00:00,74.7384601443,7.0633725954,25.9474125962,0.0,18.7433767983,22.9618409725,35.4896726722,0.0,18.025,17.4646726722
 10/20  16:00:00,78.1944690793,7.05873501227,24.9567562579,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/20  17:00:00,89.0372624068,7.2306321321,23.439507805,0.0,17.6635504202,40.6971502883,5.7683650592,0.0,0.0,5.7683650592
 10/20  18:00:00,101.789146044,7.33644232401,22.0450221091,0.0,27.5259009287,37.3340067412,11.5628164949,0.0,0.0,11.5628164949
 10/20  19:00:00,103.011253734,7.39116052753,20.8869564218,0.0,33.8341110165,33.3544677425,5.77680444279,0.0,0.0,5.77680444279
 10/20  20:00:00,110.664977792,7.53576902972,20.2419083544,0.0,36.5179666069,38.8247702939,5.77641476606,0.0,0.0,5.77641476606
 10/20  21:00:00,104.648130746,7.54021119907,19.7358053248,0.0,32.965339924,36.8579353714,11.5725054702,0.0,0.0,11.5725054702
 10/20  22:00:00,75.7097680556,7.01256957204,14.8721253432,0.0,25.6355707503,20.6438685092,11.5446246895,0.0,0.0,11.5446246895
 10/20  23:00:00,51.7296565429,6.51636121758,10.9410526238,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/20  24:00:00,44.7790922429,6.30997058165,9.22257912315,0.0,11.6412384099,10.0650221343,5.75932018128,0.0,0.0,5.75932018128
 10/21  01:00:00,45.3762329282,6.24204308288,8.68881978163,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/21  02:00:00,39.6475175065,6.11069730244,7.71048831173,0.0,8.25718729233,10.0299323277,5.75463918003,0.0,0.0,5.75463918003
 10/21  03:00:00,38.5942545316,6.00450647519,6.76341711149,0.0,8.25718729233,10.0299323277,0.0703840558908,0.0503840558908,0.0,0.02
 10/21  04:00:00,39.330389277,5.91641822423,5.98107474511,0.0,8.25718729233,11.6354268332,6.4570661531,0.697724330405,0.0,5.7593418227
 10/21  05:00:00,43.1502178621,5.87077704188,5.68828410859,0.0,8.71707943955,15.3327214929,6.52452002533,0.760660622645,0.0,5.76385940269
 10/21  06:00:00,64.6949273203,6.04195262532,6.96589737497,0.0,18.5082010057,25.6353820695,6.19507737354,0.421940225286,0.0,5.77313714825
 10/21  07:00:00,76.3799846423,6.38908361524,9.50471164637,0.0,19.4083231844,41.0650158608,11.5807254682,0.00843656169478,0.0,11.5722889065
 10/21  08:00:00,104.515743334,6.84842959736,13.3045143928,0.0,26.3286599382,57.9988325916,23.9147012529,0.0,0.0,23.9147012529
 10/21  09:00:00,90.349525244,6.66915957835,14.4713008923,0.0,26.3286599382,42.8504436482,46.8901505913,0.0,18.025,28.8651505913
 10/21  10:00:00,65.4510403549,6.41366623681,13.8222113025,0.0,21.7447113004,23.4437158914,35.5534083567,0.0,18.025,17.5284083567
 10/21  11:00:00,65.2814503171,6.521310845,16.0066172128,0.0,19.3027497915,23.426170988,35.5223658026,0.0,18.025,17.4973658026
 10/21  12:00:00,69.3403457564,6.75189623893,19.6926640351,0.0,19.1483137236,23.7250123474,41.30713603,0.0,18.025,23.28213603
 10/21  13:00:00,72.1375147656,6.9249249184,22.1712599906,0.0,19.3027497915,23.7161209604,35.4904473543,0.0,18.025,17.4654473543
 10/21  14:00:00,74.0375603087,7.05689852166,23.939331975,0.0,19.3027497915,23.7161209604,35.4911485078,0.0,18.025,17.4661485078
 10/21  15:00:00,75.005982951,7.14381547739,25.1107874724,0.0,19.3027497915,23.426170988,35.4918522851,0.0,18.025,17.4668522851
 10/21  16:00:00,78.8388671884,7.12305969941,24.5131256349,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/21  17:00:00,85.4071725802,7.19487979454,22.3871782168,0.0,18.2229234133,37.5968344597,5.762603363,0.0,0.0,5.762603363
 10/21  18:00:00,104.669489433,7.33865126177,20.0164834281,0.0,32.690315043,37.0816133363,5.76838165906,0.0,0.0,5.76838165906
 10/21  19:00:00,102.717368245,7.36848718397,17.9229611547,0.0,36.8143715336,33.066984531,5.77688696608,0.0,0.0,5.77688696608
 10/21  20:00:00,107.926736783,7.45801473161,17.8027168268,0.0,36.3493007332,38.7721355839,5.77726139499,0.0,0.0,5.77726139499
 10/21  21:00:00,104.545507464,7.35481452525,16.6425537873,0.0,36.1807251679,36.8228455648,11.5349800182,0.0,0.0,11.5349800182
 10/21  22:00:00,79.839062149,6.93444699991,13.6767923667,0.0,31.0351095914,20.6438685092,5.79605487295,0.0,0.0,5.79605487295
 10/21  23:00:00,53.4030994284,6.46418099434,10.2647310521,0.0,17.4250845679,11.7056064465,11.8178647091,0.291554874994,0.0,11.5263098341
 10/21  24:00:00,44.9647443286,6.22938897224,8.2889169391,0.0,12.8411359301,10.0650221343,1.57467951627,1.55467951627,0.0,0.02
 10/22  01:00:00,43.7865502814,6.0871832532,7.13456844415,0.0,12.925468867,10.100111941,8.01329239422,2.25868768243,0.0,5.7546047118
 10/22  02:00:00,37.4904600839,5.89581678327,5.6488905369,0.0,8.34152022915,10.0650221343,5.04218962941,5.02218962941,0.0,0.02
 10/22  03:00:00,36.7577008178,5.81198410058,4.99995676289,0.0,8.34152022915,10.0650221343,10.9748217905,5.22139308928,0.0,5.75342870123
 10/22  04:00:00,37.9428906087,5.75744289306,4.63312973719,0.0,8.34152022915,11.6705166398,4.71884404407,4.69884404407,0.0,0.02
 10/22  05:00:00,41.6263554712,5.69217518509,4.22359867685,0.0,8.80141237637,15.3678112995,10.7261587022,4.96236950164,0.0,5.76378920055
 10/22  06:00:00,62.6736468355,5.82272203285,5.16384422982,0.0,18.5082010057,25.6353820695,11.0298023914,5.25747107969,0.0,5.77233131175
 10/22  07:00:00,74.166529933,6.14192816276,7.41898104944,0.0,19.4926561212,41.1001056674,17.0357811567,5.46277846195,0.0,11.5730026948
 10/22  08:00:00,102.623915657,6.68937400866,11.5717318557,0.0,26.3286599382,57.9988325916,29.7997439092,0.410760569143,0.0,29.38898334
 10/22  09:00:00,87.1742000298,6.58573609123,11.4988221618,0.0,26.2443270014,42.8153538416,41.4394871269,0.0,18.025,23.4144871269
 10/22  10:00:00,62.9164785173,6.37337012,11.3279352916,0.0,21.7447113004,23.4437158914,35.553215803,0.0,18.025,17.528215803
 10/22  11:00:00,62.867735782,6.51792437813,13.5365744321,0.0,19.3449162599,23.4437158914,41.3500753944,0.0,18.025,23.3250753944
 10/22  12:00:00,65.8938745311,6.69966438557,16.2387120455,0.0,19.190480192,23.7425572507,35.4928195567,0.0,18.025,17.4678195567
 10/22  13:00:00,68.9238065656,6.86497901561,19.0772063117,0.0,19.260583323,23.698576057,35.4934938854,0.0,18.025,17.4684938854
 10/22  14:00:00,70.9588635947,6.97602882272,21.0012134045,0.0,19.260583323,23.698576057,35.4905526048,0.0,18.025,17.4655526048
 10/22  15:00:00,71.2266675205,7.00284985159,21.5321463368,0.0,19.260583323,23.4086260847,35.49129928,0.0,18.025,17.46629928
 10/22  16:00:00,74.0467061205,6.92257032166,19.9811594984,0.0,19.260583323,27.8781056672,23.7840511649,0.0,18.025,5.75905116492
 10/22  17:00:00,79.6005040232,6.94748542057,16.8876165134,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/22  18:00:00,99.4193428289,7.07810915159,15.1462989705,0.0,32.6059821062,37.0465235296,5.76836976137,0.0,0.0,5.76836976137
 10/22  19:00:00,99.0825523803,7.09105720511,14.5655658603,0.0,36.8143715336,33.066984531,5.77776114946,0.0,0.0,5.77776114946
 10/22  20:00:00,105.134929225,7.21256976174,15.1369293201,0.0,36.43363367,38.8072253906,11.5346227711,0.0,0.0,11.5346227711
 10/22  21:00:00,102.162274704,7.16081040614,14.5727454582,0.0,36.0963922311,36.7877557581,5.80123910866,0.0233770929692,0.0,5.7778620157
 10/22  22:00:00,77.287849881,6.71464291975,11.4647942785,0.0,30.9507766546,20.6087787026,12.5076995204,0.935338136486,0.0,11.572361384
 10/22  23:00:00,51.8616511798,6.31982250041,8.86763863209,0.0,17.4250845679,11.7056064465,6.85021477783,1.07706416418,0.0,5.77315061366
 10/22  24:00:00,44.3501921379,6.15723719197,7.62709287434,0.0,12.925468867,10.100111941,1.16107432139,1.14107432139,0.0,0.02
 10/23  01:00:00,40.151940366,6.00608471203,6.45995965653,0.0,10.0992000411,10.047477231,7.12942619806,1.37467800075,0.0,5.75474819731
 10/23  02:00:00,37.2838245061,5.88884303619,5.56864906095,0.0,8.25718729233,10.0299323277,1.73911231738,1.71911231738,0.0,0.02
 10/23  03:00:00,36.5320636274,5.803586731,4.90213836589,0.0,8.25718729233,10.0299323277,8.31757896706,2.56294851167,0.0,5.7546304554
 10/23  04:00:00,37.3400260756,5.71072866467,4.19639708083,0.0,8.25718729233,11.6354268332,5.34683415134,5.32683415134,0.0,0.02
 10/23  05:00:00,44.908406082,5.70585734508,4.19010248739,0.0,12.1011305571,15.3678112995,17.0903443842,5.56426266212,0.0,11.5260817221
 10/23  06:00:00,78.1853622238,6.19067764484,7.4541657967,0.0,19.7275818095,37.2640762949,10.4254121633,4.62897662186,0.0,5.79643554145
 10/23  07:00:00,92.3726962962,6.57189607356,10.1923173189,0.0,24.3117294858,51.2795993405,19.9671991785,2.56194778938,0.0,17.4052513891
 10/23  08:00:00,79.331840601,6.21608590378,8.78211971863,0.0,23.6694662846,40.6342015617,23.4225025246,0.0,0.0,23.4225025246
 10/23  09:00:00,77.4187666355,6.32533394066,11.7669943952,0.0,23.6694662846,35.6302164847,35.5493669286,0.0,18.025,17.5243669286
 10/23  10:00:00,60.6470941866,6.27380712858,12.6434641798,0.0,18.7433767983,22.9618409725,41.3513526706,0.0,18.025,23.3263526706
 10/23  11:00:00,63.5686987517,6.47239449442,15.3686227167,0.0,18.7433767983,22.9618409725,35.4953569908,0.0,18.025,17.4703569908
 10/23  12:00:00,67.0579623583,6.67094486026,18.6158889105,0.0,18.5889407304,23.1597249699,35.4932284352,0.0,18.025,17.4682284352
 10/23  13:00:00,69.8132149871,6.83139667872,20.964186167,0.0,18.7433767983,23.2517909448,35.4921594386,0.0,18.025,17.4671594386
 10/23  14:00:00,71.5435216925,6.94869519658,22.5771941287,0.0,18.7433767983,23.2517909448,35.4929445888,0.0,18.025,17.4679445888
 10/23  15:00:00,71.8675852739,7.00040485142,23.1394978662,0.0,18.7433767983,22.9618409725,35.4900785738,0.0,18.025,17.4650785738
 10/23  16:00:00,75.4378165036,6.98607059391,22.2727581967,0.0,18.7433767983,27.431320555,23.7841736493,0.0,18.025,5.75917364928
 10/23  17:00:00,85.408037751,7.10157029239,19.9393360095,0.0,17.6635504202,40.6971502883,5.76844504983,0.0,0.0,5.76844504983
 10/23  18:00:00,96.7088095571,7.1559353442,17.1451796425,0.0,27.5259009287,37.3340067412,5.79148717337,0.0,0.0,5.79148717337
 10/23  19:00:00,98.0332521534,7.17276449389,16.1273307584,0.0,33.8341110165,33.3544677425,5.77755704981,0.0,0.0,5.77755704981
 10/23  20:00:00,106.568091635,7.29357255773,16.3872062704,0.0,36.5179666069,38.8247702939,11.5500187055,0.0148979857448,0.0,11.5351207197
 10/23  21:00:00,100.141198693,7.23907659596,15.5299851919,0.0,32.965339924,36.8579353714,5.79596674694,0.0,0.0,5.79596674694
 10/23  22:00:00,72.6542043214,6.75328207123,12.0758338931,0.0,25.6355707503,20.6438685092,11.8457633992,0.30074080071,0.0,11.5450225985
 10/23  23:00:00,49.536873101,6.31532210896,8.94929477692,0.0,15.0252895274,11.7056064465,6.89885697134,1.13485080816,0.0,5.76400616318
 10/23  24:00:00,43.1396616118,6.15392557821,7.73919213546,0.0,11.6412384099,10.0650221343,0.88809397862,0.86809397862,0.0,0.02
 10/24  01:00:00,40.4169477936,6.02199394194,6.70905492774,0.0,10.0992000411,10.047477231,7.03160552084,1.27701612251,0.0,5.75458939833
 10/24  02:00:00,37.3838796594,5.88870127311,5.66884510636,0.0,8.25718729233,10.0299323277,2.10653120164,2.08653120164,0.0,0.02
 10/24  03:00:00,36.6062757589,5.80089200164,4.97904236248,0.0,8.25718729233,10.0299323277,8.8816183042,3.12685917907,0.0,5.75475912513
 10/24  04:00:00,37.5327566996,5.72019445809,4.37966156941,0.0,8.25718729233,11.6354268332,4.85427310885,4.83427310885,0.0,0.02
 10/24  05:00:00,45.098642124,5.71517574797,4.37101574483,0.0,12.1011305571,15.3678112995,10.8121191904,5.03879450631,0.0,5.77332468406
 10/24  06:00:00,78.3874547861,6.20045157656,7.64647557218,0.0,19.7275818095,37.2640762949,16.5302182724,4.95704010864,0.0,11.5731781637
 10/24  07:00:00,92.3568764999,6.55977129463,10.1886116082,0.0,24.3117294858,51.2795993405,21.2614862333,3.85603042569,0.0,17.4054558076
 10/24  08:00:00,78.4468211824,6.13275179316,7.98042893246,0.0,23.6694662846,40.6342015617,23.7048996188,0.282414734506,0.0,23.4224848843
 10/24  09:00:00,74.7730780573,6.20945115727,9.23718472578,0.0,23.6694662846,35.6302164847,35.5503485191,0.0,18.025,17.5253485191
 10/24  10:00:00,57.3272188691,6.10663479805,9.49075603335,0.0,18.7433767983,22.9618409725,41.351501055,0.0,18.025,23.326501055
 10/24  11:00:00,59.095612928,6.25579393062,11.1121353743,0.0,18.7433767983,22.9618409725,35.4953799784,0.0,18.025,17.4703799784
 10/24  12:00:00,61.3017738745,6.39767459943,13.1329682119,0.0,18.5889407304,23.1597249699,35.492699791,0.0,18.025,17.467699791
 10/24  13:00:00,63.5063189576,6.53598559247,14.9526991066,0.0,18.7433767983,23.2517909448,35.4938516758,0.0,18.025,17.4688516758
 10/24  14:00:00,64.9881742039,6.58598759389,16.3845520583,0.0,18.7433767983,23.2517909448,35.4921918688,0.0,18.025,17.4671918688
 10/24  15:00:00,65.1550321389,6.63495767854,16.7923897518,0.0,18.7433767983,22.9618409725,35.4930192091,0.0,18.025,17.4680192091
 10/24  16:00:00,68.9487185192,6.63573246283,16.1339954265,0.0,18.7433767983,27.431320555,23.7842433509,0.0,18.025,5.75924335089
 10/24  17:00:00,79.6451890489,6.78615553633,14.4918976729,0.0,17.6635504202,40.6971502883,5.7684546492,0.0,0.0,5.7684546492
 10/24  18:00:00,92.6890411663,6.85530046321,13.4260370327,0.0,27.5259009287,37.3340067412,5.79191036755,0.0,0.0,5.79191036755
 10/24  19:00:00,94.9328566266,6.8947224712,13.304973983,0.0,33.8341110165,33.3544677425,5.77788236247,0.0,0.0,5.77788236247
 10/24  20:00:00,103.60899248,7.02493735516,13.6967364206,0.0,36.5179666069,38.8247702939,11.6764067879,0.141747222336,0.0,11.5346595655
 10/24  21:00:00,97.9141711408,7.02423508371,13.5177920529,0.0,32.965339924,36.8579353714,6.34082034832,0.545040870734,0.0,5.79577947758
 10/24  22:00:00,71.0642086777,6.58912158983,10.6499920534,0.0,25.6355707503,20.6438685092,12.5016346745,0.956501863225,0.0,11.5451328113
 10/24  23:00:00,48.3791108676,6.19085028397,7.91600215445,0.0,15.0252895274,11.7056064465,6.98634862015,1.22233851245,0.0,5.7640101077
 10/24  24:00:00,41.9913364243,6.03181231485,6.71297707018,0.0,11.6412384099,10.0650221343,1.15754155663,1.13754155663,0.0,0.02
 10/25  01:00:00,39.0909176126,5.88323009873,5.52178664957,0.0,10.0992000411,10.047477231,8.36013032166,2.60548875088,0.0,5.75464157078
 10/25  02:00:00,36.0665162893,5.75024095218,4.48994017396,0.0,8.25718729233,10.0299323277,4.80658850386,4.78658850386,0.0,0.02
 10/25  03:00:00,35.6537534075,5.69813382199,4.12927670522,0.0,8.25718729233,10.0299323277,9.72158295633,3.96704766634,0.0,5.75453528998
 10/25  04:00:00,36.687380553,5.62902011906,3.62545759343,0.0,8.25718729233,11.6354268332,5.47175765809,5.45175765809,0.0,0.02
 10/25  05:00:00,43.976622231,5.59798483017,3.36618260997,0.0,12.1011305571,15.3678112995,14.0731652514,8.29985065756,0.0,5.77331459383
 10/25  06:00:00,76.8828842656,6.03819590249,6.30415211156,0.0,19.7275818095,37.2640762949,18.813895232,7.24040904635,0.0,11.5734861856
 10/25  07:00:00,90.8510257907,6.39665386882,8.84586925773,0.0,24.3117294858,51.2795993405,22.6162505685,5.21029030701,0.0,17.4059602614
 10/25  08:00:00,77.5169678745,6.03614143261,7.14717905248,0.0,23.6694662846,40.6342015617,23.875310445,0.453014581572,0.0,23.4222958634
 10/25  09:00:00,74.8891950004,6.17680916013,9.38594193102,0.0,23.6694662846,35.6302164847,35.5545574953,0.0,18.025,17.5295574953
 10/25  10:00:00,58.636771464,6.14903194608,10.7579056482,0.0,18.7433767983,22.9618409725,41.3529767985,0.0,18.025,23.3279767985
 10/25  11:00:00,61.6407485379,6.34556097931,13.5675013133,0.0,18.7433767983,22.9618409725,35.4952360889,0.0,18.025,17.4702360889
 10/25  12:00:00,65.3924238047,6.56281648339,17.0584739274,0.0,18.5889407304,23.1597249699,35.4941062924,0.0,18.025,17.4691062924
 10/25  13:00:00,68.5989236346,6.74407375565,19.8372131221,0.0,18.7433767983,23.2517909448,35.491288087,0.0,18.025,17.466288087
 10/25  14:00:00,70.5757506295,6.86704754972,21.6910663685,0.0,18.7433767983,23.2517909448,35.4921612582,0.0,18.025,17.4671612582
 10/25  15:00:00,70.0999716034,6.85535831904,21.5169263013,0.0,18.7433767983,22.9618409725,35.493033756,0.0,18.025,17.468033756
 10/25  16:00:00,73.605668283,6.8599378582,20.5667373493,0.0,18.7433767983,27.431320555,23.7841941884,0.0,18.025,5.75919418843
 10/25  17:00:00,84.0843929714,6.98801995131,18.7292332266,0.0,17.6635504202,40.6971502883,5.76842564007,0.0,0.0,5.76842564007
 10/25  18:00:00,95.9129049766,7.05875979443,16.4464342494,0.0,27.5259009287,37.3340067412,5.79192129042,0.0,0.0,5.79192129042
 10/25  19:00:00,97.2888005043,7.09364440713,15.4619913176,0.0,33.8341110165,33.3544677425,5.77787780799,0.0,0.0,5.77787780799
 10/25  20:00:00,105.816013336,7.21844100433,15.7102482634,0.0,36.5179666069,38.8247702939,11.5346726702,0.0,0.0,11.5346726702
 10/25  21:00:00,99.8896478836,7.20063785591,15.3168584852,0.0,32.965339924,36.8579353714,5.79582327145,0.0,0.0,5.79582327145
 10/25  22:00:00,72.7717794562,6.75267501104,12.1940037437,0.0,25.6355707503,20.6438685092,11.5451984176,0.0,0.0,11.5451984176
 10/25  23:00:00,49.5345212988,6.30920937056,8.95305047578,0.0,15.0252895274,11.7056064465,5.80670549229,0.0426801171703,0.0,5.76402537512
 10/25  24:00:00,42.6503275421,6.1078182142,7.29595972428,0.0,11.6412384099,10.0650221343,0.607001216152,0.587001216152,0.0,0.02
 10/26  01:00:00,40.0589263303,5.99208986506,6.38093373872,0.0,10.0992000411,10.047477231,6.65557082055,0.900921506947,0.0,5.7546493136
 10/26  02:00:00,37.1787398155,5.87409442864,5.47830833808,0.0,8.25718729233,10.0299323277,1.49351011286,1.47351011286,0.0,0.02
 10/26  03:00:00,36.3554240647,5.78109259589,4.74798673452,0.0,8.25718729233,10.0299323277,7.94374849438,2.18919952033,0.0,5.75454897405
 10/26  04:00:00,37.2222168079,5.69429558998,4.09501587226,0.0,8.25718729233,11.6354268332,4.32032680895,4.30032680895,0.0,0.02
 10/26  05:00:00,44.6433209103,5.67339408104,3.95746765417,0.0,12.1011305571,15.3678112995,11.1665594107,5.39319740267,0.0,5.77336200802
 10/26  06:00:00,77.8289419521,6.14930934268,7.13908888632,0.0,19.7275818095,37.2640762949,15.7561630185,4.18249378839,0.0,11.5736692301
 10/26  07:00:00,93.8760223226,6.529916514,9.85359302732,0.0,24.3117294858,51.2795993405,19.4626727941,2.05709090986,0.0,17.4055818843
 10/26  08:00:00,78.9599307861,6.17055231831,8.45572440117,0.0,23.6694662846,40.6342015617,23.423063459,0.0,0.0,23.423063459
 10/26  09:00:00,77.6506461633,6.29383223506,12.0303631734,0.0,23.6694662846,35.6302164847,35.5542072028,0.0,18.025,17.5292072028
 10/26  10:00:00,61.4484726215,6.27372603613,13.4449105443,0.0,18.7433767983,22.9618409725,41.3537061485,0.0,18.025,23.3287061485
 10/26  11:00:00,65.5613405821,6.50351685298,17.3301352886,0.0,18.7433767983,22.9618409725,35.4958076847,0.0,18.025,17.4708076847
 10/26  12:00:00,70.4068805896,6.77505451458,21.8606902806,0.0,18.5889407304,23.1597249699,35.4945967361,0.0,18.025,17.4695967361
 10/26  13:00:00,74.0362289878,6.99459158899,25.0239983428,0.0,18.7433767983,23.2517909448,35.4919413968,0.0,18.025,17.4669413968
 10/26  14:00:00,76.6162933064,7.17287781427,27.4257763128,0.0,18.7433767983,23.2517909448,35.4928567156,0.0,18.025,17.4678567156
 10/26  15:00:00,76.7820573745,7.21263586572,27.8417320222,0.0,18.7433767983,22.9618409725,35.4937692801,0.0,18.025,17.4687692801
 10/26  16:00:00,78.286835487,7.09599369357,25.0118461172,0.0,18.7433767983,27.431320555,23.7841248508,0.0,18.025,5.75912485076
 10/26  17:00:00,87.4008898209,7.17799588596,21.8557506162,0.0,17.6635504202,40.6971502883,5.76862439998,0.0,0.0,5.76862439998
 10/26  18:00:00,100.340399711,7.2683578892,20.6643249568,0.0,27.5259009287,37.3340067412,5.79151934695,0.0,0.0,5.79151934695
 10/26  19:00:00,102.787073931,7.35026216336,20.7036407365,0.0,33.8341110165,33.3544677425,5.77798119023,0.0,0.0,5.77798119023
 10/26  20:00:00,111.458716352,7.51151242865,21.0598763272,0.0,36.5179666069,38.8247702939,11.5351043984,0.0,0.0,11.5351043984
 10/26  21:00:00,104.545825657,7.50064163076,19.6730244321,0.0,32.965339924,36.8579353714,5.79609410106,0.0,0.0,5.79609410106
 10/26  22:00:00,76.2177172478,7.03098390701,15.3616275021,0.0,25.6355707503,20.6438685092,11.5455047131,0.0,0.0,11.5455047131
 10/26  23:00:00,52.2341851475,6.56297005936,11.3989497862,0.0,15.0252895274,11.7056064465,5.76404604743,0.0,0.0,5.76404604743
 10/26  24:00:00,44.3829440433,6.2830483975,8.85334414026,0.0,11.6412384099,10.0650221343,0.0492877837123,0.0292877837123,0.0,0.02
 10/27  01:00:00,41.1830635709,6.11489001133,7.3822689641,0.0,10.0992000411,10.047477231,5.9000538336,0.145447330812,0.0,5.75460650279
 10/27  02:00:00,38.6012203994,6.02411708023,6.75076443365,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/27  03:00:00,37.6830237528,5.92541104366,5.93126578651,0.0,8.25718729233,10.0299323277,6.36838725789,0.613592147538,0.0,5.75479511035
 10/27  04:00:00,38.5296559586,5.84190380663,5.25484397842,0.0,8.25718729233,11.6354268332,1.3576898807,1.3376898807,0.0,0.02
 10/27  05:00:00,46.2154038035,5.85193572647,5.35100426108,0.0,12.1011305571,15.3678112995,6.92055466976,1.1470933477,0.0,5.77346132206
 10/27  06:00:00,79.4493663069,6.33593827024,8.57287795081,0.0,19.7275818095,37.2640762949,12.6064771948,1.03276234412,0.0,11.5737148507
 10/27  07:00:00,95.0134793381,6.66303573382,10.8579197973,0.0,24.3117294858,51.2795993405,18.6111178347,1.20508692645,0.0,17.4060309083
 10/27  08:00:00,79.5717235962,6.23112336662,9.00693947565,0.0,23.6694662846,40.6342015617,23.4247704113,0.0,0.0,23.4247704113
 10/27  09:00:00,78.893790407,6.33388130717,13.2334520815,0.0,23.6694662846,35.6302164847,35.5536405098,0.0,18.025,17.5286405098
 10/27  10:00:00,64.3875772547,6.34202612024,16.3157126316,0.0,18.7433767983,22.9618409725,41.3518738621,0.0,18.025,23.3268738621
 10/27  11:00:00,67.9485480567,6.54915102852,19.6717062298,0.0,18.7433767983,22.9618409725,35.4957066862,0.0,18.025,17.4707066862
 10/27  12:00:00,70.5627144976,6.71745642523,22.0741200511,0.0,18.5889407304,23.1597249699,35.4942382834,0.0,18.025,17.4692382834
 10/27  13:00:00,73.6351326463,6.94850087263,24.6689901769,0.0,18.7433767983,23.2517909448,35.4933300963,0.0,18.025,17.4683300963
 10/27  14:00:00,73.4637935819,6.89746493915,24.5486867408,0.0,18.7433767983,23.2517909448,35.4942834398,0.0,18.025,17.4692834398
 10/27  15:00:00,72.0095160494,6.86448391076,23.4173402756,0.0,18.7433767983,22.9618409725,35.4915505707,0.0,18.025,17.4665505707
 10/27  16:00:00,75.2612089677,6.88518876646,22.1970223885,0.0,18.7433767983,27.431320555,23.7843289953,0.0,18.025,5.7593289953
 10/27  17:00:00,84.7986161503,6.99049028319,19.4409791685,0.0,17.6635504202,40.6971502883,5.76851543835,0.0,0.0,5.76851543835
 10/27  18:00:00,96.4607251256,7.07657574503,16.9764276499,0.0,27.5259009287,37.3340067412,5.79199073626,0.0,0.0,5.79199073626
 10/27  19:00:00,98.6773997056,7.17008979856,16.7741325224,0.0,33.8341110165,33.3544677425,11.5348319553,0.0,0.0,11.5348319553
 10/27  20:00:00,107.198979948,7.31817246898,16.9934741494,0.0,36.5179666069,38.8247702939,5.77784855555,0.0,0.0,5.77784855555
 10/27  21:00:00,100.705763558,7.26478202246,16.0688152243,0.0,32.965339924,36.8579353714,11.5727706562,0.0,0.0,11.5727706562
 10/27  22:00:00,73.0603631229,6.77693434397,12.4583197224,0.0,25.6355707503,20.6438685092,5.78886080093,0.00617363414115,0.0,5.78268716679
 10/27  23:00:00,49.9324969902,6.34162721602,9.31859997537,0.0,15.0252895274,11.7056064465,6.23037530778,0.466228767664,0.0,5.76414654012
 10/27  24:00:00,42.8234359656,6.11650802641,7.46037377719,0.0,11.6412384099,10.0650221343,1.72554256093,1.70554256093,0.0,0.02
 10/28  01:00:00,43.0770807077,6.01730761598,6.61438682299,0.0,12.8411359301,10.0650221343,7.93992660837,2.18513670058,0.0,5.75478990779
 10/28  02:00:00,37.2220420017,5.87236044205,5.52333988555,0.0,8.25718729233,10.0299323277,3.26965708279,3.24965708279,0.0,0.02
 10/28  03:00:00,36.1651347083,5.75506268917,4.58372411496,0.0,8.25718729233,10.0299323277,11.5994091248,5.84470716655,0.0,5.75470195824
 10/28  04:00:00,37.2756459969,5.69358438155,4.14914879443,0.0,8.25718729233,11.6354268332,6.11539554626,6.09539554626,0.0,0.02
 10/28  05:00:00,41.0942637901,5.64374470104,3.8593447758,0.0,8.71707943955,15.3327214929,11.6070819607,5.84287349475,0.0,5.76420846593
 10/28  06:00:00,62.2667689222,5.77331018006,4.80634989254,0.0,18.5082010057,25.6353820695,11.8340681572,6.06054407761,0.0,5.77352407963
 10/28  07:00:00,75.4699369277,6.08809785103,7.01159949974,0.0,19.4083231844,41.0650158608,17.8530483744,6.27913696862,0.0,11.5739114058
 10/28  08:00:00,101.856006567,6.607319025,10.8858172601,0.0,26.3286599382,57.9988325916,30.4926630071,1.09681281178,0.0,29.3958501953
 10/28  09:00:00,86.4671422228,6.51628000621,10.7417623641,0.0,26.3286599382,42.8504436482,41.4458420352,0.0,18.025,23.4208420352
 10/28  10:00:00,61.2506342591,6.28280174291,9.75262533045,0.0,21.7447113004,23.4437158914,41.3929071638,0.0,18.025,23.3679071638
 10/28  11:00:00,60.8245668897,6.41428423832,11.6567364978,0.0,19.3027497915,23.426170988,35.5243734831,0.0,18.025,17.4993734831
 10/28  12:00:00,63.9058603981,6.59075143233,14.4193065537,0.0,19.1483137236,23.7250123474,35.4935057392,0.0,18.025,17.4685057392
 10/28  13:00:00,66.9356014274,6.75134117936,17.1429131644,0.0,19.3027497915,23.7161209604,35.4943769615,0.0,18.025,17.4693769615
 10/28  14:00:00,68.9220907005,6.85149379409,19.0292496969,0.0,19.3027497915,23.7161209604,35.4941076754,0.0,18.025,17.4691076754
 10/28  15:00:00,68.6466186569,6.85600164239,19.0392198366,0.0,19.3027497915,23.426170988,35.4914104767,0.0,18.025,17.4664104767
 10/28  16:00:00,71.798946079,6.80337300236,17.7928735026,0.0,19.3027497915,27.8956505705,23.7841169982,0.0,18.025,5.75911699819
 10/28  17:00:00,77.8708533286,6.85796501538,15.1877559542,0.0,18.2229234133,37.5968344597,5.76404688305,0.0,0.0,5.76404688305
 10/28  18:00:00,99.2619577433,7.04132986811,14.9062509379,0.0,32.690315043,37.0816133363,5.76839955842,0.0,0.0,5.76839955842
 10/28  19:00:00,100.038427534,7.14793441688,15.4645379529,0.0,36.8143715336,33.066984531,5.77778581526,0.0,0.0,5.77778581526
 10/28  20:00:00,106.020491575,7.28012125657,16.0743357273,0.0,36.3493007332,38.7721355839,5.77811712273,0.0,0.0,5.77811712273
 10/28  21:00:00,102.595768655,7.17594400861,14.871655373,0.0,36.1807251679,36.8228455648,6.08317787159,0.305378170394,0.0,5.7777997012
 10/28  22:00:00,77.5914006071,6.7188192108,11.6447024705,0.0,31.0351095914,20.6438685092,12.5675056567,0.993879456877,0.0,11.5736261998
 10/28  23:00:00,51.8192830667,6.30555185537,8.8395156969,0.0,17.4250845679,11.7056064465,6.93297248277,1.15953246027,0.0,5.7734400225
 10/28  24:00:00,43.985088784,6.12488557159,7.4137419336,0.0,12.8411359301,10.0650221343,7.54476742127,1.78536947586,0.0,5.75939794542
 10/29  01:00:00,43.1637470209,6.02089883692,6.57804332017,0.0,12.925468867,10.100111941,1.96386262291,1.94386262291,0.0,0.02
 10/29  02:00:00,37.4112105547,5.88493864037,5.58049963176,0.0,8.34152022915,10.0650221343,8.133294971,2.37847870661,0.0,5.75481626439
 10/29  03:00:00,36.505527792,5.7816898215,4.77807166827,0.0,8.34152022915,10.0650221343,4.14540152434,4.12540152434,0.0,0.02
 10/29  04:00:00,37.671708905,5.72624213536,4.3931253267,0.0,8.34152022915,11.6705166398,9.7706446518,4.01228057003,0.0,5.75836408177
 10/29  05:00:00,41.5457610502,5.68343569102,4.151721263,0.0,8.80141237637,15.3678112995,9.35543384007,3.5912109653,0.0,5.76422287477
 10/29  06:00:00,62.866390714,5.84528823069,5.33399006905,0.0,18.5082010057,25.6353820695,8.8478355222,3.07436134301,0.0,5.77347417918
 10/29  07:00:00,76.463679676,6.19245402433,7.7815550693,0.0,19.4926561212,41.1001056674,13.9067915358,2.33308448489,0.0,11.5737070509
 10/29  08:00:00,102.452250781,6.66641549309,11.4229573975,0.0,26.3286599382,57.9988325916,23.5220293366,0.0,0.0,23.5220293366
 10/29  09:00:00,87.5145022919,6.51883810645,11.905974366,0.0,26.2443270014,42.8153538416,47.2974585125,0.0,18.025,29.2724585125
 10/29  10:00:00,62.3182153346,6.21953503115,10.8834739092,0.0,21.7447113004,23.4437158914,35.5544331018,0.0,18.025,17.5294331018
 10/29  11:00:00,59.8977716413,6.18493945786,10.8995701028,0.0,19.3449162599,23.4437158914,41.3517369563,0.0,18.025,23.3267369563
 10/29  12:00:00,62.1278277091,6.3358255664,12.836487253,0.0,19.190480192,23.7425572507,35.4933469777,0.0,18.025,17.4683469777
 10/29  13:00:00,63.1960061698,6.41944440776,13.7949244963,0.0,19.260583323,23.698576057,35.4943185219,0.0,18.025,17.4693185219
 10/29  14:00:00,63.6314557845,6.40664376872,14.2431741679,0.0,19.260583323,23.698576057,35.4953287376,0.0,18.025,17.4703287376
 10/29  15:00:00,63.3426537536,6.41957715593,14.2313888403,0.0,19.260583323,23.4086260847,35.4926760653,0.0,18.025,17.4676760653
 10/29  16:00:00,66.7386988205,6.41281779382,13.1828879122,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,73.9581063327,6.50388096707,11.6888006287,0.0,18.1807569449,37.5792895564,5.76400432067,0.0,0.0,5.76400432067
 10/29  18:00:00,96.2282347951,6.72437791752,12.3088957682,0.0,32.6059821062,37.0465235296,5.78722947514,0.0183960034926,0.0,5.76883347164
 10/29  19:00:00,97.3230974583,6.85894446264,13.0381887418,0.0,36.8143715336,33.066984531,5.7780996609,0.0,0.0,5.7780996609
 10/29  20:00:00,103.921847258,7.03930800836,14.0970741597,0.0,36.43363367,38.8072253906,11.535425761,0.0,0.0,11.535425761
 10/29  21:00:00,101.347799632,7.02919383011,13.8898522377,0.0,36.0963922311,36.7877557581,5.8097640851,0.0318033457456,0.0,5.77796073935
 10/29  22:00:00,76.9100439165,6.63041182795,11.1711670226,0.0,30.9507766546,20.6087787026,11.7697519195,0.195929440667,0.0,11.5738224788
 10/29  23:00:00,51.360325807,6.23268218548,8.4534231697,0.0,17.4250845679,11.7056064465,6.28790064205,0.51438776917,0.0,5.77351287288
 10/29  24:00:00,43.8123138249,6.07549796089,7.17093534183,0.0,12.925468867,10.100111941,1.0007251734,0.980725173401,0.0,0.02
 10/30  01:00:00,39.6833388146,5.93421145975,6.06321955028,0.0,10.0992000411,10.047477231,7.17907701823,1.42428679733,0.0,5.75479022089
 10/30  02:00:00,37.0117668471,5.83851552757,5.34690448365,0.0,8.25718729233,10.0299323277,1.44005280882,1.42005280882,0.0,0.02
 10/30  03:00:00,36.6999307763,5.79957354437,5.07400673268,0.0,8.25718729233,10.0299323277,6.66282786089,0.908013578977,0.0,5.75481428191
 10/30  04:00:00,37.8905935354,5.75113607008,4.70653809588,0.0,8.25718729233,11.6354268332,6.90353296939,1.14446931244,0.0,5.75906365696
 10/30  05:00:00,45.4883699521,5.75253976828,4.723353063,0.0,12.1011305571,15.3678112995,7.63953161755,1.86589501126,0.0,5.77363660629
 10/30  06:00:00,79.0625276937,6.26825193461,8.2537051299,0.0,19.7275818095,37.2640762949,8.13082515945,2.33561736968,0.0,5.79520778977
 10/30  07:00:00,95.2434785913,6.66089525488,11.0900319284,0.0,24.3117294858,51.2795993405,19.0798336403,1.67272416452,0.0,17.4071094758
 10/30  08:00:00,78.9710691453,6.14946304903,8.48792475304,0.0,23.6694662846,40.6342015617,23.4247507427,0.0,0.0,23.4247507427
 10/30  09:00:00,73.8109414038,6.07772060878,8.40675067065,0.0,23.6694662846,35.6302164847,41.3874597408,0.0,18.025,23.3624597408
 10/30  10:00:00,54.4886350452,5.80782555497,6.95095969286,0.0,18.7433767983,22.9618409725,35.6528247323,0.125874745739,18.025,17.5019499866
 10/30  11:00:00,54.3583651024,5.77810047948,6.85256644794,0.0,18.7433767983,22.9618409725,35.5323482692,0.0362060933988,18.025,17.4711421758
 10/30  12:00:00,55.3666908704,5.80544006942,7.79010397877,0.0,18.5889407304,23.1597249699,35.8023309699,0.306021269104,18.025,17.4713097008
 10/30  13:00:00,55.8393531628,5.80389707522,8.0178069061,0.0,18.7433767983,23.2517909448,35.4946597533,0.0,18.025,17.4696597533
 10/30  14:00:00,55.780329055,5.79905046246,7.96362947086,0.0,18.7433767983,23.2517909448,35.4922158713,0.0,18.025,17.4672158713
 10/30  15:00:00,56.8547382103,5.8523420884,9.27469809825,0.0,18.7433767983,22.9618409725,35.4927036765,0.0,18.025,17.4677036765
 10/30  16:00:00,60.5275612101,5.90138383754,8.44717591512,0.0,18.7433767983,27.431320555,23.7843221412,0.0,18.025,5.75932214116
 10/30  17:00:00,73.7458055548,6.17128905971,9.20735931087,0.0,17.6635504202,40.6971502883,5.76875995074,0.0,0.0,5.76875995074
 10/30  18:00:00,89.1382669204,6.39009007813,10.3404302052,0.0,27.5259009287,37.3340067412,11.5747738255,0.0103007493397,0.0,11.5644730761
 10/30  19:00:00,92.9549584774,6.57761675838,11.6441516899,0.0,33.8341110165,33.3544677425,5.95253658729,0.174865456125,0.0,5.77767113117
 10/30  20:00:00,102.833231199,6.83713279121,13.1087541986,0.0,36.5179666069,38.8247702939,6.45246440156,0.674469894922,0.0,5.77799450664
 10/30  21:00:00,97.8027570204,6.91677782228,13.5137870202,0.0,32.965339924,36.8579353714,12.3475251033,0.773719885485,0.0,11.5738052178
 10/30  22:00:00,70.8101988399,6.48536307172,10.4997133367,0.0,25.6355707503,20.6438685092,6.89478276166,1.111956049,0.0,5.78282671266
 10/30  23:00:00,47.775982353,6.06892305826,7.43478037112,0.0,15.0252895274,11.7056064465,7.54566959116,1.78142088682,0.0,5.76424870434
 10/30  24:00:00,41.4297371504,5.9258750298,6.25729346995,0.0,11.6412384099,10.0650221343,7.62707798925,1.86750588842,0.0,5.75957210083
 10/31  01:00:00,39.1623010026,5.84954071665,5.62685615633,0.0,10.0992000411,10.047477231,1.79443269362,1.77443269362,0.0,0.02
 10/31  02:00:00,36.5917075858,5.77075692457,4.99459647967,0.0,8.25718729233,10.0299323277,7.57548527098,1.82061315032,0.0,5.75487212066
 10/31  03:00:00,36.0718691789,5.7139739848,4.53154850356,0.0,8.25718729233,10.0299323277,2.51049591027,2.49049591027,0.0,0.02
 10/31  04:00:00,37.2695460873,5.66811392474,4.16850675216,0.0,8.25718729233,11.6354268332,9.35290747165,3.59336365851,0.0,5.75954381314
 10/31  05:00:00,44.8795605122,5.67244424729,4.19463648346,0.0,12.1011305571,15.3678112995,10.483675905,4.71015818739,0.0,5.77351771759
 10/31  06:00:00,78.975653885,6.24027366143,8.19479915726,0.0,19.7275818095,37.2640762949,15.6724296854,4.09867966305,0.0,11.5737500224
 10/31  07:00:00,95.2160000728,6.6381357404,11.0853071842,0.0,24.3117294858,51.2795993405,14.3165712676,2.70435583674,0.0,11.6122154308
 10/31  08:00:00,78.4248050792,6.08902278578,8.00209294337,0.0,23.6694662846,40.6342015617,23.8676871112,0.441938195135,0.0,23.4257489161
 10/31  09:00:00,72.9664529922,6.01372686562,7.62625555339,0.0,23.6694662846,35.6302164847,41.6477856148,0.258837198126,18.025,23.3639484167
 10/31  10:00:00,53.4064759897,5.7433492117,5.93327078988,0.0,18.7433767983,22.9618409725,36.7429102759,1.21521483576,18.025,17.5026954401
 10/31  11:00:00,53.323829485,5.73653041383,5.85959774702,0.0,18.7433767983,22.9618409725,36.3281870164,0.831293851278,18.025,17.4718931651
 10/31  12:00:00,54.5202780589,5.81738210024,6.93174632394,0.0,18.5889407304,23.1597249699,36.2931876315,0.799389947049,18.025,17.4687976844
 10/31  13:00:00,57.4896577453,6.10486730487,9.36713967112,0.0,18.7433767983,23.2517909448,35.4949199646,0.0,18.025,17.4699199646
 10/31  14:00:00,59.1869553395,6.23239495696,10.9369101915,0.0,18.7433767983,23.2517909448,41.3107951703,0.0,18.025,23.2857951703
 10/31  15:00:00,60.5540262408,6.32823884541,12.4980876327,0.0,18.7433767983,22.9618409725,35.4938108939,0.0,18.025,17.4688108939
 10/31  16:00:00,64.6250085578,6.36820968367,12.0777950996,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/31  17:00:00,78.8058007342,6.55338534885,12.001250559,0.0,17.6635504202,40.6971502883,5.76883466209,0.0,0.0,5.76883466209
 10/31  18:00:00,91.3710331954,6.69072349729,12.2725510544,0.0,27.5259009287,37.3340067412,11.5844842803,0.0202008026552,0.0,11.5642834777
 10/31  19:00:00,93.8611898304,6.75316260423,12.3748344654,0.0,33.8341110165,33.3544677425,6.6873334238,0.909013330418,0.0,5.77832009338
 10/31  20:00:00,103.060159489,6.92603760327,13.2467706761,0.0,36.5179666069,38.8247702939,7.48250694222,1.70456694284,0.0,5.77793999938
 10/31  21:00:00,97.486108759,6.93575409643,13.178155931,0.0,32.965339924,36.8579353714,13.5638642886,1.98945229291,0.0,11.5744119956
 10/31  22:00:00,70.3278527546,6.46918723755,10.0335316254,0.0,25.6355707503,20.6438685092,13.8591609906,2.31340606712,0.0,11.5457549234
 10/31  23:00:00,47.5305516187,6.06440635737,7.19386767249,0.0,15.0252895274,11.7056064465,2.7161469739,2.6961469739,0.0,0.02
 10/31  24:00:00,41.0811310998,5.90478899694,5.92977181098,0.0,11.6412384099,10.0650221343,8.92122347632,3.16162704995,0.0,5.75959642637
 11/01  01:00:00,38.3269370458,5.77524697887,4.8657805712,0.0,10.0992000411,10.047477231,3.69561365077,3.67561365077,0.0,0.02
 11/01  02:00:00,35.4294971445,5.66239227096,3.94075215852,0.0,8.25718729233,10.0299323277,10.0546980305,4.29988471537,0.0,5.75481331511
 11/01  03:00:00,34.8687645564,5.60169290054,3.44072007314,0.0,8.25718729233,10.0299323277,4.79197719102,4.77197719102,0.0,0.02
 11/01  04:00:00,36.1454153649,5.56458446448,3.14790730094,0.0,8.25718729233,11.6354268332,10.94405083,5.18474849977,0.0,5.75930233024
 11/01  05:00:00,43.8146358368,5.57456948601,3.22758249901,0.0,12.1011305571,15.3678112995,10.9187133207,5.14514884003,0.0,5.77356448069
 11/01  06:00:00,76.859824,6.03004781897,6.28918477192,0.0,19.7275818095,37.2640762949,16.5483166255,4.97376443886,0.0,11.5745521866
 11/01  07:00:00,92.5870879109,6.37855040078,8.71596926276,0.0,24.3117294858,51.2795993405,16.0945322262,4.4822098222,0.0,11.612322404
 11/01  08:00:00,76.9519747485,5.98097505965,6.63730295454,0.0,23.6694662846,40.6342015617,29.8744323294,0.594863015018,0.0,29.2795693144
 11/01  09:00:00,73.0721860222,6.08385353379,7.66185622911,0.0,23.6694662846,35.6302164847,35.5557462503,0.0,18.025,17.5307462503
 11/01  10:00:00,55.9255526947,6.03131184367,8.16438163558,0.0,18.7433767983,22.9618409725,41.3551394602,0.0,18.025,23.3301394602
 11/01  11:00:00,57.6284954168,6.17303951147,9.72775289674,0.0,18.7433767983,22.9618409725,35.497846925,0.0,18.025,17.472846925
 11/01  12:00:00,60.2739883337,6.32541096612,12.1774276645,0.0,18.5889407304,23.1597249699,35.4951651432,0.0,18.025,17.4701651432
 11/01  13:00:00,62.0698959846,6.44672735008,13.6055156368,0.0,18.7433767983,23.2517909448,35.496327934,0.0,18.025,17.471327934
 11/01  14:00:00,63.820253987,6.56045115483,15.2421494782,0.0,18.7433767983,23.2517909448,35.4937720421,0.0,18.025,17.4687720421
 11/01  15:00:00,64.1412170313,6.59643345192,15.8170801138,0.0,18.7433767983,22.9618409725,35.4949399138,0.0,18.025,17.4699399138
 11/01  16:00:00,68.4795567284,6.60450742103,15.6960386208,0.0,18.7433767983,27.431320555,23.784419068,0.0,18.025,5.75941906801
 11/01  17:00:00,80.3626684701,6.72119648485,13.3903057252,0.0,17.6635504202,40.6971502883,5.76879007781,0.0,0.0,5.76879007781
 11/01  18:00:00,91.1606070328,6.74676963489,12.0060785646,0.0,27.5259009287,37.3340067412,5.8053945928,0.0143323691192,0.0,5.79106222368
 11/01  19:00:00,93.0883590982,6.75004969275,11.6051083161,0.0,33.8341110165,33.3544677425,6.61826532509,0.839959366418,0.0,5.77830595867
 11/01  20:00:00,101.962103292,6.87812446988,12.196620868,0.0,36.5179666069,38.8247702939,13.5923255927,2.05642066442,0.0,11.5359049283
 11/01  21:00:00,96.3915604645,6.88163808497,12.1377176399,0.0,32.965339924,36.8579353714,9.67905407279,2.18928048419,0.0,7.4897735886
 11/01  22:00:00,69.7219587646,6.45600333394,9.44081709516,0.0,25.6355707503,20.6438685092,12.1674099638,2.31143795119,0.0,9.85597201266
 11/01  23:00:00,47.0811788081,6.05879405107,6.75010007084,0.0,15.0252895274,11.7056064465,9.1319236257,3.36767311752,0.0,5.76425050817
 11/01  24:00:00,40.4696098879,5.87645337033,5.34659009423,0.0,11.6412384099,10.0650221343,5.08997963115,5.06997963115,0.0,0.02
 11/02  01:00:00,37.7908278707,5.74723882208,4.35767368828,0.0,10.0992000411,10.047477231,12.3602305234,6.60558593165,0.0,5.75464459173
 11/02  02:00:00,35.008432281,5.63688633911,3.54519537663,0.0,8.25718729233,10.0299323277,8.03403396383,8.01403396383,0.0,0.02
 11/02  03:00:00,34.4150257659,5.56934070218,3.01932754723,0.0,8.25718729233,10.0299323277,15.2245363253,9.46988592072,0.0,5.75465040458
 11/02  04:00:00,35.647035359,5.52801864495,2.68609213532,0.0,8.25718729233,11.6354268332,10.9264123313,10.9064123313,0.0,0.02
 11/02  05:00:00,43.2723605432,5.53200504518,2.72786520508,0.0,12.1011305571,15.3678112995,22.4824371848,10.9554019975,0.0,11.5270351873
 11/02  06:00:00,75.519796554,5.88450185066,5.09470072158,0.0,19.7275818095,37.2640762949,16.3432645168,10.5459977002,0.0,5.79726681667
 11/02  07:00:00,91.1877997328,6.22457686271,7.47064048524,0.0,24.3117294858,51.2795993405,26.6676155683,9.25864318174,0.0,17.4089723866
 11/02  08:00:00,75.4950237484,5.83289185913,5.32842943317,0.0,23.6694662846,40.6342015617,26.7577279697,3.33131180308,0.0,23.4264161666
 11/02  09:00:00,71.5879614997,5.93798873136,6.32348762588,0.0,23.6694662846,35.6302164847,42.3410786977,0.953327937155,18.025,23.3627507605
 11/02  10:00:00,53.9640655094,5.90506362776,6.32914220117,0.0,18.7433767983,22.9618409725,36.0814262541,0.554144342993,18.025,17.5022819111
 11/02  11:00:00,55.9186089317,6.06300195266,8.12790199601,0.0,18.7433767983,22.9618409725,35.4975093219,0.0,18.025,17.4725093219
 11/02  12:00:00,58.8226569789,6.22294804505,10.8285551096,0.0,18.5889407304,23.1597249699,35.4947826638,0.0,18.025,17.4697826638
