Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/02  13:00:00,61.3127872421,6.38635203679,12.9087792629,0.0,18.7433767983,23.2517909448,35.496239519,0.0,18.025,17.471239519
 11/02  14:00:00,62.9681818508,6.48050074815,14.4700249107,0.0,18.7433767983,23.2517909448,35.4959240131,0.0,18.025,17.4709240131
 11/02  15:00:00,62.9936402574,6.50717206905,14.7587630268,0.0,18.7433767983,22.9618409725,35.4934081832,0.0,18.025,17.4684081832
 11/02  16:00:00,67.1277619783,6.51180206289,14.4369508458,0.0,18.7433767983,27.431320555,23.7843837634,0.0,18.025,5.75938376344
 11/02  17:00:00,79.6029101041,6.64692034438,12.7048213536,0.0,17.6635504202,40.6971502883,5.76888206063,0.0,0.0,5.76888206063
 11/02  18:00:00,90.9401083933,6.70706274881,11.8252789511,0.0,27.5259009287,37.3340067412,11.5646255816,0.0,0.0,11.5646255816
 11/02  19:00:00,93.2335101895,6.74724814962,11.7530570463,0.0,33.8341110165,33.3544677425,5.84877472416,0.0708838065949,0.0,5.77789091757
 11/02  20:00:00,102.072270437,6.8802380294,12.3046729581,0.0,36.5179666069,38.8247702939,6.77875898362,1.00052051777,0.0,5.77823846585
 11/02  21:00:00,96.3746886932,6.87277188223,12.1297021005,0.0,32.965339924,36.8579353714,13.3044045911,1.72989440592,0.0,11.5745101852
 11/02  22:00:00,69.4810198127,6.4255763686,9.23030392985,0.0,25.6355707503,20.6438685092,8.35789670556,2.57475158307,0.0,5.78314512249
 11/02  23:00:00,46.6766837166,6.01286921659,6.39152667823,0.0,15.0252895274,11.7056064465,10.490459669,4.72613665877,0.0,5.76432301019
 11/02  24:00:00,39.9680424319,5.82012417719,4.90134183155,0.0,11.6412384099,10.0650221343,13.0330544803,7.27337535051,0.0,5.7596791298
 11/03  01:00:00,37.204371226,5.68076998125,3.83769166421,0.0,10.0992000411,10.047477231,9.68962601092,9.66962601092,0.0,0.02
 11/03  02:00:00,34.4845511033,5.58025052978,3.07794068695,0.0,8.25718729233,10.0299323277,16.9476541903,11.1928141164,0.0,5.75484007393
 11/03  03:00:00,34.0266062742,5.52989301759,2.67036117681,0.0,8.25718729233,10.0299323277,12.1752445658,12.1552445658,0.0,0.02
 11/03  04:00:00,35.329976794,5.49620616935,2.40083822352,0.0,8.25718729233,11.6354268332,18.8443967029,13.0853178577,0.0,5.75907884513
 11/03  05:00:00,43.0308357094,5.50627635647,2.51206651851,0.0,12.1011305571,15.3678112995,17.6942464381,11.9206074191,0.0,5.77363901903
 11/03  06:00:00,75.2768730808,5.85141772458,4.88485101966,0.0,19.7275818095,37.2640762949,21.5930966546,10.0188565125,0.0,11.5742401421
 11/03  07:00:00,91.2163269242,6.2183205981,7.50541982763,0.0,24.3117294858,51.2795993405,19.0801679053,7.46739512566,0.0,11.6127727796
 11/03  08:00:00,75.8802697767,5.86529900921,5.68126199411,0.0,23.6694662846,40.6342015617,25.0321450184,1.60433161531,0.0,23.427813403
 11/03  09:00:00,72.1771885192,5.99923467896,6.85146857978,0.0,23.6694662846,35.6302164847,41.500902249,0.108630609495,18.025,23.3672716395
 11/03  10:00:00,55.2602367809,5.98287284737,7.54749649965,0.0,18.7433767983,22.9618409725,35.5280806574,0.0,18.025,17.5030806574
 11/03  11:00:00,57.7664686839,6.16255403114,9.8762066135,0.0,18.7433767983,22.9618409725,35.4983764655,0.0,18.025,17.4733764655
 11/03  12:00:00,61.4997493648,6.37129409876,13.3572989089,0.0,18.5889407304,23.1597249699,41.3112257557,0.0,18.025,23.2862257557
 11/03  13:00:00,65.1074777528,6.56457406412,16.5252469066,0.0,18.7433767983,23.2517909448,35.4942353304,0.0,18.025,17.4692353304
 11/03  14:00:00,67.0552473485,6.68253030182,18.3550597622,0.0,18.7433767983,23.2517909448,35.4954744025,0.0,18.025,17.4704744025
 11/03  15:00:00,67.2758959397,6.73446000166,18.813728259,0.0,18.7433767983,22.9618409725,35.4967238373,0.0,18.025,17.4717238373
 11/03  16:00:00,71.3566940765,6.73610190656,18.4415795089,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/03  17:00:00,83.4724364536,6.87706850513,16.3441926555,0.0,17.6635504202,40.6971502883,5.76887259994,0.0,0.0,5.76887259994
 11/03  18:00:00,93.6046690196,6.93500808048,14.2618836079,0.0,27.5259009287,37.3340067412,11.5650618014,0.0,0.0,11.5650618014
 11/03  19:00:00,95.3481418609,6.95190666978,13.663028466,0.0,33.8341110165,33.3544677425,5.77775969466,0.0,0.0,5.77775969466
 11/03  20:00:00,103.707804504,7.05280600896,13.767627176,0.0,36.5179666069,38.8247702939,11.5542668445,0.0189236893022,0.0,11.5353431552
 11/03  21:00:00,97.6823859392,7.02042023403,13.2897477374,0.0,32.965339924,36.8579353714,6.42474395645,0.627509743649,0.0,5.7972342128
 11/03  22:00:00,70.5290560494,6.54660770269,10.1572960132,0.0,25.6355707503,20.6438685092,13.2797160066,1.73452637476,0.0,11.5451896319
 11/03  23:00:00,47.6605712571,6.12636594214,7.26191719074,0.0,15.0252895274,11.7056064465,8.41411426654,2.64980376257,0.0,5.76431050397
 11/03  24:00:00,41.0199413069,5.94033333734,5.83303485888,0.0,11.6412384099,10.0650221343,4.17348167637,4.15348167637,0.0,0.02
 11/04  01:00:00,41.3458386133,5.84700591828,5.05343272901,0.0,12.8411359301,10.0650221343,11.2164219715,5.4614984986,0.0,5.75492347295
 11/04  02:00:00,35.5420911133,5.70324107675,4.01249590946,0.0,8.25718729233,10.0299323277,7.01420640233,6.99420640233,0.0,0.02
 11/04  03:00:00,34.7393427266,5.60869929362,3.30428209658,0.0,8.25718729233,10.0299323277,14.5484232014,8.79383178239,0.0,5.75459141901
 11/04  04:00:00,35.806517005,5.5463161121,2.82727312887,0.0,8.25718729233,11.6354268332,10.5831974085,10.5631974085,0.0,0.02
 11/04  05:00:00,39.7567896217,5.51741111598,2.6481796995,0.0,8.71707943955,15.3327214929,16.5530444712,10.7885992547,0.0,5.7644452165
 11/04  06:00:00,60.6359204694,5.60764146383,3.34114199132,0.0,18.5082010057,25.6353820695,15.9494978386,10.1762623787,0.0,5.77323545989
 11/04  07:00:00,73.4294037342,5.86927576614,5.18983325747,0.0,19.4083231844,41.0650158608,20.7132116934,9.13814655921,0.0,11.5750651342
 11/04  08:00:00,99.5786557,6.37528209295,8.84043515827,0.0,26.3286599382,57.9988325916,32.1863357454,2.78392812688,0.0,29.4024076185
 11/04  09:00:00,84.2441979695,6.29679161812,8.73825534287,0.0,26.3286599382,42.8504436482,41.6921999236,0.240517096672,18.025,23.426682827
 11/04  10:00:00,59.7827131999,6.10533324843,8.46214252067,0.0,21.7447113004,23.4437158914,41.3960826693,0.0,18.025,23.3710826693
 11/04  11:00:00,59.6565179024,6.26239668072,10.6405497658,0.0,19.3027497915,23.426170988,35.5272595606,0.0,18.025,17.5022595606
 11/04  12:00:00,62.6900876149,6.44788975154,13.3463790888,0.0,19.1483137236,23.7250123474,35.4960872699,0.0,18.025,17.4710872699
 11/04  13:00:00,65.8900265964,6.615308009,16.2333548672,0.0,19.3027497915,23.7161209604,35.4972318015,0.0,18.025,17.4722318015
 11/04  14:00:00,67.7745018056,6.72217179781,18.0109660784,0.0,19.3027497915,23.7161209604,35.4942102594,0.0,18.025,17.4692102594
 11/04  15:00:00,68.132606772,6.75582467097,18.6253695185,0.0,19.3027497915,23.426170988,35.4942161675,0.0,18.025,17.4692161675
 11/04  16:00:00,72.1305343987,6.72332506702,18.2044923904,0.0,19.3027497915,27.8956505705,23.7842187684,0.0,18.025,5.75921876837
 11/04  17:00:00,80.5661142932,6.80069325514,16.0562656113,0.0,18.2229234133,37.5968344597,5.76426510441,0.0,0.0,5.76426510441
 11/04  18:00:00,98.832015423,6.97255259022,14.5450585238,0.0,32.690315043,37.0816133363,5.76774493446,0.0,0.0,5.76774493446
 11/04  19:00:00,98.6221299995,7.03156268324,14.1645778413,0.0,36.8143715336,33.066984531,5.77791454739,0.0,0.0,5.77791454739
 11/04  20:00:00,104.2251459,7.136032445,14.4230449532,0.0,36.3493007332,38.7721355839,5.77756452889,0.0,0.0,5.77756452889
 11/04  21:00:00,101.380693708,7.07852989651,13.7539562232,0.0,36.1807251679,36.8228455648,5.90742652713,0.128850362557,0.0,5.77857616457
 11/04  22:00:00,76.7461439134,6.64873237402,10.8694826303,0.0,31.0351095914,20.6438685092,12.5629238893,0.987930278609,0.0,11.5749936107
 11/04  23:00:00,50.9572530166,6.23027673482,8.05272903863,0.0,17.4250845679,11.7056064465,7.43974355034,1.66588089905,0.0,5.77386265129
 11/04  24:00:00,43.218488375,6.05705995515,6.71495169568,0.0,12.8411359301,10.0650221343,8.21650945558,2.45792277809,0.0,5.75858667749
 11/05  01:00:00,42.2465720188,5.93516318111,5.74658672,0.0,12.925468867,10.100111941,9.56166601418,3.80678026119,0.0,5.75488575299
 11/05  02:00:00,36.4168790859,5.79110551209,4.67999239271,0.0,8.34152022915,10.0650221343,4.92685702013,4.90685702013,0.0,0.02
 11/05  03:00:00,35.7112453199,5.70741296014,4.05804891834,0.0,8.34152022915,10.0650221343,11.4902260422,5.73566697495,0.0,5.75455906721
 11/05  04:00:00,36.8010006213,5.64347630394,3.6051698071,0.0,8.34152022915,11.6705166398,6.57837347697,6.55837347697,0.0,0.02
 11/05  05:00:00,40.7444378859,5.60889414345,3.42491804118,0.0,8.80141237637,15.3678112995,11.6121854952,5.84771210495,0.0,5.76447339023
 11/05  06:00:00,62.0291757092,5.76471569068,4.57731767229,0.0,18.5082010057,25.6353820695,9.96056022517,4.18788478035,0.0,5.77267544482
 11/05  07:00:00,75.6474938558,6.11628375147,7.04148600671,0.0,19.4926561212,41.1001056674,14.3095773427,2.73461317241,0.0,11.5749641703
 11/05  08:00:00,101.410366725,6.57809732955,10.4693223086,0.0,26.3286599382,57.9988325916,29.400316901,0.0,0.0,29.400316901
 11/05  09:00:00,85.7125264486,6.43752816056,10.1852653823,0.0,26.2443270014,42.8153538416,41.4481390507,0.0,18.025,23.4231390507
 11/05  10:00:00,59.6503416711,6.09390549857,8.34119216049,0.0,21.7447113004,23.4437158914,40.3463473135,0.0,18.025,22.3213473135
 11/05  11:00:00,58.4207484023,6.16487317194,9.44258807106,0.0,19.3449162599,23.4437158914,36.5759456391,0.0,18.025,18.5509456391
 11/05  12:00:00,61.0250246325,6.34701640076,11.7224770393,0.0,19.190480192,23.7425572507,35.499111128,0.0,18.025,17.474111128
 11/05  13:00:00,62.5965676449,6.39366973151,13.2212430952,0.0,19.260583323,23.698576057,35.49604246,0.0,18.025,17.47104246
 11/05  14:00:00,64.2995351414,6.47765602131,14.8402247241,0.0,19.260583323,23.698576057,35.4954700093,0.0,18.025,17.4704700093
 11/05  15:00:00,65.4135564351,6.60843452348,16.1134167695,0.0,19.260583323,23.4086260847,35.4968115443,0.0,18.025,17.4718115443
 11/05  16:00:00,69.6743913556,6.60183310106,15.9295502064,0.0,19.260583323,27.8781056672,23.7844593772,0.0,18.025,5.75945937718
 11/05  17:00:00,77.9796703632,6.68485036554,13.6453745414,0.0,18.1807569449,37.5792895564,5.76372585201,0.0,0.0,5.76372585201
 11/05  18:00:00,97.2530327342,6.86697569213,13.1910730956,0.0,32.6059821062,37.0465235296,5.76869917891,0.0,0.0,5.76869917891
 11/05  19:00:00,97.5985489413,6.93635926645,13.2361948647,0.0,36.8143715336,33.066984531,5.77824747336,0.0,0.0,5.77824747336
 11/05  20:00:00,103.512915904,7.05365576081,13.6737624804,0.0,36.43363367,38.8072253906,6.11831432302,0.341301877897,0.0,5.77701244512
 11/05  21:00:00,100.503891503,6.99204645669,13.0830585528,0.0,36.0963922311,36.7877557581,6.95896640213,1.18060196578,0.0,5.77836443635
 11/05  22:00:00,75.8356360118,6.5553860945,10.1717349342,0.0,30.9507766546,20.6087787026,13.6309827808,2.05654368422,0.0,11.5744390966
 11/05  23:00:00,50.1501845536,6.13487097109,7.34106281707,0.0,17.4250845679,11.7056064465,9.26680492308,3.49294652111,0.0,5.77385840196
 11/05  24:00:00,42.5110981736,5.96032248948,5.98487253151,0.0,12.925468867,10.100111941,10.9503078523,5.19072429544,0.0,5.75958355685
 11/06  01:00:00,40.027390746,5.83000392396,4.95080228606,0.0,11.6412384099,10.0650221343,12.4806908378,6.7212311421,0.0,5.75945969574
 11/06  02:00:00,37.5751063097,5.72339878609,4.16579095794,0.0,10.0992000411,10.047477231,7.67005084602,7.65005084602,0.0,0.02
 11/06  03:00:00,34.9361710285,5.62867718532,3.48112983669,0.0,8.25718729233,10.0299323277,13.908723586,8.15384281928,0.0,5.75488076676
 11/06  04:00:00,34.448126597,5.5716956869,3.05007172994,0.0,8.25718729233,10.0299323277,8.67567704438,8.65567704438,0.0,0.02
 11/06  05:00:00,35.7379462527,5.53592452333,2.76908155169,0.0,8.25718729233,11.6354268332,15.3165798652,9.556854947,0.0,5.75972491821
 11/06  06:00:00,43.3730591034,5.54122611665,2.81932684216,0.0,12.1011305571,15.3678112995,15.6232148367,9.84922380997,0.0,5.77399102675
 11/06  07:00:00,70.3369727377,5.93773935479,5.51060893288,0.0,19.7275818095,37.2640762949,21.4123056973,9.83809026343,0.0,11.5742154339
 11/06  08:00:00,91.1423708891,6.43701839059,9.09673504589,0.0,24.3117294858,51.2795993405,17.2305114872,5.61689596855,0.0,11.6136155187
 11/06  09:00:00,78.6287725289,6.18491879447,8.11012433539,0.0,23.6694662846,40.6342015617,23.5691187302,0.140149808481,0.0,23.4289689218
 11/06  10:00:00,77.1891502346,6.37837644667,11.4842709974,0.0,23.6694662846,35.6302164847,41.3951491717,0.0,18.025,23.3701491717
 11/06  11:00:00,61.8882836936,6.37483714611,13.7835717162,0.0,18.7433767983,22.9618409725,35.5287250875,0.0,18.025,17.5037250875
 11/06  12:00:00,65.8107562933,6.59265034927,17.4903908672,0.0,18.7433767983,22.9618409725,35.4992946761,0.0,18.025,17.4742946761
 11/06  13:00:00,69.8981131085,6.81327511725,21.3136743584,0.0,18.5889407304,23.1597249699,35.4964214809,0.0,18.025,17.4714214809
 11/06  14:00:00,71.9734722748,6.93531261666,23.0204955924,0.0,18.7433767983,23.2517909448,41.3131941425,0.0,18.025,23.2881941425
 11/06  15:00:00,72.1853100292,6.94816088193,23.219485278,0.0,18.7433767983,23.2517909448,35.4958762152,0.0,18.025,17.4708762152
 11/06  16:00:00,71.3154660285,6.90269515584,22.6850564282,0.0,18.7433767983,22.9618409725,35.4972574747,0.0,18.025,17.4722574747
 11/06  17:00:00,75.2057173767,6.79715874782,20.3455387155,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/06  18:00:00,90.2526843562,6.89997897085,17.4495186978,0.0,17.6635504202,40.6971502883,5.76907842905,0.0,0.0,5.76907842905
 11/06  19:00:00,94.2266295578,6.95029443635,14.8685374093,0.0,27.5259009287,37.3340067412,11.5654209745,0.0,0.0,11.5654209745
 11/06  20:00:00,96.0478656396,6.98904032906,14.3256035663,0.0,33.8341110165,33.3544677425,5.77790314497,0.0,0.0,5.77790314497
 11/06  21:00:00,104.623058955,7.11563921301,14.6200335649,0.0,36.5179666069,38.8247702939,11.5536005081,0.0179150730991,0.0,11.535685435
 11/06  22:00:00,98.6126360218,7.10062222445,14.1397733482,0.0,32.965339924,36.8579353714,5.87414982086,0.0766295436364,0.0,5.79752027723
 11/06  23:00:00,71.4261777389,6.63262294556,10.9683860355,0.0,25.6355707503,20.6438685092,12.2626968197,0.716329058731,0.0,11.546367761
 11/06  24:00:00,48.5511106401,6.21474912378,8.06406350384,0.0,15.0252895274,11.7056064465,7.00937735925,1.24486743059,0.0,5.76450992866
 11/07  01:00:00,41.8964011317,6.0283483222,6.6214702639,0.0,11.6412384099,10.0650221343,1.77589347223,1.75589347223,0.0,0.02
 11/07  02:00:00,39.2120036309,5.90216746912,5.62391121759,0.0,10.0992000411,10.047477231,8.30062845499,2.54580808181,0.0,5.75482037318
 11/07  03:00:00,36.4054849918,5.79326103021,4.78586445304,0.0,8.25718729233,10.0299323277,3.52961389801,3.50961389801,0.0,0.02
 11/07  04:00:00,35.7217746517,5.71519461026,4.18021309213,0.0,8.25718729233,10.0299323277,10.1691900115,4.41439947239,0.0,5.75479053915
 11/07  05:00:00,36.7644521273,5.64695998447,3.68455679287,0.0,8.25718729233,11.6354268332,5.53333635332,5.51333635332,0.0,0.02
 11/07  06:00:00,44.3118125637,5.64029040491,3.65901045439,0.0,12.1011305571,15.3678112995,11.6387752775,5.864764905,0.0,5.77401037246
 11/07  07:00:00,71.8553172431,6.11465214589,6.85203246898,0.0,19.7275818095,37.2640762949,17.4691860136,5.89345862591,0.0,11.5757273877
 11/07  08:00:00,92.564381345,6.60384301264,10.3519057008,0.0,24.3117294858,51.2795993405,20.1626658093,2.75206155213,0.0,17.4106042572
 11/07  09:00:00,80.1437812636,6.34397392251,9.46607160392,0.0,23.6694662846,40.6342015617,23.4326566021,0.0,0.0,23.4326566021
 11/07  10:00:00,79.6838505253,6.53473523635,13.822605286,0.0,23.6694662846,35.6302164847,41.3922889796,0.0,18.025,23.3672889796
 11/07  11:00:00,64.0803875277,6.51758487692,15.8329260163,0.0,18.7433767983,22.9618409725,35.5300619312,0.0,18.025,17.5050619312
 11/07  12:00:00,67.577144765,6.72059419014,19.1288339936,0.0,18.7433767983,22.9618409725,35.5002526769,0.0,18.025,17.4752526769
 11/07  13:00:00,71.1185683403,6.92265987472,22.4247430214,0.0,18.5889407304,23.1597249699,35.4968628738,0.0,18.025,17.4718628738
 11/07  14:00:00,73.4110935203,7.06112180091,24.3323041485,0.0,18.7433767983,23.2517909448,35.496402909,0.0,18.025,17.471402909
 11/07  15:00:00,74.1789199247,7.1075882183,25.0536638806,0.0,18.7433767983,23.2517909448,35.4940972425,0.0,18.025,17.4690972425
 11/07  16:00:00,73.8524646623,7.08911408404,25.0356340305,0.0,18.7433767983,22.9618409725,35.4955061856,0.0,18.025,17.4705061856
 11/07  17:00:00,77.6233521328,6.97530574964,22.5850253109,0.0,18.7433767983,27.431320555,23.7845661918,0.0,18.025,5.75956619185
 11/07  18:00:00,92.267094035,7.04982175158,19.3140848372,0.0,17.6635504202,40.6971502883,5.76884250403,0.0,0.0,5.76884250403
 11/07  19:00:00,95.5594199554,7.06908028298,16.0825366587,0.0,27.5259009287,37.3340067412,11.5654073695,0.0,0.0,11.5654073695
 11/07  20:00:00,96.9730067619,7.08560498514,15.154173947,0.0,33.8341110165,33.3544677425,5.77854935299,0.0,0.0,5.77854935299
 11/07  21:00:00,105.388274902,7.19629322948,15.3045969772,0.0,36.5179666069,38.8247702939,5.79488856694,0.0173980874808,0.0,5.77749047946
 11/07  22:00:00,99.1593154928,7.15793051241,14.6291330691,0.0,32.965339924,36.8579353714,11.5754955339,0.0,0.0,11.5754955339
 11/07  23:00:00,71.8701291403,6.68437550975,11.3605846718,0.0,25.6355707503,20.6438685092,6.10257394558,0.3191383659,0.0,5.78343557968
 11/07  24:00:00,48.8715935218,6.25374770919,8.34554418349,0.0,15.0252895274,11.7056064465,6.79258077227,1.02805482886,0.0,5.76452594341
 11/08  01:00:00,42.1007249946,6.05458919274,6.79954458714,0.0,11.6412384099,10.0650221343,7.42396699657,1.66437977513,0.0,5.75958722143
 11/08  02:00:00,39.2634591026,5.91145810791,5.66608114114,0.0,10.0992000411,10.047477231,2.79658253964,2.77658253964,0.0,0.02
 11/08  03:00:00,36.2326559194,5.77754391641,4.62874382197,0.0,8.25718729233,10.0299323277,10.4658451549,4.71085485143,0.0,5.75499030347
 11/08  04:00:00,35.3775500841,5.6774877546,3.87370005579,0.0,8.25718729233,10.0299323277,6.54457639358,6.52457639358,0.0,0.02
 11/08  05:00:00,36.4579642701,5.61476275674,3.41025819084,0.0,8.25718729233,11.6354268332,13.3238421109,7.56406005777,0.0,5.75978205309
 11/08  06:00:00,44.0711941499,5.61579536143,3.44288485025,0.0,12.1011305571,15.3678112995,13.1175009542,7.34363133723,0.0,5.77386961699
 11/08  07:00:00,71.4572138443,6.07051127028,6.49805902198,0.0,19.7275818095,37.2640762949,18.4006998114,6.82487653833,0.0,11.5758232731
 11/08  08:00:00,91.983010181,6.53824698748,9.83612706301,0.0,24.3117294858,51.2795993405,15.0231989345,3.40904796029,0.0,11.6141509742
 11/08  09:00:00,79.3303140012,6.25888474973,8.73768595108,0.0,23.6694662846,40.6342015617,25.651644496,0.0,0.0,25.651644496
 11/08  10:00:00,77.9161067608,6.42815006816,12.1614466083,0.0,23.6694662846,35.6302164847,39.1824475632,0.0,18.025,21.1574475632
 11/08  11:00:00,62.3195768638,6.41065191441,14.1790407881,0.0,18.7433767983,22.9618409725,41.3586794327,0.0,18.025,23.3336794327
 11/08  12:00:00,65.6472375688,6.60825835203,17.3112599827,0.0,18.7433767983,22.9618409725,35.4987022278,0.0,18.025,17.4737022278
 11/08  13:00:00,69.3660136258,6.80656778141,20.7882799295,0.0,18.5889407304,23.1597249699,35.4981322095,0.0,18.025,17.4731322095
 11/08  14:00:00,71.6096221609,6.93212831738,22.6598242637,0.0,18.7433767983,23.2517909448,35.4958569645,0.0,18.025,17.4708569645
 11/08  15:00:00,72.1425712241,6.9576266259,23.167274696,0.0,18.7433767983,23.2517909448,35.4973228758,0.0,18.025,17.4723228758
 11/08  16:00:00,71.6789551087,6.93288660396,23.0183483257,0.0,18.7433767983,22.9618409725,35.4950574711,0.0,18.025,17.4700574711
 11/08  17:00:00,75.7843910216,6.83925194755,20.8821116766,0.0,18.7433767983,27.431320555,23.7834469111,0.0,18.025,5.75844691107
 11/08  18:00:00,90.7270680491,6.93788621216,17.8859903754,0.0,17.6635504202,40.6971502883,5.76921977772,0.0,0.0,5.76921977772
 11/08  19:00:00,94.562890857,6.98072159446,15.1743650977,0.0,27.5259009287,37.3340067412,5.79253302134,0.0,0.0,5.79253302134
 11/08  20:00:00,96.3038515613,7.01438371786,14.5562322717,0.0,33.8341110165,33.3544677425,11.5360841202,0.0,0.0,11.5360841202
 11/08  21:00:00,104.827832332,7.13670805708,14.8037319814,0.0,36.5179666069,38.8247702939,5.79550484652,0.0179135226417,0.0,5.77759132388
 11/08  22:00:00,98.7097536086,7.10929001126,14.2282044787,0.0,32.965339924,36.8579353714,11.6470029814,0.0720308511262,0.0,11.5749721303
 11/08  23:00:00,71.4404781275,6.63438264642,10.9809229477,0.0,25.6355707503,20.6438685092,6.60495846899,0.821417320993,0.0,5.783541148
 11/08  24:00:00,48.4025620023,6.20052817695,7.92972647574,0.0,15.0252895274,11.7056064465,7.39557267058,1.6311263109,0.0,5.76444635968
 11/09  01:00:00,41.5919050359,5.99868046004,6.34663367721,0.0,11.6412384099,10.0650221343,8.53363187169,2.77506097544,0.0,5.75857089625
 11/09  02:00:00,38.88975475,5.87016012166,5.33367183845,0.0,10.0992000411,10.047477231,3.8558353997,3.8358353997,0.0,0.02
 11/09  03:00:00,36.1218594479,5.76321396564,4.53227645286,0.0,8.25718729233,10.0299323277,10.033986189,4.27890075183,0.0,5.75508543716
 11/09  04:00:00,35.519378366,5.69006087564,4.0029522145,0.0,8.25718729233,10.0299323277,4.66220775494,4.64220775494,0.0,0.02
 11/09  05:00:00,36.7031523107,5.63742462024,3.63278055316,0.0,8.25718729233,11.6354268332,10.7051142611,4.94544106054,0.0,5.75967320057
 11/09  06:00:00,44.3833418235,5.64628144171,3.72454131949,0.0,12.1011305571,15.3678112995,10.2488136696,4.47479272364,0.0,5.77402094596
 11/09  07:00:00,72.0777436999,6.13950241222,7.04959493484,0.0,19.7275818095,37.2640762949,15.3655865374,3.79105175556,0.0,11.5745347819
 11/09  08:00:00,92.5914638192,6.60905482034,10.3737620549,0.0,24.3117294858,51.2795993405,13.5286566086,1.91447047814,0.0,11.6141861304
 11/09  09:00:00,79.830499996,6.31560282563,9.1811480263,0.0,23.6694662846,40.6342015617,23.4306113145,0.0,0.0,23.4306113145
 11/09  10:00:00,77.6560616576,6.45706812344,11.8724800901,0.0,23.6694662846,35.6302164847,41.3945918525,0.0,18.025,23.3695918525
 11/09  11:00:00,61.6087396633,6.41972689672,13.4591244393,0.0,18.7433767983,22.9618409725,35.5308946367,0.0,18.025,17.5058946367
 11/09  12:00:00,65.0482061728,6.61676593052,16.7037181805,0.0,18.7433767983,22.9618409725,35.4990117311,0.0,18.025,17.4740117311
 11/09  13:00:00,69.0089935519,6.81409319303,20.4237300967,0.0,18.5889407304,23.1597249699,41.3133525305,0.0,18.025,23.2883525305
 11/09  14:00:00,71.315647161,6.93304343922,22.3649330589,0.0,18.7433767983,23.2517909448,35.4961094403,0.0,18.025,17.4711094403
 11/09  15:00:00,71.809727518,6.9513733902,22.8406831023,0.0,18.7433767983,23.2517909448,35.4976199564,0.0,18.025,17.4726199564
 11/09  16:00:00,71.3982134763,6.93010297931,22.7403887179,0.0,18.7433767983,22.9618409725,35.4953723951,0.0,18.025,17.4703723951
 11/09  17:00:00,75.2769624286,6.82659869956,20.3873352742,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/09  18:00:00,89.6679598282,6.91100525625,16.8537578258,0.0,17.6635504202,40.6971502883,5.76907287229,0.0,0.0,5.76907287229
 11/09  19:00:00,93.5904060153,6.94048216725,14.2421078911,0.0,27.5259009287,37.3340067412,11.5654751534,0.0,0.0,11.5654751534
 11/09  20:00:00,95.6661794322,6.97336355638,13.9595777622,0.0,33.8341110165,33.3544677425,5.77848231995,0.0,0.0,5.77848231995
 11/09  21:00:00,104.420134059,7.11081281217,14.4219218603,0.0,36.5179666069,38.8247702939,11.5529570482,0.0167950273255,0.0,11.5361620209
 11/09  22:00:00,98.5438769469,7.10014281747,14.0714701401,0.0,32.965339924,36.8579353714,5.90732921059,0.110207356117,0.0,5.79712185447
 11/09  23:00:00,71.4506114493,6.63981606792,10.9856117536,0.0,25.6355707503,20.6438685092,12.2758466873,0.728873696437,0.0,11.5469729908
 11/09  24:00:00,48.5693534327,6.22072100368,8.07632334801,0.0,15.0252895274,11.7056064465,7.01190286524,1.24745258926,0.0,5.76445027597
 11/10  01:00:00,41.8891763725,6.03154951145,6.61103814479,0.0,11.6412384099,10.0650221343,1.77359826683,1.75359826683,0.0,0.02
 11/10  02:00:00,39.1682316635,5.90172765415,5.58057393259,0.0,10.0992000411,10.047477231,8.20560756067,2.45046685591,0.0,5.75514070476
 11/10  03:00:00,36.3202032769,5.78839398108,4.70544388171,0.0,8.25718729233,10.0299323277,3.41949834478,3.39949834478,0.0,0.02
 11/10  04:00:00,35.6136827557,5.70855505654,4.07875555439,0.0,8.25718729233,10.0299323277,10.0462398562,4.29139879861,0.0,5.75484105757
 11/10  05:00:00,36.6315473511,5.63856855417,3.56003409802,0.0,8.25718729233,11.6354268332,5.86713960974,5.84713960974,0.0,0.02
 11/10  06:00:00,44.1074452307,5.62609528298,3.46882517186,0.0,12.1011305571,15.3678112995,18.563455808,7.03545287683,0.0,11.5280029312
 11/10  07:00:00,73.0882886727,6.05775059316,6.25788459018,0.0,19.7275818095,37.2640762949,13.751832433,7.9537287729,0.0,5.79810366008
 11/10  08:00:00,90.9638256979,6.44111883768,8.9140467994,0.0,24.3117294858,51.2795993405,23.2459306166,5.8349643915,0.0,17.4109662251
 11/10  09:00:00,78.0053960372,6.1434672944,7.52817477515,0.0,23.6694662846,40.6342015617,24.2810512228,0.849512861155,0.0,23.4315383617
 11/10  10:00:00,73.6168555651,6.20026471323,8.09006951596,0.0,23.6694662846,35.6302164847,41.3974667992,0.00503474727406,18.025,23.3674320519
 11/10  11:00:00,55.5394693617,6.10350570226,7.70607373311,0.0,18.7433767983,22.9618409725,35.5502548216,0.0197503859999,18.025,17.5055044356
 11/10  12:00:00,56.4494117938,6.20475154803,8.51693634466,0.0,18.7433767983,22.9618409725,35.501711699,0.0,18.025,17.476711699
 11/10  13:00:00,57.4890601646,6.25066559019,9.46722074034,0.0,18.5889407304,23.1597249699,35.4959501588,0.0,18.025,17.4709501588
 11/10  14:00:00,57.4368304317,6.26668946202,9.15246756781,0.0,18.7433767983,23.2517909448,35.4971568673,0.0,18.025,17.4721568673
 11/10  15:00:00,56.6789384723,6.20122864882,8.46003615111,0.0,18.7433767983,23.2517909448,41.3136081351,0.0,18.025,23.2886081351
 11/10  16:00:00,55.4969332654,6.12329031209,7.64592037241,0.0,18.7433767983,22.9618409725,35.4963935198,0.0,18.025,17.4713935198
 11/10  17:00:00,61.3018154907,6.05966529095,7.17912185203,0.0,18.7433767983,27.431320555,18.3230851555,0.278085155513,18.025,0.02
 11/10  18:00:00,79.9868875701,6.20357534208,7.88011064237,0.0,17.6635504202,40.6971502883,6.44027644402,0.672162921232,0.0,5.76811352279
 11/10  19:00:00,86.9984816114,6.31110206538,8.27955314392,0.0,27.5259009287,37.3340067412,13.4866165591,1.9206069509,0.0,11.5660096082
 11/10  20:00:00,90.0627086968,6.40555269203,8.92391463886,0.0,33.8341110165,33.3544677425,8.10305784161,2.32547508412,0.0,5.77758275749
 11/10  21:00:00,99.5472661721,6.59816143659,10.0617018577,0.0,36.5179666069,38.8247702939,9.01009070267,3.23132774513,0.0,5.77876295754
 11/10  22:00:00,94.3252089735,6.64437164675,10.308566306,0.0,32.965339924,36.8579353714,15.6068221916,4.03086835819,0.0,11.5759538335
 11/10  23:00:00,67.9826223071,6.25734935587,7.90008203987,0.0,25.6355707503,20.6438685092,16.2854228916,4.73844306896,0.0,11.5469798227
 11/10  24:00:00,45.7798663184,5.91130000333,5.59625764743,0.0,15.0252895274,11.7056064465,5.57819263871,5.55819263871,0.0,0.02
 11/11  01:00:00,41.0213926041,5.78879515345,4.66668254726,0.0,12.925468867,10.100111941,11.9861614178,6.22631575671,0.0,5.75984566104
 11/11  02:00:00,40.3657883868,5.71490420828,4.08604925985,0.0,12.925468867,10.100111941,12.7708520187,7.01574811437,0.0,5.75510390434
 11/11  03:00:00,34.8654071194,5.60640965627,3.31320703967,0.0,8.34152022915,10.0650221343,7.79485959849,7.77485959849,0.0,0.02
 11/11  04:00:00,34.4031248018,5.55301205538,2.90431628957,0.0,8.34152022915,10.0650221343,14.2916981002,8.53659987095,0.0,5.75509822924
 11/11  05:00:00,35.7294691011,5.52134054713,2.65576069018,0.0,8.34152022915,11.6705166398,9.55866846727,9.53866846727,0.0,0.02
 11/11  06:00:00,39.7455083574,5.50027866985,2.53458645156,0.0,8.80141237637,15.3678112995,15.8089677905,10.0444500203,0.0,5.7645177702
 11/11  07:00:00,56.7532238987,5.59414286342,3.23991404375,0.0,18.5082010057,25.6353820695,15.9689137501,10.1954725913,0.0,5.77344115885
 11/11  08:00:00,72.0879415272,5.91913387469,5.56303874372,0.0,19.4926561212,41.1001056674,19.6493112516,8.07331944164,0.0,11.57599181
 11/11  09:00:00,99.8703839988,6.41113331571,9.0962441653,0.0,26.3286599382,57.9988325916,31.5054540653,2.09522932489,0.0,29.4102247404
 11/11  10:00:00,83.5000336607,6.2292985757,8.18096530834,0.0,26.2443270014,42.8153538416,41.8989009867,0.444709377292,18.025,23.4291916094
 11/11  11:00:00,56.9330233233,5.87885518903,5.83889355654,0.0,21.7447113004,23.4437158914,42.6576066684,1.25849895042,18.025,23.374107718
 11/11  12:00:00,54.1793720284,5.84793963914,5.51812581682,0.0,19.3449162599,23.4437158914,36.8450962096,1.31500179056,18.025,17.5050944191
 11/11  13:00:00,54.2704334416,5.84159948615,5.47328638122,0.0,19.190480192,23.7425572507,37.6789881571,2.17969565828,18.025,17.4742924988
 11/11  14:00:00,54.0050599524,5.82497839157,5.19841348202,0.0,19.260583323,23.698576057,35.9924348901,0.495925082139,18.025,17.471509808
 11/11  15:00:00,53.6712611733,5.79200922486,4.897584581,0.0,19.260583323,23.698576057,36.4388899218,0.94159047122,18.025,17.4722994506
 11/11  16:00:00,52.8974724314,5.73871429169,4.46704036149,0.0,19.260583323,23.4086260847,44.2592871441,2.94266681072,18.025,23.2916203334
 11/11  17:00:00,58.8365115216,5.68584691739,4.12364440521,0.0,19.260583323,27.8781056672,22.2313613913,4.18636139133,18.025,0.02
 11/11  18:00:00,74.0058001966,5.80247380963,4.90185993188,0.0,18.1807569449,37.5792895564,11.1080034401,5.34362670245,0.0,5.76437673762
 11/11  19:00:00,89.5611621458,6.039667686,6.32648609176,0.0,32.6059821062,37.0465235296,14.6945806806,8.92533519301,0.0,5.76924548761
 11/11  20:00:00,90.9228598387,6.19023662489,7.30660001289,0.0,36.8143715336,33.066984531,16.0322363467,10.2544506405,0.0,5.77778570621
 11/11  21:00:00,97.6315071231,6.37598961322,8.46998576707,0.0,36.43363367,38.8072253906,17.7196212746,11.9413138792,0.0,5.77830739536
 11/11  22:00:00,95.1895611095,6.37388502143,8.3868566811,0.0,36.0963922311,36.7877557581,24.73097478,13.1934827733,0.0,11.5374920067
 11/11  23:00:00,70.9914360396,5.98938609882,5.89349172081,0.0,30.9507766546,20.6087787026,26.3862900705,14.8104302799,0.0,11.5758597906
 11/11  24:00:00,45.8308583238,5.63411737621,3.52246276472,0.0,17.4250845679,11.7056064465,22.0802484352,16.3062294481,0.0,5.77401898713
 11/12  01:00:00,38.9249027689,5.54912495267,2.80986374399,0.0,12.925468867,10.100111941,17.2234367308,17.2034367308,0.0,0.02
 11/12  02:00:00,38.5055547064,5.50769221909,2.433025147,0.0,12.925468867,10.100111941,23.4502632623,17.6950894357,0.0,5.75517382658
 11/12  03:00:00,33.4036614673,5.44782627283,2.01004331617,0.0,8.34152022915,10.0650221343,17.9305591205,17.9105591205,0.0,0.02
 11/12  04:00:00,33.1631378393,5.41712162621,1.80021732225,0.0,8.34152022915,10.0650221343,23.8642675121,18.1090853729,0.0,5.75518213926
 11/12  05:00:00,34.6240936627,5.39775177688,1.67396960625,0.0,8.34152022915,11.6705166398,17.8969953448,17.8769953448,0.0,0.02
 11/12  06:00:00,38.6801097396,5.38329490119,1.58617137925,0.0,8.80141237637,15.3678112995,22.5347215417,16.7700286861,0.0,5.76469285558
 11/12  07:00:00,55.6666478205,5.47915054731,2.26832338639,0.0,18.5082010057,25.6353820695,21.1718940187,15.3987950829,0.0,5.7730989358
 11/12  08:00:00,70.1964809781,5.69629864845,3.89440955013,0.0,19.4926561212,41.1001056674,24.6038354863,13.0287359017,0.0,11.5750995846
 11/12  09:00:00,97.4498964605,6.12820965996,6.95867225082,0.0,26.3286599382,57.9988325916,36.7599932703,7.34812111232,0.0,29.411872158
 11/12  10:00:00,81.2135558901,5.97617173062,6.14760447274,0.0,26.2443270014,42.8153538416,47.0191518681,5.56286320099,18.025,23.4312886671
 11/12  11:00:00,55.6540648925,5.7525773758,4.68621032009,0.0,21.7447113004,23.4437158914,45.9174539671,4.5171384844,18.025,23.3753154827
 11/12  12:00:00,53.986946615,5.84758074903,5.32605435571,0.0,19.3449162599,23.4437158914,37.8686261852,2.33741128901,18.025,17.5062148962
 11/12  13:00:00,55.274306113,5.98224449293,6.33651287925,0.0,19.190480192,23.7425572507,37.6333899636,2.13562751046,18.025,17.4727624532
 11/12  14:00:00,56.0915384386,6.09854405931,7.01132507901,0.0,19.260583323,23.698576057,41.3152302532,0.0,18.025,23.2902302532
 11/12  15:00:00,56.4715346788,6.14450982461,7.34535561063,0.0,19.260583323,23.698576057,35.4976511782,0.0,18.025,17.4726511782
 11/12  16:00:00,56.3204565027,6.11873262041,7.5100042153,0.0,19.260583323,23.4086260847,35.4993035641,0.0,18.025,17.4743035641
 11/12  17:00:00,61.512268365,6.00633795909,6.47890322739,0.0,19.260583323,27.8781056672,18.4125985926,0.367598592642,18.025,0.02
 11/12  18:00:00,75.969458449,6.04788604305,6.62010291197,0.0,18.1807569449,37.5792895564,7.61945625736,1.85493042452,0.0,5.76452583284
 11/12  19:00:00,90.7814365104,6.20888032916,7.3775429586,0.0,32.6059821062,37.0465235296,11.9236461843,6.15437430325,0.0,5.76927188105
 11/12  20:00:00,91.7116304011,6.30599651474,7.97960036148,0.0,36.8143715336,33.066984531,14.2242071084,8.44525439754,0.0,5.7789527109
 11/12  21:00:00,98.1950366883,6.46073613443,8.94876614394,0.0,36.43363367,38.8072253906,21.6157547731,10.0786401952,0.0,11.5371145779
 11/12  22:00:00,95.644012437,6.44137107485,8.77381958615,0.0,36.0963922311,36.7877557581,16.7363501052,10.9573865457,0.0,5.77896355955
 11/12  23:00:00,71.5990749506,6.06866766713,6.42183814572,0.0,30.9507766546,20.6087787026,23.0940295297,11.5179008826,0.0,11.5761286471
 11/12  24:00:00,46.6192481158,5.72677825958,4.21818977375,0.0,17.4250845679,11.7056064465,17.4311102444,11.6568612497,0.0,5.77424899475
 11/13  01:00:00,38.2814974624,5.61945530445,3.41544166248,0.0,11.6412384099,10.0650221343,16.7849370802,11.0262287831,0.0,5.7587082971
 11/13  02:00:00,36.1508487377,5.55506150051,2.90985722451,0.0,10.0992000411,10.047477231,10.7281762867,10.7081762867,0.0,0.02
 11/13  03:00:00,33.9133080449,5.51284966657,2.57408198459,0.0,8.25718729233,10.0299323277,16.4561175221,10.7009273441,0.0,5.75519017799
 11/13  04:00:00,33.6977703527,5.48964596665,2.38175199926,0.0,8.25718729233,10.0299323277,10.6371393897,10.6171393897,0.0,0.02
 11/13  05:00:00,35.135600911,5.46953148177,2.23311258077,0.0,8.25718729233,11.6354268332,17.0274366421,11.2676086442,0.0,5.75982799788
 11/13  06:00:00,42.825365388,5.48231318753,2.33051628096,0.0,12.1011305571,15.3678112995,17.0955095153,11.3212274369,0.0,5.7742820784
 11/13  07:00:00,71.3716908667,5.83580443214,4.76321084508,0.0,19.7275818095,37.2640762949,22.9642624297,11.3888613434,0.0,11.5754010863
 11/13  08:00:00,89.334482082,6.21899836413,7.50679819763,0.0,24.3117294858,51.2795993405,21.0833394259,9.46838694163,0.0,11.6149524843
 11/13  09:00:00,74.9222158924,5.76739693912,4.82104413881,0.0,23.6694662846,40.6342015617,28.0717276085,4.63902080853,0.0,23.4327068
 11/13  10:00:00,69.8994254411,5.74282768896,4.83006531954,0.0,23.6694662846,35.6302164847,44.7411434523,3.34392015889,18.025,23.3722232934
 11/13  11:00:00,50.9350829245,5.56853019786,3.63665001699,0.0,18.7433767983,22.9618409725,38.7313994186,3.19940965369,18.025,17.5069897649
 11/13  12:00:00,51.2173185995,5.59282985471,3.89675756748,0.0,18.7433767983,22.9618409725,43.4323002149,2.11241612086,18.025,23.2948840941
 11/13  13:00:00,51.9162003568,5.65136247645,4.49366012706,0.0,18.5889407304,23.1597249699,37.5221896954,2.02490699925,18.025,17.4722826962
 11/13  14:00:00,52.7904773882,5.72598673061,5.04681055431,0.0,18.7433767983,23.2517909448,35.5065681581,0.00761435953396,18.025,17.4739537986
 11/13  15:00:00,53.113242684,5.76528810442,5.3302734831,0.0,18.7433767983,23.2517909448,35.496863544,0.0,18.025,17.471863544
 11/13  16:00:00,53.1951203514,5.80377576569,5.66361335924,0.0,18.7433767983,22.9618409725,35.7046525524,0.204215421573,18.025,17.4754371309
 11/13  17:00:00,59.3850726297,5.79503020915,5.52700211934,0.0,18.7433767983,27.431320555,24.5481426181,0.763486928458,18.025,5.75965568963
 11/13  18:00:00,78.4051533171,5.98859681456,6.51334576978,0.0,17.6635504202,40.6971502883,7.45966534667,1.69042243002,0.0,5.76924291665
 11/13  19:00:00,85.6355038299,6.11600024275,7.11166506465,0.0,27.5259009287,37.3340067412,9.98708206907,4.19394332851,0.0,5.79313874056
 11/13  20:00:00,88.9045916941,6.23375244694,7.9375781151,0.0,33.8341110165,33.3544677425,17.2682150181,5.73149690481,0.0,11.5367181133
 11/13  21:00:00,98.6826728899,6.45684099892,9.33841389194,0.0,36.5179666069,38.8247702939,12.8837305502,7.10475627697,0.0,5.77897427323
 11/13  22:00:00,93.540481344,6.51284327458,9.65534489965,0.0,32.965339924,36.8579353714,19.0047557307,7.42849048058,0.0,11.5762652501
 11/13  23:00:00,66.7589607214,6.0844044643,6.84935547788,0.0,25.6355707503,20.6438685092,14.089377728,8.30544978532,0.0,5.78392794266
 11/13  24:00:00,44.288547838,5.71629190662,4.29993343954,0.0,15.0252895274,11.7056064465,15.8315930836,10.0668504585,0.0,5.76474262509
 11/14  01:00:00,38.0700454388,5.58328963689,3.2401539887,0.0,11.6412384099,10.0650221343,16.9549893869,11.1951622246,0.0,5.75982716233
 11/14  02:00:00,35.917737713,5.52242839898,2.70937636817,0.0,10.0992000411,10.047477231,12.0352520356,12.0152520356,0.0,0.02
 11/14  03:00:00,33.6351738398,5.47856342788,2.33023319989,0.0,8.25718729233,10.0299323277,18.3530107337,12.5979768551,0.0,5.75503387853
 11/14  04:00:00,33.3847108653,5.45101740361,2.10731823058,0.0,8.25718729233,10.0299323277,13.1567451226,13.1367451226,0.0,0.02
 11/14  05:00:00,34.8138266564,5.43028396128,1.95058366258,0.0,8.25718729233,11.6354268332,19.4170322195,13.6573474476,0.0,5.7596847719
 11/14  06:00:00,42.5064606987,5.44516801316,2.04875234126,0.0,12.1011305571,15.3678112995,18.8662405258,13.0920741915,0.0,5.77416633429
 11/14  07:00:00,70.9448353173,5.78171302138,4.39043986546,0.0,19.7275818095,37.2640762949,24.0807852021,12.5055319083,0.0,11.5752532938
 11/14  08:00:00,88.8300702841,6.15459537774,7.06677964075,0.0,24.3117294858,51.2795993405,22.2733075976,10.6579886663,0.0,11.6153189313
 11/14  09:00:00,74.2959659918,5.69757861156,4.26460593741,0.0,23.6694662846,40.6342015617,29.7238902421,6.28958507246,0.0,23.4343051696
 11/14  10:00:00,69.2141310783,5.6712083641,4.21638585247,0.0,23.6694662846,35.6302164847,46.9621381785,5.56486829356,18.025,23.3722698849
 11/14  11:00:00,50.243895574,5.50586682928,3.00812262768,0.0,18.7433767983,22.9618409725,41.9791247736,6.44791571614,18.025,17.5062090575
 11/14  12:00:00,50.1811033428,5.50761437505,2.94575549995,0.0,18.7433767983,22.9618409725,44.3005148967,6.31346933394,18.025,19.9620455628
 11/14  13:00:00,50.388144509,5.50889829746,3.10806608791,0.0,18.5889407304,23.1597249699,44.7569893822,5.92683811902,18.025,20.8051512632
 11/14  14:00:00,50.5905259461,5.52208918195,3.05075450739,0.0,18.7433767983,23.2517909448,38.9830543756,3.48397113349,18.025,17.4740832421
 11/14  15:00:00,50.5861220112,5.52126392057,3.04717481077,0.0,18.7433767983,23.2517909448,38.5542656714,3.05722908121,18.025,17.4720365901
 11/14  16:00:00,50.4097773484,5.53250090159,3.14954300285,0.0,18.7433767983,22.9618409725,39.3457250647,3.84696986542,18.025,17.4737551993
 11/14  17:00:00,56.8512252274,5.54221100918,3.24597152949,0.0,18.7433767983,27.431320555,27.8970620735,4.11239092662,18.025,5.75967114684
 11/14  18:00:00,76.2925409256,5.7508921305,4.63843443434,0.0,17.6635504202,40.6971502883,10.4312365246,4.66195851658,0.0,5.76927800805
 11/14  19:00:00,83.83138239,5.90039071031,5.52314653406,0.0,27.5259009287,37.3340067412,13.8497331044,8.05651917699,0.0,5.79321392742
 11/14  20:00:00,87.0942147382,6.01970815684,6.34124070705,0.0,33.8341110165,33.3544677425,20.850593193,9.31374839307,0.0,11.5368447999
 11/14  21:00:00,96.7785020232,6.2352860646,7.65579304967,0.0,36.5179666069,38.8247702939,17.0349967629,11.2559480565,0.0,5.77904870637
 11/14  22:00:00,91.50491012,6.27991989196,7.85268975133,0.0,32.965339924,36.8579353714,24.0337055224,12.4581804969,0.0,11.5755250255
 11/14  23:00:00,64.6731925275,5.84705884868,5.00092773242,0.0,25.6355707503,20.6438685092,20.2245549441,14.4412178669,0.0,5.7833370772
 11/14  24:00:00,42.5889657609,5.53133872359,2.78530158247,0.0,15.0252895274,11.7056064465,22.4168042175,16.6521369283,0.0,5.76466728921
 11/15  01:00:00,36.8039788454,5.45313905055,2.10423531987,0.0,11.6412384099,10.0650221343,23.9951973061,18.2352923172,0.0,5.75990498893
 11/15  02:00:00,34.7770611674,5.40105709711,1.69006967418,0.0,10.0992000411,10.047477231,19.6268935011,19.6068935011,0.0,0.02
 11/15  03:00:00,32.5318074719,5.3524110511,1.35301712052,0.0,8.25718729233,10.0299323277,26.8554805505,21.1003696698,0.0,5.75511088075
 11/15  04:00:00,32.2707583632,5.31839731404,1.12598440423,0.0,8.25718729233,10.0299323277,22.6635194448,22.6435194448,0.0,0.02
 11/15  05:00:00,33.6867833381,5.29235049256,0.961471360138,0.0,8.25718729233,11.6354268332,29.6676142657,23.9078402946,0.0,5.75977397105
 11/15  06:00:00,41.321427268,5.29795141115,1.00146850729,0.00946293095518,12.1011305571,15.3678112995,29.5560814085,23.781799894,0.0,5.77428151455
 11/15  07:00:00,69.2496082955,5.58362995357,2.8932886091,0.0,19.7275818095,37.2640762949,35.1026966288,23.5271273756,0.0,11.5755692531
 11/15  08:00:00,86.2486600625,5.85246230322,4.7874929605,0.0,24.3117294858,51.2795993405,30.2841770395,18.6690586185,0.0,11.615118421
 11/15  09:00:00,73.5253587673,5.6239387586,3.56763231592,0.0,23.6694662846,40.6342015617,33.2562605437,9.82245646247,0.0,23.4338040813
 11/15  10:00:00,69.2283717111,5.68757496702,4.21425506172,0.0,23.6694662846,35.6302164847,46.5478068541,5.14952385195,18.025,23.3732830022
 11/15  11:00:00,51.0633425928,5.60940766175,3.72402533538,0.0,18.7433767983,22.9618409725,38.6908355178,3.15803693822,18.025,17.5077985796
 11/15  12:00:00,52.1233994505,5.73793401512,4.6577298791,0.0,18.7433767983,22.9618409725,42.8438236188,1.52284987061,18.025,23.2959737482
 11/15  13:00:00,53.4845990598,5.85531869689,5.85809822137,0.0,18.5889407304,23.1597249699,36.2900057204,0.791802742297,18.025,17.4732029781
 11/15  14:00:00,54.6930022267,5.93117409191,6.74414344377,0.0,18.7433767983,23.2517909448,35.4999461641,0.0,18.025,17.4749461641
 11/15  15:00:00,55.1428983504,5.9546159644,7.17059674848,0.0,18.7433767983,23.2517909448,35.4979313129,0.0,18.025,17.4729313129
 11/15  16:00:00,55.0097263972,5.94168745544,7.34030281315,0.0,18.7433767983,22.9618409725,35.5022226077,0.0,18.025,17.4772226077
 11/15  17:00:00,59.8810696105,5.87559671601,5.94242826317,0.0,18.7433767983,27.431320555,23.8810253983,0.0962196902002,18.025,5.75980570813
 11/15  18:00:00,78.2693396841,5.99498834704,6.37113398967,0.0,17.6635504202,40.6971502883,7.37543958321,1.60618077545,0.0,5.76925880777
 11/15  19:00:00,84.9135722774,6.04972576927,6.45599542203,0.0,27.5259009287,37.3340067412,11.2565165519,5.46300193956,0.0,5.79351461232
 11/15  20:00:00,87.7425920318,6.1157327536,6.89358951575,0.0,33.8341110165,33.3544677425,19.6361215625,8.09890724853,0.0,11.537214314
 11/15  21:00:00,97.2407740556,6.3056977078,8.04764968698,0.0,36.5179666069,38.8247702939,15.6466076094,9.8687196205,0.0,5.77788798886
 11/15  22:00:00,91.8955638596,6.33665959435,8.18659474636,0.0,32.965339924,36.8579353714,22.1903223945,10.6142258118,0.0,11.5760965827
 11/15  23:00:00,65.155718768,5.90998823326,5.42052014735,0.0,25.6355707503,20.6438685092,18.2705650076,12.4865364269,0.0,5.78402858071
 11/15  24:00:00,43.0495440967,5.58752056374,3.18969526079,0.0,15.0252895274,11.7056064465,20.5883100514,14.8235235383,0.0,5.76478651314
 11/16  01:00:00,37.1556818677,5.49350387219,2.41556968009,0.0,11.6412384099,10.0650221343,22.2522739652,16.4923144451,0.0,5.75995952001
 11/16  02:00:00,35.0526744963,5.43581002369,1.93092976432,0.0,10.0992000411,10.047477231,18.1614497756,18.1414497756,0.0,0.02
 11/16  03:00:00,32.7469044509,5.38078699479,1.53973507267,0.0,8.25718729233,10.0299323277,25.7890558624,20.0339292633,0.0,5.75512659905
 11/16  04:00:00,32.433849296,5.34142707405,1.26604522696,0.0,8.25718729233,10.0299323277,22.0333923103,22.0133923103,0.0,0.02
 11/16  05:00:00,33.8495703226,5.31508867532,1.10151728321,0.0,8.25718729233,11.6354268332,28.5559679088,22.796253545,0.0,5.75971436382
 11/16  06:00:00,41.5004723401,5.32306911111,1.16485509048,0.0,12.1011305571,15.3678112995,27.6177677817,21.8433988244,0.0,5.77436895724
 11/16  07:00:00,69.453533694,5.61215803526,3.06867760875,0.0,19.7275818095,37.2640762949,32.2387970098,20.6624523585,0.0,11.5763446513
 11/16  08:00:00,86.6179396516,5.89645115173,5.11277510237,0.0,24.3117294858,51.2795993405,27.2058517049,15.5910999149,0.0,11.61475179
 11/16  09:00:00,74.1134302338,5.68962634359,4.0900099749,0.0,23.6694662846,40.6342015617,30.206739838,6.77104334547,0.0,23.4356964926
 11/16  10:00:00,70.1585345573,5.79282825998,5.0391592518,0.0,23.6694662846,35.6302164847,43.8076400946,2.40741564776,18.025,23.3752244468
 11/16  11:00:00,52.2787445057,5.7495926273,4.79923880839,0.0,18.7433767983,22.9618409725,37.4239870296,1.85641728046,18.025,17.5425697491
 11/16  12:00:00,53.1033356619,5.84365003995,5.53194822703,0.0,18.7433767983,22.9618409725,41.7913588179,0.504143303428,18.025,23.2622155145
 11/16  13:00:00,54.6890916885,5.92129075118,6.99661700266,0.0,18.5889407304,23.1597249699,35.580505375,0.0808138051462,18.025,17.4746915699
 11/16  14:00:00,55.3527585016,5.93679895172,7.39827199985,0.0,18.7433767983,23.2517909448,35.5009051945,0.0,18.025,17.4759051945
 11/16  15:00:00,55.7519560042,5.96849331132,7.76577454002,0.0,18.7433767983,23.2517909448,35.499518674,0.0,18.025,17.474518674
 11/16  16:00:00,55.3970180833,5.93928421894,7.7299952706,0.0,18.7433767983,22.9618409725,35.4988499192,0.0,18.025,17.4738499192
 11/16  17:00:00,60.4462187409,5.90983128196,6.47334154603,0.0,18.7433767983,27.431320555,23.7848319039,0.0,18.025,5.75983190389
 11/16  18:00:00,79.2124780621,6.08685544946,7.22240273336,0.0,17.6635504202,40.6971502883,5.81773852118,0.0482744954895,0.0,5.76946402569
 11/16  19:00:00,86.2564432386,6.20216845235,7.64641703617,0.0,27.5259009287,37.3340067412,7.54318056459,1.749807504,0.0,5.79337306059
 11/16  20:00:00,89.3709703005,6.30446747817,8.33322918075,0.0,33.8341110165,33.3544677425,14.2417795022,2.70394220914,0.0,11.5378372931
 11/16  21:00:00,98.8613823543,6.49698033409,9.47697339583,0.0,36.5179666069,38.8247702939,11.0061545351,5.22774155117,0.0,5.7784129839
 11/16  22:00:00,93.4427303263,6.5219043399,9.5485087576,0.0,32.965339924,36.8579353714,18.5423455914,6.96619705563,0.0,11.5761485358
 11/16  23:00:00,66.7709181875,6.10149020299,6.84421146234,0.0,25.6355707503,20.6438685092,13.6861625487,7.90246413849,0.0,5.7836984102
 11/16  24:00:00,44.4781265104,5.74835684813,4.45743871517,0.0,15.0252895274,11.7056064465,14.7283585355,8.96359466934,0.0,5.76476386619
 11/17  01:00:00,38.3851430677,5.62580587579,3.51272461653,0.0,11.6412384099,10.0650221343,15.0834638209,9.32446551634,0.0,5.7589983046
 11/17  02:00:00,36.0823954912,5.54457961482,2.85188061411,0.0,10.0992000411,10.047477231,10.4750927957,10.4550927957,0.0,0.02
 11/17  03:00:00,33.6404182263,5.48300376666,2.33102919723,0.0,8.25718729233,10.0299323277,18.0703373182,12.3152584359,0.0,5.75507888223
 11/17  04:00:00,33.2912935754,5.44539899109,2.01951688164,0.0,8.25718729233,10.0299323277,14.1437005191,14.1237005191,0.0,0.02
 11/17  05:00:00,34.6776110638,5.41827160848,1.82637336849,0.0,8.25718729233,11.6354268332,20.8998599883,15.1403726745,0.0,5.75948731375
 11/17  06:00:00,42.3336697243,5.42729648302,1.8938211288,0.0,12.1011305571,15.3678112995,20.4102492776,14.6358223599,0.0,5.77442691774
 11/17  07:00:00,70.4918341095,5.73450746207,3.98461934587,0.0,19.7275818095,37.2640762949,25.6386409062,14.0615954499,0.0,11.5770454564
 11/17  08:00:00,88.4617678826,6.11693968064,6.73610600052,0.0,24.3117294858,51.2795993405,22.250671876,10.6344450475,0.0,11.6162268285
 11/17  09:00:00,75.1543248224,5.80135126915,5.01917217929,0.0,23.6694662846,40.6342015617,27.4799386189,4.04218640306,0.0,23.4377522158
