Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  10:00:00,71.3654595267,5.92769503283,6.11121194787,0.0,23.6694662846,35.6302164847,43.0566590206,1.65526910662,18.025,23.376389914
 11/17  11:00:00,53.5428623633,5.89291260535,5.92003451357,0.0,18.7433767983,22.9618409725,42.8759638767,1.51339907293,18.025,23.3375648038
 11/17  12:00:00,54.7220807851,6.03414252338,6.96019892409,0.0,18.7433767983,22.9618409725,35.7862243308,0.284146593313,18.025,17.4770777375
 11/17  13:00:00,56.8961034629,6.16782829763,8.95708874118,0.0,18.5889407304,23.1597249699,35.5198352809,0.0191825268407,18.025,17.475652754
 11/17  14:00:00,57.8050056481,6.2350487057,9.55226652302,0.0,18.7433767983,23.2517909448,35.5025158423,0.0,18.025,17.4775158423
 11/17  15:00:00,58.1112398073,6.25904562308,9.83450373368,0.0,18.7433767983,23.2517909448,35.4980249655,0.0,18.025,17.4730249655
 11/17  16:00:00,57.6288736175,6.22998663457,9.67114596141,0.0,18.7433767983,22.9618409725,35.5011472876,0.0,18.025,17.4761472876
 11/17  17:00:00,62.2810464736,6.14709704921,8.0709042378,0.0,18.7433767983,27.431320555,23.784708746,0.0,18.025,5.75970874598
 11/17  18:00:00,80.6468032704,6.2725637436,8.47101770072,0.0,17.6635504202,40.6971502883,6.02021859028,0.250690997641,0.0,5.76952759264
 11/17  19:00:00,87.3850211498,6.34846105956,8.62869460447,0.0,27.5259009287,37.3340067412,13.8533085935,2.28672334986,0.0,11.5665852437
 11/17  20:00:00,90.1383052781,6.40820402582,8.99682325259,0.0,33.8341110165,33.3544677425,9.41900781721,3.64030830452,0.0,5.77869951269
 11/17  21:00:00,99.2661483969,6.56086835263,9.81784725339,0.0,36.5179666069,38.8247702939,12.6192445356,6.84009091713,0.0,5.77915361843
 11/17  22:00:00,93.6211311021,6.55758504372,9.69122182176,0.0,32.965339924,36.8579353714,20.4846772563,8.90840563685,0.0,11.5762716194
 11/17  23:00:00,66.7988096737,6.11581747699,6.85776990514,0.0,25.6355707503,20.6438685092,16.4859447398,10.7020400422,0.0,5.78390469766
 11/17  24:00:00,44.341641514,5.74100276696,4.32830678788,0.0,15.0252895274,11.7056064465,18.1801726591,12.4153848686,0.0,5.7647877905
 11/18  01:00:00,39.4175654494,5.61714256698,3.35391030201,0.0,12.8411359301,10.0650221343,19.2557753851,13.4959361648,0.0,5.75983922027
 11/18  02:00:00,38.8423525903,5.55620631714,2.84072751447,0.0,12.8411359301,10.0650221343,14.1512992895,14.1312992895,0.0,0.02
 11/18  03:00:00,33.6339296312,5.48769513497,2.31984856793,0.0,8.25718729233,10.0299323277,20.2173621016,14.4621256074,0.0,5.75523649421
 11/18  04:00:00,33.3388714507,5.45199463679,2.06049622515,0.0,8.25718729233,10.0299323277,14.7736526711,14.7536526711,0.0,0.02
 11/18  05:00:00,34.668762339,5.4188854911,1.81691006793,0.0,8.25718729233,11.6354268332,22.1068287281,16.3467818416,0.0,5.76004688657
 11/18  06:00:00,38.5710386393,5.38719089185,1.59260551099,0.0,8.71707943955,15.3327214929,23.7510263936,17.9862384244,0.0,5.76478796922
 11/18  07:00:00,55.4780355293,5.46282419023,2.09601402511,0.0,18.5082010057,25.6353820695,25.1672233294,19.3927827415,0.0,5.77444058785
 11/18  08:00:00,70.0731938649,5.70556678297,3.88123230885,0.0,19.4083231844,41.0650158608,27.5658386375,15.9887903418,0.0,11.5770482957
 11/18  09:00:00,98.0086054313,6.2025945382,7.44294046116,0.0,26.3286599382,57.9988325916,36.4054028849,6.99046751141,0.0,29.4149353735
 11/18  10:00:00,82.8170653986,6.15114305655,7.45668301415,0.0,26.3286599382,42.8504436482,43.8898397652,2.43375139855,18.025,23.4310883666
 11/18  11:00:00,57.7634954954,6.00032581962,6.54786429519,0.0,21.7447113004,23.4437158914,42.8111144961,1.4087320354,18.025,23.3773824607
 11/18  12:00:00,56.3712837783,6.11708608497,7.50057766037,0.0,19.3027497915,23.426170988,35.6418074766,0.109788363409,18.025,17.5070191132
 11/18  13:00:00,58.2088651506,6.18729644765,9.12571760991,0.0,19.1483137236,23.7250123474,35.500189947,0.0,18.025,17.475189947
 11/18  14:00:00,59.9077388707,6.31049149187,10.5558513331,0.0,19.3027497915,23.7161209604,35.4981865942,0.0,18.025,17.4731865942
 11/18  15:00:00,60.5629897804,6.34599889394,11.1755968955,0.0,19.3027497915,23.7161209604,35.4987420371,0.0,18.025,17.4737420371
 11/18  16:00:00,60.3857081243,6.31896061618,11.3153034678,0.0,19.3027497915,23.426170988,41.3171296033,0.0,18.025,23.2921296033
 11/18  17:00:00,66.2545243831,6.20819826638,9.07557648423,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/18  18:00:00,78.2520831807,6.2682705437,8.62261316728,0.0,18.2229234133,37.5968344597,5.76464154293,0.0,0.0,5.76464154293
 11/18  19:00:00,93.2010023085,6.45588165112,9.4306640432,0.0,32.690315043,37.0816133363,6.40745988112,0.637860470553,0.0,5.76959941057
 11/18  20:00:00,93.939281658,6.55271451743,9.96051044249,0.0,36.8143715336,33.066984531,7.67029237612,1.89202633376,0.0,5.77826604235
 11/18  21:00:00,100.119997287,6.69343384477,10.7604200929,0.0,36.3493007332,38.7721355839,10.0880235592,4.30918889386,0.0,5.77883466535
 11/18  22:00:00,97.5602073232,6.65150795635,10.360424834,0.0,36.1807251679,36.8228455648,18.1310453527,6.59256745103,0.0,11.5384779017
 11/18  23:00:00,73.0787490975,6.23372127235,7.61699543153,0.0,31.0351095914,20.6438685092,20.330773591,8.75388220206,0.0,11.576891389
 11/18  24:00:00,47.4205186611,5.82729763766,4.91891477748,0.0,17.4250845679,11.7056064465,17.3224155064,11.5480162281,0.0,5.77439927829
 11/19  01:00:00,39.9598615972,5.67112648052,3.72280389558,0.0,12.925468867,10.100111941,13.8778298305,13.8578298305,0.0,0.02
 11/19  02:00:00,39.1813347967,5.58557840322,3.0309080999,0.0,12.925468867,10.100111941,20.6783847119,14.923134243,0.0,5.75525046885
 11/19  03:00:00,33.8960785713,5.50672441373,2.44354829246,0.0,8.34152022915,10.0650221343,15.2843010883,15.2643010883,0.0,0.02
 11/19  04:00:00,33.5790184045,5.46783083166,2.16537797304,0.0,8.34152022915,10.0650221343,21.317572819,15.5623728518,0.0,5.75519996723
 11/19  05:00:00,34.9219299279,5.43623124072,1.93330769656,0.0,8.34152022915,11.6705166398,22.2024036253,16.4427090058,0.0,5.75969461954
 11/19  06:00:00,38.8690608443,5.4096485975,1.74874899757,0.0,8.80141237637,15.3678112995,16.856527811,16.836527811,0.0,0.02
 11/19  07:00:00,55.7471255822,5.49296226841,2.33495882132,0.0,18.5082010057,25.6353820695,22.7598589319,16.9865133593,0.0,5.77334557267
 11/19  08:00:00,70.8654283306,5.78077834101,4.47882917758,0.0,19.4926561212,41.1001056674,23.9234099868,12.3459537352,0.0,11.5774562517
 11/19  09:00:00,99.4185080185,6.36150345007,8.69392438843,0.0,26.3286599382,57.9988325916,32.4433897355,3.02491448636,0.0,29.4184752491
 11/19  10:00:00,84.6806848694,6.3712099777,9.21964790256,0.0,26.2443270014,42.8153538416,41.6142068432,0.152120393156,18.025,23.4370864501
 11/19  11:00:00,60.4934636742,6.21368891225,9.0644684582,0.0,21.7447113004,23.4437158914,41.4035036045,0.0,18.025,23.3785036045
 11/19  12:00:00,60.5068969086,6.371590972,11.3219703751,0.0,19.3449162599,23.4437158914,41.3609316623,0.0,18.025,23.3359316623
 11/19  13:00:00,63.7323997908,6.54247465096,14.2343626731,0.0,19.190480192,23.7425572507,35.5003119176,0.0,18.025,17.4753119176
 11/19  14:00:00,65.439338307,6.6334215615,15.8242309076,0.0,19.260583323,23.698576057,35.5002348502,0.0,18.025,17.4752348502
 11/19  15:00:00,65.6777996763,6.65274331501,16.043369979,0.0,19.260583323,23.698576057,35.5003044547,0.0,18.025,17.4753044547
 11/19  16:00:00,64.6219023517,6.59029648509,15.3398691695,0.0,19.260583323,23.4086260847,35.4984561314,0.0,18.025,17.4734561314
 11/19  17:00:00,69.1619127612,6.41346101177,11.8374068649,0.0,19.260583323,27.8781056672,23.7848626693,0.0,18.025,5.75986266928
 11/19  18:00:00,79.3249239795,6.4034599691,9.61997636732,0.0,18.1807569449,37.5792895564,5.76478643255,0.0,0.0,5.76478643255
 11/19  19:00:00,93.6203951325,6.53261162068,9.89274854195,0.0,32.6059821062,37.0465235296,6.9098103411,1.14044009694,0.0,5.76937024416
 11/19  20:00:00,94.2861517229,6.60460655418,10.2554801656,0.0,36.8143715336,33.066984531,8.26406405482,2.48472458102,0.0,5.7793394738
 11/19  21:00:00,100.590434471,6.74151673365,11.0633544155,0.0,36.43363367,38.8072253906,10.295253559,4.51614071622,0.0,5.7791128428
 11/19  22:00:00,97.8608328269,6.70453052176,10.7274480711,0.0,36.0963922311,36.7877557581,11.624015478,5.84508215687,0.0,5.77893332116
 11/19  23:00:00,73.4445368423,6.29341726221,8.04250296023,0.0,30.9507766546,20.6087787026,18.8720932234,7.29455957834,0.0,11.5775336451
 11/19  24:00:00,47.9833505341,5.89406308565,5.41497739959,0.0,17.4250845679,11.7056064465,15.2656496098,9.49105191206,0.0,5.77459769777
 11/20  01:00:00,39.1210161989,5.72449182815,4.14990596425,0.0,11.6412384099,10.0650221343,16.8719164862,11.1117786664,0.0,5.76013781977
 11/20  02:00:00,36.5763407883,5.61192157138,3.27847460838,0.0,10.0992000411,10.047477231,12.4602216213,12.4402216213,0.0,0.02
 11/20  03:00:00,34.0589591451,5.53740983434,2.69516309763,0.0,8.25718729233,10.0299323277,19.1112482639,13.3559169978,0.0,5.75533126612
 11/20  04:00:00,33.6898277033,5.49574561469,2.3676947554,0.0,8.25718729233,10.0299323277,20.0167494942,14.2619550322,0.0,5.75479446196
 11/20  05:00:00,35.0515063941,5.46590740454,2.15263099606,0.0,8.25718729233,11.6354268332,14.802164788,14.782164788,0.0,0.02
 11/20  06:00:00,42.6937845447,5.47395837547,2.20726163178,0.0,12.1011305571,15.3678112995,19.8275371532,14.0531370864,0.0,5.77440006681
 11/20  07:00:00,70.904639725,5.78732525033,4.34458670912,0.0,19.7275818095,37.2640762949,24.7579856984,13.1801717212,0.0,11.5778139771
 11/20  08:00:00,89.4669796379,6.24140660892,7.61681644659,0.0,24.3117294858,51.2795993405,25.8825615699,8.46809502854,0.0,17.4144665413
 11/20  09:00:00,76.8793069023,6.00106968006,6.54441820037,0.0,23.6694662846,40.6342015617,24.6604008575,1.22094619218,0.0,23.4394546653
 11/20  10:00:00,73.4784016936,6.16325872127,7.98857595073,0.0,23.6694662846,35.6302164847,41.4011615056,0.0,18.025,23.3761615056
 11/20  11:00:00,56.7085416471,6.13233131029,8.84628638496,0.0,18.7433767983,22.9618409725,35.5329584166,0.0,18.025,17.5079584166
 11/20  12:00:00,59.2966902839,6.30031627161,11.2686281136,0.0,18.7433767983,22.9618409725,35.5031879586,0.0,18.025,17.4781879586
 11/20  13:00:00,62.7509405245,6.47390702275,14.5058373643,0.0,18.5889407304,23.1597249699,35.501132612,0.0,18.025,17.476132612
 11/20  14:00:00,64.3842187055,6.56630888464,15.8002138622,0.0,18.7433767983,23.2517909448,35.4987093765,0.0,18.025,17.4737093765
 11/20  15:00:00,64.2389952999,6.56200844481,15.6592910913,0.0,18.7433767983,23.2517909448,41.3171610517,0.0,18.025,23.2921610517
 11/20  16:00:00,63.0227352988,6.50588650937,14.7891038946,0.0,18.7433767983,22.9618409725,35.4995046889,0.0,18.025,17.4745046889
 11/20  17:00:00,68.4992004316,6.38728810174,12.1648602035,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/20  18:00:00,83.0204360088,6.48566066192,10.6315383251,0.0,17.6635504202,40.6971502883,5.76955377731,0.0,0.0,5.76955377731
 11/20  19:00:00,89.2720095043,6.55079764102,10.3133212094,0.0,27.5259009287,37.3340067412,11.6729146594,0.105471918803,0.0,11.5674427406
 11/20  20:00:00,91.9904244367,6.61757827212,10.639557777,0.0,33.8341110165,33.3544677425,6.63886759638,0.860373494925,0.0,5.77849410145
 11/20  21:00:00,101.251107635,6.78310570819,11.5805489745,0.0,36.5179666069,38.8247702939,13.2753342323,1.73820653058,0.0,11.5371277018
 11/20  22:00:00,95.7335830596,6.79575117649,11.5654902886,0.0,32.965339924,36.8579353714,8.13098339493,2.3322153874,0.0,5.79876800754
 11/20  23:00:00,68.8153760921,6.34838957686,8.6417434357,0.0,25.6355707503,20.6438685092,15.7208641221,4.1735426254,0.0,11.5473214967
 11/20  24:00:00,46.005532617,5.93720218065,5.79598918324,0.0,15.0252895274,11.7056064465,12.6353603168,6.87046772878,0.0,5.76489258803
 11/21  01:00:00,39.3859017206,5.75169428461,4.38759248173,0.0,11.6412384099,10.0650221343,9.39835073774,9.37835073774,0.0,0.02
 11/21  02:00:00,36.8933150851,5.64456995473,3.56279553996,0.0,10.0992000411,10.047477231,16.0996425153,10.3443726012,0.0,5.75526991409
 11/21  03:00:00,34.408186924,5.56996550113,3.01183650453,0.0,8.25718729233,10.0299323277,10.4306248833,10.4106248833,0.0,0.02
 11/21  04:00:00,34.0556892955,5.52967211058,2.69962555453,0.0,8.25718729233,10.0299323277,16.2229404209,10.467910138,0.0,5.75503028285
 11/21  05:00:00,35.4921811373,5.50882080138,2.55038941502,0.0,8.25718729233,11.6354268332,10.1377004621,10.1177004621,0.0,0.02
 11/21  06:00:00,43.2917862873,5.52941146115,2.74980439414,0.0,12.1011305571,15.3678112995,20.20399154,8.67500470102,0.0,11.528986839
 11/21  07:00:00,72.2072609691,5.93128086826,5.50324844148,0.0,19.7275818095,37.2640762949,12.8707002776,7.07385916556,0.0,5.79684111207
 11/21  08:00:00,90.2894494225,6.33275131008,8.347935341,0.0,24.3117294858,51.2795993405,22.1098658328,4.69472470118,0.0,17.4151411316
 11/21  09:00:00,76.2336996382,5.8994548507,6.00042031749,0.0,23.6694662846,40.6342015617,23.9534946416,0.513543426745,0.0,23.4399512149
 11/21  10:00:00,71.5070406632,5.90079405928,6.27967699951,0.0,23.6694662846,35.6302164847,41.4000814933,0.0,18.025,23.3750814933
 11/21  11:00:00,54.1837454137,5.78728150518,6.66653479915,0.0,18.7433767983,22.9618409725,35.5411437973,0.00627030614798,18.025,17.5098734911
 11/21  12:00:00,56.3662805387,5.91889503597,8.71963652723,0.0,18.7433767983,22.9618409725,35.5038329001,0.0,18.025,17.4788329001
 11/21  13:00:00,59.1968635816,6.02335206983,11.4023152466,0.0,18.5889407304,23.1597249699,41.3185530737,0.0,18.025,23.2935530737
 11/21  14:00:00,59.6796322745,6.09755407592,11.5643808308,0.0,18.7433767983,23.2517909448,35.5005697303,0.0,18.025,17.4755697303
 11/21  15:00:00,58.2597472503,6.07045930682,10.1715892644,0.0,18.7433767983,23.2517909448,35.5000869265,0.0,18.025,17.4750869265
 11/21  16:00:00,56.686712598,6.05707461023,8.90188896827,0.0,18.7433767983,22.9618409725,35.5036581765,0.0,18.025,17.4786581765
 11/21  17:00:00,63.1756385939,5.9992500994,7.22932950463,0.0,18.7433767983,27.431320555,23.7849445644,0.0,18.025,5.75994456443
 11/21  18:00:00,80.2021088268,6.1804364165,8.11843349073,0.0,17.6635504202,40.6971502883,5.91916255388,0.149476149916,0.0,5.76968640397
 11/21  19:00:00,87.283800024,6.30664513669,8.56926475579,0.0,27.5259009287,37.3340067412,7.58045523968,1.78655622768,0.0,5.793899012
 11/21  20:00:00,90.3200436384,6.40120180193,9.18554399245,0.0,33.8341110165,33.3544677425,14.4026461808,2.86480392225,0.0,11.5378422586
 11/21  21:00:00,99.6097906812,6.57534024477,10.1469961667,0.0,36.5179666069,38.8247702939,11.727524011,5.94927443264,0.0,5.77824957834
 11/21  22:00:00,93.9677875847,6.57785340485,10.0175823066,0.0,32.965339924,36.8579353714,19.7635956466,8.18740884344,0.0,11.5761868032
 11/21  23:00:00,67.0651877227,6.13266667859,7.10727939832,0.0,25.6355707503,20.6438685092,15.4382571629,9.65403209617,0.0,5.7842250667
 11/21  24:00:00,44.5205654138,5.75060295819,4.49761690734,0.0,15.0252895274,11.7056064465,16.8234126499,11.0584126783,0.0,5.76499997151
 11/22  01:00:00,38.2357342385,5.60676444179,3.38234669633,0.0,11.6412384099,10.0650221343,17.5617022817,11.8016010045,0.0,5.76010127724
 11/22  02:00:00,36.0931737367,5.54490651038,2.86232288587,0.0,10.0992000411,10.047477231,12.1270273199,12.1070273199,0.0,0.02
 11/22  03:00:00,33.8374904791,5.50161079604,2.50948616332,0.0,8.25718729233,10.0299323277,17.8412038477,12.0859791501,0.0,5.75522469762
 11/22  04:00:00,33.6166994694,5.47862100621,2.31169178513,0.0,8.25718729233,10.0299323277,12.017784138,11.997784138,0.0,0.02
 11/22  05:00:00,35.0922424564,5.46245936782,2.19680493051,0.0,8.25718729233,11.6354268332,17.6432047384,11.8830287136,0.0,5.76017602488
 11/22  06:00:00,42.8617241493,5.48139718102,2.36775482186,0.0,12.1011305571,15.3678112995,16.5997549428,10.8250269364,0.0,5.77472800633
 11/22  07:00:00,71.4214682665,5.83188524615,4.81684229342,0.0,19.7275818095,37.2640762949,21.3098415238,9.73229059329,0.0,11.5775509305
 11/22  08:00:00,89.8198828838,6.26284575711,7.94826840953,0.0,24.3117294858,51.2795993405,17.8673740976,6.25023622997,0.0,11.6171378676
 11/22  09:00:00,76.1172205858,5.87854523109,5.90484250644,0.0,23.6694662846,40.6342015617,23.9792742229,0.538737969171,0.0,23.4405362537
 11/22  10:00:00,72.2312161738,5.91910519641,6.9855354729,0.0,23.6694662846,35.6302164847,41.4041839018,0.0,18.025,23.3791839018
 11/22  11:00:00,54.008362548,5.72629453927,6.55213624289,0.0,18.7433767983,22.9618409725,41.3654239293,0.0,18.025,23.3404239293
 11/22  12:00:00,54.6748268324,5.7765813887,7.17049513065,0.0,18.7433767983,22.9618409725,35.5042480316,0.0,18.025,17.4792480316
 11/22  13:00:00,56.1448430598,5.84150375737,8.53214168361,0.0,18.5889407304,23.1597249699,35.5033349997,0.0,18.025,17.4783349997
 11/22  14:00:00,55.7895666718,5.85832743016,7.91353733205,0.0,18.7433767983,23.2517909448,35.500664701,0.0,18.025,17.475664701
 11/22  15:00:00,54.8555334156,5.82839034343,7.00944163045,0.0,18.7433767983,23.2517909448,35.5007690525,0.0,18.025,17.4757690525
 11/22  16:00:00,53.4221988399,5.79939526737,5.89505272534,0.0,18.7433767983,22.9618409725,35.6526727071,0.153337374662,18.025,17.4743353324
 11/22  17:00:00,61.3335841449,5.78899787196,5.5975301939,0.0,18.7433767983,27.431320555,24.5826016632,0.797622056146,18.025,5.75997960707
 11/22  18:00:00,78.6325726928,5.9998680716,6.7294646507,0.0,17.6635504202,40.6971502883,7.16840111235,1.39896753623,0.0,5.76943357612
 11/22  19:00:00,86.0042325122,6.14891265748,7.44741852903,0.0,27.5259009287,37.3340067412,14.4819780632,2.91534080282,0.0,11.5666372604
 11/22  20:00:00,89.325733991,6.27477753289,8.3176582658,0.0,33.8341110165,33.3544677425,10.1853861933,4.4064910885,0.0,5.77889510475
 11/22  21:00:00,99.0269104571,6.4921099002,9.64734530687,0.0,36.5179666069,38.8247702939,12.3003393197,6.52170058681,0.0,5.77863873285
 11/22  22:00:00,93.7039262514,6.5303187059,9.80124937923,0.0,32.965339924,36.8579353714,19.2125506863,7.63476720713,0.0,11.5777834792
 11/22  23:00:00,66.8338180293,6.09282372982,6.91574109266,0.0,25.6355707503,20.6438685092,20.2447814902,8.69629017896,0.0,11.5484913113
 11/22  24:00:00,44.3086081367,5.71705939142,4.31920476716,0.0,15.0252895274,11.7056064465,10.2449647637,10.2249647637,0.0,0.02
 11/23  01:00:00,39.4683529087,5.59084152061,3.31156657526,0.0,12.925468867,10.100111941,16.8666346346,11.1064132263,0.0,5.76022140837
 11/23  02:00:00,38.9496763801,5.54065919642,2.8441625981,0.0,12.925468867,10.100111941,18.0287955083,12.2734685908,0.0,5.75532691752
 11/23  03:00:00,33.705340969,5.47263085432,2.28689732827,0.0,8.34152022915,10.0650221343,13.463476069,13.443476069,0.0,0.02
 11/23  04:00:00,33.3655935812,5.43510693437,1.98467045314,0.0,8.34152022915,10.0650221343,20.3785173461,14.6234198123,0.0,5.75509753378
 11/23  05:00:00,34.7435648791,5.40874499854,1.78242315777,0.0,8.34152022915,11.6705166398,15.7484029615,15.7284029615,0.0,0.02
 11/23  06:00:00,38.7250742417,5.38708768655,1.62730787167,0.0,8.80141237637,15.3678112995,21.8911145447,16.1260554767,0.0,5.76505906799
 11/23  07:00:00,55.6602511575,5.47608075007,2.26495428545,0.0,18.5082010057,25.6353820695,22.0265702905,16.2526785672,0.0,5.77389172328
 11/23  08:00:00,70.1519308614,5.68957266413,3.85650527763,0.0,19.4926561212,41.1001056674,25.6892812679,14.1109193108,0.0,11.5783619571
 11/23  09:00:00,96.9080488001,6.0572700357,6.48766164155,0.0,26.3286599382,57.9988325916,37.6041367082,8.18647446793,0.0,29.4176622403
 11/23  10:00:00,80.3129689781,5.85644220986,5.36667996527,0.0,26.2443270014,42.8153538416,47.6542820923,6.19308495072,18.025,23.4361971416
 11/23  11:00:00,54.2337331909,5.57284479005,3.44556024536,0.0,21.7447113004,23.4437158914,48.0170078919,6.61150007564,18.025,23.3805078163
 11/23  12:00:00,51.586111182,5.54996630089,3.22279612304,0.0,19.3449162599,23.4437158914,42.0886551594,6.55420635324,18.025,17.5094488062
 11/23  13:00:00,51.7851399019,5.54714117729,3.28242556186,0.0,19.190480192,23.7425572507,42.1791920279,6.67825489741,18.025,17.4759371305
 11/23  14:00:00,51.7048247026,5.54575308832,3.17737854636,0.0,19.260583323,23.698576057,45.482444715,4.16236314974,18.025,23.2950815653
 11/23  15:00:00,51.6455509477,5.53881113927,3.12504616986,0.0,19.260583323,23.698576057,39.4044112217,3.90258453424,18.025,17.4768266875
 11/23  16:00:00,51.3036239998,5.53243697455,3.07944233369,0.0,19.260583323,23.4086260847,40.4259080514,4.92577368297,18.025,17.4751343685
 11/23  17:00:00,59.3997621167,5.51116059954,2.97754656906,0.0,19.260583323,27.8781056672,28.8873701557,5.1024771634,18.025,5.75989299226
 11/23  18:00:00,72.9734145851,5.65525262283,4.01666319397,0.0,18.1807569449,37.5792895564,5.37474050841,5.35474050841,0.0,0.02
 11/23  19:00:00,88.7645711239,5.9145990691,5.65492129277,0.0,32.6059821062,37.0465235296,13.805781634,8.03595742863,0.0,5.76982420533
 11/23  20:00:00,90.3594353714,6.0928778661,6.84047291067,0.0,36.8143715336,33.066984531,20.2967702135,8.75866146089,0.0,11.5381087526
 11/23  21:00:00,97.3404887487,6.31192705137,8.24297624501,0.0,36.43363367,38.8072253906,15.6932428467,9.91483184079,0.0,5.77841100595
 11/23  22:00:00,95.0648793486,6.33252573919,8.3034822335,0.0,36.0963922311,36.7877557581,16.1313569709,10.3523598563,0.0,5.77899711462
 11/23  23:00:00,70.948816009,5.96358450332,5.87658582838,0.0,30.9507766546,20.6087787026,22.4803345887,10.9020577201,0.0,11.5782768686
 11/23  24:00:00,45.9587518686,5.63400658447,3.65042051047,0.0,17.4250845679,11.7056064465,17.1994258495,11.4246805938,0.0,5.77474525564
 11/24  01:00:00,37.7518850515,5.54896513782,2.95629115111,0.0,11.6412384099,10.0650221343,17.0662459269,11.306019927,0.0,5.76022599998
 11/24  02:00:00,35.7443030829,5.5037534507,2.5546018644,0.0,10.0992000411,10.047477231,11.3831001072,11.3631001072,0.0,0.02
 11/24  03:00:00,33.52457263,5.46580886574,2.23236731264,0.0,8.25718729233,10.0299323277,17.3040956197,11.5488666659,0.0,5.75522895383
 11/24  04:00:00,33.3376624468,5.44430747518,2.06696445532,0.0,8.25718729233,10.0299323277,11.7159944282,11.6959944282,0.0,0.02
 11/24  05:00:00,34.8184169245,5.42891626546,1.95651991359,0.0,8.25718729233,11.6354268332,17.5914416645,11.8312203593,0.0,5.76022130524
 11/24  06:00:00,42.560840364,5.44870485701,2.099555769,0.0,12.1011305571,15.3678112995,16.8060998728,11.0313784972,0.0,5.77472137566
 11/24  07:00:00,71.157106219,5.80025102008,4.58409921625,0.0,19.7275818095,37.2640762949,21.7514107229,10.1730931383,0.0,11.5783175846
 11/24  08:00:00,89.2636570528,6.19621364906,7.45865352446,0.0,24.3117294858,51.2795993405,22.9831123164,7.97626413713,0.0,15.0068481793
 11/24  09:00:00,74.8639539696,5.74494353125,4.78516745142,0.0,23.6694662846,40.6342015617,28.7315615598,2.85973810611,0.0,25.8718234537
 11/24  10:00:00,69.892588423,5.72808073353,4.83791756388,0.0,23.6694662846,35.6302164847,37.0715556697,1.51207066651,18.025,17.5344850032
 11/24  11:00:00,50.8846349278,5.55084599529,3.60385502548,0.0,18.7433767983,22.9618409725,43.5971939014,2.23095033931,18.025,23.3412435621
 11/24  12:00:00,51.031130939,5.56740870629,3.73596788819,0.0,18.7433767983,22.9618409725,37.3228085756,1.81754609038,18.025,17.4802624852
 11/24  13:00:00,51.4602645301,5.60630887928,4.08275168623,0.0,18.5889407304,23.1597249699,37.7562982587,2.25440223747,18.025,17.4768960212
 11/24  14:00:00,52.0472857017,5.65168609082,4.37789394744,0.0,18.7433767983,23.2517909448,35.5186829883,0.0198333472863,18.025,17.473849641
 11/24  15:00:00,52.5479244703,5.71278356356,4.81743656146,0.0,18.7433767983,23.2517909448,35.5010265925,0.0,18.025,17.4760265925
 11/24  16:00:00,52.6682000654,5.76239433358,5.17805226168,0.0,18.7433767983,22.9618409725,41.9977477969,0.677249813336,18.025,23.2954979836
 11/24  17:00:00,60.5365529556,5.72711108437,4.86238106138,0.0,18.7433767983,27.431320555,19.4183732076,1.37337320756,18.025,0.02
 11/24  18:00:00,77.5702446041,5.90453109496,5.76246319718,0.0,17.6635504202,40.6971502883,8.27467062806,2.50493188934,0.0,5.76973873872
 11/24  19:00:00,84.5978294548,6.00360847246,6.18630542535,0.0,27.5259009287,37.3340067412,18.0719732344,6.50415157817,0.0,11.5678216563
 11/24  20:00:00,87.5610251294,6.08796003319,6.7397587173,0.0,33.8341110165,33.3544677425,14.5841023897,8.80546575797,0.0,5.7786366317
 11/24  21:00:00,96.9845444285,6.27269252823,7.8243808844,0.0,36.5179666069,38.8247702939,22.7232818424,11.1857975233,0.0,11.5374843191
 11/24  22:00:00,91.5146873715,6.29191280362,7.85040573534,0.0,32.965339924,36.8579353714,18.5468695826,12.7477790034,0.0,5.79909057921
 11/24  23:00:00,64.7411974924,5.86091088471,5.05502333657,0.0,25.6355707503,20.6438685092,26.339033287,14.7901575926,0.0,11.5488756944
 11/24  24:00:00,42.6691386415,5.54264529374,2.85414055954,0.0,15.0252895274,11.7056064465,22.4547587993,16.6896551504,0.0,5.7651036489
 11/25  01:00:00,38.1491301315,5.47222156387,2.23038715499,0.0,12.8411359301,10.0650221343,18.040735887,18.020735887,0.0,0.02
 11/25  02:00:00,37.8079318556,5.43640817615,1.9260867302,0.0,12.8411359301,10.0650221343,24.4041206371,18.6496516444,0.0,5.75446899265
 11/25  03:00:00,32.7465595189,5.37928317666,1.54088442453,0.0,8.25718729233,10.0299323277,18.9339093568,18.9139093568,0.0,0.02
 11/25  04:00:00,32.5180123349,5.34974765908,1.34186638588,0.0,8.25718729233,10.0299323277,24.9060924429,19.1508500253,0.0,5.75524241765
 11/25  05:00:00,33.9700937661,5.32974539697,1.2073676947,0.0,8.25718729233,11.6354268332,20.8778569065,19.1523966646,0.0,1.72546024194
 11/25  06:00:00,38.0262483712,5.31546223309,1.11952835521,0.0,8.71707943955,15.3327214929,22.3420043466,18.2849507103,0.0,4.05705363633
 11/25  07:00:00,56.9749434635,5.40968305905,1.76203309161,0.0,18.5082010057,25.6353820695,22.9625500275,17.1877616837,0.0,5.77478834383
 11/25  08:00:00,69.6471829365,5.64465427059,3.51608907211,0.0,19.4083231844,41.0650158608,25.2754012788,13.6974551146,0.0,11.5779461642
 11/25  09:00:00,96.7679472365,6.03615380873,6.36865945224,0.0,26.3286599382,57.9988325916,35.6182461555,6.19523006724,0.0,29.4230160882
 11/25  10:00:00,81.3740973036,5.96731156491,6.1974952007,0.0,26.3286599382,42.8504436482,44.127777089,2.66228697797,18.025,23.4404901111
 11/25  11:00:00,56.1280662984,5.79573966037,5.1169967174,0.0,21.7447113004,23.4437158914,43.1730337527,1.76715212802,18.025,23.3808816247
 11/25  12:00:00,54.4596232364,5.89636590135,5.80961373555,0.0,19.3027497915,23.426170988,41.8602708852,0.49599513733,18.025,23.3392757479
 11/25  13:00:00,56.3353873247,6.03806850728,7.40145472341,0.0,19.1483137236,23.7250123474,35.5899685359,0.0871185639053,18.025,17.477849972
 11/25  14:00:00,57.3983470253,6.10705580122,8.24988069308,0.0,19.3027497915,23.7161209604,35.5043512694,0.0,18.025,17.4793512694
 11/25  15:00:00,57.5797588324,6.10986452898,8.42848296915,0.0,19.3027497915,23.7161209604,35.4995120066,0.0,18.025,17.4745120066
 11/25  16:00:00,57.0891895693,6.06540110302,8.27232713412,0.0,19.3027497915,23.426170988,35.5029632514,0.0,18.025,17.4779632514
 11/25  17:00:00,63.3870081891,5.95889628168,6.45734506576,0.0,19.3027497915,27.8956505705,23.7850570918,0.0,18.025,5.76005709178
 11/25  18:00:00,75.9823476411,6.02010274787,6.60102892695,0.0,18.2229234133,37.5968344597,6.21265429579,0.447688451849,0.0,5.76496584394
 11/25  19:00:00,90.9744706297,6.2010560205,7.45893687358,0.0,32.690315043,37.0816133363,8.84702955211,3.07736051639,0.0,5.76966903572
 11/25  20:00:00,91.8205217049,6.30608981231,8.08834277591,0.0,36.8143715336,33.066984531,11.5530484132,5.77343541118,0.0,5.779613002
 11/25  21:00:00,98.1006656164,6.45564035439,8.97885725853,0.0,36.3493007332,38.7721355839,14.2266531669,8.44800870754,0.0,5.77864445936
 11/25  22:00:00,95.6553007914,6.42262081352,8.68437199397,0.0,36.1807251679,36.8228455648,21.8588592116,10.3201981264,0.0,11.5386610852
 11/25  23:00:00,71.4098093051,6.0289683447,6.15276284369,0.0,31.0351095914,20.6438685092,17.8244409459,12.0252823494,0.0,5.79915859651
 11/25  24:00:00,46.1593788738,5.67429711097,3.81074580776,0.0,17.4250845679,11.7056064465,24.9728551621,13.4433549177,0.0,11.5295002444
 11/26  01:00:00,39.1353835169,5.57154717071,2.9978882184,0.0,12.925468867,10.100111941,14.1780094617,14.1580094617,0.0,0.02
 11/26  02:00:00,38.6697040131,5.52436275409,2.58047944176,0.0,12.925468867,10.100111941,20.3435362508,14.5883361124,0.0,5.7552001384
 11/26  03:00:00,33.5315833129,5.46225627972,2.12351118856,0.0,8.34152022915,10.0650221343,14.8732103431,14.8532103431,0.0,0.02
 11/26  04:00:00,33.2894802777,5.43133638213,1.91232076911,0.0,8.34152022915,10.0650221343,20.84580224,15.0905220745,0.0,5.75528016549
 11/26  05:00:00,34.6952819732,5.40629435344,1.73658438809,0.0,8.34152022915,11.6705166398,16.0401974035,16.0201974035,0.0,0.02
 11/26  06:00:00,38.6651594972,5.38249176952,1.5719823832,0.0,8.80141237637,15.3678112995,22.5134781455,16.748303339,0.0,5.76517480644
 11/26  07:00:00,57.4193803884,5.46609348106,2.15005720349,0.0,18.5082010057,25.6353820695,22.9896357236,17.2148601301,0.0,5.77477559349
 11/26  08:00:00,70.0887013968,5.68847736958,3.7943532341,0.0,19.4926561212,41.1001056674,26.8517552076,15.2744400315,0.0,11.5773151761
 11/26  09:00:00,96.7975152147,6.05361115217,6.38076149271,0.0,26.3286599382,57.9988325916,38.6802896049,9.25772933463,0.0,29.4225602703
 11/26  10:00:00,80.4784549202,5.89593781038,5.49264698484,0.0,26.2443270014,42.8153538416,48.7659180202,7.30187177229,18.025,23.4390462479
 11/26  11:00:00,54.8058907729,5.65450946177,3.93604417996,0.0,21.7447113004,23.4437158914,47.461496898,6.05411254095,18.025,23.3823843571
 11/26  12:00:00,54.1584856972,5.87450210941,5.47062473981,0.0,19.3449162599,23.4437158914,44.0937267835,2.73093429071,18.025,23.3377924928
 11/26  13:00:00,55.4927900592,6.00792906991,6.52928356886,0.0,19.190480192,23.7425572507,37.6453237212,2.14361089949,18.025,17.4767128217
 11/26  14:00:00,55.5366662733,6.02133584502,6.53362977498,0.0,19.260583323,23.698576057,35.5038515262,0.0,18.025,17.4788515262
 11/26  15:00:00,55.3094736333,5.99382142053,6.33395059644,0.0,19.260583323,23.698576057,35.5022360865,0.0,18.025,17.4772360865
 11/26  16:00:00,54.4691495992,5.92451997394,5.85287758178,0.0,19.260583323,23.4086260847,35.8198351498,0.317286029578,18.025,17.4775491202
 11/26  17:00:00,62.1924534531,5.85646830813,5.42492529722,0.0,19.260583323,27.8781056672,24.4643258602,0.679253738489,18.025,5.76007212174
 11/26  18:00:00,75.4230861523,5.96222471453,6.15935393468,0.0,18.1807569449,37.5792895564,6.91311616055,1.14814768231,0.0,5.76496847823
 11/26  19:00:00,90.8462456051,6.19354219347,7.4576444327,0.0,32.6059821062,37.0465235296,8.58990559216,2.82020746073,0.0,5.76969813143
 11/26  20:00:00,92.2981154767,6.35313444056,8.51888636049,0.0,36.8143715336,33.066984531,9.67596791337,3.89669616004,0.0,5.77927175333
 11/26  21:00:00,99.2098644219,6.56051438082,9.86375366337,0.0,36.43363367,38.8072253906,10.7240910707,4.94577860281,0.0,5.77831246785
 11/26  22:00:00,96.9713082714,6.58078548108,9.96163598861,0.0,36.0963922311,36.7877557581,11.0043871163,5.22473549677,0.0,5.7796516195
 11/26  23:00:00,72.8781592717,6.20828538617,7.56121130615,0.0,30.9507766546,20.6087787026,17.4257581794,5.84791544431,0.0,11.5778427351
 11/26  24:00:00,47.6915702622,5.84585562621,5.17137579747,0.0,17.4250845679,11.7056064465,12.7821995237,7.00734713629,0.0,5.77485238738
 11/27  01:00:00,39.1450937957,5.71631951917,4.18214236074,0.0,11.6412384099,10.0650221343,13.6026716849,7.84235918796,0.0,5.76031249698
 11/27  02:00:00,36.610443865,5.60686631162,3.31761842908,0.0,10.0992000411,10.047477231,15.0826724242,9.32722304601,0.0,5.75544937814
 11/27  03:00:00,33.9590193699,5.51897546763,2.61364859109,0.0,8.25718729233,10.0299323277,11.2454321596,11.2254321596,0.0,0.02
 11/27  04:00:00,33.5037850365,5.47091818563,2.2064651459,0.0,8.25718729233,10.0299323277,19.032764424,13.2778177552,0.0,5.75494666875
 11/27  05:00:00,34.816132873,5.43692754375,1.94622319872,0.0,8.25718729233,11.6354268332,14.9245033555,14.9045033555,0.0,0.02
 11/27  06:00:00,42.4042625032,5.43896785977,1.95270111775,0.0,12.1011305571,15.3678112995,21.1774572878,15.4026353281,0.0,5.77482195967
 11/27  07:00:00,72.3485350257,5.73875845211,3.95300353837,0.0,19.7275818095,37.2640762949,27.3526605487,15.7741347738,0.0,11.5785257749
 11/27  08:00:00,88.5411543294,6.1369727459,6.79536266405,0.0,24.3117294858,51.2795993405,29.6381869222,12.2231952397,0.0,17.4149916825
 11/27  09:00:00,75.0633013232,5.79701633952,4.93242500002,0.0,23.6694662846,40.6342015617,28.4400018358,4.99838556168,0.0,23.4416162741
 11/27  10:00:00,71.1174347091,5.9013328048,5.88950537712,0.0,23.6694662846,35.6302164847,43.2627321276,1.86091196792,18.025,23.3768201597
 11/27  11:00:00,52.877137338,5.81312741715,5.33406196249,0.0,18.7433767983,22.9618409725,37.2777342857,1.74195921924,18.025,17.5107750665
 11/27  12:00:00,54.1631383814,5.97276051958,6.46261617612,0.0,18.7433767983,22.9618409725,35.992169417,0.487280224842,18.025,17.4798891922
 11/27  13:00:00,56.1515211431,6.13890821394,8.24140352651,0.0,18.5889407304,23.1597249699,41.4326751716,0.112637816927,18.025,23.2950373547
 11/27  14:00:00,57.3071514829,6.22026800637,9.0691737042,0.0,18.7433767983,23.2517909448,35.5019565875,0.0,18.025,17.4769565875
 11/27  15:00:00,57.9041278098,6.24556248616,9.64085389344,0.0,18.7433767983,23.2517909448,35.5033938495,0.0,18.025,17.4783938495
 11/27  16:00:00,57.765317338,6.22010620352,9.81744917774,0.0,18.7433767983,22.9618409725,35.505187472,0.0,18.025,17.480187472
 11/27  17:00:00,63.8538104168,6.11828690397,7.78845120554,0.0,18.7433767983,27.431320555,23.8283966867,0.043282468942,18.025,5.76011421781
 11/27  18:00:00,79.785723911,6.19108178553,7.69138334038,0.0,17.6635504202,40.6971502883,7.41000171592,1.64021047662,0.0,5.7697912393
 11/27  19:00:00,86.0888316486,6.2113539175,7.46955056665,0.0,27.5259009287,37.3340067412,11.9775822596,6.18373963605,0.0,5.79384262355
 11/27  20:00:00,88.7660290903,6.25796170021,7.77474340091,0.0,33.8341110165,33.3544677425,20.5927673866,9.05403478445,0.0,11.5387326021
 11/27  21:00:00,98.11423267,6.42838571541,8.79836773633,0.0,36.5179666069,38.8247702939,16.4758389115,10.6969924191,0.0,5.77884649242
 11/27  22:00:00,92.6986965702,6.44769957781,8.87860523995,0.0,32.965339924,36.8579353714,22.9801091914,11.4023087956,0.0,11.5778003958
 11/27  23:00:00,65.9228297259,6.01085932679,6.08669756968,0.0,25.6355707503,20.6438685092,19.0217436581,13.2373367587,0.0,5.78440689937
 11/27  24:00:00,43.55284047,5.65153913772,3.6289394457,0.0,15.0252895274,11.7056064465,21.3574606852,15.592392439,0.0,5.76506824619
 11/28  01:00:00,37.4777282941,5.53669068374,2.69440005647,0.0,11.6412384099,10.0650221343,23.0465019628,17.2862290278,0.0,5.76027293504
 11/28  02:00:00,35.3402507032,5.47493587215,2.17936090825,0.0,10.0992000411,10.047477231,18.673323103,18.653323103,0.0,0.02
 11/28  03:00:00,33.0478859085,5.42059152988,1.80089065348,0.0,8.25718729233,10.0299323277,25.6221248659,19.8668665587,0.0,5.75525830721
 11/28  04:00:00,32.7387802628,5.38157047312,1.53081334355,0.0,8.25718729233,10.0299323277,21.1375374939,21.1175374939,0.0,0.02
 11/28  05:00:00,34.1477978013,5.35592756405,1.35888026965,0.0,8.25718729233,11.6354268332,27.207049812,21.4469620068,0.0,5.76008780527
 11/28  06:00:00,41.8269480645,5.36797923642,1.44637339376,0.0,12.1011305571,15.3678112995,25.7909086146,20.0163033497,0.0,5.77460526486
 11/28  07:00:00,71.7172528105,5.66294859707,3.39752173561,0.0,19.7275818095,37.2640762949,30.0193952567,18.4403941653,0.0,11.5790010914
 11/28  08:00:00,87.1556734271,5.96245910692,5.58439067875,0.0,24.3117294858,51.2795993405,25.3806778869,13.763483384,0.0,11.6171945029
 11/28  09:00:00,74.6410568139,5.7511297117,4.55605988798,0.0,23.6694662846,40.6342015617,34.7216936192,5.4232404221,0.0,29.2984531971
 11/28  10:00:00,70.9091757854,5.87935581535,5.7032129471,0.0,23.6694662846,35.6302164847,37.395128325,1.83172706958,18.025,17.5384012554
 11/28  11:00:00,52.9677468773,5.82783290922,5.40996719965,0.0,18.7433767983,22.9618409725,42.7719476798,1.4042463565,18.025,23.3427013233
 11/28  12:00:00,54.2340061878,5.95976089423,6.54648259604,0.0,18.7433767983,22.9618409725,35.6153903502,0.109022212936,18.025,17.4813681373
 11/28  13:00:00,56.6922131425,6.07585671116,8.84514394033,0.0,18.5889407304,23.1597249699,35.5031387901,0.0,18.025,17.4781387901
 11/28  14:00:00,57.9512399387,6.16640153111,9.76712472154,0.0,18.7433767983,23.2517909448,35.5015947201,0.0,18.025,17.4765947201
 11/28  15:00:00,58.5365660083,6.19618109974,10.3226722988,0.0,18.7433767983,23.2517909448,41.3197450216,0.0,18.025,23.2947450216
 11/28  16:00:00,58.5313952945,6.18941639493,10.6142173948,0.0,18.7433767983,22.9618409725,35.5018174523,0.0,18.025,17.4768174523
 11/28  17:00:00,64.5224346989,6.10564714597,8.46971679174,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/28  18:00:00,80.353418109,6.22482304393,8.22533085652,0.0,17.6635504202,40.6971502883,5.76982301156,0.0,0.0,5.76982301156
 11/28  19:00:00,87.0301938006,6.30159606276,8.32065841609,0.0,27.5259009287,37.3340067412,12.8313194023,1.26287031806,0.0,11.5684490843
 11/28  20:00:00,89.8037279009,6.36619145957,8.70421172391,0.0,33.8341110165,33.3544677425,8.37431298305,2.59515105276,0.0,5.7791619303
 11/28  21:00:00,98.9653578939,6.52192279536,9.55594722542,0.0,36.5179666069,38.8247702939,16.9863441292,5.44774829853,0.0,11.5385958306
 11/28  22:00:00,93.3088780489,6.5180270946,9.41845414326,0.0,32.965339924,36.8579353714,13.6042276993,7.80558302801,0.0,5.7986446713
 11/28  23:00:00,66.561525965,6.08539966354,6.65084511324,0.0,25.6355707503,20.6438685092,20.9587830068,9.41046757137,0.0,11.5483154354
 11/28  24:00:00,44.2264834473,5.72509380421,4.22902501579,0.0,15.0252895274,11.7056064465,16.6128580708,10.8477108355,0.0,5.76514723532
 11/29  01:00:00,38.1018989426,5.59928636209,3.25597917053,0.0,11.6412384099,10.0650221343,11.6851488067,11.6651488067,0.0,0.02
 11/29  02:00:00,35.8688193505,5.52632234814,2.65653602715,0.0,10.0992000411,10.047477231,18.4625436042,12.7082629775,0.0,5.75428062664
 11/29  03:00:00,33.5010922285,5.47176950071,2.20292230537,0.0,8.25718729233,10.0299323277,13.9960922792,13.9760922792,0.0,0.02
 11/29  04:00:00,33.1928351945,5.43523557028,1.93119677983,0.0,8.25718729233,10.0299323277,20.9159184041,15.1610317295,0.0,5.75488667464
 11/29  05:00:00,34.5899265883,5.40889301703,1.7480422435,0.0,8.25718729233,11.6354268332,21.7095036159,15.9493623484,0.0,5.76014126745
 11/29  06:00:00,42.2396389841,5.41728517199,1.80975365552,0.0,12.1011305571,15.3678112995,21.3266554804,15.551787679,0.0,5.77486780142
 11/29  07:00:00,72.1764927742,5.71465780962,3.80505014792,0.0,19.7275818095,37.2640762949,26.6391051491,15.0616825496,0.0,11.5774225995
 11/29  08:00:00,87.9309092548,6.05482141938,6.26725663641,0.0,24.3117294858,51.2795993405,22.9187792647,11.3005492553,0.0,11.6182300094
 11/29  09:00:00,75.2041827523,5.81227265513,5.05803689008,0.0,23.6694662846,40.6342015617,27.5506330387,4.10816562457,0.0,23.4424674142
 11/29  10:00:00,71.3769551177,5.93306054221,6.11728981247,0.0,23.6694662846,35.6302164847,43.0229096712,1.61739471767,18.025,23.3805149535
 11/29  11:00:00,53.63816181,5.90608537413,6.00212111053,0.0,18.7433767983,22.9618409725,42.5863767767,1.2197636497,18.025,23.341613127
 11/29  12:00:00,55.203006886,6.05506634058,7.42017540664,0.0,18.7433767983,22.9618409725,35.5462887803,0.04116751666,18.025,17.4801212637
 11/29  13:00:00,58.3154792454,6.19454820946,10.3497188888,0.0,18.5889407304,23.1597249699,35.5041345931,0.0,18.025,17.4791345931
 11/29  14:00:00,59.5645812532,6.28337648948,11.2634880893,0.0,18.7433767983,23.2517909448,35.5062193495,0.0,18.025,17.4812193495
 11/29  15:00:00,59.8888548707,6.30217470385,11.5689639311,0.0,18.7433767983,23.2517909448,35.5023858118,0.0,18.025,17.4773858118
 11/29  16:00:00,59.4410454262,6.270302657,11.4429771702,0.0,18.7433767983,22.9618409725,35.5021631019,0.0,18.025,17.4771631019
 11/29  17:00:00,65.1907043439,6.17441085752,9.06922221423,0.0,18.7433767983,27.431320555,23.7851070107,0.0,18.025,5.76010701073
 11/29  18:00:00,80.9004864683,6.28621840433,8.71100506685,0.0,17.6635504202,40.6971502883,5.76979892872,0.0,0.0,5.76979892872
 11/29  19:00:00,87.4848082473,6.35562619127,8.72123891356,0.0,27.5259009287,37.3340067412,12.7860729827,1.21789715676,0.0,11.568175826
 11/29  20:00:00,90.2479730103,6.4184361175,9.09620819773,0.0,33.8341110165,33.3544677425,8.1706375495,2.39117054777,0.0,5.77946700173
 11/29  21:00:00,99.3914289213,6.57277704586,9.93116468353,0.0,36.5179666069,38.8247702939,10.3162781991,4.53702558223,0.0,5.77925261688
 11/29  22:00:00,93.7556350559,6.57137775324,9.81185323331,0.0,32.965339924,36.8579353714,18.0146984308,6.43605900859,0.0,11.5786394222
 11/29  23:00:00,66.9749499043,6.13383530427,7.01582563383,0.0,25.6355707503,20.6438685092,19.550840051,8.0015671155,0.0,11.5492729355
 11/29  24:00:00,44.5194751888,5.75842964596,4.48868180526,0.0,15.0252895274,11.7056064465,9.97259939042,9.95259939042,0.0,0.02
 11/30  01:00:00,38.2919479448,5.62088409737,3.42442636544,0.0,11.6412384099,10.0650221343,17.0334265105,11.2736961276,0.0,5.75973038284
 11/30  02:00:00,35.9749229138,5.53927519284,2.74968347549,0.0,10.0992000411,10.047477231,18.7521336421,12.9967591808,0.0,5.75537446132
 11/30  03:00:00,33.5474128413,5.47871454088,2.24229854502,0.0,8.25718729233,10.0299323277,14.8613060949,14.8413060949,0.0,0.02
 11/30  04:00:00,33.1846610055,5.43596493377,1.92228952925,0.0,8.25718729233,10.0299323277,22.3996059488,16.644424978,0.0,5.75518097086
 11/30  05:00:00,34.5859094629,5.40974023585,1.74318040843,0.0,8.25718729233,11.6354268332,17.001594878,16.981594878,0.0,0.02
 11/30  06:00:00,42.2905028241,5.42414238867,1.85375503001,0.0,12.1011305571,15.3678112995,21.1112393703,15.3362783923,0.0,5.77496097793
 11/30  07:00:00,72.3048508806,5.72916019648,3.91889891368,0.0,19.7275818095,37.2640762949,25.205314188,13.6259952592,0.0,11.5793189288
 11/30  08:00:00,88.4779698836,6.11791987172,6.75120695336,0.0,24.3117294858,51.2795993405,26.2866357765,8.86870930557,0.0,17.4179264709
 11/30  09:00:00,76.0582124941,5.90044735081,5.82388755548,0.0,23.6694662846,40.6342015617,25.0214973487,1.57748852368,0.0,23.444008825
 11/30  10:00:00,72.5455410871,6.05321555655,7.16571482177,0.0,23.6694662846,35.6302164847,41.4560339767,0.0505750996091,18.025,23.3804588771
 11/30  11:00:00,55.6365684031,6.03676230719,7.86984987125,0.0,18.7433767983,22.9618409725,35.53788612,0.0,18.025,17.51288612
 11/30  12:00:00,57.8231723535,6.19150941815,9.90389501981,0.0,18.7433767983,22.9618409725,36.1269118251,0.0,18.025,18.1019118251
 11/30  13:00:00,60.8970432818,6.34873650664,12.7770926575,0.0,18.5889407304,23.1597249699,40.7015639007,0.0,18.025,22.6765639007
 11/30  14:00:00,62.2071346717,6.42558730026,13.7638305164,0.0,18.7433767983,23.2517909448,35.5043466902,0.0,18.025,17.4793466902
 11/30  15:00:00,62.4214529069,6.42628246379,13.9774523282,0.0,18.7433767983,23.2517909448,35.5028799155,0.0,18.025,17.4778799155
 11/30  16:00:00,61.6448435156,6.3835967774,13.5334781493,0.0,18.7433767983,22.9618409725,35.5014280733,0.0,18.025,17.4764280733
 11/30  17:00:00,67.4394628971,6.29802690937,11.1943587426,0.0,18.7433767983,27.431320555,23.7840190015,0.0,18.025,5.75901900145
 11/30  18:00:00,82.2811976185,6.41197459144,9.96595587855,0.0,17.6635504202,40.6971502883,5.76883226772,0.0,0.0,5.76883226772
 11/30  19:00:00,88.7092135076,6.48297714705,9.8182902754,0.0,27.5259009287,37.3340067412,11.9380068155,0.370380980534,0.0,11.5676258349
 11/30  20:00:00,91.4923087877,6.55381885081,10.2051532514,0.0,33.8341110165,33.3544677425,7.30112879953,1.52127469442,0.0,5.77985410511
 11/30  21:00:00,100.715199466,6.71759428882,11.1101149681,0.0,36.5179666069,38.8247702939,8.60499491022,2.82531144635,0.0,5.77968346386
 11/30  22:00:00,95.0481765364,6.71671600435,10.9590491104,0.0,32.965339924,36.8579353714,16.3317029456,4.7527625779,0.0,11.5789403677
 11/30  23:00:00,68.0263919514,6.2601063787,7.94099710038,0.0,25.6355707503,20.6438685092,12.4947673688,6.71001727083,0.0,5.78475009792
 11/30  24:00:00,45.2619460036,5.85103704201,5.13854122036,0.0,15.0252895274,11.7056064465,15.1486607473,9.38341827814,0.0,5.76524246912
 12/01  01:00:00,38.7772737139,5.68106122831,3.84956899557,0.0,11.6412384099,10.0650221343,17.4009410446,11.6405240597,0.0,5.76041698487
 12/01  02:00:00,36.2727482009,5.57616648657,3.01062087366,0.0,10.0992000411,10.047477231,14.0440644701,14.0240644701,0.0,0.02
 12/01  03:00:00,33.7369542204,5.50245157384,2.40809655926,0.0,8.25718729233,10.0299323277,21.9343188845,16.1788075396,0.0,5.75551134481
 12/01  04:00:00,33.313254124,5.45326615835,2.03358411193,0.0,8.25718729233,10.0299323277,18.3330490901,18.3130490901,0.0,0.02
 12/01  05:00:00,34.751620055,5.43065052185,1.88797588778,0.0,8.25718729233,11.6354268332,23.4578994071,17.6974594396,0.0,5.76043996756
 12/01  06:00:00,42.4345441145,5.44276060326,1.97917682905,0.0,12.1011305571,15.3678112995,22.3174570592,16.5423446792,0.0,5.77511238003
 12/01  07:00:00,72.3430505125,5.73820871196,3.94804150322,0.0,19.7275818095,37.2640762949,27.6734935092,16.0942223228,0.0,11.5792711864
 12/01  08:00:00,87.8011123871,6.03762762037,6.1546311314,0.0,24.3117294858,51.2795993405,29.0182132522,11.6020014475,0.0,17.4162118046
 12/01  09:00:00,74.2461268448,5.69121795634,4.22102445339,0.0,23.6694662846,40.6342015617,28.2942497635,4.85049452437,0.0,23.4437552392
 12/01  10:00:00,69.7186868306,5.72852856951,4.66354392305,0.0,23.6694662846,35.6302164847,44.3019775731,2.89921597202,18.025,23.3777616011
 12/01  11:00:00,50.9327917505,5.57787913307,3.6249540517,0.0,18.7433767983,22.9618409725,38.5913418825,3.0536989572,18.025,17.5126429253
 12/01  12:00:00,50.7893259447,5.55492190827,3.50663429342,0.0,18.7433767983,22.9618409725,37.5523018425,2.04644565177,18.025,17.4808561907
 12/01  13:00:00,50.8831152449,5.54911934233,3.56277777548,0.0,18.5889407304,23.1597249699,38.3983432862,2.8959924084,18.025,17.4773508778
 12/01  14:00:00,50.9402956208,5.536028768,3.38654911264,0.0,18.7433767983,23.2517909448,42.1390747303,0.816445226861,18.025,23.2976295034
 12/01  15:00:00,50.9495348715,5.53964362434,3.392172592,0.0,18.7433767983,23.2517909448,36.4282002854,0.924128819562,18.025,17.4790714658
 12/01  16:00:00,50.8342579401,5.56796002793,3.53852811948,0.0,18.7433767983,22.9618409725,37.9710718059,2.46840994866,18.025,17.4776618572
 12/01  17:00:00,58.9077383574,5.55054856245,3.41010866578,0.0,18.7433767983,27.431320555,26.6943936092,2.910411839,18.025,5.75898177023
 12/01  18:00:00,76.5389412605,5.76579621945,4.86987274267,0.0,17.6635504202,40.6971502883,8.62733282155,2.85736917022,0.0,5.76996365133
 12/01  19:00:00,84.1933446326,5.9329307466,5.85246321389,0.0,27.5259009287,37.3340067412,11.2204391105,5.42588870351,0.0,5.79455040701
 12/01  20:00:00,87.6066362654,6.06823774455,6.80505682657,0.0,33.8341110165,33.3544677425,18.3955629385,6.85663933201,0.0,11.5389236064
 12/01  21:00:00,97.4983204187,6.3059442875,8.30487885779,0.0,36.5179666069,38.8247702939,14.625998949,8.84713296426,0.0,5.77886598469
 12/01  22:00:00,92.5240078884,6.3839066993,8.76768424776,0.0,32.965339924,36.8579353714,20.5118014554,8.9336925329,0.0,11.5781089225
 12/01  23:00:00,65.8294572792,5.96887870995,6.03528684904,0.0,25.6355707503,20.6438685092,15.4115611857,9.62703931758,0.0,5.7845218681
 12/01  24:00:00,43.5997908851,5.63407234718,3.6933460135,0.0,15.0252895274,11.7056064465,16.5858627798,10.8205671816,0.0,5.76529559811
 12/02  01:00:00,39.037609358,5.55787078066,3.03319522888,0.0,12.8411359301,10.0650221343,16.8151497659,11.0552811605,0.0,5.75986860544
 12/02  02:00:00,38.7388108783,5.53116197289,2.76220789784,0.0,12.8411359301,10.0650221343,10.7725665066,10.7525665066,0.0,0.02
 12/02  03:00:00,33.5930233517,5.47303869724,2.29357458931,0.0,8.25718729233,10.0299323277,16.9110501708,11.1557606934,0.0,5.75528947742
