Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  04:00:00,33.362718825,5.4462777826,2.09003828779,0.0,8.25718729233,10.0299323277,11.6855150098,11.6655150098,0.0,0.02
 12/02  05:00:00,34.7989109383,5.42654747935,1.93936510974,0.0,8.25718729233,11.6354268332,18.2119880423,12.4518242202,0.0,5.76016382216
 12/02  06:00:00,38.8381735089,5.41113241084,1.83576042779,0.0,8.71707943955,15.3327214929,18.0372917628,12.2720346926,0.0,5.76525707019
 12/02  07:00:00,57.9961789515,5.51900146829,2.67392585828,0.0,18.5082010057,25.6353820695,16.1621655458,10.3870051519,0.0,5.77516039384
 12/02  08:00:00,71.0742922074,5.80107032018,4.78673487178,0.0,19.4083231844,41.0650158608,20.0756782939,8.49625203052,0.0,11.5794262634
 12/02  09:00:00,98.769213485,6.25928264928,8.14673838444,0.0,26.3286599382,57.9988325916,33.476493987,4.0492599723,0.0,29.4272340147
 12/02  10:00:00,82.2666787422,6.05336591056,7.00399097902,0.0,26.3286599382,42.8504436482,43.704365849,2.2398407983,18.025,23.4395250507
 12/02  11:00:00,57.4785635388,5.93750183876,6.32569467955,0.0,21.7447113004,23.4437158914,42.4088836784,1.001459935,18.025,23.3824237434
 12/02  12:00:00,56.8818333903,6.08419036451,8.0439784664,0.0,19.3027497915,23.426170988,35.5362600253,0.0,18.025,17.5112600253
 12/02  13:00:00,59.223608883,6.20704124852,10.1206866492,0.0,19.1483137236,23.7250123474,35.5017682069,0.0,18.025,17.4767682069
 12/02  14:00:00,60.2928833753,6.21528435526,11.0361758732,0.0,19.3027497915,23.7161209604,41.3220122892,0.0,18.025,23.2970122892
 12/02  15:00:00,60.2130357438,6.13619871015,11.0354138865,0.0,19.3027497915,23.7161209604,35.5036389869,0.0,18.025,17.4786389869
 12/02  16:00:00,59.5375440725,6.13050679938,10.6555628568,0.0,19.3027497915,23.426170988,35.5042019631,0.0,18.025,17.4792019631
 12/02  17:00:00,63.9661110478,5.98152831019,7.01379669831,0.0,19.3027497915,27.8956505705,23.9327968272,0.147670471642,18.025,5.76012635556
 12/02  18:00:00,76.4127823556,6.05289311765,6.9986544662,0.0,18.2229234133,37.5968344597,1.1527364348,1.1327364348,0.0,0.02
 12/02  19:00:00,91.9823860098,6.2969790739,8.37090409689,0.0,32.690315043,37.0816133363,8.79999838093,3.0300613203,0.0,5.76993706063
 12/02  20:00:00,93.4074973632,6.46519976481,9.51617436522,0.0,36.8143715336,33.066984531,15.3304327396,3.79246660602,0.0,11.5379661336
 12/02  21:00:00,100.027415124,6.65524782232,10.7059671863,0.0,36.3493007332,38.7721355839,11.3914562494,5.61239608805,0.0,5.77906016132
 12/02  22:00:00,97.7276389385,6.64430691696,10.5349984566,0.0,36.1807251679,36.8228455648,12.7246324113,6.94492963467,0.0,5.77970277662
 12/02  23:00:00,73.4142291082,6.24978466372,7.93631792234,0.0,31.0351095914,20.6438685092,19.1249326822,7.545374951,0.0,11.5795577312
 12/02  24:00:00,47.9686040023,5.87444696231,5.41979769754,0.0,17.4250845679,11.7056064465,14.2806753725,8.50564254475,0.0,5.77503282772
 12/03  01:00:00,40.7353107205,5.74685774412,4.42248533622,0.0,12.925468867,10.100111941,15.1475958367,9.3874591212,0.0,5.76013671548
 12/03  02:00:00,40.0110076529,5.6683401434,3.77779972197,0.0,12.925468867,10.100111941,9.98445864511,9.96445864511,0.0,0.02
 12/03  03:00:00,34.5394332953,5.56800497098,3.02559674738,0.0,8.34152022915,10.0650221343,15.9193240838,10.16400421,0.0,5.75531987384
 12/03  04:00:00,34.0980272109,5.51956934228,2.63262770926,0.0,8.34152022915,10.0650221343,10.9294052153,10.9094052153,0.0,0.02
 12/03  05:00:00,35.4947792554,5.4950300226,2.44732919751,0.0,8.34152022915,11.6705166398,17.1848460431,11.4243896957,0.0,5.7604563474
 12/03  06:00:00,39.4856659239,5.47438436744,2.3005759302,0.0,8.80141237637,15.3678112995,17.264746643,11.4994456926,0.0,5.76530095045
 12/03  07:00:00,58.3758657626,5.56696448003,3.00564712027,0.0,18.5082010057,25.6353820695,17.508981011,11.7349924227,0.0,5.77398858826
 12/03  08:00:00,72.1726230975,5.92918935465,5.63751720466,0.0,19.4926561212,41.1001056674,21.4347119776,9.85624899068,0.0,11.578462987
 12/03  09:00:00,100.523001694,6.4989566587,9.66084346397,0.0,26.3286599382,57.9988325916,33.4278552557,4.0013150197,0.0,29.426540236
 12/03  10:00:00,83.9965939563,6.31076606826,8.59592235906,0.0,26.2443270014,42.8153538416,43.6775751937,2.21052625903,18.025,23.4420489347
 12/03  11:00:00,56.2463807327,5.81398877385,5.21702215278,0.0,21.7447113004,23.4437158914,44.7696542706,3.36101603541,18.025,23.3836382352
 12/03  12:00:00,52.8902179023,5.71368517287,4.36315269377,0.0,19.3449162599,23.4437158914,40.2621729023,4.72541498046,18.025,17.5117579219
 12/03  13:00:00,52.7350373092,5.67114446712,4.10830064859,0.0,19.190480192,23.7425572507,46.641834052,5.31844439884,18.025,23.2983896531
 12/03  14:00:00,52.6368023986,5.66427631751,3.99081226155,0.0,19.260583323,23.698576057,37.8623624553,2.35775053717,18.025,17.4796119182
 12/03  15:00:00,53.2333745801,5.73480696107,4.5168520881,0.0,19.260583323,23.698576057,36.4527999149,0.949549437035,18.025,17.4782504779
 12/03  16:00:00,52.2521071368,5.6528421875,3.90749870991,0.0,19.260583323,23.4086260847,38.5642609131,3.0623577206,18.025,17.4769031925
 12/03  17:00:00,59.8363456808,5.57906919103,3.34620130281,0.0,19.260583323,27.8781056672,29.2390172527,5.45377237688,18.025,5.76024487587
 12/03  18:00:00,73.2161917395,5.70735391518,4.20731161956,0.0,18.1807569449,37.5792895564,12.6668809541,6.90177175304,0.0,5.76510920111
 12/03  19:00:00,88.7429073667,5.93301694178,5.6148091487,0.0,32.6059821062,37.0465235296,16.6369475943,10.8668508491,0.0,5.77009674513
 12/03  20:00:00,90.2878433096,6.10439092297,6.75732782573,0.0,36.8143715336,33.066984531,17.0483329423,11.2687184101,0.0,5.77961453223
 12/03  21:00:00,97.0367587392,6.29607395633,7.95505913448,0.0,36.43363367,38.8072253906,18.6890285594,12.9103423932,0.0,5.77868616616
 12/03  22:00:00,94.3980799067,6.27394782787,7.6952147136,0.0,36.0963922311,36.7877557581,20.4801184815,14.7000422322,0.0,5.78007624925
 12/03  23:00:00,70.3122375368,5.90541354143,5.29811704827,0.0,30.9507766546,20.6087787026,26.8680971343,15.2896124287,0.0,11.5784847057
 12/03  24:00:00,45.2874675303,5.57570218047,3.03739991273,0.0,17.4250845679,11.7056064465,23.3811092913,17.6059468759,0.0,5.77516241539
 12/04  01:00:00,37.02407351,5.48828149528,2.28914668244,0.0,11.6412384099,10.0650221343,25.8721377556,20.111638436,0.0,5.7604993196
 12/04  02:00:00,35.0410610825,5.43614487559,1.91894552931,0.0,10.0992000411,10.047477231,26.1325078174,20.3769527228,0.0,5.75555509454
 12/04  03:00:00,32.8215438051,5.38902792954,1.60611005108,0.0,8.25718729233,10.0299323277,20.3828096501,20.3628096501,0.0,0.02
 12/04  04:00:00,32.6338852791,5.36426915245,1.44320328292,0.0,8.25718729233,10.0299323277,25.8423358228,20.0869547256,0.0,5.75538109718
 12/04  05:00:00,34.10497774,5.34678282845,1.32519753706,0.0,8.25718729233,11.6354268332,19.9987425075,19.9787425075,0.0,0.02
 12/04  06:00:00,41.8344497053,5.36513867455,1.45669091991,0.0,12.1011305571,15.3678112995,30.0020012042,18.4731544956,0.0,11.5288467086
 12/04  07:00:00,71.8478455002,5.67368200564,3.51734708097,0.0,19.7275818095,37.2640762949,22.3962626709,16.5963826766,0.0,5.79987999424
 12/04  08:00:00,86.9760267363,5.93838120121,5.42877052041,0.0,24.3117294858,51.2795993405,31.617150992,14.198436458,0.0,17.418714534
 12/04  09:00:00,73.8520214448,5.6666383895,3.85148247531,0.0,23.6694662846,40.6342015617,32.8279098562,9.38091281826,0.0,23.4469970379
 12/04  10:00:00,68.6571437691,5.62989186168,3.70062822554,0.0,23.6694662846,35.6302164847,49.2995942393,7.89335004147,18.025,23.3812441978
 12/04  11:00:00,50.41251991,5.5516283204,3.13092088366,0.0,18.7433767983,22.9618409725,42.7507464447,7.21227235116,18.025,17.5134740935
 12/04  12:00:00,49.7870343594,5.48237944652,2.57687952535,0.0,18.7433767983,22.9618409725,48.9676816787,7.63905952483,18.025,23.3036221538
 12/04  13:00:00,49.7960219716,5.46096851515,2.56383179667,0.0,18.5889407304,23.1597249699,42.1284576429,6.62376153703,18.025,17.4796961059
 12/04  14:00:00,50.0217189343,5.47627542356,2.52771784182,0.0,18.7433767983,23.2517909448,40.4294589554,4.9241511323,18.025,17.4803078231
 12/04  15:00:00,50.060432675,5.47967552713,2.56303052813,0.0,18.7433767983,23.2517909448,39.748111467,4.24605393427,18.025,17.4770575327
 12/04  16:00:00,49.9833300872,5.50586618868,2.7496871912,0.0,18.7433767983,22.9618409725,40.4838206784,4.98303181717,18.025,17.4757888612
 12/04  17:00:00,58.0597860308,5.48500148467,2.62770296519,0.0,18.7433767983,27.431320555,29.5394944876,5.75435657112,18.025,5.76013791646
 12/04  18:00:00,75.2021602284,5.64062440097,3.65825839071,0.0,17.6635504202,40.6971502883,13.122791555,7.35265119311,0.0,5.77014036186
 12/04  19:00:00,82.4581978366,5.74458386778,4.30564365787,0.0,27.5259009287,37.3340067412,23.627359411,12.0582117559,0.0,11.5691476551
 12/04  20:00:00,85.6698680564,5.8559814612,5.08053647676,0.0,33.8341110165,33.3544677425,18.3598862723,12.5797466972,0.0,5.78013957515
 12/04  21:00:00,95.1307723615,6.04183108671,6.20143437673,0.0,36.5179666069,38.8247702939,21.1224301298,15.343231888,0.0,5.77919824182
 12/04  22:00:00,89.754784873,6.0715429221,6.31080698516,0.0,32.965339924,36.8579353714,28.5050321802,16.9253022884,0.0,11.5797298918
 12/04  23:00:00,63.3948716995,5.69713673588,3.87242272982,0.0,25.6355707503,20.6438685092,28.7320504858,17.1833108642,0.0,11.5487396216
 12/04  24:00:00,42.1163646905,5.48018377874,2.36380470887,0.0,15.0252895274,11.7056064465,17.2529451921,17.2329451921,0.0,0.02
 12/05  01:00:00,36.3389462659,5.40144088777,1.69085696777,0.0,11.6412384099,10.0650221343,26.02271903,20.262214657,0.0,5.76050437307
 12/05  02:00:00,34.3778515523,5.3515138128,1.34036609021,0.0,10.0992000411,10.047477231,27.5231248689,21.7681476809,0.0,5.75497718805
 12/05  03:00:00,32.1561480063,5.30284189161,1.02689846992,0.0,8.25718729233,10.0299323277,24.2806943691,24.2606943691,0.0,0.02
 12/05  04:00:00,31.9595092709,5.27567240689,0.846369827052,0.0110527820449,8.25718729233,10.0299323277,31.1609201017,25.4054455283,0.0,5.7554745734
 12/05  05:00:00,33.5098643224,5.26382651105,0.726884808748,0.0861541278013,8.25718729233,11.6354268332,25.3805757805,25.3605757805,0.0,0.02
 12/05  06:00:00,41.1790211926,5.2704599412,0.726397647024,0.169540172274,12.1011305571,15.3678112995,31.6530372087,25.8777558029,0.0,5.77528140584
 12/05  07:00:00,70.7846930243,5.53315048727,2.57576865977,0.0189514912892,19.7275818095,37.2640762949,36.7863100874,25.2063420922,0.0,11.5799679952
 12/05  08:00:00,85.544950859,5.76572891124,4.17033819913,0.0,24.3117294858,51.2795993405,38.0906318621,20.671163058,0.0,17.419468804
 12/05  09:00:00,72.9089734916,5.55468039789,3.02038762171,0.0,23.6694662846,40.6342015617,34.6074525944,11.1604068033,0.0,23.4470457911
 12/05  10:00:00,68.6512597504,5.62572400293,3.69890764324,0.0,23.6694662846,35.6302164847,47.2593458867,5.85391187703,18.025,23.3804340096
 12/05  11:00:00,50.2413375294,5.51828689422,2.99307728892,0.0,18.7433767983,22.9618409725,39.6767791996,4.13773859601,18.025,17.5140406036
 12/05  12:00:00,50.0264210235,5.49451497382,2.80412869035,0.0,18.7433767983,22.9618409725,44.4917635111,3.1634746556,18.025,23.3032888555
 12/05  13:00:00,50.8171673944,5.57523682409,3.47070698201,0.0,18.5889407304,23.1597249699,39.5998927559,4.09541222021,18.025,17.4794805357
 12/05  14:00:00,51.385029778,5.63570488463,3.73159746616,0.0,18.7433767983,23.2517909448,36.7829356098,1.27716236319,18.025,17.4807732466
 12/05  15:00:00,51.8948759949,5.70284707444,4.17430029783,0.0,18.7433767983,23.2517909448,36.4506780364,0.948771716692,18.025,17.4769063197
 12/05  16:00:00,51.4585761437,5.68587644895,4.0449212268,0.0,18.7433767983,22.9618409725,37.9384016487,2.43396009791,18.025,17.4794415508
 12/05  17:00:00,59.1411169644,5.61802255688,3.57601020677,0.0,18.7433767983,27.431320555,27.2490091063,3.46375965401,18.025,5.76024945229
 12/05  18:00:00,75.8891400497,5.73135397064,4.25450535729,0.0,17.6635504202,40.6971502883,12.1627552574,6.39369628936,0.0,5.76905896804
 12/05  19:00:00,83.0453808779,5.82113131695,4.81627410278,0.0,27.5259009287,37.3340067412,22.5397267755,10.9714355109,0.0,11.5682912646
 12/05  20:00:00,86.0477806105,5.90570238126,5.40872392281,0.0,33.8341110165,33.3544677425,17.9745884332,12.1944923609,0.0,5.7800960723
 12/05  21:00:00,95.6993094517,6.11160838869,6.70019001598,0.0,36.5179666069,38.8247702939,18.7323839086,12.9532236041,0.0,5.77916030444
 12/05  22:00:00,90.310412853,6.13852577098,6.79944602796,0.0,32.965339924,36.8579353714,26.1263865839,14.5466671052,0.0,11.5797194786
 12/05  23:00:00,63.6938715505,5.73473287402,4.13382228318,0.0,25.6355707503,20.6438685092,28.6244826806,17.074283441,0.0,11.5501992395
 12/05  24:00:00,42.2389400919,5.49420821149,2.47235316248,0.0,15.0252895274,11.7056064465,17.3113852327,17.2913852327,0.0,0.02
 12/06  01:00:00,36.5249064591,5.4219365063,1.85631924639,0.0,11.6412384099,10.0650221343,24.410940882,18.6504713885,0.0,5.76046949357
 12/06  02:00:00,34.5766539249,5.37616085322,1.51452014383,0.0,10.0992000411,10.047477231,25.6995011407,19.9439022,0.0,5.75559894068
 12/06  03:00:00,32.3499915137,5.32801481152,1.1955674102,0.0,8.25718729233,10.0299323277,22.2488754138,22.2288754138,0.0,0.02
 12/06  04:00:00,32.202587445,5.30764113022,1.06853075894,0.0,8.25718729233,10.0299323277,27.523415704,21.7682784469,0.0,5.75513725712
 12/06  05:00:00,33.7033253098,5.29282589769,0.977498525697,0.0,8.25718729233,11.6354268332,20.9199663583,20.8999663583,0.0,0.02
 12/06  06:00:00,41.3239703134,5.29697745911,1.01161450221,0.00275187055652,12.1011305571,15.3678112995,27.2512564158,21.4759776585,0.0,5.77527875732
 12/06  07:00:00,71.2589014717,5.59505809864,3.00701465003,0.0,19.7275818095,37.2640762949,30.3644530239,18.7844130092,0.0,11.5800400146
 12/06  08:00:00,86.5786767312,5.88482399227,5.08496093239,0.0,24.3117294858,51.2795993405,30.0374708123,12.6177883651,0.0,17.4196824472
 12/06  09:00:00,73.7909888492,5.64998226224,3.80709576936,0.0,23.6694662846,40.6342015617,29.49404659,6.04646196928,0.0,23.4475846207
 12/06  10:00:00,69.6604714115,5.73812316395,4.59571629414,0.0,23.6694662846,35.6302164847,44.4249102654,3.0192198925,18.025,23.3806903729
 12/06  11:00:00,51.7329325406,5.70118988764,4.30176640558,0.0,18.7433767983,22.9618409725,38.15220941,2.61281878921,18.025,17.5143906207
 12/06  12:00:00,52.6048960508,5.81976585409,5.05735097603,0.0,18.7433767983,22.9618409725,42.7841932585,1.45543397883,18.025,23.3037592797
 12/06  13:00:00,53.4999821976,5.90615088068,5.82260587593,0.0,18.5889407304,23.1597249699,36.8841671598,1.379294852,18.025,17.4798723078
 12/06  14:00:00,54.1308669996,5.96115073522,6.15198685638,0.0,18.7433767983,23.2517909448,35.5136355685,0.00691789314258,18.025,17.4817176753
 12/06  15:00:00,54.3190663677,5.98012435958,6.32121152517,0.0,18.7433767983,23.2517909448,35.5023602425,0.0,18.025,17.4773602425
 12/06  16:00:00,53.6878648423,5.93563815947,6.02444589397,0.0,18.7433767983,22.9618409725,35.7777400728,0.275546853674,18.025,17.4771932191
 12/06  17:00:00,61.2574856003,5.85498670895,5.45541389693,0.0,18.7433767983,27.431320555,24.9088012605,1.12364343523,18.025,5.76015782529
 12/06  18:00:00,77.8178904613,5.96349850796,5.95110901799,0.0,17.6635504202,40.6971502883,8.70894688944,2.93875077141,0.0,5.77019611803
 12/06  19:00:00,84.5562629835,6.01746364517,6.13081835632,0.0,27.5259009287,37.3340067412,19.5768637155,8.00745611847,0.0,11.569407597
 12/06  20:00:00,87.435562216,6.08610948853,6.61609475467,0.0,33.8341110165,33.3544677425,15.7177975923,9.93912526849,0.0,5.77867232382
 12/06  21:00:00,97.0858732874,6.29063359528,7.9077248448,0.0,36.5179666069,38.8247702939,16.2390461336,10.4597273556,0.0,5.77931877802
 12/06  22:00:00,91.8751358158,6.33500835985,8.16768059435,0.0,32.965339924,36.8579353714,21.9817467821,10.4016473017,0.0,11.5800994804
 12/06  23:00:00,65.2754388317,5.92524495497,5.52487273998,0.0,25.6355707503,20.6438685092,22.9056771333,11.3568317559,0.0,11.5488453774
 12/06  24:00:00,43.1354094362,5.60008324306,3.26294476583,0.0,15.0252895274,11.7056064465,14.0612606052,14.0412606052,0.0,0.02
 12/07  01:00:00,37.1416259,5.49552859661,2.39944536605,0.0,11.6412384099,10.0650221343,22.3624273216,16.6019051306,0.0,5.76052219104
 12/07  02:00:00,35.152015626,5.44691443425,2.01912645943,0.0,10.0992000411,10.047477231,22.1821150841,16.4266503678,0.0,5.7554647163
 12/07  03:00:00,32.9508646175,5.40364632965,1.72080785303,0.0,8.25718729233,10.0299323277,16.6761333277,16.6561333277,0.0,0.02
 12/07  04:00:00,32.7167131293,5.37397452187,1.51632151281,0.0,8.25718729233,10.0299323277,23.0363360483,17.2810312654,0.0,5.75530478289
 12/07  05:00:00,34.0820643167,5.34442292303,1.30463831824,0.0,8.25718729233,11.6354268332,19.2520783559,19.2320783559,0.0,0.02
 12/07  06:00:00,41.8261624611,5.36396673412,1.4495653002,0.0,12.1011305571,15.3678112995,22.40719085,16.6319043935,0.0,5.77528645658
 12/07  07:00:00,71.8338692273,5.67021539459,3.50681956997,0.0,19.7275818095,37.2640762949,26.2009919792,14.6208069054,0.0,11.5801850738
 12/07  08:00:00,87.2511934897,5.97027549371,5.67201899643,0.0,24.3117294858,51.2795993405,30.1029913918,12.6832364677,0.0,17.4197549241
 12/07  09:00:00,74.3882478066,5.72407273416,4.33025853001,0.0,23.6694662846,40.6342015617,29.7591561563,6.31030007624,0.0,23.44885608
 12/07  10:00:00,70.7286579583,5.86605409727,5.53596862017,0.0,23.6694662846,35.6302164847,43.8489804356,2.44137097491,18.025,23.3826094607
 12/07  11:00:00,52.8963278526,5.83145845899,5.3348899744,0.0,18.7433767983,22.9618409725,37.4877086291,1.94819312427,18.025,17.5145155049
 12/07  12:00:00,53.698860206,5.93586145338,6.03521775226,0.0,18.7433767983,22.9618409725,42.2562477507,0.927466305552,18.025,23.3037814452
 12/07  13:00:00,54.656495057,6.03388004309,6.8513877427,0.0,18.5889407304,23.1597249699,36.6166562306,1.11078759089,18.025,17.4808686397
 12/07  14:00:00,55.2017583662,6.0802798899,7.10374683352,0.0,18.7433767983,23.2517909448,35.5140129362,0.00626726073949,18.025,17.4827456754
 12/07  15:00:00,55.2740618005,6.08637357046,7.16995601966,0.0,18.7433767983,23.2517909448,35.5034163879,0.0,18.025,17.4784163879
 12/07  16:00:00,54.7915674292,6.05699335818,7.00679220258,0.0,18.7433767983,22.9618409725,35.5022004872,0.0,18.025,17.4772004872
 12/07  17:00:00,62.1638219662,5.95870732577,6.25802723622,0.0,18.7433767983,27.431320555,24.920427795,1.13596998197,18.025,5.75945781302
 12/07  18:00:00,78.528387954,6.04921950894,6.57588162281,0.0,17.6635504202,40.6971502883,9.0419394273,3.27197737095,0.0,5.76996205635
 12/07  19:00:00,85.4916208886,6.12630806377,6.95732550854,0.0,27.5259009287,37.3340067412,18.7219141385,7.15280890041,0.0,11.5691052381
 12/07  20:00:00,88.3860278835,6.1951206869,7.45754611206,0.0,33.8341110165,33.3544677425,14.9764402727,9.1965868053,0.0,5.77985346745
 12/07  21:00:00,97.760541857,6.36869171647,8.50433013943,0.0,36.5179666069,38.8247702939,17.1235853816,11.343904449,0.0,5.77968093257
 12/07  22:00:00,92.3002757677,6.38613908291,8.54168420349,0.0,32.965339924,36.8579353714,24.1631257395,12.5831178384,0.0,11.5800079011
 12/07  23:00:00,65.2012650899,5.92167953613,5.45425980312,0.0,25.6355707503,20.6438685092,27.2350327396,15.6847399643,0.0,11.5502927753
 12/07  24:00:00,42.9737179713,5.58723537998,3.11409749672,0.0,15.0252895274,11.7056064465,24.0713632192,18.3059196146,0.0,5.76544360457
 12/08  01:00:00,37.1136420876,5.4966151037,2.37037483833,0.0,11.6412384099,10.0650221343,19.0496444949,19.0296444949,0.0,0.02
 12/08  02:00:00,35.035735284,5.43568484514,1.91407384662,0.0,10.0992000411,10.047477231,26.4512951137,20.6957730151,0.0,5.75552209861
 12/08  03:00:00,32.6611104778,5.37174621847,1.46295263614,0.0,8.25718729233,10.0299323277,24.5425355362,24.5225355362,0.0,0.02
 12/08  04:00:00,32.296813075,5.32311148169,1.14728254626,0.0,8.25718729233,10.0299323277,33.3937105804,27.6380374265,0.0,5.75567315393
 12/08  05:00:00,33.7078601569,5.29591909813,0.97893522694,0.0,8.25718729233,11.6354268332,27.4900774437,27.4700774437,0.0,0.02
 12/08  06:00:00,41.4538194383,5.31611631437,1.12506962905,0.0,12.1011305571,15.3678112995,36.2749534773,24.7445914546,0.0,11.5303620227
 12/08  07:00:00,71.2566070212,5.60029046123,2.99947664153,0.0,19.7275818095,37.2640762949,29.5060160009,23.7079550049,0.0,5.79806099597
 12/08  08:00:00,85.9050094042,5.81989868606,4.47620589803,0.0,24.3117294858,51.2795993405,39.921227815,22.5011867853,0.0,17.4200410298
 12/08  09:00:00,73.1596610779,5.5917185236,3.23402016031,0.0,23.6694662846,40.6342015617,37.0198358316,13.5734000818,0.0,23.4464357498
 12/08  10:00:00,68.9120553719,5.65385110101,3.93156518607,0.0,23.6694662846,35.6302164847,47.2156527652,5.80653457133,18.025,23.3841181939
 12/08  11:00:00,50.640734958,5.57002541376,3.34072722232,0.0,18.7433767983,22.9618409725,46.2182033351,4.84721590603,18.025,23.345987429
 12/08  12:00:00,51.7581829587,5.71665427778,4.31374601452,0.0,18.7433767983,22.9618409725,38.8910288502,3.3840949009,18.025,17.4819339493
 12/08  13:00:00,53.6628494905,5.88792349908,6.00369680615,0.0,18.5889407304,23.1597249699,37.0377072369,1.53110796653,18.025,17.4815992703
 12/08  14:00:00,56.1766561887,6.00569995822,8.15322275205,0.0,18.7433767983,23.2517909448,35.5067011703,0.0,18.025,17.4817011703
 12/08  15:00:00,56.7469099807,5.9835641882,8.7456109011,0.0,18.7433767983,23.2517909448,35.5051253783,0.0,18.025,17.4801253783
 12/08  16:00:00,55.0323954651,5.89075355316,7.4138595667,0.0,18.7433767983,22.9618409725,35.5048740157,0.0,18.025,17.4798740157
 12/08  17:00:00,61.1454333493,5.80685131468,5.39149324959,0.0,18.7433767983,27.431320555,24.3539292844,0.568619844935,18.025,5.76030943943
 12/08  18:00:00,77.8786864549,5.94346382163,6.03193174887,0.0,17.6635504202,40.6971502883,8.02503951546,2.2549327168,0.0,5.77010679866
 12/08  19:00:00,84.9108408047,6.03857925229,6.46426815276,0.0,27.5259009287,37.3340067412,16.859031299,5.28930068443,0.0,11.5697306146
 12/08  20:00:00,87.9066267249,6.12430330846,7.04895806565,0.0,33.8341110165,33.3544677425,13.1656593503,7.38679439035,0.0,5.77886496
 12/08  21:00:00,97.0711517455,6.28040986265,7.90321430537,0.0,36.5179666069,38.8247702939,16.8383481517,11.0580960449,0.0,5.78025210677
 12/08  22:00:00,91.2663433703,6.2648060352,7.62908124068,0.0,32.965339924,36.8579353714,25.6377612888,14.0577771941,0.0,11.5799840948
 12/08  23:00:00,64.5867197536,5.84797010448,4.9134208857,0.0,25.6355707503,20.6438685092,26.8187119919,15.2682953785,0.0,11.5504166134
 12/08  24:00:00,43.0389319582,5.58575494022,3.18078789969,0.0,15.0252895274,11.7056064465,18.281743963,12.5162110343,0.0,5.76553292863
 12/09  01:00:00,38.8052300272,5.53721673102,2.82146295513,0.0,12.8411359301,10.0650221343,8.67734601732,8.65734601732,0.0,0.02
 12/09  02:00:00,38.2239643466,5.48332356531,2.2951826396,0.0,12.8411359301,10.0650221343,18.4417663791,12.6862783465,0.0,5.75548803258
 12/09  03:00:00,32.7689495057,5.38546366877,1.55707186698,0.0,8.25718729233,10.0299323277,20.2069998095,20.1869998095,0.0,0.02
 12/09  04:00:00,32.487131611,5.34983466884,1.31087764011,0.0,8.25718729233,10.0299323277,26.7915066221,21.0358625396,0.0,5.75564408245
 12/09  05:00:00,33.9130177406,5.32445404633,1.15555366549,0.0,8.25718729233,11.6354268332,26.7068605979,20.9467986686,0.0,5.76006192931
 12/09  06:00:00,37.9766352716,5.30951400625,1.07582751097,0.0,8.71707943955,15.3327214929,19.7502245365,19.7302245365,0.0,0.02
 12/09  07:00:00,56.8916175187,5.40040920443,1.68792940959,0.0,18.5082010057,25.6353820695,30.4195426555,18.8900304746,0.0,11.5295121809
 12/09  08:00:00,69.2708988763,5.60728103582,3.17709208764,0.0,19.4083231844,41.0650158608,22.9614346063,17.1611474492,0.0,5.80028715709
 12/09  09:00:00,95.5764944527,5.90579179543,5.30745476274,0.0,26.3286599382,57.9988325916,41.5617577296,12.1286602226,0.0,29.4330975069
 12/09  10:00:00,79.7901603394,5.80919965977,4.77159478424,0.0,26.3286599382,42.8504436482,57.9309041067,10.6066494165,18.025,29.2992546902
 12/09  11:00:00,54.288791998,5.61274127677,3.46066256425,0.0,21.7447113004,23.4437158914,45.0564109741,9.48671390826,18.025,17.5446970659
 12/09  12:00:00,52.8242193746,5.74489881123,4.32563475095,0.0,19.3027497915,23.426170988,47.7749839679,6.40613609755,18.025,23.3438478704
 12/09  13:00:00,53.8920854536,5.85512557876,5.1410667581,0.0,19.1483137236,23.7250123474,40.6185388015,5.11295557248,18.025,17.480583229
 12/09  14:00:00,54.3285739962,5.90158926677,5.38554637406,0.0,19.3027497915,23.7161209604,36.9777393862,1.47535762461,18.025,17.4773817616
 12/09  15:00:00,54.0452550462,5.86751273001,5.13630558367,0.0,19.3027497915,23.7161209604,42.7338164002,1.41070862071,18.025,23.2981077795
 12/09  16:00:00,53.2841435601,5.81544901377,4.71720877719,0.0,19.3027497915,23.426170988,39.2565800882,3.7518114829,18.025,17.4797686053
 12/09  17:00:00,60.3991342453,5.68001642415,3.74832164691,0.0,19.3027497915,27.8956505705,24.9856016216,6.94060162156,18.025,0.02
 12/09  18:00:00,73.1320287121,5.72516672985,4.04560688356,0.0,18.2229234133,37.5968344597,15.1196049863,9.35423817316,0.0,5.76536681316
 12/09  19:00:00,88.6152729601,5.92101115217,5.37973770516,0.0,32.690315043,37.0816133363,18.3042290899,12.5340720882,0.0,5.77015700167
 12/09  20:00:00,89.5398867098,6.03159007878,6.08214454689,0.0,36.8143715336,33.066984531,19.9353705948,14.1555506281,0.0,5.7798199667
 12/09  21:00:00,95.6873045836,6.16518743686,6.85588696095,0.0,36.3493007332,38.7721355839,29.4663178082,17.9259824671,0.0,11.5403353411
 12/09  22:00:00,93.5011585352,6.16271837178,6.79007988602,0.0,36.1807251679,36.8228455648,24.6822551488,18.9029699561,0.0,5.77928519269
 12/09  23:00:00,69.5516434265,5.8094264671,4.51404923948,0.0,31.0351095914,20.6438685092,31.1121917789,19.5319457134,0.0,11.5802460656
 12/09  24:00:00,44.9302985267,5.54031310689,2.71560286043,0.0,17.4250845679,11.7056064465,25.6825652044,19.908413009,0.0,5.77415219541
 12/10  01:00:00,38.321786811,5.48611852508,2.26968660714,0.0,12.925468867,10.100111941,25.0702120563,19.3105617452,0.0,5.75965031105
 12/10  02:00:00,38.0320449364,5.45011359653,2.01705548472,0.0,12.925468867,10.100111941,19.302674525,19.282674525,0.0,0.02
 12/10  03:00:00,32.9981931986,5.39643048283,1.65591891518,0.0,8.34152022915,10.0650221343,24.6296374297,18.8741608172,0.0,5.75547661245
 12/10  04:00:00,32.8043630474,5.37125422142,1.4872707964,0.0,8.34152022915,10.0650221343,18.7176067355,18.6976067355,0.0,0.02
 12/10  05:00:00,34.25743059,5.35144443901,1.3535500972,0.0,8.34152022915,11.6705166398,24.6735668194,18.9129185319,0.0,5.76064828748
 12/10  06:00:00,38.3115174223,5.33629680424,1.26449774729,0.0,8.80141237637,15.3678112995,24.0956587248,18.3301289498,0.0,5.76552977499
 12/10  07:00:00,57.0372909394,5.41849051055,1.81552195606,0.0,18.5082010057,25.6353820695,24.0599757882,18.2845906176,0.0,5.7753851706
 12/10  08:00:00,69.6726789499,5.64170359793,3.42501865805,0.0,19.4926561212,41.1001056674,28.4936187518,16.9131378319,0.0,11.5804809199
 12/10  09:00:00,95.8489020273,5.94438095342,5.54126501897,0.0,26.3286599382,57.9988325916,41.4777859712,12.0459646603,0.0,29.4318213109
 12/10  10:00:00,78.8714654059,5.71428776644,4.06723616661,0.0,26.2443270014,42.8153538416,52.7744974453,11.3046939438,18.025,23.4448035015
 12/10  11:00:00,53.14599277,5.47619930699,2.45439683255,0.0,21.7447113004,23.4437158914,53.4965099788,12.0856984388,18.025,23.3858115401
 12/10  12:00:00,50.7249839221,5.48415353764,2.42743044473,0.0,19.3449162599,23.4437158914,46.6198392954,11.0810050704,18.025,17.513834225
 12/10  13:00:00,51.9727760129,5.61425824711,3.40291316754,0.0,19.190480192,23.7425572507,49.6946641831,8.36851023087,18.025,23.3011539522
 12/10  14:00:00,52.146128029,5.63935741838,3.52504300896,0.0,19.260583323,23.698576057,40.0671625078,4.56020006828,18.025,17.4819624395
 12/10  15:00:00,51.734982567,5.58478238084,3.16847135692,0.0,19.260583323,23.698576057,39.410713891,3.90487384102,18.025,17.48084005
 12/10  16:00:00,51.1707585185,5.5550310887,2.92394810626,0.0,19.260583323,23.4086260847,41.5003315011,5.99561837704,18.025,17.4797131241
 12/10  17:00:00,58.8774846551,5.48878412474,2.47761334421,0.0,19.260583323,27.8781056672,31.7256838827,7.94037578269,18.025,5.7603081
 12/10  18:00:00,71.8902332637,5.56880513522,3.01988465189,0.0,18.1807569449,37.5792895564,15.7562453872,9.99086094567,0.0,5.7653844415
 12/10  19:00:00,87.1837578014,5.75069250953,4.23796385379,0.0,32.6059821062,37.0465235296,19.4822533021,13.7120008194,0.0,5.77025248267
 12/10  20:00:00,88.4109383094,5.88352927935,5.10125856552,0.0,36.8143715336,33.066984531,20.1699949233,14.3902883442,0.0,5.77970657908
 12/10  21:00:00,94.5939568209,6.00820694218,5.80009731357,0.0,36.43363367,38.8072253906,25.0058858465,19.2263339421,0.0,5.77955190441
 12/10  22:00:00,92.037972969,5.99310843724,5.61591745004,0.0,36.0963922311,36.7877557581,32.914864134,21.3743386869,0.0,11.5405254472
 12/10  23:00:00,68.3918051299,5.68042309394,3.60263371227,0.0,30.9507766546,20.6087787026,33.0798037094,21.5001542932,0.0,11.5796494162
 12/10  24:00:00,44.3414604526,5.4709433212,2.19612770674,0.0,17.4250845679,11.7056064465,27.2506253985,21.4753808967,0.0,5.77524450171
 12/11  01:00:00,36.3894222542,5.41108814878,1.73167734335,0.0,11.6412384099,10.0650221343,21.4389613918,21.4189613918,0.0,0.02
 12/11  02:00:00,34.5013007737,5.36735922129,1.44796140062,0.0,10.0992000411,10.047477231,27.4585195794,21.7029773,0.0,5.75554227941
 12/11  03:00:00,32.40408236,5.3352069735,1.24245846235,0.0,8.25718729233,10.0299323277,20.7323330088,20.7123330088,0.0,0.02
 12/11  04:00:00,32.1854592881,5.30587208409,1.05316513174,0.0,8.25718729233,10.0299323277,27.8759653669,22.1202576795,0.0,5.75570768737
 12/11  05:00:00,33.693760214,5.29097915513,0.945042465722,0.024724703994,8.25718729233,11.6354268332,28.5387375831,22.7785930712,0.0,5.7601445119
 12/11  06:00:00,41.393117907,5.30295733811,1.0031294847,0.0743887524306,12.1011305571,15.3678112995,28.0135968894,22.2384536807,0.0,5.77514320871
 12/11  07:00:00,71.0098569902,5.56435081306,2.78864972398,0.0,19.7275818095,37.2640762949,34.5978121499,23.0189640244,0.0,11.5788481256
 12/11  08:00:00,85.8408864304,5.80591032214,4.42604996899,0.0,24.3117294858,51.2795993405,32.9291094306,21.3086175682,0.0,11.6204918624
 12/11  09:00:00,72.9709966636,5.56900471008,3.06805402013,0.0,23.6694662846,40.6342015617,38.0358605247,14.5865496027,0.0,23.449310922
 12/11  10:00:00,68.3556695862,5.61179250636,3.41722455571,0.0,23.6694662846,35.6302164847,53.5224346348,12.1106520104,18.025,23.3867826244
 12/11  11:00:00,50.2151292163,5.5482479582,2.93689196937,0.0,18.7433767983,22.9618409725,51.2933454952,9.92181131298,18.025,23.3465341822
 12/11  12:00:00,50.7722754096,5.62984740446,3.41464010947,0.0,18.7433767983,22.9618409725,42.866508222,7.35909549557,18.025,17.4824127264
 12/11  13:00:00,51.7455732962,5.72882624345,4.24551100308,0.0,18.5889407304,23.1597249699,41.690882315,6.1857618772,18.025,17.4801204378
 12/11  14:00:00,52.318774442,5.7845464341,4.51648844442,0.0,18.7433767983,23.2517909448,37.7432684693,2.23745932026,18.025,17.480809149
 12/11  15:00:00,52.4130082564,5.79572405284,4.59954706691,0.0,18.7433767983,23.2517909448,37.2517546757,1.74690190002,18.025,17.4798527757
 12/11  16:00:00,51.8005736095,5.75316016533,4.31962728981,0.0,18.7433767983,22.9618409725,44.4142895156,3.08775112647,18.025,23.3015383891
 12/11  17:00:00,59.257765709,5.65591458185,3.65475482436,0.0,18.7433767983,27.431320555,22.8847546144,4.83975461437,18.025,0.02
 12/11  18:00:00,75.7446421502,5.73608252645,4.1052568757,0.0,17.6635504202,40.6971502883,14.6157816592,8.84549357492,0.0,5.77028808429
 12/11  19:00:00,82.7639023776,5.79904610343,4.55684607925,0.0,27.5259009287,37.3340067412,25.5031608613,13.9324945565,0.0,11.5706663048
 12/11  20:00:00,85.4924147194,5.8499442696,4.90909288953,0.0,33.8341110165,33.3544677425,21.9484661801,16.168484364,0.0,5.77998181606
 12/11  21:00:00,94.7212352633,6.00415636911,5.82954082738,0.0,36.5179666069,38.8247702939,30.2705251731,18.7308837862,0.0,11.5396413869
 12/11  22:00:00,89.4159442068,6.03949610474,6.00397313502,0.0,32.965339924,36.8579353714,30.9477747129,19.3680164827,0.0,11.5797582301
 12/11  23:00:00,63.2400679158,5.68804593894,3.72668408014,0.0,25.6355707503,20.6438685092,26.3745765036,20.5891840504,0.0,5.78539245312
 12/11  24:00:00,41.8391151747,5.45742106338,2.10929641398,0.0,15.0252895274,11.7056064465,28.0350773053,22.2695714143,0.0,5.76550589102
 12/12  01:00:00,36.2131834255,5.38816607128,1.57835470246,0.0,11.6412384099,10.0650221343,28.8205284595,23.0600659144,0.0,5.76046254512
 12/12  02:00:00,34.2811354933,5.33872726206,1.25643177941,0.0,10.0992000411,10.047477231,24.7044707031,24.6844707031,0.0,0.02
 12/12  03:00:00,32.167540204,5.3016047264,0.991067339479,0.0484446856089,8.25718729233,10.0299323277,31.5247470423,25.7691400983,0.0,5.75560694396
 12/12  04:00:00,32.1067351324,5.28539275861,0.805371928467,0.189552252129,8.25718729233,10.0299323277,26.8184639952,26.7984639952,0.0,0.02
 12/12  05:00:00,33.7857029409,5.28645671003,0.728924148706,0.337303141426,8.25718729233,11.6354268332,31.4506520052,25.6901681368,0.0,5.76048386838
 12/12  06:00:00,41.5106124385,5.30272070915,0.828385171038,0.366862684833,12.1011305571,15.3678112995,29.0741528577,23.2986520537,0.0,5.77550080399
 12/12  07:00:00,70.8516005756,5.54019673639,2.64125626749,0.0132836663157,19.7275818095,37.2640762949,34.2801750606,22.7010211325,0.0,11.5791539281
 12/12  08:00:00,85.8664468485,5.80330848075,4.44471361941,0.00949084718871,24.3117294858,51.2795993405,30.7489303149,19.1290202274,0.0,11.6199100874
 12/12  09:00:00,73.1268793283,5.58156123943,3.21137522432,0.0,23.6694662846,40.6342015617,40.2045904015,10.8976743262,0.0,29.3069160753
 12/12  10:00:00,68.8662893664,5.65886917829,3.88075856658,0.0,23.6694662846,35.6302164847,41.7540844733,6.18701984001,18.025,17.5420646333
 12/12  11:00:00,50.911077088,5.61380139134,3.56715707308,0.000131955765406,18.7433767983,22.9618409725,45.4193010994,4.04715971811,18.025,23.3471413813
 12/12  12:00:00,51.8082197798,5.73840585184,4.34202477459,0.0,18.7433767983,22.9618409725,38.5610911268,3.05211957046,18.025,17.4839715564
 12/12  13:00:00,52.7769722454,5.84106413872,5.16466850067,0.0,18.5889407304,23.1597249699,38.7179690209,3.21344438413,18.025,17.4795246368
 12/12  14:00:00,53.2712401024,5.89262143095,5.3608800044,0.0,18.7433767983,23.2517909448,41.5965617699,0.272175316618,18.025,23.2993864533
 12/12  15:00:00,53.2663156324,5.89056069395,5.35801676544,0.0,18.7433767983,23.2517909448,35.5329871219,0.0271588265948,18.025,17.4808282953
 12/12  16:00:00,52.5806357275,5.84181373877,5.0110319448,0.0,18.7433767983,22.9618409725,37.1903675391,1.68558741518,18.025,17.4797801239
 12/12  17:00:00,60.0243486832,5.74233268836,4.33491362464,0.0,18.7433767983,27.431320555,26.6187264363,2.83325069876,18.025,5.76047573756
 12/12  18:00:00,76.3960221027,5.81029149255,4.68242585665,0.0,17.6635504202,40.6971502883,11.5778100151,5.80749099419,0.0,5.77031902093
 12/12  19:00:00,83.1223333436,5.84620260475,4.86812053187,0.0,27.5259009287,37.3340067412,18.5544037762,12.7591250354,0.0,5.79527874077
 12/12  20:00:00,86.1318523082,5.92823279309,5.47023532189,0.0,33.8341110165,33.3544677425,24.4779600616,12.9378021686,0.0,11.540157893
 12/12  21:00:00,95.4713683049,6.09708937256,6.48673966592,0.0,36.5179666069,38.8247702939,21.1448609569,15.3653019973,0.0,5.77955895956
 12/12  22:00:00,89.9721852891,6.10889610954,6.49080802621,0.0,32.965339924,36.8579353714,28.6159624196,17.035775994,0.0,11.5801864255
 12/12  23:00:00,63.5607506988,5.727770391,4.00763936218,0.0,25.6355707503,20.6438685092,25.0923839326,19.3069278427,0.0,5.78545608992
 12/12  24:00:00,41.9954632877,5.4749211271,2.24814370284,0.0,15.0252895274,11.7056064465,27.0148960272,21.2493167595,0.0,5.76557926779
 12/13  01:00:00,36.3510190587,5.4068877248,1.69746426932,0.0,11.6412384099,10.0650221343,27.5082667912,21.7479339482,0.0,5.76033284306
 12/13  02:00:00,34.4625086855,5.36383086836,1.41270075125,0.0,10.0992000411,10.047477231,22.1816539136,22.1616539136,0.0,0.02
 12/13  03:00:00,32.2698728138,5.31887055242,1.12457759409,0.0,8.25718729233,10.0299323277,29.5308886622,23.7751728533,0.0,5.75571580889
 12/13  04:00:00,32.1063908803,5.2942480172,0.948437354259,0.0372853741885,8.25718729233,10.0299323277,24.1990740595,24.1790740595,0.0,0.02
 12/13  05:00:00,33.6776513381,5.28477311826,0.852062320259,0.107797935475,8.25718729233,11.6354268332,29.2602044756,23.4995100733,0.0,5.76069440229
 12/13  06:00:00,41.4231432902,5.29783511142,0.85447532201,0.258185904772,12.1011305571,15.3678112995,30.0855556377,24.3101478995,0.0,5.7754077382
 12/13  07:00:00,72.6380752543,5.53128563938,2.55891922414,0.00700028821639,19.7275818095,37.2640762949,37.0243846354,25.4433380778,0.0,11.5810465576
 12/13  08:00:00,85.6920601518,5.78618490375,4.28560373435,0.0113255353865,24.3117294858,51.2795993405,38.79833732,21.3773858341,0.0,17.4209514858
 12/13  09:00:00,72.9978687272,5.56948854715,3.09316178249,0.00127192167831,23.6694662846,40.6342015617,35.9289085017,12.4802177546,0.0,23.4486907471
 12/13  10:00:00,68.5983969484,5.63561712308,3.63122247981,0.00489912557805,23.6694662846,35.6302164847,49.6923861485,8.28557944571,18.025,23.3818067028
 12/13  11:00:00,50.7024582545,5.59527780405,3.35406226804,0.0231244680166,18.7433767983,22.9618409725,40.9253944294,5.38507160552,18.025,17.5153228239
 12/13  12:00:00,51.4460083338,5.69671587021,4.02150042994,0.0,18.7433767983,22.9618409725,39.0995758045,3.5901772055,18.025,17.484398599
 12/13  13:00:00,52.6585970066,5.8259667092,5.0613919235,0.0,18.5889407304,23.1597249699,44.7482569191,3.42141636011,18.025,23.301840559
 12/13  14:00:00,53.182135517,5.87964052411,5.28475399562,0.0,18.7433767983,23.2517909448,35.8004389776,0.292735782377,18.025,17.4827031952
 12/13  15:00:00,53.1538064534,5.87546486709,5.26059888778,0.0,18.7433767983,23.2517909448,35.5399454143,0.0332896873303,18.025,17.481655727
 12/13  16:00:00,52.558848415,5.83541163604,4.99564380429,0.0,18.7433767983,22.9618409725,36.9525052503,1.44688917716,18.025,17.4806160731
 12/13  17:00:00,60.0124140263,5.74020204083,4.32511153623,0.0,18.7433767983,27.431320555,26.4744536806,2.68898848553,18.025,5.76046519509
 12/13  18:00:00,76.7448350298,5.8432358033,4.99829530681,0.0,17.6635504202,40.6971502883,9.42345404683,3.6530740463,0.0,5.77038000054
 12/13  19:00:00,83.9126261164,5.93724805416,5.56736049582,0.0,27.5259009287,37.3340067412,18.4930845382,6.92277671481,0.0,11.5703078234
 12/13  20:00:00,86.7955827588,6.00600528291,6.05619322453,0.0,33.8341110165,33.3544677425,14.5577372798,8.77729218586,0.0,5.78044509398
 12/13  21:00:00,96.0322083237,6.16363407196,6.98103335003,0.0,36.5179666069,38.8247702939,17.6788648133,11.8993222438,0.0,5.77954256946
 12/13  22:00:00,90.535088159,6.17694285848,6.98565897452,0.0,32.965339924,36.8579353714,25.9548867661,14.3739134398,0.0,11.5809733263
 12/13  23:00:00,64.1189428923,5.79175504853,4.50183730305,0.0,25.6355707503,20.6438685092,27.6080295864,16.0574843492,0.0,11.5505452371
 12/13  24:00:00,42.48159555,5.5251874649,2.68400989951,0.0,15.0252895274,11.7056064465,16.5927245832,16.5727245832,0.0,0.02
 12/14  01:00:00,36.7517269511,5.45014429802,2.05491828571,0.0,11.6412384099,10.0650221343,22.9165308613,17.1558745832,0.0,5.76065627817
 12/14  02:00:00,34.7334267739,5.39719227578,1.65024987757,0.0,10.0992000411,10.047477231,24.72147869,18.9657750744,0.0,5.75570361558
 12/14  03:00:00,32.5501565044,5.35617183096,1.36756471239,0.0,8.25718729233,10.0299323277,20.0923001425,20.0723001425,0.0,0.02
 12/14  04:00:00,32.4941075287,5.34694603371,1.32073459472,0.0,8.25718729233,10.0299323277,23.1168292146,17.3612545248,0.0,5.75557468981
 12/14  05:00:00,33.9516351362,5.32676677921,1.19185194901,0.0,8.25718729233,11.6354268332,17.6000756213,17.5800756213,0.0,0.02
 12/14  06:00:00,41.6410115839,5.33993072303,1.28842787968,0.0,12.1011305571,15.3678112995,29.3505100462,17.8197969778,0.0,11.5307130684
 12/14  07:00:00,73.4154168221,5.63291509209,3.2416282842,0.0,19.7275818095,37.2640762949,22.7090143129,16.9106729554,0.0,5.79834135749
 12/14  08:00:00,86.3869314896,5.86634070165,4.91164220841,0.0,24.3117294858,51.2795993405,32.3040690707,14.8825984554,0.0,17.4214706153
 12/14  09:00:00,73.0315618511,5.56295635696,3.13465354723,0.0,23.6694662846,40.6342015617,32.3966946956,8.94680663706,0.0,23.4498880585
 12/14  10:00:00,68.0534694764,5.54304871589,3.1837598447,0.0,23.6694662846,35.6302164847,47.4908053201,6.07876456784,18.025,23.3870407523
 12/14  11:00:00,49.3274892957,5.41052931138,2.18696183929,0.0,18.7433767983,22.9618409725,48.544372028,7.17160779209,18.025,23.3477642359
 12/14  12:00:00,49.9001856309,5.4900494176,2.68234319883,0.0,18.7433767983,22.9618409725,41.7385798527,6.22938838607,18.025,17.4841914666
 12/14  13:00:00,49.5963796732,5.42466050623,2.40047880689,0.0,18.5889407304,23.1597249699,41.5652265594,6.05718404878,18.025,17.4830425106
 12/14  14:00:00,49.7555722703,5.43876298258,2.29906455118,0.0,18.7433767983,23.2517909448,40.0074822847,4.50045027725,18.025,17.4820320074
 12/14  15:00:00,50.1257720991,5.49057552368,2.61745301735,0.0,18.7433767983,23.2517909448,40.1908932059,4.68682614487,18.025,17.479067061
 12/14  16:00:00,49.6359967157,5.47000249619,2.43820233637,0.0,18.7433767983,22.9618409725,48.2016967222,6.87607769439,18.025,23.3006190278
 12/14  17:00:00,57.5261340476,5.43070291639,2.14833058643,0.0,18.7433767983,27.431320555,26.5434527478,8.49845274782,18.025,0.02
 12/14  18:00:00,74.3611353504,5.54657861178,2.91124702644,0.0,17.6635504202,40.6971502883,16.3210611426,10.5506035862,0.0,5.77045755638
 12/14  19:00:00,81.8707621607,5.66636338634,3.79637409518,0.0,27.5259009287,37.3340067412,24.778020409,13.2074026935,0.0,11.5706177154
 12/14  20:00:00,85.0532713564,5.77295957361,4.5469248835,0.0,33.8341110165,33.3544677425,19.3038820254,13.5241467546,0.0,5.77973527081
 12/14  21:00:00,94.2869068943,5.92985016899,5.46950724924,0.0,36.5179666069,38.8247702939,28.6477732658,17.108577119,0.0,11.5391961468
 12/14  22:00:00,88.9730749965,5.9685531931,5.63203044784,0.0,32.965339924,36.8579353714,30.2643401908,18.6848326079,0.0,11.5795075829
 12/14  23:00:00,62.9737828533,5.64400306341,3.50442887843,0.0,25.6355707503,20.6438685092,24.1896878368,18.4041137163,0.0,5.78557412047
 12/14  24:00:00,41.7901789855,5.441665934,2.07610892475,0.0,15.0252895274,11.7056064465,24.4266923859,18.6610701506,0.0,5.76562223526
 12/15  01:00:00,36.1437731861,5.37647393616,1.52063282642,0.0,11.6412384099,10.0650221343,26.0719415442,20.3114252422,0.0,5.76051630196
 12/15  02:00:00,34.1814675997,5.32436594623,1.17111979481,0.0,10.0992000411,10.047477231,23.4356430448,23.4156430448,0.0,0.02
 12/15  03:00:00,32.0173656613,5.2833189144,0.89981462665,0.00780578720176,8.25718729233,10.0299323277,31.1236050358,25.3679073956,0.0,5.7556976402
 12/15  04:00:00,31.9527231353,5.26820969339,0.735545782434,0.122544446329,8.25718729233,10.0299323277,25.4761627468,25.4561627468,0.0,0.02
 12/15  05:00:00,33.5639658739,5.25748129245,0.540569688416,0.332890761132,8.25718729233,11.6354268332,33.162994637,27.4023004826,0.0,5.76069415446
 12/15  06:00:00,41.3271458623,5.27514780593,0.600664729788,0.438680036661,12.1011305571,15.3678112995,32.4884320757,26.7127859469,0.0,5.77564612878
 12/15  07:00:00,72.5116641916,5.50558431514,2.38689368043,0.0783076411053,19.7275818095,37.2640762949,37.4967454915,25.9161738475,0.0,11.5805716439
 12/15  08:00:00,85.323034939,5.72994045977,3.92944679664,0.0546926339368,24.3117294858,51.2795993405,36.0831588978,24.461869971,0.0,11.6212889269
 12/15  09:00:00,72.6155535919,5.51589911129,2.68737888117,0.0783180744692,23.6694662846,40.6342015617,44.6998631493,15.3924502912,0.0,29.3074128581
 12/15  10:00:00,68.0958159069,5.57170303946,3.13492083091,0.0625202295365,23.6694662846,35.6302164847,46.9473193862,11.380205915,18.025,17.5421134713
 12/15  11:00:00,50.0021157326,5.51619425312,2.63345084371,0.122476218556,18.7433767983,22.9618409725,51.9402385809,10.5681291685,18.025,23.3471094124
 12/15  12:00:00,50.3284651891,5.57670559777,2.96965353837,0.0543119130837,18.7433767983,22.9618409725,43.8488377931,8.33928393988,18.025,17.4845538532
 12/15  13:00:00,51.0417773301,5.64875107379,3.61965272503,0.00212888576729,18.5889407304,23.1597249699,42.4191566431,6.9152541435,18.025,17.4789024996
 12/15  14:00:00,51.3856708103,5.67813641025,3.68979088956,0.0,18.7433767983,23.2517909448,44.8255924209,3.50019595872,18.025,23.3003964622
 12/15  15:00:00,51.3032352239,5.66400629632,3.62148561774,0.0,18.7433767983,23.2517909448,38.4319058207,2.92519928282,18.025,17.4817065379
 12/15  16:00:00,50.7826470927,5.63093182652,3.42392004407,0.0,18.7433767983,22.9618409725,39.7124375489,4.20669123477,18.025,17.4807463142
 12/15  17:00:00,58.3243365954,5.54421601339,2.8330127415,0.0,18.7433767983,27.431320555,30.6180571401,6.83266272081,18.025,5.76039441927
 12/15  18:00:00,75.1108190806,5.65127482089,3.55623166676,0.0,17.6635504202,40.6971502883,14.4680846393,8.69753778033,0.0,5.77054685899
 12/15  19:00:00,82.2939301179,5.73284832366,4.15305684394,0.0,27.5259009287,37.3340067412,18.2643395224,12.4699531309,0.0,5.79438639154
 12/15  20:00:00,85.0010143932,5.78380916863,4.48381078118,0.0,33.8341110165,33.3544677425,27.1925334749,15.6520022255,0.0,11.5405312494
 12/15  21:00:00,94.1590779359,5.93024481633,5.34128402613,0.0,36.5179666069,38.8247702939,24.6104453076,18.8305723728,0.0,5.77987293475
 12/15  22:00:00,88.8078840698,5.95988784804,5.4754985573,0.0,32.965339924,36.8579353714,31.074177183,19.493189179,0.0,11.580988004
 12/15  23:00:00,62.6229961394,5.61330894315,3.1843339808,0.0,25.6355707503,20.6438685092,29.0320878789,23.2468219917,0.0,5.78526588719
 12/15  24:00:00,41.370162826,5.40216079947,1.69559760605,0.0,15.0252895274,11.7056064465,32.1442607552,26.3786313753,0.0,5.76562937986
 12/16  01:00:00,37.1012608408,5.3461939601,1.28547321679,0.0230242821225,12.8411359301,10.0650221343,32.9321499064,27.1714956533,0.0,5.76065425306
 12/16  02:00:00,37.0065860853,5.3279016671,1.11929158002,0.113929995402,12.8411359301,10.0650221343,26.3749422741,26.3549422741,0.0,0.02
 12/16  03:00:00,32.3355011985,5.2953902874,0.709850564117,0.503832907354,8.25718729233,10.0299323277,35.3631464939,29.6074103367,0.0,5.75573615719
 12/16  04:00:00,32.4479894336,5.29030984652,0.514695285519,0.816558914234,8.25718729233,10.0299323277,30.9970305648,30.9770305648,0.0,0.02
 12/16  05:00:00,34.452114315,5.32060796979,0.444818070931,1.25366647898,8.25718729233,11.6354268332,35.084938827,29.3242314245,0.0,5.7607074025
 12/16  06:00:00,39.3724537402,5.37880232272,0.333121168824,2.06921710175,8.71707943955,15.3327214929,36.037565743,30.2718817202,0.0,5.76568402274
 12/16  07:00:00,59.5005917952,5.39474758939,0.678296389485,1.74025152605,18.5082010057,25.6353820695,37.1077413949,31.3331809627,0.0,5.77456043218
 12/16  08:00:00,68.737007329,5.50076770106,2.13466573149,0.615007363318,19.4083231844,41.0650158608,38.7930549938,27.2115985944,0.0,11.5814563994
 12/16  09:00:00,94.8572405391,5.79750674261,4.56956816728,0.126869113479,26.3286599382,57.9988325916,44.9965108716,15.5588261846,0.0,29.437684687
 12/16  10:00:00,79.179308994,5.72395213519,4.161262276,0.0846959620121,26.3286599382,42.8504436482,52.0683857132,10.5933383014,18.025,23.4500474118
 12/16  11:00:00,54.0482507346,5.58473350089,3.13444449126,0.113659196049,21.7447113004,23.4437158914,49.6425318956,8.22809715458,18.025,23.389434741
 12/16  12:00:00,52.0719443786,5.65938270667,3.61891134291,0.0399465990438,19.3027497915,23.426170988,47.1281288809,5.75606739456,18.025,23.3470614863
 12/16  13:00:00,53.0489567079,5.75959374939,4.39345929258,0.0,19.1483137236,23.7250123474,40.5723729246,5.06362752579,18.025,17.4837453988
