Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/16  14:00:00,53.4147593158,5.79427942114,4.57902907762,0.0,19.3027497915,23.7161209604,36.930429688,1.42270431031,18.025,17.4827253777
 12/16  15:00:00,53.420713003,5.79335725172,4.58590475048,0.0,19.3027497915,23.7161209604,36.5916625581,1.08489981434,18.025,17.4817627437
 12/16  16:00:00,52.5502065004,5.71776703022,4.08094050313,0.0,19.3027497915,23.426170988,37.9729388783,2.46716272383,18.025,17.4807761544
 12/16  17:00:00,59.9938909105,5.61702382944,3.40606100265,0.0,19.3027497915,27.8956505705,27.9007903108,4.11533739636,18.025,5.7604529144
 12/16  18:00:00,72.8403736375,5.67281795922,3.80628634927,0.0,18.2229234133,37.5968344597,11.8054486462,6.04085983252,0.0,5.76458881363
 12/16  19:00:00,87.7145227188,5.80395725546,4.59602441515,0.0,32.690315043,37.0816133363,18.1374304697,12.3668622521,0.0,5.77056821756
 12/16  20:00:00,88.3824898284,5.8841134438,5.07220575298,0.0,36.8143715336,33.066984531,21.136857795,15.3571703613,0.0,5.77968743368
 12/16  21:00:00,94.7280926077,6.03816573696,6.02367099437,0.0,36.3493007332,38.7721355839,28.6163423651,17.0771837601,0.0,11.5391586049
 12/16  22:00:00,92.4534662182,6.02459883464,5.880478553,0.0,36.1807251679,36.8228455648,24.0792363508,18.2985711084,0.0,5.78066524239
 12/16  23:00:00,68.6031798223,5.6916399696,3.68333428856,0.0,31.0351095914,20.6438685092,32.6757017938,21.0956495953,0.0,11.5800521985
 12/16  24:00:00,44.2201676842,5.45781539003,2.08794773883,0.0,17.4250845679,11.7056064465,28.0846348022,22.3089142284,0.0,5.77572057375
 12/17  01:00:00,37.7143447714,5.41106469008,1.73728722095,0.0,12.925468867,10.100111941,26.7930018806,21.0322836604,0.0,5.76071822019
 12/17  02:00:00,37.5118975483,5.38409516258,1.56291735009,0.0,12.925468867,10.100111941,19.9889779813,19.9689779813,0.0,0.02
 12/17  03:00:00,32.4471319371,5.32422530381,1.15548370792,0.0215693055184,8.34152022915,10.0650221343,28.1980443418,22.4434080694,0.0,5.7546362724
 12/17  04:00:00,32.2616189335,5.29388858253,0.902907404177,0.118976494695,8.34152022915,10.0650221343,25.4287621407,25.4087621407,0.0,0.02
 12/17  05:00:00,33.8848385091,5.29192220072,0.861983222439,0.178483604058,8.34152022915,11.6705166398,28.4009712776,22.6407254035,0.0,5.76024587409
 12/17  06:00:00,38.0763205643,5.29036581681,0.801260009583,0.273956679314,8.80141237637,15.3678112995,26.2470743264,20.4813850132,0.0,5.76568931321
 12/17  07:00:00,58.5522264602,5.35893616736,1.32344825466,0.182541377899,18.5082010057,25.6353820695,25.9774703772,20.2018307994,0.0,5.77563957777
 12/17  08:00:00,69.0314816752,5.559158746,2.86509918586,0.0012302807203,19.4926561212,41.1001056674,28.6407879631,17.0593533709,0.0,11.5814345922
 12/17  09:00:00,96.0330808038,5.9541712319,5.71560596196,0.0,26.3286599382,57.9988325916,37.1579199967,7.72067960412,0.0,29.4372403925
 12/17  10:00:00,80.7751115787,5.92499534384,5.76014135954,0.0,26.2443270014,42.8153538416,44.205315334,2.73295347813,18.025,23.4473618559
 12/17  11:00:00,55.6939656629,5.76711110973,4.71143374856,0.0,21.7447113004,23.4437158914,43.3466519477,1.93076503285,18.025,23.3908869149
 12/17  12:00:00,54.1810130408,5.88763850962,5.47995658317,0.0,19.3449162599,23.4437158914,36.2696152744,0.729379895897,18.025,17.5152353785
 12/17  13:00:00,55.1916830492,5.95828500154,6.27778169902,0.0,19.190480192,23.7425572507,41.5935020867,0.265475507662,18.025,23.303026579
 12/17  14:00:00,55.2986338787,5.93073853563,6.38615621811,0.0,19.260583323,23.698576057,35.508639933,0.0,18.025,17.483639933
 12/17  15:00:00,55.3565631625,5.90807852644,6.46674358861,0.0,19.260583323,23.698576057,35.5077017045,0.0,18.025,17.4827017045
 12/17  16:00:00,55.2378834658,5.93216062695,6.61393136893,0.0,19.260583323,23.4086260847,35.5080918027,0.0,18.025,17.4830918027
 12/17  17:00:00,62.0209320502,5.83883546823,5.27099886779,0.0,19.260583323,27.8781056672,23.870419216,0.0848871213526,18.025,5.76053209461
 12/17  18:00:00,75.192077714,5.94023396928,5.95028548583,0.0,18.1807569449,37.5792895564,6.45677924107,0.691245027251,0.0,5.76553421381
 12/17  19:00:00,90.5780701987,6.16664296413,7.21630755627,0.0,32.6059821062,37.0465235296,7.83330471798,2.0629281782,0.0,5.77037653978
 12/17  20:00:00,91.4338887545,6.25903523728,7.74867977703,0.0,36.8143715336,33.066984531,11.4177600414,5.63745547548,0.0,5.78030456596
 12/17  21:00:00,97.5455893497,6.37797664728,8.38193410898,0.0,36.43363367,38.8072253906,16.1859366909,10.4057451829,0.0,5.78019150793
 12/17  22:00:00,94.9976166312,6.36110976024,8.20753476545,0.0,36.0963922311,36.7877557581,23.1192344773,11.5785215903,0.0,11.5407128869
 12/17  23:00:00,70.7842854883,5.97212609617,5.70337348217,0.0,30.9507766546,20.6087787026,24.4806753504,12.8992435774,0.0,11.5814317729
 12/17  24:00:00,45.6483336363,5.62082509993,3.35309932222,0.0,17.4250845679,11.7056064465,21.215551073,15.4398780133,0.0,5.77567305975
 12/18  01:00:00,37.2632440051,5.51355140098,2.50302255985,0.0,11.6412384099,10.0650221343,17.0100060917,16.9900060917,0.0,0.02
 12/18  02:00:00,35.1766264801,5.45295572814,2.03768365157,0.0,10.0992000411,10.047477231,23.9851390875,18.2293456604,0.0,5.75579342706
 12/18  03:00:00,32.9652473324,5.40813770919,1.73068093833,0.0,8.25718729233,10.0299323277,18.8931918153,18.8731918153,0.0,0.02
 12/18  04:00:00,32.7657574648,5.38273759291,1.55659153895,0.0,8.25718729233,10.0299323277,24.9462236899,19.1904370398,0.0,5.75578665009
 12/18  05:00:00,34.2669380722,5.36766433701,1.46624506158,0.0,8.25718729233,11.6354268332,24.0072072642,18.2466967405,0.0,5.76051052368
 12/18  06:00:00,41.929393866,5.3777359187,1.53899553655,0.0,12.1011305571,15.3678112995,23.0923738061,17.3165876737,0.0,5.77578613249
 12/18  07:00:00,73.669328848,5.66757246358,3.46086345416,0.0,19.7275818095,37.2640762949,29.0758203874,17.4953148476,0.0,11.5805055398
 12/18  08:00:00,87.2468484837,5.97391131532,5.66396229723,0.0,24.3117294858,51.2795993405,26.0906062329,14.4687095836,0.0,11.6218966493
 12/18  09:00:00,74.4073886066,5.72801206797,4.34540519476,0.0,23.6694662846,40.6342015617,36.1364527386,6.82598769832,0.0,29.3104650403
 12/18  10:00:00,70.4289106921,5.82784738398,5.27438221212,0.0,23.6694662846,35.6302164847,38.2729605207,2.7036793152,18.025,17.5442812055
 12/18  11:00:00,52.4657082863,5.77987593612,4.95583024047,0.0,18.7433767983,22.9618409725,43.6286685414,2.25467670864,18.025,23.3489918327
 12/18  12:00:00,52.993202964,5.85170874406,5.41369533869,0.0,18.7433767983,22.9618409725,36.9076763671,1.39760627687,18.025,17.4850700902
 12/18  13:00:00,54.2754103624,5.99402499353,6.51013595761,0.0,18.5889407304,23.1597249699,37.1599148539,1.65444025194,18.025,17.4804746019
 12/18  14:00:00,54.7131937873,6.0378736282,6.65757194489,0.0,18.7433767983,23.2517909448,41.3385575614,0.012213355599,18.025,23.3013442058
 12/18  15:00:00,54.4543901923,6.00994214107,6.42669991354,0.0,18.7433767983,23.2517909448,35.5928156237,0.0853124566483,18.025,17.482503167
 12/18  16:00:00,53.6413603657,5.95315724844,5.96040298297,0.0,18.7433767983,22.9618409725,37.5198779918,2.01325073763,18.025,17.4816272542
 12/18  17:00:00,60.7781769469,5.82724850325,5.00381557502,0.0,18.7433767983,27.431320555,27.249801137,3.46424587266,18.025,5.76055526438
 12/18  18:00:00,77.3599741314,5.92449025414,5.53216389688,0.0,17.6635504202,40.6971502883,11.5761770291,5.80571598327,0.0,5.7704610458
 12/18  19:00:00,84.3033817456,5.98907146176,5.90627152839,0.0,27.5259009287,37.3340067412,17.1190259357,11.3238245084,0.0,5.79520142732
 12/18  20:00:00,86.9957726934,6.03708085193,6.22528728048,0.0,33.8341110165,33.3544677425,25.2920478132,13.7511936013,0.0,11.540854212
 12/18  21:00:00,96.4479451465,6.21994611083,7.34044027946,0.0,36.5179666069,38.8247702939,20.8778124892,15.0976518054,0.0,5.78016068374
 12/18  22:00:00,90.8139522339,6.21728306255,7.22415584675,0.0,32.965339924,36.8579353714,29.0707009985,17.4892084849,0.0,11.5814925135
 12/18  23:00:00,64.208238046,5.80782136193,4.57505179393,0.0,25.6355707503,20.6438685092,24.444186561,18.6585825513,0.0,5.78560400964
 12/18  24:00:00,42.3919762253,5.52370635769,2.59585987968,0.0,15.0252895274,11.7056064465,27.2568248833,21.4910369384,0.0,5.76578794492
 12/19  01:00:00,36.6761645674,5.44824139408,1.98124687553,0.0,11.6412384099,10.0650221343,28.4644958877,22.7039390973,0.0,5.76055679043
 12/19  02:00:00,34.7902262257,5.40617431943,1.69806488725,0.0,10.0992000411,10.047477231,22.2282314268,22.2082314268,0.0,0.02
 12/19  03:00:00,32.6649101865,5.3709861486,1.4674942364,0.0,8.25718729233,10.0299323277,27.3774263032,21.6216980469,0.0,5.75572825632
 12/19  04:00:00,32.5405159981,5.35326702606,1.36081852363,0.0,8.25718729233,10.0299323277,26.5891211452,20.8338028335,0.0,5.75531831176
 12/19  05:00:00,34.0334869374,5.33705308287,1.26340843562,0.0,8.25718729233,11.6354268332,20.6999488407,20.6799488407,0.0,0.02
 12/19  06:00:00,41.7475005377,5.35289314526,1.38194165095,0.0,12.1011305571,15.3678112995,25.0800829695,19.3043332984,0.0,5.77574967101
 12/19  07:00:00,73.5773163005,5.65293793888,3.38347883545,0.0,19.7275818095,37.2640762949,29.6557468291,18.0740294977,0.0,11.5817173314
 12/19  08:00:00,86.51024257,5.88238437271,5.01887237577,0.0,24.3117294858,51.2795993405,33.3817045357,15.9592110537,0.0,17.422493482
 12/19  09:00:00,72.9756906242,5.56020857084,3.08150880548,0.0,23.6694662846,40.6342015617,34.3915774914,10.9385288556,0.0,23.4530486358
 12/19  10:00:00,67.7830055648,5.52895610893,2.92737225224,0.0,23.6694662846,35.6302164847,51.5998577274,10.1882588113,18.025,23.3865989161
 12/19  11:00:00,49.2633499043,5.41755969986,2.11577984659,0.0,18.7433767983,22.9618409725,46.1864761368,10.6438951655,18.025,17.5175809713
 12/19  12:00:00,49.3639149427,5.43670755814,2.19940614206,0.0,18.7433767983,22.9618409725,50.6974862566,9.3645828601,18.025,23.3079033965
 12/19  13:00:00,50.3553088686,5.52929327672,3.05476787578,0.0,18.5889407304,23.1597249699,42.1847224738,6.67535224306,18.025,17.4843702307
 12/19  14:00:00,51.0767419771,5.59781291157,3.46117642283,0.0,18.7433767983,23.2517909448,37.9985230774,2.48807150504,18.025,17.4854515723
 12/19  15:00:00,51.136989207,5.59602811122,3.52320834264,0.0,18.7433767983,23.2517909448,36.9825128402,1.47668908903,18.025,17.4808237512
 12/19  16:00:00,50.9513212823,5.60940312337,3.61411779107,0.0,18.7433767983,22.9618409725,42.3916399297,2.63482604477,18.025,21.731813885
 12/19  17:00:00,58.7079707431,5.55665299885,3.20420974155,0.0,18.7433767983,27.431320555,23.8852575285,4.29406027924,18.025,1.56619724926
 12/19  18:00:00,75.6497410849,5.69038261115,4.05603795939,0.0,17.6635504202,40.6971502883,12.6288601727,6.85858573067,0.0,5.77027444207
 12/19  19:00:00,82.8886132833,5.79066251835,4.68990319018,0.0,27.5259009287,37.3340067412,22.713330843,11.1432985609,0.0,11.5700322821
 12/19  20:00:00,86.2056311872,5.91201018676,5.56021840588,0.0,33.8341110165,33.3544677425,16.7189196918,10.9392516492,0.0,5.77966804254
 12/19  21:00:00,96.2179736564,6.15943807205,7.1709691052,0.0,36.5179666069,38.8247702939,22.1469968342,10.6078667794,0.0,11.5391300549
 12/19  22:00:00,91.3351484599,6.24587271269,7.71675945868,0.0,32.965339924,36.8579353714,17.6020139825,9.41158901445,0.0,8.19042496804
 12/19  23:00:00,64.4670017662,5.81593059368,4.82570141447,0.0,25.6355707503,20.6438685092,21.3497709792,12.1842206391,0.0,9.16555034011
 12/19  24:00:00,42.557281291,5.52540684534,2.75946017906,0.0,15.0252895274,11.7056064465,20.5887262219,14.8229388178,0.0,5.76578740413
 12/20  01:00:00,36.8652136275,5.45589210213,2.1626475187,0.0,11.6412384099,10.0650221343,14.5367494566,14.5167494566,0.0,0.02
 12/20  02:00:00,34.9137768422,5.41339889346,1.81438946739,0.0,10.0992000411,10.047477231,20.7802855422,15.0244888152,0.0,5.75579672699
 12/20  03:00:00,32.8216124876,5.38290107967,1.61227936482,0.0,8.25718729233,10.0299323277,20.2351984683,14.4795008598,0.0,5.75569760848
 12/20  04:00:00,32.7648084022,5.37406758735,1.56431106971,0.0,8.25718729233,10.0299323277,12.2440656203,12.2240656203,0.0,0.02
 12/20  05:00:00,34.3989862378,5.37559828576,1.59035579257,0.0,8.25718729233,11.6354268332,15.323214145,9.56247499968,0.0,5.76073914536
 12/20  06:00:00,42.1330395484,5.39565286167,1.72471902033,0.0,12.1011305571,15.3678112995,14.739216363,8.96343045475,0.0,5.77578590821
 12/20  07:00:00,74.0810263034,5.70323533797,3.83688785991,0.0,19.7275818095,37.2640762949,21.3766874171,9.79552816861,0.0,11.5811592485
 12/20  08:00:00,87.7897631919,6.02537894681,6.15539614959,0.0,24.3117294858,51.2795993405,20.871216478,9.24905295473,0.0,11.6221635233
 12/20  09:00:00,74.0634802156,5.66387859278,4.06562213791,0.0,23.6694662846,40.6342015617,33.1875205947,3.87638674965,0.0,29.311133845
 12/20  10:00:00,69.0251702132,5.63879375035,4.05968848882,0.0,23.6694662846,35.6302164847,40.0225959413,2.49244708359,18.025,19.5051488578
 12/20  11:00:00,51.4517712438,5.64778667867,4.07397856531,0.0,18.7433767983,22.9618409725,42.1612319199,2.747235888,18.025,21.388996032
 12/20  12:00:00,52.5863879618,5.80018578555,5.05839985715,0.0,18.7433767983,22.9618409725,37.6316099419,2.12014266979,18.025,17.4864672721
 12/20  13:00:00,53.7743921944,5.92344033858,6.07969989404,0.0,18.5889407304,23.1597249699,37.651113779,2.14419902008,18.025,17.4819147589
 12/20  14:00:00,54.5106695729,5.98376069232,6.50915818452,0.0,18.7433767983,23.2517909448,41.3350681367,0.00669829548065,18.025,23.3033698412
 12/20  15:00:00,54.6867472257,6.01094340669,6.65805165921,0.0,18.7433767983,23.2517909448,35.509087271,0.0,18.025,17.484087271
 12/20  16:00:00,54.1182963782,5.98424591607,6.40624662759,0.0,18.7433767983,22.9618409725,35.809976782,0.299762567779,18.025,17.4852142142
 12/20  17:00:00,61.8561958036,5.92033903441,5.98874151658,0.0,18.7433767983,27.431320555,24.6747855478,0.889129560971,18.025,5.76065598687
 12/20  18:00:00,78.4776213077,6.04072789019,6.53356992552,0.0,17.6635504202,40.6971502883,8.31817041279,2.54753439987,0.0,5.77063601292
 12/20  19:00:00,85.441035628,6.12344721066,6.90954016584,0.0,27.5259009287,37.3340067412,17.7600190134,6.18940617888,0.0,11.5706128345
 12/20  20:00:00,88.4643047238,6.20818252629,7.52271104533,0.0,33.8341110165,33.3544677425,13.8823354351,8.10158246653,0.0,5.78075296853
 12/20  21:00:00,98.0307395028,6.40428984534,8.73888506944,0.0,36.5179666069,38.8247702939,15.6739392036,9.89326112125,0.0,5.78067808235
 12/20  22:00:00,92.7010593219,6.43748315441,8.89105509972,0.0,32.965339924,36.8579353714,22.3703640792,10.7885940391,0.0,11.5817700401
 12/20  23:00:00,65.9140713278,6.00413193486,6.08456506906,0.0,25.6355707503,20.6438685092,23.678902401,12.1278294281,0.0,11.5510729729
 12/20  24:00:00,43.6911288839,5.66458092286,3.75413521799,0.0,15.0252895274,11.7056064465,13.7918769499,13.7718769499,0.0,0.02
 12/21  01:00:00,37.5715130805,5.54333255553,2.78150229917,0.0,11.6412384099,10.0650221343,20.8063445218,15.045501022,0.0,5.76084349985
 12/21  02:00:00,35.523182047,5.49111522114,2.34607494929,0.0,10.0992000411,10.047477231,20.8979467982,15.1423221711,0.0,5.75562462709
 12/21  03:00:00,33.3622408191,5.45315759662,2.08265346801,0.0,8.25718729233,10.0299323277,14.4927993275,14.4727993275,0.0,0.02
 12/21  04:00:00,33.1762447772,5.42917438789,1.92063540887,0.0,8.25718729233,10.0299323277,20.0845225144,14.3286974904,0.0,5.75582502399
 12/21  05:00:00,34.583326545,5.40333894401,1.74696026638,0.0,8.25718729233,11.6354268332,14.6022615194,14.5822615194,0.0,0.02
 12/21  06:00:00,42.0724368123,5.39142191984,1.66834232397,0.0,12.1011305571,15.3678112995,19.7521253429,13.9763776909,0.0,5.77574765195
 12/21  07:00:00,74.2743236392,5.7359000673,3.99751545036,0.0,19.7275818095,37.2640762949,25.1509420008,13.5689721396,0.0,11.5819698612
 12/21  08:00:00,88.2538559114,6.09106027294,6.55379917881,0.0,24.3117294858,51.2795993405,28.7842323003,11.3609125879,0.0,17.4233197124
 12/21  09:00:00,74.1626694598,5.68781680984,4.14086993948,0.0,23.6694662846,40.6342015617,29.2829341126,5.82909696142,0.0,23.4538371512
 12/21  10:00:00,69.0554777761,5.65221290119,4.07658180081,0.0,23.6694662846,35.6302164847,45.6947921022,4.28081693619,18.025,23.388975166
 12/21  11:00:00,49.985830264,5.47217626503,2.78363903557,0.0,18.7433767983,22.9618409725,46.2810941254,4.90508268602,18.025,23.3510114393
 12/21  12:00:00,49.9801926246,5.46874171923,2.78364688908,0.0,18.7433767983,22.9618409725,38.5459360949,3.03520796778,18.025,17.4857281271
 12/21  13:00:00,51.4292771441,5.50862425729,4.14940103341,0.0,18.5889407304,23.1597249699,36.5452653556,1.03446410119,18.025,17.4858012544
 12/21  14:00:00,53.0321607314,5.54513131285,5.46927387254,0.0,18.7433767983,23.2517909448,35.5089886386,0.0,18.025,17.4839886386
 12/21  15:00:00,53.2595534907,5.56943528435,5.67236426191,0.0,18.7433767983,23.2517909448,35.5061647813,0.0,18.025,17.4811647813
 12/21  16:00:00,54.0108280574,5.64735211649,6.63567377361,0.0,18.7433767983,22.9618409725,41.3287639096,0.0,18.025,23.3037639096
 12/21  17:00:00,59.3192084283,5.56405780707,3.80803729763,0.0,18.7433767983,27.431320555,19.9108404847,1.86584048475,18.025,0.02
 12/21  18:00:00,75.8763480004,5.70261781344,4.27040199991,0.0,17.6635504202,40.6971502883,11.2888884484,5.51883779312,0.0,5.77005065526
 12/21  19:00:00,83.4107490332,5.84790741617,5.15478511747,0.0,27.5259009287,37.3340067412,20.9314096388,9.36141919773,0.0,11.5699904411
 12/21  20:00:00,86.7790105603,5.97845858726,6.06714007947,0.0,33.8341110165,33.3544677425,15.7808066382,10.0003484676,0.0,5.78045817061
 12/21  21:00:00,96.8280780462,6.23244844832,7.70805780156,0.0,36.5179666069,38.8247702939,21.9187222307,10.3779996786,0.0,11.5407225521
 12/21  22:00:00,91.6681285817,6.2887024314,8.00690028613,0.0,32.965339924,36.8579353714,22.2302982812,10.6488787044,0.0,11.5814195767
 12/21  23:00:00,64.7553306798,5.852138139,5.07781803391,0.0,25.6355707503,20.6438685092,18.7324066117,12.9466042935,0.0,5.78580231824
 12/21  24:00:00,43.1784877249,5.58721636648,3.31885286793,0.0,15.0252895274,11.7056064465,15.8634900867,10.0977788509,0.0,5.76571123577
 12/22  01:00:00,37.1940826769,5.49044828989,2.45695381735,0.0,11.6412384099,10.0650221343,19.0763982722,13.3156135654,0.0,5.76078470685
 12/22  02:00:00,35.4964548284,5.47278036501,2.33768687331,0.0,10.0992000411,10.047477231,9.7434152048,9.7234152048,0.0,0.02
 12/22  03:00:00,33.1856534298,5.42516866709,1.93404793963,0.0,8.25718729233,10.0299323277,18.0172259641,12.2613430534,0.0,5.75588291066
 12/22  04:00:00,32.9964966638,5.4033677993,1.76669912615,0.0,8.25718729233,10.0299323277,12.3809287353,12.3609287353,0.0,0.02
 12/22  05:00:00,34.6976408248,5.4105143125,1.85409191163,0.0,8.25718729233,11.6354268332,14.5988832642,8.83853439237,0.0,5.7603488718
 12/22  06:00:00,42.3105530756,5.418229019,1.87965129592,0.0,12.1011305571,15.3678112995,16.100026192,10.3242010143,0.0,5.77582517766
 12/22  07:00:00,74.4864589635,5.74777636697,4.1977675894,0.0,19.7275818095,37.2640762949,20.1481159024,8.56618729758,0.0,11.5819286049
 12/22  08:00:00,89.467015442,6.21315432273,7.64485864973,0.0,24.3117294858,51.2795993405,21.0947411022,3.67100069997,0.0,17.4237404022
 12/22  09:00:00,75.7591158334,5.83793336741,5.58719467505,0.0,23.6694662846,40.6342015617,23.706939006,0.25416512642,0.0,23.4527738795
 12/22  10:00:00,72.2933526549,5.86305878518,7.1036058612,0.0,23.6694662846,35.6302164847,41.4154186618,0.0,18.025,23.3904186618
 12/22  11:00:00,55.1132465372,5.85569603182,7.52753660069,0.0,18.7433767983,22.9618409725,35.5429572722,0.0,18.025,17.5179572722
 12/22  12:00:00,53.7597747424,5.86053308808,6.1714356896,0.0,18.7433767983,22.9618409725,35.6029877228,0.0923921726579,18.025,17.4855955502
 12/22  13:00:00,52.7226513485,5.7731584193,5.1782403034,0.0,18.5889407304,23.1597249699,42.7882557874,1.45946721943,18.025,23.303788568
 12/22  14:00:00,52.6563286548,5.74882645596,4.88974732075,0.0,18.7433767983,23.2517909448,35.5180459585,0.0085701340883,18.025,17.4844758244
 12/22  15:00:00,52.4732075781,5.72577565964,4.72967491645,0.0,18.7433767983,23.2517909448,35.5086767128,0.0,18.025,17.4836767128
 12/22  16:00:00,52.2602232129,5.73594749365,4.79646840958,0.0,18.7433767983,22.9618409725,36.7216381518,1.213755367,18.025,17.4828827848
 12/22  17:00:00,60.4004636969,5.71946455935,4.73388523439,0.0,18.7433767983,27.431320555,25.2091540961,1.42352450676,18.025,5.76062958936
 12/22  18:00:00,77.6247462281,5.91130007603,5.81012081373,0.0,17.6635504202,40.6971502883,7.94999495562,2.17929124911,0.0,5.77070370651
 12/22  19:00:00,84.9757876691,6.04797403428,6.51975517859,0.0,27.5259009287,37.3340067412,16.2227035288,4.65227670219,0.0,11.5704268266
 12/22  20:00:00,88.3956723309,6.18359568137,7.47866403079,0.0,33.8341110165,33.3544677425,11.5576728108,5.77728884231,0.0,5.78038396851
 12/22  21:00:00,98.2481621216,6.41644239192,8.94414803656,0.0,36.5179666069,38.8247702939,12.9120506087,7.13177291926,0.0,5.78027768948
 12/22  22:00:00,93.0797279152,6.4698158308,9.23738199673,0.0,32.965339924,36.8579353714,19.9699123774,8.38831340316,0.0,11.5815989742
 12/22  23:00:00,66.5433008493,6.06659157684,6.65132552904,0.0,25.6355707503,20.6438685092,19.9916755464,8.44034510426,0.0,11.5513304421
 12/22  24:00:00,44.297977281,5.72285851162,4.30270023439,0.0,15.0252895274,11.7056064465,15.1062249707,9.34054717896,0.0,5.76567779179
 12/23  01:00:00,39.3734750145,5.60209941434,3.32480143003,0.0,12.8411359301,10.0650221343,11.0247282407,11.0047282407,0.0,0.02
 12/23  02:00:00,38.8494072056,5.54910304467,2.85482808567,0.0,12.8411359301,10.0650221343,17.7036730048,11.9478246719,0.0,5.75584833292
 12/23  03:00:00,33.6502329024,5.48389068938,2.33991082699,0.0,8.25718729233,10.0299323277,12.8523178624,12.8323178624,0.0,0.02
 12/23  04:00:00,33.3211880629,5.44575062679,2.04900044213,0.0,8.25718729233,10.0299323277,19.715280511,13.9595259093,0.0,5.75575460168
 12/23  05:00:00,34.6641809266,5.41423459486,1.81691282458,0.0,8.25718729233,11.6354268332,21.384372688,15.6240695641,0.0,5.76030312385
 12/23  06:00:00,38.6618481835,5.39359262367,1.67693212861,0.0,8.71707943955,15.3327214929,15.8221753372,15.8021753372,0.0,0.02
 12/23  07:00:00,59.4833052299,5.48478204237,2.31120280085,0.0,18.5082010057,25.6353820695,27.2325868103,15.7009568765,0.0,11.5316299338
 12/23  08:00:00,70.0593276763,5.695621445,3.87710914298,0.0,19.4083231844,41.0650158608,19.9590921606,14.1583892197,0.0,5.80070294088
 12/23  09:00:00,97.2521632253,6.10194960718,6.78687290675,0.0,26.3286599382,57.9988325916,44.3591594888,9.03259537504,0.0,35.3265641138
 12/23  10:00:00,80.3837464828,5.86548206605,5.30883844889,0.0,26.3286599382,42.8504436482,49.8402790326,8.36758471948,18.025,23.4476943132
 12/23  11:00:00,54.2316634401,5.58883231528,3.42739383965,0.0,21.7447113004,23.4437158914,49.7342271647,8.31808384918,18.025,23.3911433155
 12/23  12:00:00,52.2132526536,5.6409938673,3.81853999662,0.0,19.3027497915,23.426170988,41.6621812512,6.12012554509,18.025,17.5170557061
 12/23  13:00:00,52.942838444,5.69550481477,4.35141656031,0.0,19.1483137236,23.7250123474,39.9879225923,4.48191036032,18.025,17.481012232
 12/23  14:00:00,52.5833275151,5.64310465575,3.89876463945,0.0,19.3027497915,23.7161209604,43.3312616599,2.00289522412,18.025,23.3033664358
 12/23  15:00:00,52.7902540082,5.66947094866,4.07932400555,0.0,19.3027497915,23.7161209604,36.8789484372,1.36975582136,18.025,17.4841926158
 12/23  16:00:00,52.8169247565,5.71145008847,4.35396365866,0.0,19.3027497915,23.426170988,38.0331970151,2.5247528747,18.025,17.4834441404
 12/23  17:00:00,60.3536647044,5.62870112737,3.75414035184,0.0,19.3027497915,27.8956505705,27.8331660151,4.04744414933,18.025,5.76072186573
 12/23  18:00:00,73.6232826433,5.74589427169,4.51610630901,0.0,18.2229234133,37.5968344597,11.4157690978,5.65016956425,0.0,5.76559953355
 12/23  19:00:00,89.4785886464,6.00409895599,6.15993190377,0.0,32.690315043,37.0816133363,14.0217252834,8.25122142455,0.0,5.77050385888
 12/23  20:00:00,90.7010058827,6.15182404567,7.12298523676,0.0,36.8143715336,33.066984531,14.8075765093,9.02725842037,0.0,5.78031808889
 12/23  21:00:00,97.4041783118,6.35143078835,8.38647365686,0.0,36.3493007332,38.7721355839,16.0627474042,10.2832865984,0.0,5.77946080581
 12/23  22:00:00,95.3550280685,6.36494416394,8.44167258522,0.0,36.1807251679,36.8228455648,16.2823780276,10.5015799946,0.0,5.780798033
 12/23  23:00:00,70.8726995117,5.95208740888,5.69237646477,0.0,31.0351095914,20.6438685092,24.5302408952,12.9480590337,0.0,11.5821818615
 12/23  24:00:00,45.4551421527,5.59170506378,3.18900918527,0.0,17.4250845679,11.7056064465,27.6050196223,16.0734483823,0.0,11.53157124
 12/24  01:00:00,38.5324797873,5.50741574539,2.45906539851,0.0,12.925468867,10.100111941,18.260588012,18.240588012,0.0,0.02
 12/24  02:00:00,38.0188145692,5.44908149175,2.00483302213,0.0,12.925468867,10.100111941,26.805682097,21.0499039277,0.0,5.75577816922
 12/24  03:00:00,32.8804843482,5.38267395714,1.55195530687,0.0,8.34152022915,10.0650221343,21.7975290339,21.7775290339,0.0,0.02
 12/24  04:00:00,32.5568968718,5.34066818087,1.27036746573,0.0,8.34152022915,10.0650221343,28.7220939912,22.9663974181,0.0,5.75569657306
 12/24  05:00:00,33.9882224198,5.31628403552,1.11948092254,0.0,8.34152022915,11.6705166398,29.1830506197,23.4228062136,0.0,5.76024440611
 12/24  06:00:00,38.0414150948,5.30084741803,1.029819687,0.0,8.80141237637,15.3678112995,22.5713552103,22.5513552103,0.0,0.02
 12/24  07:00:00,58.7313472194,5.39329855567,1.65072590499,0.0,18.5082010057,25.6353820695,32.6969919127,21.165251118,0.0,11.5317407948
 12/24  08:00:00,69.3741962242,5.60735785834,3.16081418182,0.0,19.4926561212,41.1001056674,24.3125196706,18.5127396838,0.0,5.79977998678
 12/24  09:00:00,95.4430591449,5.88949786256,5.19021465075,0.0,26.3286599382,57.9988325916,48.1309381776,12.8032315353,0.0,35.3277066423
 12/24  10:00:00,79.2018556672,5.75158183897,4.36026659505,0.0,26.2443270014,42.8153538416,52.783819559,11.3109059585,18.025,23.4479136004
 12/24  11:00:00,54.0896531844,5.59140731862,3.28280586246,0.0,21.7447113004,23.4437158914,52.2602624502,10.8440129316,18.025,23.3912495186
 12/24  12:00:00,52.3047517785,5.67247761365,3.81884188868,0.0,19.3449162599,23.4437158914,43.1223710426,7.58015084633,18.025,17.5172201963
 12/24  13:00:00,53.1488517167,5.73440428088,4.45881759686,0.0,19.190480192,23.7425572507,40.1438750114,4.63770317483,18.025,17.4811718365
 12/24  14:00:00,52.2817615117,5.63873107022,3.66128216758,0.0,19.260583323,23.698576057,44.7858766137,3.45726921011,18.025,23.3036074036
 12/24  15:00:00,51.9327904941,5.60277231916,3.34826915213,0.0,19.260583323,23.698576057,40.130077795,4.62066954534,18.025,17.4844082497
 12/24  16:00:00,52.1604733263,5.65265742057,3.81601484551,0.0,19.260583323,23.4086260847,38.8719214171,3.36323650633,18.025,17.4836849108
 12/24  17:00:00,59.815209837,5.57633510787,3.32776148704,0.0,19.260583323,27.8781056672,27.9438391378,4.15876506124,18.025,5.76007407652
 12/24  18:00:00,72.4563820803,5.6256159024,3.52919365328,0.0,18.1807569449,37.5792895564,14.3405826044,8.57496723953,0.0,5.76561536482
 12/24  19:00:00,87.5434978737,5.78925033664,4.55911034892,0.0,32.6059821062,37.0465235296,20.0605108818,14.2899491654,0.0,5.77056171638
 12/24  20:00:00,88.7420141795,5.91943858994,5.3963763207,0.0,36.8143715336,33.066984531,21.1405974187,15.3602093745,0.0,5.78038804423
 12/24  21:00:00,95.3586357504,6.0935906776,6.47934564605,0.0,36.43363367,38.8072253906,22.9044338981,17.1249003155,0.0,5.77953358262
 12/24  22:00:00,92.9743398098,6.09773327464,6.44761471381,0.0,36.0963922311,36.7877557581,27.4175545562,17.4443102692,0.0,9.97324428707
 12/24  23:00:00,68.8550064621,5.73107495216,4.01511420558,0.0,30.9507766546,20.6087787026,26.5941510031,19.2202736568,0.0,7.37387734626
 12/24  24:00:00,44.5354065437,5.49200452643,2.36897169365,0.0,17.4250845679,11.7056064465,32.5073593241,20.9755908716,0.0,11.5317684524
 12/25  01:00:00,37.8777245875,5.43097087558,1.88075377019,0.0,12.925468867,10.100111941,21.3851899475,21.3651899475,0.0,0.02
 12/25  02:00:00,37.5944807392,5.39491698744,1.63466272307,0.0,12.925468867,10.100111941,26.7810125941,21.0251472152,0.0,5.75586537888
 12/25  03:00:00,32.478391226,5.32908110844,1.20345379462,0.0,8.34152022915,10.0650221343,23.5802818447,23.5602818447,0.0,0.02
 12/25  04:00:00,32.230365753,5.29542111971,0.981093179096,0.00798940669151,8.34152022915,10.0650221343,31.0296080056,25.2738209342,0.0,5.75578707137
 12/25  05:00:00,33.799897107,5.28699932577,0.90153858742,0.0589000843733,8.34152022915,11.6705166398,30.0251011389,24.2647588981,0.0,5.76034224087
 12/25  06:00:00,37.9532335045,5.28200158128,0.839489888251,0.120992263952,8.80141237637,15.3678112995,22.9619024399,22.9419024399,0.0,0.02
 12/25  07:00:00,58.5402913289,5.36290391819,1.43288895761,0.0571730007538,18.5082010057,25.6353820695,33.0405667311,21.508783374,0.0,11.5317833571
 12/25  08:00:00,69.1571558572,5.57727407312,2.97385325661,0.0,19.4926561212,41.1001056674,25.2106684388,19.4098350317,0.0,5.80083340715
 12/25  09:00:00,95.303775588,5.86760064705,5.07282311548,0.0,26.3286599382,57.9988325916,48.428027596,13.0990140399,0.0,35.3290135561
 12/25  10:00:00,78.9677281743,5.72123378441,4.15648360093,0.0,26.2443270014,42.8153538416,52.8016610691,11.3297272791,18.025,23.44693379
 12/25  11:00:00,53.9516240902,5.56857860779,3.16760221108,0.0,21.7447113004,23.4437158914,50.3026877972,8.88472481805,18.025,23.3929629791
 12/25  12:00:00,51.586123639,5.58519327148,3.18749601978,0.0,19.3449162599,23.4437158914,44.1024931966,8.55963936406,18.025,17.5178538326
 12/25  13:00:00,52.9820070364,5.73202263974,4.29435343344,0.0,19.190480192,23.7425572507,42.5617396465,7.05493972175,18.025,17.4817999248
 12/25  14:00:00,53.472098067,5.79840982333,4.69193876741,0.0,19.260583323,23.698576057,44.1504730504,2.82098466368,18.025,23.3044883868
 12/25  15:00:00,54.0917335753,5.86353974923,5.24644304721,0.0,19.260583323,23.698576057,36.3301344772,0.82003538971,18.025,17.4850990875
 12/25  16:00:00,53.5683962801,5.83164723001,5.04494632165,0.0,19.260583323,23.4086260847,37.4037455229,1.89434819694,18.025,17.484397326
 12/25  17:00:00,60.6899557738,5.69857600513,4.08026584788,0.0,19.260583323,27.8781056672,27.6859928833,3.90026893839,18.025,5.76072394492
 12/25  18:00:00,73.2045759778,5.72565334207,4.17734842932,0.0,18.1807569449,37.5792895564,13.3132353324,7.54742146011,0.0,5.76581387231
 12/25  19:00:00,88.2292202543,5.88194657479,5.15213456018,0.0,32.6059821062,37.0465235296,18.4846249934,12.7138555565,0.0,5.77076943691
 12/25  20:00:00,89.1400548347,5.97779628582,5.73605769427,0.0,36.8143715336,33.066984531,20.8050874849,15.024480802,0.0,5.78060668291
 12/25  21:00:00,95.6870492515,6.14155367484,6.75979369514,0.0,36.43363367,38.8072253906,22.3753984874,16.595644347,0.0,5.77975414039
 12/25  22:00:00,93.0866220275,6.11900778825,6.53861881393,0.0,36.0963922311,36.7877557581,29.5435521221,18.0021952049,0.0,11.5413569171
 12/25  23:00:00,68.6317721453,5.71490048718,3.80804922537,0.0,30.9507766546,20.6087787026,29.3610002324,23.5603858654,0.0,5.80061436708
 12/25  24:00:00,44.268675525,5.4696283843,2.12461460658,0.0,17.4250845679,11.7056064465,37.7505508189,26.2188220313,0.0,11.5317287876
 12/26  01:00:00,36.3727593457,5.41032691904,1.71575148711,0.0,11.6412384099,10.0650221343,25.0761952275,25.0561952275,0.0,0.02
 12/26  02:00:00,34.4725198246,5.36386219238,1.42265963169,0.0,10.0992000411,10.047477231,30.4355785188,24.6797850893,0.0,5.75579342949
 12/26  03:00:00,32.3087393562,5.32293713475,1.15936689517,0.0,8.25718729233,10.0299323277,25.5489883741,25.5289883741,0.0,0.02
 12/26  04:00:00,32.1550644941,5.30166675571,1.02649613742,0.000461945147987,8.25718729233,10.0299323277,30.6482340206,24.8925153128,0.0,5.75571870776
 12/26  05:00:00,33.6949918663,5.289119495,0.91963244242,0.0532013427479,8.25718729233,11.6354268332,30.1459138849,24.3853301787,0.0,5.76058370625
 12/26  06:00:00,41.4182454029,5.30399879093,0.996919379875,0.104642961721,12.1011305571,15.3678112995,29.3320245918,23.5561626108,0.0,5.77586198099
 12/26  07:00:00,72.9797611623,5.5737514702,2.86508104072,0.0,19.7275818095,37.2640762949,34.8988427941,23.3176620443,0.0,11.5811807498
 12/26  08:00:00,85.6854747407,5.78613692366,4.29031483561,0.0,24.3117294858,51.2795993405,33.2179347375,21.5954733099,0.0,11.6224614276
 12/26  09:00:00,72.2039795189,5.47385003488,2.39612538298,0.0,23.6694662846,40.6342015617,44.839817999,15.5270048654,0.0,29.3128131336
 12/26  10:00:00,66.9867313004,5.43948547179,2.22054180038,0.0,23.6694662846,35.6302164847,49.9450615386,14.3734825878,18.025,17.5465789508
 12/26  11:00:00,48.3440945893,5.31040954518,1.22888261037,0.0747826376093,18.7433767983,22.9618409725,56.682829595,15.3062388176,18.025,23.3515907773
 12/26  12:00:00,48.2459226294,5.30932847852,1.11156567081,0.0972181208292,18.7433767983,22.9618409725,50.5056144961,14.9938623649,18.025,17.4867521313
 12/26  13:00:00,48.4005240301,5.31536794908,1.26632285383,0.0475725499453,18.5889407304,23.1597249699,47.8465288201,12.3401781414,18.025,17.4813506787
 12/26  14:00:00,48.7428766119,5.34016052426,1.38358002468,0.00137687376793,18.7433767983,23.2517909448,51.0630548876,9.73392419431,18.025,23.3041306933
 12/26  15:00:00,48.6637487162,5.32924560258,1.31674293403,0.0,18.7433767983,23.2517909448,44.7172603929,9.20739677387,18.025,17.4848636191
 12/26  16:00:00,48.6396797196,5.36015491634,1.5517125953,0.0,18.7433767983,22.9618409725,45.4813280616,9.97214047239,18.025,17.4841875892
 12/26  17:00:00,56.8480823474,5.35146114202,1.54949699488,0.0,18.7433767983,27.431320555,33.7395740866,9.95383403459,18.025,5.76074005205
 12/26  18:00:00,73.8206686436,5.47516807441,2.44216368997,0.0,17.6635504202,40.6971502883,16.9933857011,11.2225902864,0.0,5.7707954147
 12/26  19:00:00,81.0379103002,5.55713333528,3.07270441758,0.0,27.5259009287,37.3340067412,26.8706843973,15.2990438123,0.0,11.571640585
 12/26  20:00:00,84.0784006606,5.6456287427,3.6993429972,0.0,33.8341110165,33.3544677425,20.7497076775,14.969397482,0.0,5.7803101955
 12/26  21:00:00,93.4480146586,5.81293937773,4.74749235568,0.0,36.5179666069,38.8247702939,22.2445595038,16.4635732733,0.0,5.78098623049
 12/26  22:00:00,88.3372360326,5.87512603911,5.0895630511,0.0,32.965339924,36.8579353714,28.8799823704,17.2986909195,0.0,11.5812914509
 12/26  23:00:00,62.5276328188,5.58501892472,3.11721912633,0.0,25.6355707503,20.6438685092,30.2775972982,18.7257017149,0.0,11.5518955833
 12/26  24:00:00,41.3689414708,5.39019410565,1.70632381866,0.0,15.0252895274,11.7056064465,20.0782098591,20.0582098591,0.0,0.02
 12/27  01:00:00,35.8627387717,5.33664431688,1.27940852948,0.0,11.6412384099,10.0650221343,26.1588315426,20.3978973389,0.0,5.76093420366
 12/27  02:00:00,34.0877730341,5.30745428559,1.08065426638,0.0136653288265,10.0992000411,10.047477231,26.0005718866,20.2446362115,0.0,5.75593567511
 12/27  03:00:00,32.0891552164,5.28429107013,0.869744715914,0.10868395974,8.25718729233,10.0299323277,20.2865222982,20.2665222982,0.0,0.02
 12/27  04:00:00,31.9911128124,5.26669694998,0.694335444895,0.203638737108,8.25718729233,10.0299323277,27.4219537821,21.6664015722,0.0,5.75555220986
 12/27  05:00:00,33.6156398162,5.26416305796,0.626345764976,0.292094740115,8.25718729233,11.6354268332,21.984353512,21.964353512,0.0,0.02
 12/27  06:00:00,41.3324383291,5.27837381817,0.698491463103,0.342884721814,12.1011305571,15.3678112995,33.0656289958,21.5341356858,0.0,11.53149331
 12/27  07:00:00,72.7491442867,5.53203952273,2.66348404168,0.0126865210167,19.7275818095,37.2640762949,26.8611730547,21.0617524221,0.0,5.79942063263
 12/27  08:00:00,85.5669175144,5.75322973376,4.20465943794,0.0,24.3117294858,51.2795993405,36.1917692807,18.767215311,0.0,17.4245539697
 12/27  09:00:00,72.2523921019,5.46817670129,2.450209106,0.0,23.6694662846,40.6342015617,36.7351856526,13.2796297443,0.0,23.4555559083
 12/27  10:00:00,67.5289526799,5.4963306435,2.70592028101,0.0,23.6694662846,35.6302164847,53.2099938725,11.7940141928,18.025,23.3909796797
 12/27  11:00:00,49.3024696445,5.42085902409,2.14021202044,0.0113718733368,18.7433767983,22.9618409725,50.9847182793,9.60795178518,18.025,23.3517664941
 12/27  12:00:00,49.4507358176,5.4251362174,2.29778767659,0.0,18.7433767983,22.9618409725,40.0185724999,4.50760265458,18.025,17.4859698454
 12/27  13:00:00,50.4405662398,5.51533382202,3.15397140037,0.0,18.5889407304,23.1597249699,38.9628809554,3.45369644913,18.025,17.4841845063
 12/27  14:00:00,50.2064961886,5.46673268046,2.72200061839,0.0,18.7433767983,23.2517909448,36.103617178,0.595790829244,18.025,17.4828263487
 12/27  15:00:00,50.5482524591,5.49998308543,3.0305089351,0.0,18.7433767983,23.2517909448,41.3647185184,0.0352861262058,18.025,23.3044323921
 12/27  16:00:00,50.5581970132,5.52903207517,3.30135344188,0.0,18.7433767983,22.9618409725,36.6088481682,1.09872451699,18.025,17.4851236512
 12/27  17:00:00,58.4247372109,5.49354296498,2.98406898075,0.0,18.7433767983,27.431320555,25.8795429399,2.09389483265,18.025,5.7606481072
 12/27  18:00:00,75.4624596291,5.64393836204,3.91518013431,0.0,17.6635504202,40.6971502883,9.21878149386,3.44806386209,0.0,5.77071763177
 12/27  19:00:00,82.6598459151,5.75052266509,4.50124685805,0.0,27.5259009287,37.3340067412,13.4761919012,7.68038868683,0.0,5.79580321437
 12/27  20:00:00,85.8966892225,5.86408274763,5.29917471186,0.0,33.8341110165,33.3544677425,20.2289876465,8.68781226266,0.0,11.5411753838
 12/27  21:00:00,95.7940408313,6.09770689524,6.8087472885,0.0,36.5179666069,38.8247702939,15.2563256771,9.47627964807,0.0,5.780046029
 12/27  22:00:00,90.6109718306,6.15083275399,7.08758708008,0.0,32.965339924,36.8579353714,21.5697289194,9.98779473742,0.0,11.581934182
 12/27  23:00:00,63.878995213,5.74015798221,4.31344247592,0.0,25.6355707503,20.6438685092,17.9567591929,12.1711108424,0.0,5.78564835051
 12/27  24:00:00,42.3423200799,5.49366150575,2.57623100436,0.0,15.0252895274,11.7056064465,18.4542290636,12.6882503487,0.0,5.76597871486
 12/28  01:00:00,36.7277855008,5.43453772788,2.04655798662,0.0,11.6412384099,10.0650221343,18.6638826505,12.9030273991,0.0,5.76085525138
 12/28  02:00:00,34.7851013366,5.39596334411,1.7031423134,0.0,10.0992000411,10.047477231,14.0414441941,14.0214441941,0.0,0.02
 12/28  03:00:00,32.6607297917,5.36234911839,1.47193990892,0.0,8.25718729233,10.0299323277,20.31126378,14.5553350632,0.0,5.75592871682
 12/28  04:00:00,32.5516878942,5.34817937776,1.37706918459,0.0,8.25718729233,10.0299323277,14.2472940205,14.2272940205,0.0,0.02
 12/28  05:00:00,34.0464787483,5.3343842144,1.27905516934,0.0,8.25718729233,11.6354268332,20.3552121948,14.5953642019,0.0,5.75984799295
 12/28  06:00:00,41.8128501316,5.3568803901,1.44328157504,0.0,12.1011305571,15.3678112995,18.7350770511,12.959210863,0.0,5.77586618817
 12/28  07:00:00,74.0318839368,5.69160647091,3.79933843899,0.0,19.7275818095,37.2640762949,21.3302440242,9.74779010245,0.0,11.5824539218
 12/28  08:00:00,87.6109835796,5.99173089722,6.0102146981,0.0,24.3117294858,51.2795993405,25.2094433476,7.78511329868,0.0,17.4243300489
 12/28  09:00:00,73.7829767793,5.62433638937,3.82463160053,0.0,23.6694662846,40.6342015617,27.3777195086,3.92109471277,0.0,23.4566247958
 12/28  10:00:00,69.0016974363,5.62436706127,4.05062784605,0.0,23.6694662846,35.6302164847,43.1608580667,1.74561890928,18.025,23.3902391574
 12/28  11:00:00,50.2591556346,5.47532673552,3.05379930255,0.0,18.7433767983,22.9618409725,42.8976478747,1.52091610527,18.025,23.3517317694
 12/28  12:00:00,50.2247972339,5.46939243726,3.02759124801,0.0,18.7433767983,22.9618409725,36.5877925775,1.07651108838,18.025,17.4862814891
 12/28  13:00:00,50.3572266041,5.47139992636,3.11456596771,0.0,18.5889407304,23.1597249699,37.031188193,1.519711738,18.025,17.486476455
 12/28  14:00:00,50.8006003319,5.49073751893,3.29209734712,0.0,18.7433767983,23.2517909448,35.5156887164,0.00580900970158,18.025,17.4848797067
 12/28  15:00:00,51.1799752902,5.50219031946,3.66002132095,0.0,18.7433767983,23.2517909448,35.5072098991,0.0,18.025,17.4822098991
 12/28  16:00:00,51.8508683876,5.56838768569,4.55466912888,0.0,18.7433767983,22.9618409725,41.3412744946,0.0108613690757,18.025,23.3054131255
 12/28  17:00:00,57.6014951675,5.57257992976,3.96579183965,0.0,18.7433767983,27.431320555,18.4779594326,0.432959432625,18.025,0.02
 12/28  18:00:00,76.7554464021,5.77722279406,5.07488045287,0.0,17.6635504202,40.6971502883,7.56467078263,1.7939106898,0.0,5.77076009283
 12/28  19:00:00,84.3600614661,5.94513206516,6.00684628227,0.0,27.5259009287,37.3340067412,15.0069624178,3.43535341602,0.0,11.5716090018
 12/28  20:00:00,87.8293869117,6.08723191163,7.00872183259,0.0,33.8341110165,33.3544677425,10.7136132217,4.9327831609,0.0,5.78083006084
 12/28  21:00:00,97.932552336,6.34844320715,8.69651690077,0.0,36.5179666069,38.8247702939,17.8140609052,6.27248120792,0.0,11.5415796972
 12/28  22:00:00,92.8824984544,6.41822855608,9.09171382313,0.0,32.965339924,36.8579353714,18.7795981514,7.19701818184,0.0,11.5825799695
 12/28  23:00:00,65.9496594802,5.97866466881,6.14559937504,0.0,25.6355707503,20.6438685092,14.4249109476,8.63892354457,0.0,5.78598740303
 12/28  24:00:00,43.6625818908,5.63932102893,3.7508304742,0.0,15.0252895274,11.7056064465,15.6909207852,9.9249686972,0.0,5.76595208801
 12/29  01:00:00,37.7093609468,5.53910364533,2.92356636741,0.0,11.6412384099,10.0650221343,15.949468326,10.1885642509,0.0,5.76090407507
 12/29  02:00:00,35.6610860265,5.49194544274,2.48314604714,0.0,10.0992000411,10.047477231,10.8759454476,10.8559454476,0.0,0.02
 12/29  03:00:00,33.4613045062,5.45621336822,2.17864711214,0.0,8.25718729233,10.0299323277,16.5912276338,10.8355239149,0.0,5.75570371887
 12/29  04:00:00,33.2717179625,5.4330654493,2.01221530608,0.0,8.25718729233,10.0299323277,11.3092337506,11.2892337506,0.0,0.02
 12/29  05:00:00,34.7426785528,5.41634275811,1.89329218208,0.0,8.25718729233,11.6354268332,17.5405532333,11.7797261497,0.0,5.76082708363
 12/29  06:00:00,42.4568687403,5.43398222972,2.01019691353,0.0,12.1011305571,15.3678112995,17.3625907857,11.5866354432,0.0,5.77595534245
 12/29  07:00:00,74.8442457369,5.78905443942,4.5142474891,0.0,19.7275818095,37.2640762949,22.7011772998,11.1183473178,0.0,11.5828299819
 12/29  08:00:00,89.0775801881,6.16854246561,7.29999400081,0.0,24.3117294858,51.2795993405,26.4285510445,9.0036010528,0.0,17.4249499917
 12/29  09:00:00,74.3055202261,5.6806932908,4.29081467621,0.0,23.6694662846,40.6342015617,27.7510615389,4.29491776453,0.0,23.4561437744
 12/29  10:00:00,69.256387996,5.64939712859,4.28028549252,0.0,23.6694662846,35.6302164847,44.0726499767,2.65864000501,18.025,23.3890099717
 12/29  11:00:00,50.3539196426,5.48888125233,3.13500809057,0.0,18.7433767983,22.9618409725,38.4238174874,2.87868346702,18.025,17.5201340204
 12/29  12:00:00,50.352393576,5.48834390046,3.13623463027,0.0,18.7433767983,22.9618409725,43.7349370006,2.4000076893,18.025,23.3099293113
 12/29  13:00:00,51.4408525292,5.59589667991,4.07369461921,0.0,18.5889407304,23.1597249699,38.358793396,2.84858383616,18.025,17.4852095599
 12/29  14:00:00,52.9899413391,5.75058443979,5.22159078376,0.0,18.7433767983,23.2517909448,35.5883582582,0.0758273954614,18.025,17.4875308627
 12/29  15:00:00,52.6964356574,5.70732823351,4.97134075905,0.0,18.7433767983,23.2517909448,35.5089481542,0.0,18.025,17.4839481542
 12/29  16:00:00,52.3395823582,5.69979803405,4.91196990543,0.0,18.7433767983,22.9618409725,39.4763785159,1.14145288978,18.025,20.3099256261
 12/29  17:00:00,58.6513834912,5.69999261814,4.88826852248,0.0,18.7433767983,27.431320555,22.6640889695,1.66854864238,18.025,2.97054032712
 12/29  18:00:00,78.0473157357,5.9208195785,6.22315421161,0.0,17.6635504202,40.6971502883,7.97617615383,2.20561800356,0.0,5.77055815027
 12/29  19:00:00,85.6297662018,6.08789814521,7.13378165584,0.0,27.5259009287,37.3340067412,15.5667940451,3.99529033163,0.0,11.5715037134
 12/29  20:00:00,89.0915113069,6.22897226351,8.12910728621,0.0,33.8341110165,33.3544677425,11.0475897664,5.26744059213,0.0,5.78014917424
 12/29  21:00:00,99.065252256,6.47572505127,9.70193164457,0.0,36.5179666069,38.8247702939,18.3851531205,6.84413981089,0.0,11.5410133096
 12/29  22:00:00,93.8616048704,6.52859802251,9.96044817619,0.0,32.965339924,36.8579353714,19.1229071414,7.54160596255,0.0,11.5813011788
 12/29  23:00:00,66.9976879461,6.09722804919,7.07505853754,0.0,25.6355707503,20.6438685092,13.6176850446,7.83165478416,0.0,5.78603026049
 12/29  24:00:00,44.5787860194,5.74098009898,4.5653733586,0.0,15.0252895274,11.7056064465,14.6241423011,8.85926249382,0.0,5.76487980727
 12/30  01:00:00,39.748201135,5.63263999192,3.66897344967,0.0,12.8411359301,10.0650221343,15.0426995876,9.28187838708,0.0,5.76082120054
 12/30  02:00:00,39.2960036973,5.58709846721,3.26342752931,0.0,12.8411359301,10.0650221343,9.21006210769,9.19006210769,0.0,0.02
 12/30  03:00:00,34.0207926711,5.51377839717,2.68056990364,0.0,8.25718729233,10.0299323277,15.2107757857,9.45482212282,0.0,5.7559536629
 12/30  04:00:00,33.7532973816,5.48647150347,2.44038733416,0.0,8.25718729233,10.0299323277,9.77882634806,9.75882634806,0.0,0.02
 12/30  05:00:00,35.2178415214,5.46931358008,2.31548156992,0.0,8.25718729233,11.6354268332,15.6476474273,9.8866674785,0.0,5.76097994881
 12/30  06:00:00,39.2965111137,5.45668144019,2.24849165418,0.0,8.71707943955,15.3327214929,15.2715898891,9.50568421447,0.0,5.76590567466
 12/30  07:00:00,60.2947512517,5.55796877879,3.0494485177,0.0,18.5082010057,25.6353820695,15.2037970224,9.42776687801,0.0,5.77603014436
 12/30  08:00:00,71.6093787695,5.85702766993,5.26572414977,0.0,19.4083231844,41.0650158608,20.3067741209,8.72421841852,0.0,11.5825557024
 12/30  09:00:00,99.4492346801,6.32672141701,8.75913477989,0.0,26.3286599382,57.9988325916,33.6655777022,4.22051469612,0.0,29.445063006
 12/30  10:00:00,82.26517978,6.04264523099,7.01308562253,0.0,26.3286599382,42.8504436482,44.5895282425,3.11274868476,18.025,23.4517795577
 12/30  11:00:00,55.1078139176,5.64808826626,4.24426873812,0.0,21.7447113004,23.4437158914,45.0455887215,3.62677203112,18.025,23.3938166904
 12/30  12:00:00,52.5177912962,5.63612562092,4.1279318101,0.0,19.3027497915,23.426170988,43.6667305601,2.29201629113,18.025,23.3497142689
 12/30  13:00:00,52.8563949134,5.64511384146,4.31535841843,0.0,19.1483137236,23.7250123474,37.7583590571,2.24828094699,18.025,17.4850781101
 12/30  14:00:00,53.2052595349,5.67553171285,4.4882577643,0.0,19.3027497915,23.7161209604,35.5125619911,0.0,18.025,17.4875619911
 12/30  15:00:00,53.7752035497,5.7454269714,4.98830571651,0.0,19.3027497915,23.7161209604,35.5087973794,0.0,18.025,17.4837973794
 12/30  16:00:00,53.6726068946,5.77393939758,5.14714862797,0.0,19.3027497915,23.426170988,36.5572856331,1.04912878797,18.025,17.4831568452
 12/30  17:00:00,59.5834305738,5.72205939829,4.77454467,0.0,19.3027497915,27.8956505705,25.2077893991,1.4220786926,18.025,5.76071070646
 12/30  18:00:00,75.0504987344,5.87240826087,5.81679571151,0.0,18.2229234133,37.5968344597,7.59705100301,1.83139247011,0.0,5.7656585329
 12/30  19:00:00,91.0134653003,6.15862938062,7.54026412396,0.0,32.690315043,37.0816133363,9.84544506922,4.0747773072,0.0,5.77066776202
 12/30  20:00:00,92.5989521807,6.34874159707,8.82399835129,0.0,36.8143715336,33.066984531,10.4903394866,4.70999490968,0.0,5.78034457695
 12/30  21:00:00,99.4641047696,6.56665955435,10.2311487481,0.0,36.3493007332,38.7721355839,17.2445270416,5.70389587799,0.0,11.5406311637
 12/30  22:00:00,97.3627253417,6.57891815716,10.2353780361,0.0,36.1807251679,36.8228455648,12.114688319,6.33357405907,0.0,5.7811142599
 12/30  23:00:00,73.1418497202,6.19885022409,7.71473275477,0.0,31.0351095914,20.6438685092,17.9697158335,6.38714323568,0.0,11.5825725979
 12/30  24:00:00,47.7904454831,5.83818385479,5.27782095583,0.0,17.4250845679,11.7056064465,12.5108880553,6.73495367469,0.0,5.77593438061
 12/31  01:00:00,40.6429175007,5.72238011699,4.35452338812,0.0,12.925468867,10.100111941,13.2166783573,7.45579138986,0.0,5.76088696743
 12/31  02:00:00,39.8703957315,5.64089712111,3.66459845925,0.0,12.925468867,10.100111941,8.49907539721,8.47907539721,0.0,0.02
 12/31  03:00:00,34.5143161193,5.5550516443,3.01339624292,0.0,8.34152022915,10.0650221343,14.1347947875,8.38012599345,0.0,5.75466879402
 12/31  04:00:00,34.1714217465,5.51889139228,2.70666795011,0.0,8.34152022915,10.0650221343,8.74988664255,8.72988664255,0.0,0.02
 12/31  05:00:00,35.5640756017,5.49628143783,2.51532585543,0.0,8.34152022915,11.6705166398,15.4147466732,9.65380848592,0.0,5.76093818728
 12/31  06:00:00,39.633166554,5.48183561818,2.44056771322,0.0,8.80141237637,15.3678112995,15.3126942878,9.54677832656,0.0,5.76591596126
 12/31  07:00:00,60.7088603739,5.60088841827,3.42063694202,0.0,18.5082010057,25.6353820695,13.5414799437,7.76542918497,0.0,5.77605075876
 12/31  08:00:00,72.9070168981,5.98862289461,6.31234025746,0.0,19.4926561212,41.1001056674,17.8663658648,6.28358253242,0.0,11.5827833324
 12/31  09:00:00,101.852914485,6.6012172459,10.8883149728,0.0,26.3286599382,57.9988325916,30.5326872682,1.08680342239,0.0,29.4458838458
 12/31  10:00:00,85.1016717216,6.38313938751,9.62849629322,0.0,26.2443270014,42.8153538416,41.5841291472,0.104303249153,18.025,23.454825898
 12/31  11:00:00,57.9148161664,5.96173904402,6.73762209298,0.0,21.7447113004,23.4437158914,42.015780712,0.596727513347,18.025,23.3940531986
 12/31  12:00:00,55.1956985834,5.89395886373,6.48829253774,0.0,19.3449162599,23.4437158914,41.6679234048,0.28978625082,18.025,23.3531371539
 12/31  13:00:00,56.0977603048,5.92652654036,7.21559757889,0.0,19.190480192,23.7425572507,36.0730768955,0.560646362866,18.025,17.4874305326
 12/31  14:00:00,57.3713671545,6.02813744119,8.36146895388,0.0,19.260583323,23.698576057,35.5108078639,0.0,18.025,17.4858078639
 12/31  15:00:00,58.1919111978,6.11289353744,9.09725912392,0.0,19.260583323,23.698576057,35.5081870492,0.0,18.025,17.4831870492
 12/31  16:00:00,57.1053639656,6.07841302099,8.33514443861,0.0,19.260583323,23.4086260847,41.3318389006,0.0,18.025,23.3068389006
 12/31  17:00:00,61.7566707636,5.98471493367,6.74483620332,0.0,19.260583323,27.8781056672,18.6620443786,0.617044378597,18.025,0.02
 12/31  18:00:00,76.8052349023,6.09029919491,7.41334900242,0.0,18.1807569449,37.5792895564,7.04608207021,1.28016874922,0.0,5.765913321
 12/31  19:00:00,92.3778834894,6.34398205872,8.83874862112,0.0,32.6059821062,37.0465235296,8.14457755054,2.37368674121,0.0,5.77089080932
 12/31  20:00:00,93.5725966216,6.47579011368,9.67058586289,0.0,36.8143715336,33.066984531,15.539697056,3.99888188171,0.0,11.5408151743
 12/31  21:00:00,100.266160056,6.65911263271,10.8213259371,0.0,36.43363367,38.8072253906,11.3862338015,5.60644946943,0.0,5.77978433209
 12/31  22:00:00,97.9133051373,6.66733588449,10.816963809,0.0,36.0963922311,36.7877557581,11.4387003634,5.65813037836,0.0,5.780569985
 12/31  23:00:00,73.3652135529,6.25116821716,8.00519829761,0.0,30.9507766546,20.6087787026,18.4776397032,6.8947875701,0.0,11.5828521331
 12/31  24:00:00,47.7485610265,5.84480190378,5.22931543398,0.0,17.4250845679,11.7056064465,15.1117200428,9.33556807717,0.0,5.77615196563
